Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,165.0,15.0,2.6,2.5,29.5,188.82,0.0
2016,1,1,8,0,330.0,30.0,2.7,3.0,59.0,377.49,287.09
2016,1,1,8,15,429.0,39.0,2.7,3.5,98.0,483.69,403.66
2016,1,1,8,30,528.0,48.0,2.7,4.0,137.0,594.14,499.7
2016,1,1,8,45,587.0,54.0,2.75,4.5,177.0,666.26,560.46
2016,1,1,9,0,646.0,60.0,2.8,5.0,217.0,737.99,618.13
2016,1,1,9,15,685.5,64.0,2.8,5.5,255.0,787.32,655.85
2016,1,1,9,30,725.0,68.0,2.8,6.0,293.0,834.58,690.52
2016,1,1,9,45,756.5,70.0,2.85,6.5,327.5,861.27,708.99
2016,1,1,10,0,788.0,72.0,2.9,7.0,362.0,893.26,730.99
2016,1,1,10,15,806.0,74.0,2.85,7.0,390.0,908.65,740.79
2016,1,1,10,30,824.0,76.0,2.8,7.0,418.0,920.41,747.95
2016,1,1,10,45,836.5,77.5,2.8,7.5,439.5,922.54,747.16
2016,1,1,11,0,849.0,79.0,2.8,8.0,461.0,920.91,743.82
2016,1,1,11,15,856.5,80.0,2.75,8.0,475.5,910.26,734.98
2016,1,1,11,30,864.0,81.0,2.7,8.0,490.0,895.94,723.71
2016,1,1,11,45,867.0,81.5,2.65,8.5,497.5,873.48,705.37
2016,1,1,12,0,870.0,82.0,2.6,9.0,505.0,847.68,684.81
2016,1,1,12,15,870.0,82.0,2.55,9.0,504.5,815.63,661.01
2016,1,1,12,30,870.0,82.0,2.5,9.0,504.0,780.66,635.09
2016,1,1,12,45,868.5,80.5,2.45,9.0,496.0,740.14,604.94
2016,1,1,13,0,867.0,79.0,2.4,9.0,488.0,697.19,571.61
2016,1,1,13,15,859.0,78.0,2.35,9.0,472.5,648.38,532.26
2016,1,1,13,30,851.0,77.0,2.3,9.0,457.0,598.1,490.86
2016,1,1,13,45,839.0,75.5,2.25,9.5,435.0,543.91,444.53
2016,1,1,14,0,827.0,74.0,2.2,10.0,413.0,489.16,396.65
2016,1,1,14,15,808.0,72.0,2.15,9.5,384.0,430.59,345.89
2016,1,1,14,30,789.0,70.0,2.1,9.0,355.0,372.77,294.22
2016,1,1,14,45,762.0,66.5,2.05,9.0,320.5,312.07,238.69
2016,1,1,15,0,735.0,63.0,2.0,9.0,286.0,253.65,184.67
2016,1,1,15,15,695.0,59.0,1.9,8.5,247.5,194.83,131.96
2016,1,1,15,30,655.0,55.0,1.8,8.0,209.0,138.37,84.28
2016,1,1,15,45,592.0,49.5,1.75,7.5,168.5,85.24,46.8
2016,1,1,16,0,529.0,44.0,1.7,7.0,128.0,39.81,30.19
2016,1,1,16,15,426.0,35.5,1.8,6.5,89.5,29.55,20.33
2016,1,1,16,30,323.0,27.0,1.9,6.0,51.0,22.46,10.66
2016,1,1,16,45,161.5,13.5,2.0,5.5,25.5,10.62,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.0,3.5,12.0,9.14,0.0
2016,1,2,8,0,0.0,24.0,3.1,4.0,24.0,19.28,9.22
2016,1,2,8,15,0.0,39.5,3.1,4.0,39.5,36.46,25.59
2016,1,2,8,30,0.0,55.0,3.1,4.0,55.0,52.12,39.91
2016,1,2,8,45,2.0,71.0,3.1,4.5,71.5,69.66,55.74
2016,1,2,9,0,4.0,87.0,3.1,5.0,88.0,86.83,71.07
2016,1,2,9,15,9.0,101.0,3.05,5.0,104.0,103.95,86.45
2016,1,2,9,30,14.0,115.0,3.0,5.0,120.0,121.2,101.76
2016,1,2,9,45,18.5,127.5,3.0,5.5,134.5,136.14,114.66
2016,1,2,10,0,23.0,140.0,3.0,6.0,149.0,151.18,127.47
2016,1,2,10,15,79.5,160.0,2.95,6.5,192.5,246.05,210.22
2016,1,2,10,30,136.0,180.0,2.9,7.0,236.0,342.6,291.54
2016,1,2,10,45,173.0,187.5,2.85,7.5,263.5,380.61,322.54
2016,1,2,11,0,210.0,195.0,2.8,8.0,291.0,417.19,352.03
2016,1,2,11,15,230.5,199.5,2.7,8.0,307.5,432.86,364.36
2016,1,2,11,30,251.0,204.0,2.6,8.0,324.0,467.49,391.47
2016,1,2,11,45,246.5,208.0,2.55,8.5,327.0,456.85,381.29
2016,1,2,12,0,242.0,212.0,2.5,9.0,330.0,445.51,370.88
2016,1,2,12,15,252.0,210.5,2.4,9.0,333.5,438.93,365.29
2016,1,2,12,30,262.0,209.0,2.3,9.0,337.0,430.96,358.51
2016,1,2,12,45,265.0,205.0,2.2,9.5,332.5,413.72,343.52
2016,1,2,13,0,268.0,201.0,2.1,10.0,328.0,395.64,327.82
2016,1,2,13,15,174.5,197.0,2.0,10.0,279.0,301.82,250.17
2016,1,2,13,30,81.0,193.0,1.9,10.0,230.0,219.59,181.29
2016,1,2,13,45,45.5,171.0,1.85,10.5,191.5,173.05,142.02
2016,1,2,14,0,10.0,149.0,1.8,11.0,153.0,124.35,100.8
2016,1,2,14,15,5.0,115.0,1.7,11.0,117.0,92.41,73.89
2016,1,2,14,30,0.0,81.0,1.6,11.0,81.0,62.45,48.43
2016,1,2,14,45,0.0,73.0,1.5,11.0,73.0,56.11,43.05
2016,1,2,15,0,0.0,65.0,1.4,11.0,65.0,49.86,37.67
2016,1,2,15,15,0.0,56.0,1.4,10.5,56.0,42.9,31.7
2016,1,2,15,30,0.0,47.0,1.4,10.0,47.0,35.95,25.65
2016,1,2,15,45,0.0,38.0,1.45,10.0,38.0,29.03,19.49
2016,1,2,16,0,0.0,29.0,1.5,10.0,29.0,22.12,14.13
2016,1,2,16,15,0.0,20.0,1.65,9.5,20.0,15.22,7.65
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,8.35,0.54
2016,1,2,16,45,0.0,5.5,1.95,8.5,5.5,4.33,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,5.69,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,11.41,3.08
2016,1,3,8,15,0.0,25.5,2.3,6.0,25.5,19.45,10.92
2016,1,3,8,30,0.0,36.0,2.2,6.0,36.0,27.51,18.29
2016,1,3,8,45,0.0,47.0,2.1,6.5,47.0,36.36,26.24
2016,1,3,9,0,0.0,58.0,2.0,7.0,58.0,46.22,34.99
2016,1,3,9,15,0.0,68.5,2.0,7.0,68.5,55.46,43.17
2016,1,3,9,30,0.0,79.0,2.0,7.0,79.0,64.68,51.25
2016,1,3,9,45,0.0,88.0,2.0,7.5,88.0,72.31,57.76
2016,1,3,10,0,0.0,97.0,2.0,8.0,97.0,79.98,64.23
2016,1,3,10,15,0.0,112.0,2.05,8.0,112.0,93.93,76.16
2016,1,3,10,30,0.0,127.0,2.1,8.0,127.0,107.89,88.03
2016,1,3,10,45,46.5,162.0,2.2,8.5,183.0,206.08,172.99
2016,1,3,11,0,93.0,197.0,2.3,9.0,239.0,289.67,243.14
2016,1,3,11,15,90.0,203.0,2.45,9.0,244.5,288.28,241.31
2016,1,3,11,30,87.0,209.0,2.6,9.0,250.0,286.95,239.91
2016,1,3,11,45,46.0,188.0,2.8,9.0,209.5,220.48,183.46
2016,1,3,12,0,5.0,167.0,3.0,9.0,169.0,144.55,118.36
2016,1,3,12,15,9.0,172.5,3.1,9.0,176.5,152.02,124.94
2016,1,3,12,30,13.0,178.0,3.2,9.0,184.0,159.21,131.12
2016,1,3,12,45,124.5,192.5,3.3,9.0,251.5,282.44,237.06
2016,1,3,13,0,236.0,207.0,3.4,9.0,319.0,365.85,307.01
2016,1,3,13,15,332.0,184.5,3.25,9.0,336.5,403.33,337.75
2016,1,3,13,30,428.0,162.0,3.1,9.0,354.0,430.54,359.06
2016,1,3,13,45,334.0,167.5,3.0,9.5,313.0,346.66,288.04
2016,1,3,14,0,240.0,173.0,2.9,10.0,272.0,284.54,235.02
2016,1,3,14,15,176.0,163.5,2.7,10.0,233.5,222.48,182.63
2016,1,3,14,30,112.0,154.0,2.5,10.0,195.0,177.04,144.29
2016,1,3,14,45,103.0,140.5,2.4,10.0,175.5,153.05,123.4
2016,1,3,15,0,94.0,127.0,2.3,10.0,156.0,130.37,103.55
2016,1,3,15,15,86.5,111.0,2.2,9.5,135.0,107.36,83.63
2016,1,3,15,30,79.0,95.0,2.1,9.0,114.0,85.68,65.08
2016,1,3,15,45,63.5,78.0,2.05,9.0,91.5,63.11,46.59
2016,1,3,16,0,48.0,61.0,2.0,9.0,69.0,44.94,34.59
2016,1,3,16,15,24.5,44.5,2.05,8.5,48.5,32.67,23.0
2016,1,3,16,30,1.0,28.0,2.1,8.0,28.0,20.87,10.29
2016,1,3,16,45,0.5,14.0,2.15,8.0,14.0,11.02,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.5,2.6,9.5,14.5,11.07,0.0
2016,1,4,8,0,0.0,29.0,2.6,10.0,29.0,29.02,16.23
2016,1,4,8,15,19.0,45.5,2.6,10.0,48.5,73.97,57.08
2016,1,4,8,30,38.0,62.0,2.6,10.0,68.0,110.2,89.88
2016,1,4,8,45,48.5,78.5,2.6,10.5,89.0,138.32,114.91
2016,1,4,9,0,59.0,95.0,2.6,11.0,110.0,166.2,139.29
2016,1,4,9,15,64.5,111.0,2.65,11.5,129.0,188.31,158.11
2016,1,4,9,30,70.0,127.0,2.7,12.0,148.0,210.22,176.36
2016,1,4,9,45,72.0,140.0,2.8,12.5,164.5,223.87,187.3
2016,1,4,10,0,74.0,153.0,2.9,13.0,181.0,237.5,198.04
2016,1,4,10,15,37.0,128.5,2.95,13.0,142.5,162.74,134.21
2016,1,4,10,30,0.0,104.0,3.0,13.0,104.0,84.42,66.5
2016,1,4,10,45,0.0,86.0,3.1,13.5,86.0,66.89,51.51
2016,1,4,11,0,0.0,68.0,3.2,14.0,68.0,52.17,38.88
2016,1,4,11,15,0.0,43.0,3.3,14.0,43.0,32.89,22.46
2016,1,4,11,30,0.0,18.0,3.4,14.0,18.0,13.73,6.09
2016,1,4,11,45,84.5,119.0,3.5,14.0,160.5,194.55,161.44
2016,1,4,12,0,169.0,220.0,3.6,14.0,303.0,375.26,309.5
2016,1,4,12,15,84.5,185.5,3.6,14.0,227.0,241.0,198.03
2016,1,4,12,30,0.0,151.0,3.6,14.0,151.0,123.51,98.52
2016,1,4,12,45,23.0,174.5,3.65,14.0,185.5,161.77,131.22
2016,1,4,13,0,46.0,198.0,3.7,14.0,220.0,212.0,173.14
2016,1,4,13,15,23.0,172.0,3.6,13.5,183.0,156.11,126.6
2016,1,4,13,30,0.0,146.0,3.5,13.0,146.0,117.43,94.16
2016,1,4,13,45,0.0,124.5,3.4,13.0,124.5,98.51,78.38
2016,1,4,14,0,0.0,103.0,3.3,13.0,103.0,80.34,63.11
2016,1,4,14,15,0.0,83.0,3.15,13.0,83.0,64.01,49.31
2016,1,4,14,30,0.0,63.0,3.0,13.0,63.0,48.28,35.94
2016,1,4,14,45,0.0,57.0,2.9,13.0,57.0,43.65,32.0
2016,1,4,15,0,0.0,51.0,2.8,13.0,51.0,39.01,28.04
2016,1,4,15,15,0.0,44.0,2.65,12.5,44.0,33.62,23.43
2016,1,4,15,30,0.0,37.0,2.5,12.0,37.0,28.24,18.77
2016,1,4,15,45,0.0,30.0,2.45,12.0,30.0,22.86,14.03
2016,1,4,16,0,0.0,23.0,2.4,12.0,23.0,17.5,9.26
2016,1,4,16,15,0.0,16.0,2.4,12.0,16.0,12.16,4.92
2016,1,4,16,30,0.0,9.0,2.4,12.0,9.0,6.82,0.0
2016,1,4,16,45,0.0,4.5,2.45,12.0,4.5,3.4,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,2.15,10.5,11.0,8.37,0.0
2016,1,5,8,0,0.0,22.0,2.3,11.0,22.0,16.8,6.97
2016,1,5,8,15,0.0,37.0,2.4,11.0,37.0,32.39,21.45
2016,1,5,8,30,0.0,52.0,2.5,11.0,52.0,47.46,34.86
2016,1,5,8,45,0.0,67.5,2.65,11.5,67.5,62.57,48.11
2016,1,5,9,0,0.0,83.0,2.8,12.0,83.0,77.28,60.86
2016,1,5,9,15,2.0,97.0,2.85,12.0,98.0,91.69,73.41
2016,1,5,9,30,4.0,111.0,2.9,12.0,113.0,106.14,85.84
2016,1,5,9,45,6.5,122.5,3.0,12.0,125.5,118.0,95.98
2016,1,5,10,0,9.0,134.0,3.1,12.0,138.0,130.04,106.17
2016,1,5,10,15,4.5,70.5,3.2,12.0,72.5,58.46,44.96
2016,1,5,10,30,0.0,7.0,3.3,12.0,7.0,5.33,0.0
2016,1,5,10,45,49.0,103.0,3.4,12.0,125.0,139.58,115.98
2016,1,5,11,0,98.0,199.0,3.5,12.0,243.0,296.84,247.56
2016,1,5,11,15,49.0,135.0,3.55,12.0,157.0,169.78,140.36
2016,1,5,11,30,0.0,71.0,3.6,12.0,71.0,54.5,41.06
2016,1,5,11,45,0.0,73.5,3.7,12.0,73.5,56.44,42.75
2016,1,5,12,0,0.0,76.0,3.8,12.0,76.0,58.38,44.39
2016,1,5,12,15,0.0,98.0,3.8,12.0,98.0,76.38,59.68
2016,1,5,12,30,0.0,120.0,3.8,12.0,120.0,95.38,75.77
2016,1,5,12,45,0.0,73.0,3.85,12.0,73.0,56.06,42.4
2016,1,5,13,0,0.0,26.0,3.9,12.0,26.0,19.85,11.44
2016,1,5,13,15,0.0,28.0,3.8,12.0,28.0,21.38,12.77
2016,1,5,13,30,0.0,30.0,3.7,12.0,30.0,22.91,14.11
2016,1,5,13,45,0.0,75.5,3.65,12.0,75.5,57.97,44.24
2016,1,5,14,0,0.0,121.0,3.6,12.0,121.0,95.35,76.15
2016,1,5,14,15,251.0,116.5,3.55,12.0,209.5,220.4,180.12
2016,1,5,14,30,502.0,112.0,3.5,12.0,298.0,303.05,242.13
2016,1,5,14,45,470.5,108.0,3.45,12.0,269.5,255.92,199.38
2016,1,5,15,0,439.0,104.0,3.4,12.0,241.0,211.88,159.62
2016,1,5,15,15,411.0,93.5,3.15,11.5,209.0,166.57,119.58
2016,1,5,15,30,383.0,83.0,2.9,11.0,177.0,124.63,84.06
2016,1,5,15,45,413.5,67.5,2.7,11.0,152.0,87.12,53.49
2016,1,5,16,0,444.0,52.0,2.5,11.0,127.0,48.66,31.81
2016,1,5,16,15,344.5,42.0,2.35,10.5,90.5,34.39,24.43
2016,1,5,16,30,245.0,32.0,2.2,10.0,54.0,24.41,13.64
2016,1,5,16,45,122.5,16.0,2.1,10.0,27.0,12.23,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,9.91,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,22.93,11.58
2016,1,6,8,15,6.5,43.5,3.55,11.0,45.0,49.12,35.68
2016,1,6,8,30,13.0,61.0,3.5,11.0,64.0,73.57,57.59
2016,1,6,8,45,16.5,78.0,3.45,11.5,82.0,93.66,75.37
2016,1,6,9,0,20.0,95.0,3.4,12.0,100.0,113.38,92.56
2016,1,6,9,15,27.5,111.0,3.35,12.0,119.0,152.56,126.29
2016,1,6,9,30,35.0,127.0,3.3,12.0,138.0,176.05,146.39
2016,1,6,9,45,43.0,138.5,3.25,12.0,154.0,193.1,160.9
2016,1,6,10,0,51.0,150.0,3.2,12.0,170.0,210.45,175.48
2016,1,6,10,15,25.5,82.5,3.2,11.5,92.5,97.99,79.84
2016,1,6,10,30,0.0,15.0,3.2,11.0,15.0,11.42,4.26
2016,1,6,10,45,27.0,102.5,3.25,11.0,115.0,118.06,97.09
2016,1,6,11,0,54.0,190.0,3.3,11.0,215.0,243.68,202.86
2016,1,6,11,15,194.5,192.5,3.35,11.0,285.5,391.47,328.0
2016,1,6,11,30,335.0,195.0,3.4,11.0,356.0,533.04,443.23
2016,1,6,11,45,181.0,194.0,3.45,11.0,281.5,364.13,303.61
2016,1,6,12,0,27.0,193.0,3.5,11.0,207.0,188.94,155.16
2016,1,6,12,15,109.0,207.0,3.4,11.0,261.5,302.32,251.49
2016,1,6,12,30,191.0,221.0,3.3,11.0,316.0,373.82,310.85
2016,1,6,12,45,129.0,214.0,3.25,11.0,278.0,309.35,256.47
2016,1,6,13,0,67.0,207.0,3.2,11.0,240.0,235.87,194.77
2016,1,6,13,15,119.5,204.5,3.1,11.0,260.0,274.98,227.95
2016,1,6,13,30,172.0,202.0,3.0,11.0,280.0,294.74,244.29
2016,1,6,13,45,155.5,192.5,2.95,11.0,260.5,264.4,218.53
2016,1,6,14,0,139.0,183.0,2.9,11.0,241.0,235.81,194.22
2016,1,6,14,15,147.5,170.5,2.85,11.0,228.5,217.24,178.01
2016,1,6,14,30,156.0,158.0,2.8,11.0,216.0,197.91,160.73
2016,1,6,14,45,144.0,145.5,2.8,11.0,195.5,171.12,137.27
2016,1,6,15,0,132.0,133.0,2.8,11.0,175.0,145.88,115.12
2016,1,6,15,15,121.5,117.0,2.75,10.5,151.5,119.76,92.51
2016,1,6,15,30,111.0,101.0,2.7,10.0,128.0,95.29,71.67
2016,1,6,15,45,91.5,83.5,2.65,10.0,103.5,70.73,51.85
2016,1,6,16,0,72.0,66.0,2.6,10.0,79.0,49.15,35.69
2016,1,6,16,15,46.5,48.5,2.55,9.5,56.0,35.41,25.48
2016,1,6,16,30,21.0,31.0,2.5,9.0,33.0,23.17,13.03
2016,1,6,16,45,10.5,15.5,2.5,9.0,16.5,11.97,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,87.0,18.0,0.6,9.0,25.5,125.43,0.0
2016,1,7,8,0,174.0,36.0,0.6,9.0,51.0,254.94,187.62
2016,1,7,8,15,268.5,48.5,0.65,9.0,86.5,353.78,288.41
2016,1,7,8,30,363.0,61.0,0.7,9.0,122.0,458.71,377.16
2016,1,7,8,45,451.5,65.5,0.8,9.5,162.5,552.87,452.86
2016,1,7,9,0,540.0,70.0,0.9,10.0,203.0,650.32,527.92
2016,1,7,9,15,583.0,75.5,0.9,10.0,240.0,704.77,568.23
2016,1,7,9,30,626.0,81.0,0.9,10.0,277.0,757.4,606.15
2016,1,7,9,45,687.0,77.0,0.95,10.5,314.5,813.0,644.57
2016,1,7,10,0,748.0,73.0,1.0,11.0,352.0,858.44,674.75
2016,1,7,10,15,767.0,75.5,1.0,11.0,380.0,876.19,685.63
2016,1,7,10,30,786.0,78.0,1.0,11.0,408.0,890.46,694.37
2016,1,7,10,45,486.5,139.5,1.05,11.0,347.0,665.13,533.34
2016,1,7,11,0,187.0,201.0,1.1,11.0,286.0,403.79,330.01
2016,1,7,11,15,232.0,203.0,1.15,11.0,312.0,439.34,360.85
2016,1,7,11,30,277.0,205.0,1.2,11.0,338.0,493.31,402.8
2016,1,7,11,45,274.0,210.0,1.25,11.5,343.5,484.55,394.47
2016,1,7,12,0,271.0,215.0,1.3,12.0,349.0,474.86,385.99
2016,1,7,12,15,382.0,192.0,1.35,12.0,381.0,525.04,427.03
2016,1,7,12,30,493.0,169.0,1.4,12.0,413.0,586.44,474.6
2016,1,7,12,45,429.0,179.5,1.45,12.0,390.0,525.59,426.31
2016,1,7,13,0,365.0,190.0,1.5,12.0,367.0,453.23,369.7
2016,1,7,13,15,431.0,170.5,1.5,12.0,373.0,469.7,382.85
2016,1,7,13,30,497.0,151.0,1.5,12.0,379.0,464.49,378.03
2016,1,7,13,45,655.0,111.0,1.55,12.0,397.0,489.39,396.31
2016,1,7,14,0,813.0,71.0,1.6,12.0,415.0,488.43,392.25
2016,1,7,14,15,796.0,69.0,1.55,12.0,387.0,431.47,342.77
2016,1,7,14,30,779.0,67.0,1.5,12.0,359.0,375.01,292.76
2016,1,7,14,45,760.0,63.0,1.45,12.0,327.0,316.78,240.21
2016,1,7,15,0,741.0,59.0,1.4,12.0,295.0,259.9,188.09
2016,1,7,15,15,705.5,55.5,1.3,11.5,257.5,201.68,136.19
2016,1,7,15,30,670.0,52.0,1.2,11.0,220.0,147.26,89.98
2016,1,7,15,45,620.0,46.5,1.1,10.5,180.5,93.96,51.11
2016,1,7,16,0,570.0,41.0,1.0,10.0,141.0,46.78,27.96
2016,1,7,16,15,481.0,34.0,1.0,10.0,102.0,28.51,19.48
2016,1,7,16,30,392.0,27.0,1.0,10.0,63.0,22.55,12.76
2016,1,7,16,45,196.0,13.5,1.05,10.0,31.5,10.97,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,16.5,15.0,1.65,6.5,16.5,36.39,0.0
2016,1,8,8,0,33.0,30.0,1.7,7.0,33.0,81.92,58.1
2016,1,8,8,15,56.5,47.0,1.7,7.0,55.5,125.75,102.54
2016,1,8,8,30,80.0,64.0,1.7,7.0,78.0,168.47,141.74
2016,1,8,8,45,92.0,81.0,1.75,7.0,101.0,200.35,170.52
2016,1,8,9,0,104.0,98.0,1.8,7.0,124.0,231.84,198.32
2016,1,8,9,15,111.0,114.5,1.75,7.0,146.0,257.32,220.16
2016,1,8,9,30,118.0,131.0,1.7,7.0,168.0,282.32,241.1
2016,1,8,9,45,120.5,144.5,1.65,7.5,186.0,297.79,253.12
2016,1,8,10,0,123.0,158.0,1.6,8.0,204.0,312.89,264.58
2016,1,8,10,15,106.5,169.5,1.55,8.5,211.5,306.15,257.29
2016,1,8,10,30,90.0,181.0,1.5,9.0,219.0,278.02,232.82
2016,1,8,10,45,142.5,191.0,1.45,9.5,254.5,356.2,297.11
2016,1,8,11,0,195.0,201.0,1.4,10.0,290.0,411.32,340.9
2016,1,8,11,15,122.0,201.5,1.45,10.0,258.0,335.98,277.9
2016,1,8,11,30,49.0,202.0,1.5,10.0,226.0,243.64,200.81
2016,1,8,11,45,41.0,200.5,1.55,10.5,221.0,230.24,189.44
2016,1,8,12,0,33.0,199.0,1.6,11.0,216.0,217.65,178.46
2016,1,8,12,15,47.0,206.0,1.6,11.0,229.5,233.26,191.63
2016,1,8,12,30,61.0,213.0,1.6,11.0,243.0,247.69,203.64
2016,1,8,12,45,109.5,215.0,1.65,11.5,268.5,280.73,231.22
2016,1,8,13,0,158.0,217.0,1.7,12.0,294.0,323.78,265.98
2016,1,8,13,15,179.0,209.5,1.65,12.0,294.0,318.87,261.74
2016,1,8,13,30,200.0,202.0,1.6,12.0,294.0,311.9,255.83
2016,1,8,13,45,231.0,189.0,1.6,12.0,290.5,313.84,256.84
2016,1,8,14,0,262.0,176.0,1.6,12.0,287.0,300.31,244.88
2016,1,8,14,15,131.0,130.0,1.5,11.5,185.5,173.38,140.68
2016,1,8,14,30,0.0,84.0,1.4,11.0,84.0,64.79,50.29
2016,1,8,14,45,0.0,76.0,1.35,11.0,76.0,58.44,45.03
2016,1,8,15,0,0.0,68.0,1.3,11.0,68.0,52.17,39.67
2016,1,8,15,15,0.0,59.5,1.3,10.5,59.5,45.6,34.06
2016,1,8,15,30,0.0,51.0,1.3,10.0,51.0,39.04,28.38
2016,1,8,15,45,0.0,41.5,1.3,10.0,41.5,31.72,21.9
2016,1,8,16,0,0.0,32.0,1.3,10.0,32.0,24.42,15.39
2016,1,8,16,15,0.0,23.0,1.35,9.5,23.0,17.52,9.87
2016,1,8,16,30,0.0,14.0,1.4,9.0,14.0,10.64,3.17
2016,1,8,16,45,0.0,7.0,1.5,9.0,7.0,5.3,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,3.05,9.0,12.5,9.52,0.0
2016,1,9,8,0,0.0,25.0,3.1,9.0,25.0,20.83,10.23
2016,1,9,8,15,1.0,42.0,3.1,9.0,42.5,41.2,29.12
2016,1,9,8,30,2.0,59.0,3.1,9.0,60.0,59.79,45.8
2016,1,9,8,45,10.0,75.5,3.1,9.5,78.0,83.22,66.73
2016,1,9,9,0,18.0,92.0,3.1,10.0,96.0,106.52,87.32
2016,1,9,9,15,23.0,107.0,3.05,10.0,113.5,141.05,117.23
2016,1,9,9,30,28.0,122.0,3.0,10.0,131.0,160.78,134.19
2016,1,9,9,45,28.0,133.5,2.95,10.0,143.5,170.41,142.2
2016,1,9,10,0,28.0,145.0,2.9,10.0,156.0,180.26,150.28
2016,1,9,10,15,14.0,84.5,2.75,10.0,90.0,79.97,64.25
2016,1,9,10,30,0.0,24.0,2.6,10.0,24.0,18.3,10.28
2016,1,9,10,45,0.0,62.0,2.5,10.5,62.0,47.53,35.52
2016,1,9,11,0,0.0,100.0,2.4,11.0,100.0,79.1,62.39
2016,1,9,11,15,3.0,134.0,2.25,11.0,135.5,113.3,91.42
2016,1,9,11,30,6.0,168.0,2.1,11.0,171.0,148.63,121.04
2016,1,9,11,45,3.0,161.5,2.0,11.0,163.0,138.06,111.9
2016,1,9,12,0,0.0,155.0,1.9,11.0,155.0,128.2,103.47
2016,1,9,12,15,27.0,183.0,1.8,11.0,197.0,191.41,157.05
2016,1,9,12,30,54.0,211.0,1.7,11.0,239.0,239.9,197.32
2016,1,9,12,45,65.5,212.0,1.6,11.0,244.5,244.95,201.36
2016,1,9,13,0,77.0,213.0,1.5,11.0,250.0,248.95,204.64
2016,1,9,13,15,38.5,162.5,1.35,11.0,181.0,167.19,136.57
2016,1,9,13,30,0.0,112.0,1.2,11.0,112.0,87.84,69.56
2016,1,9,13,45,0.5,128.5,1.1,11.0,129.0,101.99,81.77
2016,1,9,14,0,1.0,145.0,1.0,11.0,146.0,116.09,93.72
2016,1,9,14,15,0.5,131.0,0.95,11.0,131.5,103.59,83.25
2016,1,9,14,30,0.0,117.0,0.9,11.0,117.0,91.47,73.11
2016,1,9,14,45,0.0,106.5,0.85,11.0,106.5,82.68,65.74
2016,1,9,15,0,0.0,96.0,0.8,11.0,96.0,74.03,58.41
2016,1,9,15,15,0.0,83.5,0.8,11.0,83.5,63.97,49.79
2016,1,9,15,30,0.0,71.0,0.8,11.0,71.0,54.09,41.23
2016,1,9,15,45,0.0,58.0,0.85,11.0,58.0,44.03,32.42
2016,1,9,16,0,0.0,45.0,0.9,11.0,45.0,34.19,23.7
2016,1,9,16,15,0.0,32.5,0.9,10.5,32.5,24.84,16.31
2016,1,9,16,30,0.0,20.0,0.9,10.0,20.0,15.24,7.09
2016,1,9,16,45,0.0,10.0,0.95,10.0,10.0,7.59,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.5,2.75,7.5,28.5,173.62,0.0
2016,1,10,8,0,293.0,31.0,2.9,8.0,57.0,345.17,260.73
2016,1,10,8,15,387.5,41.0,2.85,8.0,95.0,447.91,370.05
2016,1,10,8,30,482.0,51.0,2.8,8.0,133.0,555.03,462.93
2016,1,10,8,45,547.0,56.5,2.8,8.5,173.5,632.22,526.93
2016,1,10,9,0,612.0,62.0,2.8,9.0,214.0,709.2,587.83
2016,1,10,9,15,477.0,90.0,2.75,9.0,220.0,614.93,514.96
2016,1,10,9,30,342.0,118.0,2.7,9.0,226.0,522.66,441.05
2016,1,10,9,45,368.5,125.0,2.7,9.5,253.0,555.98,467.5
2016,1,10,10,0,395.0,132.0,2.7,10.0,280.0,587.89,491.38
2016,1,10,10,15,547.0,110.0,2.6,10.5,332.0,713.64,587.21
2016,1,10,10,30,699.0,88.0,2.5,11.0,384.0,827.86,668.87
2016,1,10,10,45,715.5,89.5,2.45,11.5,406.0,835.45,670.86
2016,1,10,11,0,732.0,91.0,2.4,12.0,428.0,839.66,671.44
2016,1,10,11,15,567.0,138.0,2.3,12.0,404.5,715.85,578.94
2016,1,10,11,30,402.0,185.0,2.2,12.0,381.0,603.95,491.32
2016,1,10,11,45,224.0,196.5,2.1,12.5,306.5,425.47,348.67
2016,1,10,12,0,46.0,208.0,2.0,13.0,232.0,238.68,194.24
2016,1,10,12,15,45.5,208.0,1.95,13.0,231.5,233.99,190.9
2016,1,10,12,30,45.0,208.0,1.9,13.0,231.0,229.44,187.06
2016,1,10,12,45,56.0,209.5,1.85,13.0,237.5,235.1,191.87
2016,1,10,13,0,67.0,211.0,1.8,13.0,244.0,239.76,195.76
2016,1,10,13,15,129.5,208.0,1.75,13.0,269.5,285.35,233.59
2016,1,10,13,30,192.0,205.0,1.7,13.0,295.0,310.48,253.94
2016,1,10,13,45,361.0,168.0,1.7,13.0,327.0,365.92,298.56
2016,1,10,14,0,530.0,131.0,1.7,13.0,359.0,403.76,326.36
2016,1,10,14,15,442.0,136.5,1.65,13.0,318.5,335.91,269.56
2016,1,10,14,30,354.0,142.0,1.6,13.0,278.0,268.61,213.67
2016,1,10,14,45,339.5,131.5,1.55,13.0,252.5,230.4,180.1
2016,1,10,15,0,325.0,121.0,1.5,13.0,227.0,193.75,147.46
2016,1,10,15,15,310.5,107.5,1.4,12.5,199.0,156.34,114.61
2016,1,10,15,30,296.0,94.0,1.3,12.0,171.0,120.85,84.33
2016,1,10,15,45,272.0,79.5,1.25,11.5,141.0,87.26,58.4
2016,1,10,16,0,248.0,65.0,1.2,11.0,111.0,54.25,37.17
2016,1,10,16,15,209.0,50.0,1.3,10.5,81.5,37.16,27.17
2016,1,10,16,30,170.0,35.0,1.4,10.0,52.0,26.31,16.48
2016,1,10,16,45,85.0,17.5,1.5,10.0,26.0,13.28,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,36.0,15.5,2.15,9.0,19.0,53.35,0.0
2016,1,11,8,0,72.0,31.0,2.2,9.0,38.0,134.51,99.44
2016,1,11,8,15,102.0,47.5,2.2,9.0,62.5,183.92,151.42
2016,1,11,8,30,132.0,64.0,2.2,9.0,87.0,233.23,196.53
2016,1,11,8,45,148.0,81.0,2.25,9.5,113.0,270.72,229.62
2016,1,11,9,0,164.0,98.0,2.3,10.0,139.0,287.83,245.12
2016,1,11,9,15,174.5,114.0,2.25,10.0,163.5,316.74,269.59
2016,1,11,9,30,185.0,130.0,2.2,10.0,188.0,345.07,292.89
2016,1,11,9,45,193.5,143.5,2.2,10.5,210.5,366.92,309.93
2016,1,11,10,0,202.0,157.0,2.2,11.0,233.0,388.15,326.09
2016,1,11,10,15,145.5,169.5,2.2,11.0,226.5,343.68,287.49
2016,1,11,10,30,89.0,182.0,2.2,11.0,220.0,277.74,231.51
2016,1,11,10,45,50.5,175.5,2.25,11.5,197.5,226.01,187.06
2016,1,11,11,0,12.0,169.0,2.3,12.0,175.0,159.02,129.54
2016,1,11,11,15,6.0,143.0,2.25,12.0,146.0,124.73,100.65
2016,1,11,11,30,0.0,117.0,2.2,12.0,117.0,93.69,74.24
2016,1,11,11,45,13.5,157.0,2.15,12.5,164.0,142.67,115.67
2016,1,11,12,0,27.0,197.0,2.1,13.0,211.0,192.42,156.8
2016,1,11,12,15,34.0,202.0,2.05,13.0,220.0,217.71,177.46
2016,1,11,12,30,41.0,207.0,2.0,13.0,229.0,225.05,183.47
2016,1,11,12,45,20.5,169.5,2.0,13.0,180.5,154.76,125.19
2016,1,11,13,0,0.0,132.0,2.0,13.0,132.0,105.24,83.55
2016,1,11,13,15,79.5,170.0,1.95,13.0,207.5,201.22,165.12
2016,1,11,13,30,159.0,208.0,1.9,13.0,283.0,293.68,240.63
2016,1,11,13,45,93.0,188.5,1.9,13.5,232.0,215.95,175.76
2016,1,11,14,0,27.0,169.0,1.9,14.0,181.0,149.84,120.7
2016,1,11,14,15,13.5,149.5,1.8,14.0,155.5,124.92,100.1
2016,1,11,14,30,0.0,130.0,1.7,14.0,130.0,102.08,81.2
2016,1,11,14,45,0.0,118.5,1.6,14.0,118.5,92.27,73.07
2016,1,11,15,0,0.0,107.0,1.5,14.0,107.0,82.63,65.0
2016,1,11,15,15,325.0,81.5,1.4,13.5,166.5,142.72,102.62
2016,1,11,15,30,650.0,56.0,1.3,13.0,226.0,152.16,94.53
2016,1,11,15,45,598.0,51.0,1.2,12.5,186.5,97.34,53.71
2016,1,11,16,0,546.0,46.0,1.1,12.0,147.0,50.94,29.48
2016,1,11,16,15,463.0,38.5,1.1,11.5,108.5,31.97,22.56
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,25.74,16.11
2016,1,11,16,45,190.0,15.5,1.15,11.0,35.0,12.54,0.0
