Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,916.0,79.0,3.35,12.0,586.0,721.25,584.82
2016,2,1,13,30,910.0,78.0,3.3,12.0,572.0,669.99,543.72
2016,2,1,13,45,903.5,76.0,3.3,12.0,551.0,615.65,499.4
2016,2,1,14,0,897.0,74.0,3.3,12.0,530.0,559.87,452.65
2016,2,1,14,15,675.0,117.0,3.25,12.0,450.0,445.35,358.77
2016,2,1,14,30,453.0,160.0,3.2,12.0,370.0,340.77,273.19
2016,2,1,14,45,641.5,113.5,3.15,12.0,386.5,341.65,267.03
2016,2,1,15,0,830.0,67.0,3.1,12.0,403.0,314.94,234.25
2016,2,1,15,15,803.0,64.5,2.9,11.5,363.5,251.88,176.72
2016,2,1,15,30,776.0,62.0,2.7,11.0,324.0,191.47,123.27
2016,2,1,15,45,740.0,57.5,2.55,11.0,280.5,131.27,75.51
2016,2,1,16,0,704.0,53.0,2.4,11.0,237.0,75.44,42.63
2016,2,1,16,15,645.0,48.0,2.4,10.5,192.0,43.97,34.06
2016,2,1,16,30,586.0,43.0,2.4,10.0,147.0,39.35,29.65
2016,2,1,16,45,490.0,35.0,2.4,9.5,104.5,29.37,20.25
2016,2,1,17,0,394.0,27.0,2.4,9.0,62.0,22.59,12.46
2016,2,1,17,15,197.0,13.5,2.45,8.5,31.0,11.01,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,4.0,2.05,9.0,4.0,3.15,0.0
2016,2,2,7,30,0.0,8.0,2.0,9.0,8.0,6.29,0.0
2016,2,2,7,45,0.0,23.0,1.95,9.0,23.0,17.74,7.72
2016,2,2,8,0,0.0,38.0,1.9,9.0,38.0,33.22,22.42
2016,2,2,8,15,0.0,56.0,1.85,9.0,56.0,51.81,38.98
2016,2,2,8,30,0.0,74.0,1.8,9.0,74.0,69.41,54.59
2016,2,2,8,45,4.5,91.5,1.75,9.5,93.0,90.0,72.69
2016,2,2,9,0,9.0,109.0,1.7,10.0,112.0,110.51,90.41
2016,2,2,9,15,14.0,124.5,1.6,10.0,129.5,128.93,106.25
2016,2,2,9,30,19.0,140.0,1.5,10.0,147.0,147.47,121.97
2016,2,2,9,45,12.5,146.5,1.4,10.5,151.5,143.97,118.16
2016,2,2,10,0,6.0,153.0,1.3,11.0,156.0,141.01,114.87
2016,2,2,10,15,131.0,181.0,1.3,11.0,245.0,337.35,280.54
2016,2,2,10,30,256.0,209.0,1.3,11.0,334.0,515.6,421.31
2016,2,2,10,45,167.0,221.0,1.3,11.5,304.5,411.79,335.75
2016,2,2,11,0,78.0,233.0,1.3,12.0,275.0,310.22,252.41
2016,2,2,11,15,482.0,158.5,1.35,12.0,426.5,672.2,541.67
2016,2,2,11,30,886.0,84.0,1.4,12.0,578.0,943.57,730.8
2016,2,2,11,45,895.0,82.5,1.45,12.0,589.5,925.53,715.02
2016,2,2,12,0,904.0,81.0,1.5,12.0,601.0,903.7,700.62
2016,2,2,12,15,905.0,81.5,1.55,12.0,603.0,873.63,680.53
2016,2,2,12,30,906.0,82.0,1.6,12.0,605.0,840.3,658.13
2016,2,2,12,45,908.5,79.5,1.65,12.5,600.5,801.64,630.64
2016,2,2,13,0,911.0,77.0,1.7,13.0,596.0,759.97,600.85
2016,2,2,13,15,905.5,76.5,1.7,13.0,582.0,712.12,566.01
2016,2,2,13,30,900.0,76.0,1.7,13.0,568.0,662.23,527.48
2016,2,2,13,45,889.5,75.5,1.75,13.0,546.5,607.59,484.61
2016,2,2,14,0,879.0,75.0,1.8,13.0,525.0,551.9,439.5
2016,2,2,14,15,583.0,134.0,1.8,12.5,426.0,417.11,332.94
2016,2,2,14,30,287.0,193.0,1.8,12.0,327.0,291.62,233.61
2016,2,2,14,45,547.5,131.0,1.8,12.0,363.5,318.07,248.42
2016,2,2,15,0,808.0,69.0,1.8,12.0,400.0,310.51,230.04
2016,2,2,15,15,781.0,66.0,1.75,11.5,360.5,248.25,173.79
2016,2,2,15,30,754.0,63.0,1.7,11.0,321.0,188.67,121.55
2016,2,2,15,45,710.0,60.0,1.7,11.0,277.5,130.17,75.73
2016,2,2,16,0,666.0,57.0,1.7,11.0,234.0,77.04,44.89
2016,2,2,16,15,606.5,51.5,1.7,10.5,189.5,42.9,33.14
2016,2,2,16,30,547.0,46.0,1.7,10.0,145.0,38.32,28.79
2016,2,2,16,45,443.0,38.0,1.75,9.5,103.0,31.51,22.22
2016,2,2,17,0,339.0,30.0,1.8,9.0,61.0,24.86,14.68
2016,2,2,17,15,169.5,15.0,1.85,8.5,30.5,12.18,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.5,12.0,9.44,0.0
2016,2,3,7,30,0.0,24.0,1.9,6.0,24.0,32.01,0.0
2016,2,3,7,45,204.0,32.5,1.95,6.5,60.0,264.09,201.14
2016,2,3,8,0,408.0,41.0,2.0,7.0,96.0,455.03,376.73
2016,2,3,8,15,485.0,49.0,2.0,7.0,139.0,546.04,455.69
2016,2,3,8,30,562.0,57.0,2.0,7.0,182.0,639.57,532.73
2016,2,3,8,45,607.5,63.5,2.05,7.5,225.0,703.11,582.54
2016,2,3,9,0,653.0,70.0,2.1,8.0,268.0,766.05,629.74
2016,2,3,9,15,687.5,74.5,2.1,8.5,309.0,814.32,663.71
2016,2,3,9,30,722.0,79.0,2.1,9.0,350.0,860.55,695.08
2016,2,3,9,45,444.5,134.5,2.1,9.5,307.0,647.06,532.93
2016,2,3,10,0,167.0,190.0,2.1,10.0,264.0,391.2,325.19
2016,2,3,10,15,410.5,154.5,2.05,10.0,352.5,632.37,521.36
2016,2,3,10,30,654.0,119.0,2.0,10.0,441.0,838.44,672.71
2016,2,3,10,45,732.5,109.5,2.0,10.5,486.5,895.52,709.01
2016,2,3,11,0,811.0,100.0,2.0,11.0,532.0,941.04,738.1
2016,2,3,11,15,586.0,165.5,2.0,11.0,483.0,780.23,622.16
2016,2,3,11,30,361.0,231.0,2.0,11.0,434.0,604.14,487.82
2016,2,3,11,45,245.5,249.5,2.0,11.5,389.0,505.85,409.85
2016,2,3,12,0,130.0,268.0,2.0,12.0,344.0,391.82,317.65
2016,2,3,12,15,65.0,206.0,1.95,12.0,244.0,242.28,197.49
2016,2,3,12,30,0.0,144.0,1.9,12.0,144.0,114.66,90.98
2016,2,3,12,45,0.0,145.5,1.9,12.0,145.5,115.63,92.04
2016,2,3,13,0,0.0,147.0,1.9,12.0,147.0,116.6,92.88
2016,2,3,13,15,0.0,152.5,1.85,12.0,152.5,120.95,96.56
2016,2,3,13,30,0.0,158.0,1.8,12.0,158.0,125.23,100.21
2016,2,3,13,45,129.5,191.5,1.75,12.0,258.5,248.58,203.49
2016,2,3,14,0,259.0,225.0,1.7,12.0,359.0,347.7,282.23
2016,2,3,14,15,197.5,216.5,1.6,12.0,315.5,282.32,228.18
2016,2,3,14,30,136.0,208.0,1.5,12.0,272.0,233.74,188.42
2016,2,3,14,45,150.0,192.5,1.45,12.0,258.5,213.7,171.05
2016,2,3,15,0,164.0,177.0,1.4,12.0,245.0,192.25,151.89
2016,2,3,15,15,152.5,161.5,1.35,11.5,220.0,163.3,127.37
2016,2,3,15,30,141.0,146.0,1.3,11.0,195.0,136.01,104.53
2016,2,3,15,45,130.5,128.0,1.3,11.0,168.5,108.88,82.42
2016,2,3,16,0,120.0,110.0,1.3,11.0,142.0,83.53,63.54
2016,2,3,16,15,104.5,90.5,1.35,10.5,115.0,64.06,52.13
2016,2,3,16,30,89.0,71.0,1.4,10.0,88.0,51.03,40.18
2016,2,3,16,45,63.5,52.5,1.45,10.0,62.5,38.27,28.18
2016,2,3,17,0,38.0,34.0,1.5,10.0,37.0,25.29,15.29
2016,2,3,17,15,19.0,17.0,1.45,10.0,18.5,13.05,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,94.0,8.5,2.5,7.0,13.0,77.12,0.0
2016,2,4,7,30,188.0,17.0,2.5,7.0,26.0,201.66,0.0
2016,2,4,7,45,313.5,28.5,2.55,7.0,63.0,349.59,270.01
2016,2,4,8,0,439.0,40.0,2.6,7.0,100.0,480.86,399.05
2016,2,4,8,15,514.5,47.5,2.55,7.5,144.0,570.62,476.63
2016,2,4,8,30,590.0,55.0,2.5,8.0,188.0,662.88,551.6
2016,2,4,8,45,635.5,60.5,2.5,8.5,231.5,725.63,600.42
2016,2,4,9,0,681.0,66.0,2.5,9.0,275.0,787.75,646.52
2016,2,4,9,15,714.0,70.0,2.5,9.0,316.0,826.9,674.87
2016,2,4,9,30,747.0,74.0,2.5,9.0,357.0,871.89,706.77
2016,2,4,9,45,740.0,78.5,2.55,9.5,382.5,874.8,706.36
2016,2,4,10,0,733.0,83.0,2.6,10.0,408.0,874.27,703.76
2016,2,4,10,15,778.0,84.0,2.55,10.0,450.5,918.19,733.77
2016,2,4,10,30,823.0,85.0,2.5,10.0,493.0,958.39,760.22
2016,2,4,10,45,835.5,86.5,2.5,10.5,518.0,962.86,760.35
2016,2,4,11,0,848.0,88.0,2.5,11.0,543.0,963.44,758.28
2016,2,4,11,15,680.5,141.0,2.4,11.5,513.5,854.52,677.77
2016,2,4,11,30,513.0,194.0,2.3,12.0,484.0,727.58,582.28
2016,2,4,11,45,511.5,199.0,2.25,12.5,492.5,713.99,571.11
2016,2,4,12,0,510.0,204.0,2.2,13.0,501.0,698.14,557.36
2016,2,4,12,15,692.0,147.5,2.05,13.0,552.5,781.42,619.67
2016,2,4,12,30,874.0,91.0,1.9,13.0,604.0,834.47,655.46
2016,2,4,12,45,872.0,90.5,1.8,13.5,598.5,794.73,624.6
2016,2,4,13,0,870.0,90.0,1.7,14.0,593.0,752.32,592.85
2016,2,4,13,15,689.0,140.5,1.6,14.0,533.0,639.18,506.46
2016,2,4,13,30,508.0,191.0,1.5,14.0,473.0,525.51,418.46
2016,2,4,13,45,509.5,182.5,1.45,14.0,456.5,486.72,388.2
2016,2,4,14,0,511.0,174.0,1.4,14.0,440.0,446.79,355.7
2016,2,4,14,15,482.5,170.0,1.3,14.0,410.5,395.43,313.39
2016,2,4,14,30,454.0,166.0,1.2,14.0,381.0,346.4,272.33
2016,2,4,14,45,475.0,148.5,1.2,14.0,359.5,306.74,237.48
2016,2,4,15,0,496.0,131.0,1.2,14.0,338.0,264.46,199.29
2016,2,4,15,15,471.5,123.5,1.1,13.5,305.5,216.72,157.84
2016,2,4,15,30,447.0,116.0,1.0,13.0,273.0,171.76,119.71
2016,2,4,15,45,428.5,102.5,0.95,13.0,237.5,126.03,83.41
2016,2,4,16,0,410.0,89.0,0.9,13.0,202.0,82.9,55.59
2016,2,4,16,15,472.0,69.5,0.95,12.5,176.5,55.55,44.19
2016,2,4,16,30,534.0,50.0,1.0,12.0,151.0,41.33,31.3
2016,2,4,16,45,444.5,40.5,1.05,11.5,109.0,33.49,23.89
2016,2,4,17,0,355.0,31.0,1.1,11.0,67.0,25.67,15.81
2016,2,4,17,15,177.5,15.5,1.15,10.5,33.5,12.56,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,6.5,14.0,75.29,0.0
2016,2,5,7,30,181.0,19.0,2.4,7.0,28.0,199.68,0.0
2016,2,5,7,45,304.0,31.0,2.45,7.5,66.0,344.13,269.12
2016,2,5,8,0,427.0,43.0,2.5,8.0,104.0,473.88,392.68
2016,2,5,8,15,503.5,51.5,2.5,8.5,148.5,565.96,471.57
2016,2,5,8,30,580.0,60.0,2.5,9.0,193.0,660.47,548.06
2016,2,5,8,45,629.5,66.0,2.5,9.5,237.5,727.8,600.05
2016,2,5,9,0,679.0,72.0,2.5,10.0,282.0,794.55,649.25
2016,2,5,9,15,713.0,76.0,2.5,10.5,324.0,842.2,682.34
2016,2,5,9,30,747.0,80.0,2.5,11.0,366.0,887.67,712.82
2016,2,5,9,45,602.5,115.5,2.5,11.5,361.0,791.2,639.35
2016,2,5,10,0,458.0,151.0,2.5,12.0,356.0,679.72,554.21
2016,2,5,10,15,646.5,120.0,2.4,12.5,431.0,838.86,670.58
2016,2,5,10,30,835.0,89.0,2.3,13.0,506.0,976.08,762.84
2016,2,5,10,45,844.0,91.5,2.25,13.5,531.0,978.21,759.59
2016,2,5,11,0,853.0,94.0,2.2,14.0,556.0,976.44,755.33
2016,2,5,11,15,860.0,95.5,2.05,14.0,573.5,967.62,746.64
2016,2,5,11,30,867.0,97.0,1.9,14.0,591.0,954.92,735.51
2016,2,5,11,45,863.5,100.5,1.75,14.0,599.5,931.06,716.91
2016,2,5,12,0,860.0,104.0,1.6,14.0,608.0,903.85,696.25
2016,2,5,12,15,860.0,104.0,1.45,14.0,610.0,872.57,672.91
2016,2,5,12,30,860.0,104.0,1.3,14.0,612.0,838.16,647.5
2016,2,5,12,45,862.5,101.5,1.15,14.5,607.0,800.02,618.42
2016,2,5,13,0,865.0,99.0,1.0,15.0,602.0,758.92,587.37
2016,2,5,13,15,859.5,98.0,1.0,15.0,588.5,711.06,552.68
2016,2,5,13,30,854.0,97.0,1.0,15.0,575.0,661.26,515.58
2016,2,5,13,45,666.0,140.5,1.0,15.0,505.0,546.77,428.76
2016,2,5,14,0,478.0,184.0,1.0,15.0,435.0,438.1,345.21
2016,2,5,14,15,655.0,133.5,1.05,15.0,458.0,451.58,353.6
2016,2,5,14,30,832.0,83.0,1.1,15.0,481.0,437.95,337.33
2016,2,5,14,45,816.5,80.0,1.15,15.0,447.5,376.69,284.25
2016,2,5,15,0,801.0,77.0,1.2,15.0,414.0,316.18,230.71
2016,2,5,15,15,775.5,74.0,1.2,14.5,375.0,254.3,176.23
2016,2,5,15,30,750.0,71.0,1.2,14.0,336.0,194.94,125.14
2016,2,5,15,45,704.5,68.0,1.2,13.5,292.0,132.83,77.32
2016,2,5,16,0,659.0,65.0,1.2,13.0,248.0,79.05,46.5
2016,2,5,16,15,600.5,58.5,1.2,12.5,202.5,48.15,37.62
2016,2,5,16,30,542.0,52.0,1.2,12.0,157.0,42.95,32.78
2016,2,5,16,45,440.5,43.5,1.2,11.5,113.5,35.87,26.04
2016,2,5,17,0,339.0,35.0,1.2,11.0,70.0,28.93,18.76
2016,2,5,17,15,169.5,17.5,1.2,11.0,35.0,14.18,0.0
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,109.0,9.5,2.25,7.5,15.0,89.15,0.0
2016,2,6,7,30,218.0,19.0,2.3,8.0,30.0,230.89,0.0
2016,2,6,7,45,338.0,30.0,2.35,8.5,68.5,371.33,292.04
2016,2,6,8,0,458.0,41.0,2.4,9.0,107.0,498.68,411.16
2016,2,6,8,15,530.5,48.0,2.3,9.5,151.0,585.85,484.88
2016,2,6,8,30,603.0,55.0,2.2,10.0,195.0,675.26,555.89
2016,2,6,8,45,656.0,58.5,2.1,10.5,240.0,742.56,606.3
2016,2,6,9,0,709.0,62.0,2.0,11.0,285.0,802.74,648.83
2016,2,6,9,15,740.0,65.5,1.9,11.5,326.5,847.83,678.37
2016,2,6,9,30,771.0,69.0,1.8,12.0,368.0,890.49,704.98
2016,2,6,9,45,792.5,72.0,1.75,13.0,404.5,920.18,720.81
2016,2,6,10,0,814.0,75.0,1.7,14.0,441.0,946.61,734.01
2016,2,6,10,15,829.0,76.5,1.6,14.0,472.0,961.01,740.73
2016,2,6,10,30,844.0,78.0,1.5,14.0,503.0,971.72,744.99
2016,2,6,10,45,857.0,78.5,1.4,14.5,528.5,963.33,735.07
2016,2,6,11,0,870.0,79.0,1.3,15.0,554.0,963.22,731.1
2016,2,6,11,15,876.5,80.0,1.35,15.0,571.0,953.58,724.61
2016,2,6,11,30,883.0,81.0,1.4,15.0,588.0,940.17,715.84
2016,2,6,11,45,739.0,128.0,1.45,15.5,557.5,855.24,657.12
2016,2,6,12,0,595.0,175.0,1.5,16.0,527.0,751.4,584.03
2016,2,6,12,15,564.5,187.0,1.5,16.0,521.5,705.45,551.23
2016,2,6,12,30,534.0,199.0,1.5,16.0,516.0,667.32,522.85
2016,2,6,12,45,704.5,142.5,1.55,16.0,557.0,724.97,567.43
2016,2,6,13,0,875.0,86.0,1.6,16.0,598.0,745.93,583.37
2016,2,6,13,15,870.0,85.0,1.6,16.0,585.0,699.15,548.77
2016,2,6,13,30,865.0,84.0,1.6,16.0,572.0,650.39,511.63
2016,2,6,13,45,624.5,146.0,1.6,16.5,492.0,527.61,415.78
2016,2,6,14,0,384.0,208.0,1.6,17.0,412.0,398.56,314.8
2016,2,6,14,15,384.5,196.0,1.55,17.0,391.0,361.76,285.08
2016,2,6,14,30,385.0,184.0,1.5,17.0,370.0,324.58,253.76
2016,2,6,14,45,414.5,164.5,1.45,17.0,352.0,297.86,229.39
2016,2,6,15,0,444.0,145.0,1.4,17.0,334.0,259.97,195.13
2016,2,6,15,15,415.5,134.5,1.25,16.5,298.0,211.76,154.22
2016,2,6,15,30,387.0,124.0,1.1,16.0,262.0,167.04,117.11
2016,2,6,15,45,367.5,110.5,1.0,15.5,228.5,124.78,84.15
2016,2,6,16,0,348.0,97.0,0.9,15.0,195.0,85.27,58.68
2016,2,6,16,15,454.0,72.0,0.95,14.5,176.0,57.15,45.28
2016,2,6,16,30,560.0,47.0,1.0,14.0,157.0,39.12,29.15
2016,2,6,16,45,471.0,39.0,1.05,14.0,114.5,32.38,22.77
2016,2,6,17,0,382.0,31.0,1.1,14.0,72.0,25.71,16.01
2016,2,6,17,15,191.0,15.5,1.1,13.5,36.0,12.55,0.0
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.0,9.0,2.35,10.0,17.5,123.98,0.0
2016,2,7,7,30,312.0,18.0,2.4,10.0,35.0,297.47,42.6
2016,2,7,7,45,432.5,26.0,2.5,10.5,75.5,434.0,340.55
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,562.32,458.52
2016,2,7,8,15,620.5,39.5,2.65,11.5,162.0,646.62,529.54
2016,2,7,8,30,688.0,45.0,2.7,12.0,208.0,732.4,597.58
2016,2,7,8,45,731.0,48.5,2.8,12.5,253.0,792.91,643.63
2016,2,7,9,0,774.0,52.0,2.9,13.0,298.0,852.3,686.83
2016,2,7,9,15,803.0,55.0,2.8,13.5,340.5,895.56,715.17
2016,2,7,9,30,832.0,58.0,2.7,14.0,383.0,924.75,732.4
2016,2,7,9,45,844.5,62.5,2.65,14.5,419.5,947.93,745.33
2016,2,7,10,0,857.0,67.0,2.6,15.0,456.0,967.61,755.55
2016,2,7,10,15,872.0,68.5,2.5,15.0,488.0,982.01,762.9
2016,2,7,10,30,887.0,70.0,2.4,15.0,520.0,992.71,767.7
2016,2,7,10,45,898.0,71.0,2.35,15.5,545.5,994.88,765.86
2016,2,7,11,0,909.0,72.0,2.3,16.0,571.0,993.12,761.58
2016,2,7,11,15,915.5,73.0,2.3,16.5,589.0,982.98,752.39
2016,2,7,11,30,922.0,74.0,2.3,17.0,607.0,968.92,740.83
2016,2,7,11,45,926.0,74.0,2.3,17.5,617.5,947.41,724.41
2016,2,7,12,0,930.0,74.0,2.3,18.0,628.0,922.19,705.69
2016,2,7,12,15,930.5,74.0,2.25,18.0,630.5,890.32,683.36
2016,2,7,12,30,931.0,74.0,2.2,18.0,633.0,855.13,658.8
2016,2,7,12,45,930.5,73.0,2.2,18.0,627.5,814.84,631.08
2016,2,7,13,0,930.0,72.0,2.2,18.0,622.0,771.63,601.14
2016,2,7,13,15,925.0,71.5,2.2,18.0,608.0,723.13,566.58
2016,2,7,13,30,920.0,71.0,2.2,18.0,594.0,672.47,527.88
2016,2,7,13,45,912.5,70.0,2.2,18.5,573.0,617.88,484.27
2016,2,7,14,0,905.0,69.0,2.2,19.0,552.0,561.88,438.45
2016,2,7,14,15,893.5,67.5,2.1,19.0,524.0,502.3,389.04
2016,2,7,14,30,882.0,66.0,2.0,19.0,496.0,442.27,337.81
2016,2,7,14,45,866.0,64.0,1.95,19.0,461.5,379.97,283.57
2016,2,7,15,0,850.0,62.0,1.9,19.0,427.0,318.29,228.68
2016,2,7,15,15,826.0,59.5,1.75,18.5,387.5,255.16,172.94
2016,2,7,15,30,802.0,57.0,1.6,18.0,348.0,191.72,118.58
2016,2,7,15,45,769.0,54.0,1.45,17.5,304.5,131.18,72.16
2016,2,7,16,0,736.0,51.0,1.3,17.0,261.0,74.56,40.4
2016,2,7,16,15,685.0,46.5,1.3,16.5,215.5,43.12,32.59
2016,2,7,16,30,634.0,42.0,1.3,16.0,170.0,38.83,28.67
2016,2,7,16,45,550.0,35.5,1.3,15.5,125.5,32.65,22.89
2016,2,7,17,0,466.0,29.0,1.3,15.0,81.0,26.57,16.79
2016,2,7,17,15,233.0,14.5,1.3,14.5,40.5,12.89,0.86
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,10.5,2.95,10.5,17.5,102.7,0.0
2016,2,8,7,30,252.0,21.0,3.0,11.0,35.0,263.66,75.29
2016,2,8,7,45,371.0,31.0,3.15,11.5,75.0,399.67,317.09
2016,2,8,8,0,490.0,41.0,3.3,12.0,115.0,526.53,431.99
2016,2,8,8,15,563.0,47.5,3.2,12.5,161.0,614.45,505.66
2016,2,8,8,30,636.0,54.0,3.1,13.0,207.0,704.63,576.89
2016,2,8,8,45,679.0,59.5,3.05,13.5,252.0,758.59,617.42
2016,2,8,9,0,722.0,65.0,3.0,14.0,297.0,820.05,661.55
2016,2,8,9,15,753.5,68.5,2.9,14.5,339.5,866.02,692.13
2016,2,8,9,30,785.0,72.0,2.8,15.0,382.0,909.47,719.78
2016,2,8,9,45,814.0,72.5,2.75,15.5,421.0,943.59,740.37
2016,2,8,10,0,843.0,73.0,2.7,16.0,460.0,974.38,758.22
2016,2,8,10,15,858.5,75.0,2.65,16.5,492.0,989.98,765.33
2016,2,8,10,30,874.0,77.0,2.6,17.0,524.0,989.67,761.65
2016,2,8,10,45,884.5,78.5,2.55,17.5,549.5,991.95,760.06
2016,2,8,11,0,895.0,80.0,2.5,18.0,575.0,990.33,755.93
2016,2,8,11,15,901.5,80.5,2.45,18.0,593.0,979.61,747.27
2016,2,8,11,30,908.0,81.0,2.4,18.0,611.0,965.04,736.26
2016,2,8,11,45,912.0,81.5,2.35,18.5,621.0,944.32,719.9
2016,2,8,12,0,916.0,82.0,2.3,19.0,631.0,919.9,701.27
2016,2,8,12,15,916.5,82.0,2.25,19.0,633.5,888.27,679.18
2016,2,8,12,30,917.0,82.0,2.2,19.0,636.0,853.36,654.91
2016,2,8,12,45,921.0,79.5,2.15,19.0,631.5,815.27,628.41
2016,2,8,13,0,925.0,77.0,2.1,19.0,627.0,773.97,599.57
2016,2,8,13,15,920.0,76.5,2.0,19.0,613.5,725.52,564.42
2016,2,8,13,30,915.0,76.0,1.9,19.0,600.0,674.93,525.5
2016,2,8,13,45,907.0,75.0,1.85,19.5,579.0,620.13,481.95
2016,2,8,14,0,899.0,74.0,1.8,20.0,558.0,563.97,436.33
2016,2,8,14,15,887.0,72.5,1.75,19.5,529.5,504.3,388.34
2016,2,8,14,30,875.0,71.0,1.7,19.0,501.0,444.25,338.34
2016,2,8,14,45,857.5,69.5,1.65,19.0,466.5,382.07,284.56
2016,2,8,15,0,840.0,68.0,1.6,19.0,432.0,319.73,229.52
2016,2,8,15,15,816.0,65.5,1.5,18.5,392.5,256.24,173.84
2016,2,8,15,30,792.0,63.0,1.4,18.0,353.0,195.01,121.52
2016,2,8,15,45,756.5,59.5,1.3,18.0,309.0,134.2,74.99
2016,2,8,16,0,721.0,56.0,1.2,18.0,265.0,77.68,43.31
2016,2,8,16,15,668.5,51.0,1.2,17.0,219.0,46.64,35.64
2016,2,8,16,30,616.0,46.0,1.2,16.0,173.0,42.06,31.54
2016,2,8,16,45,529.5,39.0,1.3,15.5,128.0,32.73,23.01
2016,2,8,17,0,443.0,32.0,1.4,15.0,83.0,26.77,17.09
2016,2,8,17,15,286.0,21.0,1.4,15.0,48.0,17.34,4.45
2016,2,8,17,30,129.0,10.0,1.4,15.0,13.0,7.87,0.0
2016,2,8,17,45,64.5,5.0,1.45,15.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,137.0,10.5,2.6,9.5,19.0,110.97,0.0
2016,2,9,7,30,274.0,21.0,2.7,10.0,38.0,283.32,114.16
2016,2,9,7,45,393.5,31.0,2.8,10.5,79.5,418.23,334.45
2016,2,9,8,0,513.0,41.0,2.9,11.0,121.0,546.49,448.83
2016,2,9,8,15,584.0,47.5,2.9,11.5,167.5,633.36,521.41
2016,2,9,8,30,655.0,54.0,2.9,12.0,214.0,713.98,585.3
2016,2,9,8,45,701.0,58.5,2.95,12.5,260.0,778.72,634.28
2016,2,9,9,0,747.0,63.0,3.0,13.0,306.0,842.25,680.2
2016,2,9,9,15,573.5,101.5,2.9,13.5,303.0,738.46,600.08
2016,2,9,9,30,400.0,140.0,2.8,14.0,300.0,609.88,499.71
2016,2,9,9,45,509.5,129.5,2.7,14.5,352.5,706.47,572.55
2016,2,9,10,0,619.0,119.0,2.6,15.0,405.0,814.45,648.5
2016,2,9,10,15,646.0,120.5,2.4,15.5,437.0,840.9,662.56
2016,2,9,10,30,673.0,122.0,2.2,16.0,469.0,864.07,674.57
2016,2,9,10,45,670.0,130.5,2.05,16.5,490.0,862.12,669.21
2016,2,9,11,0,667.0,139.0,1.9,17.0,511.0,856.88,661.9
2016,2,9,11,15,792.5,110.5,1.8,17.0,566.0,922.66,705.32
2016,2,9,11,30,918.0,82.0,1.7,17.0,621.0,976.32,738.74
2016,2,9,11,45,694.5,154.5,1.6,17.5,566.0,845.01,646.06
2016,2,9,12,0,471.0,227.0,1.5,18.0,511.0,688.24,531.67
2016,2,9,12,15,696.0,156.0,1.35,18.0,578.0,795.8,610.88
2016,2,9,12,30,921.0,85.0,1.2,18.0,645.0,860.52,651.93
2016,2,9,12,45,920.5,84.0,1.1,18.5,639.5,820.32,621.39
2016,2,9,13,0,920.0,83.0,1.0,19.0,634.0,777.22,590.26
2016,2,9,13,15,690.0,149.0,0.85,19.0,557.5,649.44,496.5
2016,2,9,13,30,460.0,215.0,0.7,19.0,481.0,516.86,397.55
2016,2,9,13,45,416.0,216.5,0.55,19.5,450.5,461.88,355.28
2016,2,9,14,0,372.0,218.0,0.4,20.0,420.0,400.57,307.41
2016,2,9,14,15,311.5,216.0,0.3,19.5,379.5,343.6,263.8
2016,2,9,14,30,251.0,214.0,0.2,19.0,339.0,292.81,224.51
2016,2,9,14,45,157.5,199.0,0.15,19.0,275.5,220.44,168.94
2016,2,9,15,0,64.0,184.0,0.1,19.0,212.0,162.63,125.21
2016,2,9,15,15,239.0,154.5,0.15,18.5,245.5,180.79,133.65
2016,2,9,15,30,414.0,125.0,0.2,18.0,279.0,171.82,118.05
2016,2,9,15,45,387.5,114.0,0.25,18.0,244.0,128.81,85.37
2016,2,9,16,0,361.0,103.0,0.3,18.0,209.0,89.29,61.08
2016,2,9,16,15,331.0,88.5,0.35,17.5,173.0,64.2,50.9
2016,2,9,16,30,301.0,74.0,0.4,17.0,137.0,54.33,42.16
2016,2,9,16,45,258.5,57.5,0.5,17.0,102.0,42.72,31.57
2016,2,9,17,0,216.0,41.0,0.6,17.0,67.0,30.83,20.48
2016,2,9,17,15,108.0,26.0,0.65,16.5,39.0,19.62,6.9
2016,2,9,17,30,0.0,11.0,0.7,16.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,0.75,16.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,37.5,11.5,1.15,11.5,14.0,37.17,0.0
2016,2,10,7,30,75.0,23.0,1.1,12.0,28.0,110.7,51.32
2016,2,10,7,45,129.5,40.5,1.1,12.5,57.5,190.59,151.82
2016,2,10,8,0,184.0,58.0,1.1,13.0,87.0,262.65,216.74
2016,2,10,8,15,212.0,76.0,1.15,13.0,120.5,314.24,261.71
2016,2,10,8,30,240.0,94.0,1.2,13.0,154.0,366.25,305.5
2016,2,10,8,45,255.5,112.0,1.25,13.5,186.5,406.59,337.65
2016,2,10,9,0,271.0,130.0,1.3,14.0,219.0,446.28,368.18
2016,2,10,9,15,289.0,143.5,1.2,14.0,249.5,481.12,394.22
2016,2,10,9,30,307.0,157.0,1.1,14.0,280.0,515.33,418.98
2016,2,10,9,45,480.5,133.5,1.0,14.5,348.0,682.55,543.28
2016,2,10,10,0,654.0,110.0,0.9,15.0,416.0,839.43,648.45
2016,2,10,10,15,746.5,99.0,0.85,15.0,470.0,915.7,695.69
2016,2,10,10,30,839.0,88.0,0.8,15.0,524.0,982.17,736.11
2016,2,10,10,45,849.5,89.5,0.8,15.5,549.0,984.54,734.05
2016,2,10,11,0,860.0,91.0,0.8,16.0,574.0,982.97,730.61
2016,2,10,11,15,718.5,136.5,0.85,16.0,548.5,889.11,669.18
2016,2,10,11,30,577.0,182.0,0.9,16.0,523.0,775.92,593.87
2016,2,10,11,45,497.5,212.0,0.95,16.5,510.0,716.16,550.69
2016,2,10,12,0,418.0,242.0,1.0,17.0,497.0,656.26,506.11
2016,2,10,12,15,651.5,167.5,1.0,17.0,566.5,769.58,590.64
2016,2,10,12,30,885.0,93.0,1.0,17.0,636.0,840.26,637.86
2016,2,10,12,45,885.5,92.0,1.05,17.5,631.0,802.06,610.62
2016,2,10,13,0,886.0,91.0,1.1,18.0,626.0,760.99,582.63
2016,2,10,13,15,747.5,129.0,1.1,18.0,573.5,669.58,516.2
2016,2,10,13,30,609.0,167.0,1.1,18.0,521.0,574.78,445.83
2016,2,10,13,45,733.5,127.0,1.15,18.5,539.0,574.47,445.13
2016,2,10,14,0,858.0,87.0,1.2,19.0,557.0,557.98,430.06
2016,2,10,14,15,720.0,115.0,1.15,19.0,496.0,466.14,358.13
2016,2,10,14,30,582.0,143.0,1.1,19.0,435.0,385.4,294.51
2016,2,10,14,45,494.0,151.5,1.1,19.0,387.5,315.3,238.47
2016,2,10,15,0,406.0,160.0,1.1,19.0,340.0,259.52,193.56
2016,2,10,15,15,328.5,155.0,1.05,18.5,292.0,202.19,148.18
2016,2,10,15,30,251.0,150.0,1.0,18.0,244.0,159.05,115.42
2016,2,10,15,45,233.0,134.5,1.0,17.5,213.5,124.72,89.04
2016,2,10,16,0,215.0,119.0,1.0,17.0,183.0,92.98,67.92
2016,2,10,16,15,196.5,100.5,1.05,16.5,151.5,70.93,57.05
2016,2,10,16,30,178.0,82.0,1.1,16.0,120.0,58.71,46.19
2016,2,10,16,45,149.5,63.0,1.15,15.5,89.5,45.77,34.46
2016,2,10,17,0,121.0,44.0,1.2,15.0,59.0,32.52,22.2
2016,2,10,17,15,60.5,27.0,1.2,15.0,34.5,20.19,8.27
2016,2,10,17,30,0.0,10.0,1.2,15.0,10.0,7.87,0.0
2016,2,10,17,45,0.0,5.0,1.2,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,113.0,12.0,1.8,11.5,19.5,94.2,0.0
2016,2,11,7,30,226.0,24.0,1.8,12.0,39.0,252.78,141.49
2016,2,11,7,45,311.5,37.0,1.8,12.5,77.0,356.69,286.45
2016,2,11,8,0,397.0,50.0,1.8,13.0,115.0,456.7,374.15
2016,2,11,8,15,454.0,60.5,1.7,13.0,157.0,533.43,437.95
2016,2,11,8,30,511.0,71.0,1.6,13.0,199.0,611.65,499.56
2016,2,11,8,45,543.5,80.5,1.5,13.0,240.5,666.19,540.33
2016,2,11,9,0,576.0,90.0,1.4,13.0,282.0,719.66,578.46
2016,2,11,9,15,621.5,89.5,1.25,13.0,321.0,772.33,613.76
2016,2,11,9,30,667.0,89.0,1.1,13.0,360.0,822.73,645.82
2016,2,11,9,45,681.5,94.5,1.0,13.5,394.5,847.62,658.47
2016,2,11,10,0,696.0,100.0,0.9,14.0,429.0,869.53,668.93
2016,2,11,10,15,758.0,96.5,0.85,14.5,476.0,917.52,697.52
2016,2,11,10,30,820.0,93.0,0.8,15.0,523.0,969.85,727.8
2016,2,11,10,45,555.0,170.5,0.8,15.5,467.5,783.23,599.45
2016,2,11,11,0,290.0,248.0,0.8,16.0,412.0,577.24,448.48
2016,2,11,11,15,386.0,233.0,0.8,16.0,459.0,642.02,499.15
2016,2,11,11,30,482.0,218.0,0.8,16.0,506.0,725.57,558.13
2016,2,11,11,45,479.0,224.5,0.8,16.5,514.5,712.31,545.9
2016,2,11,12,0,476.0,231.0,0.8,17.0,523.0,696.87,533.47
2016,2,11,12,15,387.0,253.0,0.8,17.0,491.5,602.79,465.18
2016,2,11,12,30,298.0,275.0,0.8,17.0,460.0,533.13,413.44
2016,2,11,12,45,288.5,274.5,0.8,17.5,451.5,507.33,393.99
2016,2,11,13,0,279.0,274.0,0.8,18.0,443.0,481.33,373.83
2016,2,11,13,15,334.5,255.5,0.7,18.0,454.5,482.86,374.99
2016,2,11,13,30,390.0,237.0,0.6,18.0,466.0,478.93,371.32
2016,2,11,13,45,466.0,207.0,0.55,18.5,471.0,482.78,372.46
2016,2,11,14,0,542.0,177.0,0.5,19.0,476.0,465.73,357.39
2016,2,11,14,15,508.0,176.0,0.4,19.0,445.5,412.16,314.75
2016,2,11,14,30,474.0,175.0,0.3,19.0,415.0,361.37,273.91
2016,2,11,14,45,459.5,164.5,0.2,19.0,384.0,313.1,234.19
2016,2,11,15,0,445.0,154.0,0.1,19.0,353.0,266.25,195.0
2016,2,11,15,15,424.5,142.0,0.25,18.5,318.5,218.42,156.11
2016,2,11,15,30,404.0,130.0,0.4,18.0,284.0,173.16,119.6
2016,2,11,15,45,361.5,123.0,0.55,18.0,248.5,131.7,89.05
2016,2,11,16,0,319.0,116.0,0.7,18.0,213.0,95.58,67.5
2016,2,11,16,15,284.5,100.0,0.85,17.5,175.5,71.66,57.46
2016,2,11,16,30,250.0,84.0,1.0,17.0,138.0,60.68,47.76
2016,2,11,16,45,201.0,66.0,1.15,16.5,102.5,48.12,36.41
2016,2,11,17,0,152.0,48.0,1.3,16.0,67.0,35.36,24.62
2016,2,11,17,15,76.0,29.5,1.35,15.5,39.0,21.99,10.27
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,8.65,0.0
2016,2,11,17,45,0.0,5.5,1.45,14.5,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
