Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,36.5,13.0,1.15,11.5,15.5,37.61,0.0
2016,2,12,7,30,73.0,26.0,1.1,12.0,31.0,116.75,69.33
2016,2,12,7,45,120.0,44.0,1.1,12.5,60.5,187.44,150.54
2016,2,12,8,0,167.0,62.0,1.1,13.0,90.0,253.28,209.32
2016,2,12,8,15,192.0,80.5,1.05,13.0,122.0,302.21,251.63
2016,2,12,8,30,217.0,99.0,1.0,13.0,154.0,351.46,292.64
2016,2,12,8,45,239.0,114.5,0.95,13.5,186.0,393.34,325.72
2016,2,12,9,0,261.0,130.0,0.9,14.0,218.0,435.33,357.59
2016,2,12,9,15,286.5,145.0,0.85,14.0,253.5,479.73,390.98
2016,2,12,9,30,312.0,160.0,0.8,14.0,289.0,523.55,422.94
2016,2,12,9,45,367.0,166.0,0.8,14.5,331.0,584.09,466.98
2016,2,12,10,0,422.0,172.0,0.8,15.0,373.0,669.27,526.6
2016,2,12,10,15,470.5,173.5,0.85,15.0,411.0,716.48,559.54
2016,2,12,10,30,519.0,175.0,0.9,15.0,449.0,761.21,590.73
2016,2,12,10,45,540.5,176.5,0.95,15.5,474.0,775.94,599.26
2016,2,12,11,0,562.0,178.0,1.0,16.0,499.0,787.74,605.98
2016,2,12,11,15,703.0,139.5,1.05,16.0,553.5,878.3,667.71
2016,2,12,11,30,844.0,101.0,1.1,16.0,608.0,942.13,709.3
2016,2,12,11,45,627.5,175.0,1.15,16.0,555.5,805.4,616.4
2016,2,12,12,0,411.0,249.0,1.2,16.0,503.0,637.63,495.54
2016,2,12,12,15,409.0,250.5,1.2,16.0,504.5,618.76,483.03
2016,2,12,12,30,407.0,252.0,1.2,16.0,506.0,598.44,467.87
2016,2,12,12,45,484.0,224.0,1.3,16.5,523.0,626.37,488.92
2016,2,12,13,0,561.0,196.0,1.4,17.0,540.0,629.28,491.3
2016,2,12,13,15,692.5,150.0,1.45,17.0,565.0,652.35,509.1
2016,2,12,13,30,824.0,104.0,1.5,17.0,590.0,650.8,508.07
2016,2,12,13,45,811.5,103.5,1.55,17.0,568.5,596.6,466.24
2016,2,12,14,0,799.0,103.0,1.6,17.0,547.0,541.71,423.01
2016,2,12,14,15,724.5,114.5,1.6,17.0,502.0,467.53,363.77
2016,2,12,14,30,650.0,126.0,1.6,17.0,457.0,399.15,308.05
2016,2,12,14,45,465.5,155.5,1.6,17.0,384.5,307.68,235.64
2016,2,12,15,0,281.0,185.0,1.6,17.0,312.0,236.0,180.32
2016,2,12,15,15,225.5,173.0,1.55,16.5,269.0,190.6,144.13
2016,2,12,15,30,170.0,161.0,1.5,16.0,226.0,150.5,113.02
2016,2,12,15,45,156.0,143.5,1.45,16.0,198.0,121.29,90.07
2016,2,12,16,0,142.0,126.0,1.4,16.0,170.0,94.24,71.02
2016,2,12,16,15,127.5,106.5,1.45,15.5,141.0,74.72,60.66
2016,2,12,16,30,113.0,87.0,1.5,15.0,112.0,61.86,49.21
2016,2,12,16,45,90.5,67.0,1.55,14.5,84.0,48.35,36.96
2016,2,12,17,0,68.0,47.0,1.6,14.0,56.0,34.57,24.25
2016,2,12,17,15,34.0,29.0,1.6,14.0,33.5,21.74,10.79
2016,2,12,17,30,0.0,11.0,1.6,14.0,11.0,8.65,0.0
2016,2,12,17,45,0.0,5.5,1.65,14.0,5.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,173.0,12.0,2.0,10.0,25.0,139.29,0.0
2016,2,13,7,30,346.0,24.0,2.0,10.0,50.0,353.03,234.33
2016,2,13,7,45,459.5,32.5,2.0,10.5,94.0,474.52,383.19
2016,2,13,8,0,573.0,41.0,2.0,11.0,138.0,589.22,480.97
2016,2,13,8,15,637.0,46.5,1.85,11.5,186.0,672.16,546.92
2016,2,13,8,30,701.0,52.0,1.7,12.0,234.0,755.94,609.13
2016,2,13,8,45,398.5,96.0,1.6,12.5,203.5,540.93,445.28
2016,2,13,9,0,96.0,140.0,1.5,13.0,173.0,267.54,221.2
2016,2,13,9,15,469.5,102.5,1.5,13.5,294.0,627.53,512.91
2016,2,13,9,30,843.0,65.0,1.5,14.0,415.0,960.55,746.24
2016,2,13,9,45,869.5,65.0,1.5,15.0,455.0,979.89,750.55
2016,2,13,10,0,896.0,65.0,1.5,16.0,495.0,1007.67,764.48
2016,2,13,10,15,909.5,66.5,1.45,16.0,527.5,1020.77,770.42
2016,2,13,10,30,923.0,68.0,1.4,16.0,560.0,1029.97,774.01
2016,2,13,10,45,935.5,68.0,1.4,16.5,586.5,1032.11,772.59
2016,2,13,11,0,948.0,68.0,1.4,17.0,613.0,1030.13,768.75
2016,2,13,11,15,953.5,68.5,1.45,17.0,631.5,1017.77,760.67
2016,2,13,11,30,959.0,69.0,1.5,17.0,650.0,1001.35,750.19
2016,2,13,11,45,963.0,69.0,1.6,17.5,660.5,978.9,735.2
2016,2,13,12,0,967.0,69.0,1.7,18.0,671.0,952.54,717.64
2016,2,13,12,15,967.5,69.0,1.7,18.0,673.0,919.35,695.52
2016,2,13,12,30,968.0,69.0,1.7,18.0,675.0,882.67,671.06
2016,2,13,12,45,957.0,73.0,1.75,18.0,668.0,838.14,641.64
2016,2,13,13,0,946.0,77.0,1.8,18.0,661.0,791.18,610.23
2016,2,13,13,15,940.5,76.5,2.0,18.0,646.5,741.12,576.78
2016,2,13,13,30,935.0,76.0,2.2,18.0,632.0,688.9,538.62
2016,2,13,13,45,922.5,76.5,2.45,18.0,609.0,631.6,495.32
2016,2,13,14,0,910.0,77.0,2.7,18.0,586.0,573.29,449.42
2016,2,13,14,15,897.5,75.5,2.75,17.5,557.0,512.36,399.86
2016,2,13,14,30,885.0,74.0,2.8,17.0,528.0,451.08,348.14
2016,2,13,14,45,866.0,72.5,2.85,17.0,492.5,387.35,292.26
2016,2,13,15,0,847.0,71.0,2.9,17.0,457.0,323.45,235.08
2016,2,13,15,15,823.0,68.5,2.75,16.5,416.5,259.11,177.77
2016,2,13,15,30,799.0,66.0,2.6,16.0,376.0,197.06,124.11
2016,2,13,15,45,759.5,64.0,2.5,15.5,330.5,136.28,77.72
2016,2,13,16,0,720.0,62.0,2.4,15.0,285.0,80.29,47.15
2016,2,13,16,15,669.0,57.0,2.4,14.5,238.0,51.51,40.4
2016,2,13,16,30,618.0,52.0,2.4,14.0,191.0,43.39,33.1
2016,2,13,16,45,531.0,45.0,2.45,13.5,144.5,37.41,27.52
2016,2,13,17,0,444.0,38.0,2.5,13.0,98.0,31.56,21.82
2016,2,13,17,15,304.0,27.0,2.5,12.5,60.0,22.26,11.77
2016,2,13,17,30,164.0,16.0,2.5,12.0,22.0,12.59,0.0
2016,2,13,17,45,82.0,8.0,2.5,12.0,11.0,6.29,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,136.5,13.0,2.35,11.5,23.5,112.72,0.0
2016,2,14,7,30,273.0,26.0,2.4,12.0,47.0,299.84,208.82
2016,2,14,7,45,353.5,37.5,2.45,12.5,86.0,392.63,319.36
2016,2,14,8,0,434.0,49.0,2.5,13.0,125.0,488.59,402.61
2016,2,14,8,15,484.5,58.0,2.35,13.5,167.0,558.77,460.21
2016,2,14,8,30,535.0,67.0,2.2,14.0,209.0,630.02,515.36
2016,2,14,8,45,570.0,74.5,2.05,14.5,250.0,684.99,555.22
2016,2,14,9,0,605.0,82.0,1.9,15.0,291.0,738.99,592.34
2016,2,14,9,15,407.0,129.5,1.9,15.5,278.0,601.57,487.15
2016,2,14,9,30,209.0,177.0,1.9,16.0,265.0,419.67,342.02
2016,2,14,9,45,277.0,184.5,1.95,16.5,312.0,517.08,418.35
2016,2,14,10,0,345.0,192.0,2.0,17.0,359.0,591.38,473.68
2016,2,14,10,15,600.5,134.5,2.1,17.5,448.5,812.98,636.56
2016,2,14,10,30,856.0,77.0,2.2,18.0,538.0,974.87,745.02
2016,2,14,10,45,747.0,116.5,2.3,18.5,532.0,923.92,707.02
2016,2,14,11,0,638.0,156.0,2.4,19.0,526.0,848.82,654.22
2016,2,14,11,15,463.5,214.0,2.4,19.0,487.5,718.6,559.21
2016,2,14,11,30,289.0,272.0,2.4,19.0,449.0,580.41,454.42
2016,2,14,11,45,591.5,178.5,2.4,19.5,547.0,776.18,602.83
2016,2,14,12,0,894.0,85.0,2.4,20.0,645.0,906.6,690.81
2016,2,14,12,15,896.0,85.0,2.4,20.0,648.5,876.69,668.83
2016,2,14,12,30,898.0,85.0,2.4,20.0,652.0,843.43,646.1
2016,2,14,12,45,897.5,85.0,2.45,20.0,647.0,805.0,620.06
2016,2,14,13,0,897.0,85.0,2.5,20.0,642.0,763.67,591.78
2016,2,14,13,15,893.0,84.0,2.5,20.0,629.0,716.16,557.54
2016,2,14,13,30,889.0,83.0,2.5,20.0,616.0,666.49,519.72
2016,2,14,13,45,877.0,84.0,2.5,20.0,594.5,612.11,477.33
2016,2,14,14,0,865.0,85.0,2.5,20.0,573.0,556.74,432.98
2016,2,14,14,15,853.0,83.5,2.5,20.0,545.0,500.11,386.3
2016,2,14,14,30,841.0,82.0,2.5,20.0,517.0,440.41,335.83
2016,2,14,14,45,544.5,138.0,2.5,20.0,412.5,321.15,242.92
2016,2,14,15,0,248.0,194.0,2.5,20.0,308.0,232.28,176.7
2016,2,14,15,15,222.0,178.5,2.45,19.5,274.0,190.39,142.73
2016,2,14,15,30,196.0,163.0,2.4,19.0,240.0,155.99,115.24
2016,2,14,15,45,185.0,145.5,2.35,18.5,211.5,125.45,91.55
2016,2,14,16,0,174.0,128.0,2.3,18.0,183.0,96.69,71.99
2016,2,14,16,15,160.5,109.0,2.25,17.5,153.0,76.81,62.05
2016,2,14,16,30,147.0,90.0,2.2,17.0,123.0,64.21,50.93
2016,2,14,16,45,127.0,70.0,2.2,16.5,94.0,50.69,38.78
2016,2,14,17,0,107.0,50.0,2.2,16.0,65.0,36.61,25.93
2016,2,14,17,15,53.5,32.5,2.25,15.5,40.0,24.25,13.54
2016,2,14,17,30,0.0,15.0,2.3,15.0,15.0,11.41,0.0
2016,2,14,17,45,0.0,7.5,2.35,15.0,7.5,5.9,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,205.0,12.0,1.7,14.5,29.5,163.44,0.0
2016,2,15,7,30,410.0,24.0,1.7,15.0,59.0,397.42,281.51
2016,2,15,7,45,511.5,31.5,1.75,15.5,104.0,507.18,402.37
2016,2,15,8,0,613.0,39.0,1.8,16.0,149.0,622.61,497.09
2016,2,15,8,15,671.0,44.0,1.85,16.0,196.5,700.29,559.06
2016,2,15,8,30,729.0,49.0,1.9,16.0,244.0,778.66,618.41
2016,2,15,8,45,768.0,52.0,2.0,16.5,291.0,836.14,659.31
2016,2,15,9,0,807.0,55.0,2.1,17.0,338.0,892.16,697.58
2016,2,15,9,15,832.0,57.5,2.15,17.0,381.0,920.18,715.96
2016,2,15,9,30,857.0,60.0,2.2,17.0,424.0,956.57,739.92
2016,2,15,9,45,875.5,62.0,2.25,17.5,462.0,982.64,754.92
2016,2,15,10,0,894.0,64.0,2.3,18.0,500.0,1005.28,767.51
2016,2,15,10,15,906.0,65.0,2.3,18.0,532.0,1016.23,773.1
2016,2,15,10,30,918.0,66.0,2.3,18.0,564.0,1023.31,776.31
2016,2,15,10,45,926.5,67.0,2.3,18.5,589.5,1022.87,773.21
2016,2,15,11,0,935.0,68.0,2.3,19.0,615.0,1018.36,767.67
2016,2,15,11,15,940.5,68.5,2.3,19.0,633.0,1006.18,758.7
2016,2,15,11,30,946.0,69.0,2.3,19.0,651.0,989.98,747.29
2016,2,15,11,45,948.5,70.0,2.3,19.5,661.0,967.62,730.53
2016,2,15,12,0,951.0,71.0,2.3,20.0,671.0,941.44,711.4
2016,2,15,12,15,951.5,71.0,2.3,20.0,673.5,908.63,689.25
2016,2,15,12,30,952.0,71.0,2.3,20.0,676.0,872.38,664.75
2016,2,15,12,45,942.0,74.5,2.3,20.5,669.0,828.51,633.68
2016,2,15,13,0,932.0,78.0,2.3,21.0,662.0,782.2,600.84
2016,2,15,13,15,927.5,77.5,2.25,21.0,648.0,733.33,566.13
2016,2,15,13,30,923.0,77.0,2.2,21.0,634.0,682.24,527.41
2016,2,15,13,45,913.5,76.5,2.2,21.0,612.5,626.17,484.3
2016,2,15,14,0,904.0,76.0,2.2,21.0,591.0,568.85,438.95
2016,2,15,14,15,893.0,74.5,2.1,20.5,562.5,508.87,390.54
2016,2,15,14,30,882.0,73.0,2.0,20.0,534.0,448.37,340.06
2016,2,15,14,45,864.5,71.5,1.95,20.0,499.0,385.28,285.61
2016,2,15,15,0,847.0,70.0,1.9,20.0,464.0,321.68,229.65
2016,2,15,15,15,825.0,67.5,1.75,19.5,423.5,257.73,173.64
2016,2,15,15,30,803.0,65.0,1.6,19.0,383.0,195.81,120.99
2016,2,15,15,45,771.5,62.0,1.45,19.0,338.5,134.74,74.84
2016,2,15,16,0,740.0,59.0,1.3,19.0,294.0,77.46,44.15
2016,2,15,16,15,693.0,54.5,1.3,18.5,247.5,49.73,38.19
2016,2,15,16,30,646.0,50.0,1.3,18.0,201.0,45.62,34.54
2016,2,15,16,45,574.5,43.5,1.3,17.5,154.5,39.64,29.07
2016,2,15,17,0,503.0,37.0,1.3,17.0,108.0,31.04,21.13
2016,2,15,17,15,371.0,27.0,1.3,17.0,68.0,22.46,12.35
2016,2,15,17,30,239.0,17.0,1.3,17.0,28.0,14.03,0.0
2016,2,15,17,45,119.5,8.5,1.35,17.0,14.0,6.69,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.0,1.9,12.5,30.5,158.29,0.0
2016,2,16,7,30,394.0,26.0,1.9,13.0,61.0,398.79,293.5
2016,2,16,7,45,493.5,34.0,1.9,13.5,106.0,494.91,397.77
2016,2,16,8,0,593.0,42.0,1.9,14.0,151.0,608.98,491.84
2016,2,16,8,15,652.0,47.5,1.75,14.5,198.5,688.0,552.85
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,767.68,610.31
2016,2,16,8,45,749.5,56.5,1.5,15.5,293.0,825.21,648.9
2016,2,16,9,0,788.0,60.0,1.4,16.0,340.0,881.22,684.38
2016,2,16,9,15,814.5,63.0,1.4,16.5,383.0,922.66,709.67
2016,2,16,9,30,841.0,66.0,1.4,17.0,426.0,961.35,732.45
2016,2,16,9,45,858.5,68.0,1.45,17.5,464.0,974.36,738.44
2016,2,16,10,0,876.0,70.0,1.5,18.0,502.0,995.76,750.26
2016,2,16,10,15,889.5,71.5,1.55,18.0,534.5,1008.77,757.84
2016,2,16,10,30,903.0,73.0,1.6,18.0,567.0,1017.94,763.09
2016,2,16,10,45,680.0,147.0,1.65,18.5,529.0,893.31,677.98
2016,2,16,11,0,457.0,221.0,1.7,19.0,491.0,732.29,563.54
2016,2,16,11,15,694.5,149.0,1.7,19.0,573.0,881.74,670.99
2016,2,16,11,30,932.0,77.0,1.7,19.0,655.0,986.91,739.05
2016,2,16,11,45,934.5,78.0,1.75,19.5,665.0,964.66,721.84
2016,2,16,12,0,937.0,79.0,1.8,20.0,675.0,938.63,703.75
2016,2,16,12,15,937.5,79.0,1.8,20.0,677.5,906.05,682.07
2016,2,16,12,30,938.0,79.0,1.8,20.0,680.0,870.08,658.11
2016,2,16,12,45,938.0,78.0,1.85,20.0,674.5,829.36,631.31
2016,2,16,13,0,938.0,77.0,1.9,20.0,669.0,785.62,602.16
2016,2,16,13,15,933.5,76.5,1.95,20.0,655.0,736.44,568.22
2016,2,16,13,30,929.0,76.0,2.0,20.0,641.0,685.0,530.02
2016,2,16,13,45,922.0,75.0,2.05,20.5,619.5,629.55,486.76
2016,2,16,14,0,915.0,74.0,2.1,21.0,598.0,572.59,441.1
2016,2,16,14,15,904.0,72.5,2.1,20.5,569.5,511.96,392.62
2016,2,16,14,30,893.0,71.0,2.1,20.0,541.0,450.81,341.88
2016,2,16,14,45,876.5,69.5,2.1,20.0,506.0,387.41,287.15
2016,2,16,15,0,860.0,68.0,2.1,20.0,471.0,324.66,231.73
2016,2,16,15,15,784.0,72.5,1.95,19.5,415.5,251.82,170.51
2016,2,16,15,30,708.0,77.0,1.8,19.0,360.0,188.93,119.56
2016,2,16,15,45,665.5,76.0,1.7,19.0,318.0,130.32,75.65
2016,2,16,16,0,623.0,75.0,1.6,19.0,276.0,80.08,49.03
2016,2,16,16,15,637.5,62.5,1.5,18.5,240.5,51.24,39.52
2016,2,16,16,30,652.0,50.0,1.4,18.0,205.0,45.67,34.6
2016,2,16,16,45,571.0,44.0,1.35,17.5,157.5,36.89,26.71
2016,2,16,17,0,490.0,38.0,1.3,17.0,110.0,31.74,21.8
2016,2,16,17,15,245.0,33.5,1.25,16.5,69.5,25.55,15.15
2016,2,16,17,30,0.0,29.0,1.2,16.0,29.0,20.44,0.0
2016,2,16,17,45,0.0,14.5,1.2,16.0,14.5,11.41,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,1.0,15.5,3.75,15.0,15.5,13.27,0.0
2016,2,17,7,30,2.0,31.0,3.6,15.0,31.0,32.08,18.99
2016,2,17,7,45,22.5,50.5,3.5,15.5,54.5,80.21,61.57
2016,2,17,8,0,43.0,70.0,3.4,16.0,78.0,120.12,96.71
2016,2,17,8,15,55.0,90.0,3.5,16.0,103.5,153.38,125.78
2016,2,17,8,30,67.0,110.0,3.6,16.0,129.0,186.53,154.25
2016,2,17,8,45,75.5,129.0,3.7,16.0,154.0,214.79,178.01
2016,2,17,9,0,84.0,148.0,3.8,16.0,179.0,243.01,201.3
2016,2,17,9,15,230.0,154.5,4.0,16.0,251.5,434.21,360.25
2016,2,17,9,30,376.0,161.0,4.2,16.0,324.0,586.84,482.68
2016,2,17,9,45,308.5,189.0,4.45,16.5,330.5,553.29,452.36
2016,2,17,10,0,241.0,217.0,4.7,17.0,337.0,516.55,420.27
2016,2,17,10,15,210.0,235.0,4.75,17.0,344.5,477.84,388.6
2016,2,17,10,30,179.0,253.0,4.8,17.0,352.0,462.08,374.44
2016,2,17,10,45,289.5,246.5,4.9,17.0,414.5,581.55,469.65
2016,2,17,11,0,400.0,240.0,5.0,17.0,477.0,673.95,541.92
2016,2,17,11,15,516.5,208.5,4.95,17.0,524.5,763.88,610.5
2016,2,17,11,30,633.0,177.0,4.9,17.0,572.0,833.99,662.73
2016,2,17,11,45,477.0,231.0,4.9,17.0,531.5,716.89,571.57
2016,2,17,12,0,321.0,285.0,4.9,17.0,491.0,594.3,475.11
2016,2,17,12,15,173.0,268.0,4.9,16.5,379.0,412.9,332.74
2016,2,17,12,30,25.0,251.0,4.9,16.0,267.0,228.63,182.71
2016,2,17,12,45,44.0,267.0,4.9,16.0,295.5,272.16,218.49
2016,2,17,13,0,63.0,283.0,4.9,16.0,324.0,296.83,238.52
2016,2,17,13,15,34.5,238.5,4.9,16.0,260.5,228.89,183.35
2016,2,17,13,30,6.0,194.0,4.9,16.0,197.0,157.81,125.2
2016,2,17,13,45,3.0,154.0,4.95,16.0,155.5,122.23,96.17
2016,2,17,14,0,0.0,114.0,5.0,16.0,114.0,88.19,68.13
2016,2,17,14,15,0.0,108.0,4.9,16.0,108.0,83.35,64.25
2016,2,17,14,30,0.0,102.0,4.8,16.0,102.0,78.57,60.38
2016,2,17,14,45,0.0,61.5,4.75,16.0,61.5,47.17,34.19
2016,2,17,15,0,0.0,21.0,4.7,16.0,21.0,16.02,7.95
2016,2,17,15,15,0.0,19.0,4.65,15.5,19.0,14.48,6.69
2016,2,17,15,30,0.0,17.0,4.6,15.0,17.0,12.95,5.43
2016,2,17,15,45,0.0,15.0,4.55,15.0,15.0,11.41,4.13
2016,2,17,16,0,0.0,13.0,4.5,15.0,13.0,9.88,2.83
2016,2,17,16,15,0.0,11.0,4.45,14.5,11.0,8.35,1.84
2016,2,17,16,30,0.0,9.0,4.4,14.0,9.0,6.82,0.46
2016,2,17,16,45,0.0,6.5,4.4,14.0,6.5,4.92,0.0
2016,2,17,17,0,0.0,4.0,4.4,14.0,4.0,3.02,0.0
2016,2,17,17,15,0.0,2.5,4.4,14.0,2.5,1.89,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,69.5,20.5,3.95,12.0,27.5,96.56,0.0
2016,2,18,7,30,139.0,41.0,4.0,12.0,55.0,201.42,155.41
2016,2,18,7,45,245.0,56.0,4.1,12.0,96.5,325.03,269.89
2016,2,18,8,0,351.0,71.0,4.2,12.0,138.0,442.1,372.14
2016,2,18,8,15,421.0,81.5,4.25,12.0,184.0,526.77,443.75
2016,2,18,8,30,491.0,92.0,4.3,12.0,230.0,614.51,515.25
2016,2,18,8,45,538.5,99.5,4.35,12.5,275.5,684.5,569.3
2016,2,18,9,0,586.0,107.0,4.4,13.0,321.0,750.94,618.78
2016,2,18,9,15,620.5,113.0,4.4,13.0,363.5,801.48,655.7
2016,2,18,9,30,655.0,119.0,4.4,13.0,406.0,849.78,690.2
2016,2,18,9,45,672.0,126.0,4.45,13.5,442.5,878.87,708.94
2016,2,18,10,0,689.0,133.0,4.5,14.0,479.0,904.83,725.29
2016,2,18,10,15,707.0,136.0,4.45,14.0,511.0,923.94,737.17
2016,2,18,10,30,725.0,139.0,4.4,14.0,543.0,939.48,746.5
2016,2,18,10,45,656.0,159.5,4.4,14.0,537.5,883.28,704.4
2016,2,18,11,0,587.0,180.0,4.4,14.0,532.0,814.98,653.61
2016,2,18,11,15,675.5,164.5,4.35,14.0,580.5,880.3,700.92
2016,2,18,11,30,764.0,149.0,4.3,14.0,629.0,929.02,734.65
2016,2,18,11,45,770.5,148.5,4.3,14.0,639.5,910.67,720.56
2016,2,18,12,0,777.0,148.0,4.3,14.0,650.0,888.77,704.52
2016,2,18,12,15,398.5,196.0,4.25,14.0,454.0,572.15,463.16
2016,2,18,12,30,20.0,244.0,4.2,14.0,258.0,217.79,174.47
2016,2,18,12,45,154.0,267.0,4.2,14.0,366.5,374.39,304.37
2016,2,18,13,0,288.0,290.0,4.2,14.0,475.0,500.22,404.44
2016,2,18,13,15,232.5,290.5,4.1,14.0,437.5,428.28,346.22
2016,2,18,13,30,177.0,291.0,4.0,14.0,400.0,376.26,303.96
2016,2,18,13,45,190.5,279.5,3.95,14.0,393.5,359.37,290.38
2016,2,18,14,0,204.0,268.0,3.9,14.0,387.0,340.98,275.15
2016,2,18,14,15,225.0,252.0,3.8,14.0,377.5,320.85,258.05
2016,2,18,14,30,246.0,236.0,3.7,14.0,368.0,304.95,243.7
2016,2,18,14,45,236.0,224.0,3.6,14.0,344.0,265.48,210.23
2016,2,18,15,0,226.0,212.0,3.5,14.0,320.0,233.65,182.77
2016,2,18,15,15,394.0,162.5,3.35,13.5,331.0,223.32,166.62
2016,2,18,15,30,562.0,113.0,3.2,13.0,342.0,187.85,128.24
2016,2,18,15,45,522.0,109.0,3.05,13.0,303.0,135.79,88.31
2016,2,18,16,0,482.0,105.0,2.9,13.0,264.0,91.93,63.75
2016,2,18,16,15,511.5,86.5,2.7,12.5,232.0,67.81,55.34
2016,2,18,16,30,541.0,68.0,2.5,12.0,200.0,54.81,43.69
2016,2,18,16,45,466.5,58.5,2.3,12.0,154.5,47.42,36.79
2016,2,18,17,0,392.0,49.0,2.1,12.0,109.0,40.03,29.67
2016,2,18,17,15,270.0,36.0,2.05,11.5,70.0,27.49,17.58
2016,2,18,17,30,148.0,23.0,2.0,11.0,31.0,17.45,0.0
2016,2,18,17,45,74.0,11.5,1.95,11.0,15.5,9.05,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,13.0,3.7,11.0,13.0,9.9,0.0
2016,2,19,7,30,0.0,26.0,3.9,11.0,26.0,20.02,10.39
2016,2,19,7,45,0.0,43.5,4.1,11.5,43.5,38.1,26.55
2016,2,19,8,0,0.0,61.0,4.3,12.0,61.0,54.92,41.36
2016,2,19,8,15,0.0,80.0,4.45,12.5,80.0,73.07,57.15
2016,2,19,8,30,0.0,99.0,4.6,13.0,99.0,90.74,72.27
2016,2,19,8,45,4.0,115.0,4.75,13.5,116.5,108.2,87.16
2016,2,19,9,0,8.0,131.0,4.9,14.0,134.0,125.85,101.98
2016,2,19,9,15,67.0,161.5,4.9,14.0,191.0,235.99,196.42
2016,2,19,9,30,126.0,192.0,4.9,14.0,248.0,352.81,293.53
2016,2,19,9,45,211.5,202.0,4.9,14.0,305.5,446.94,371.33
2016,2,19,10,0,297.0,212.0,4.9,14.0,363.0,565.89,466.24
2016,2,19,10,15,148.5,158.0,4.75,14.0,233.5,319.9,265.56
2016,2,19,10,30,0.0,104.0,4.6,14.0,104.0,81.26,62.83
2016,2,19,10,45,0.0,93.5,4.5,14.0,93.5,72.17,55.25
2016,2,19,11,0,0.0,83.0,4.4,14.0,83.0,63.9,48.25
2016,2,19,11,15,0.0,117.5,4.25,13.5,117.5,92.25,72.0
2016,2,19,11,30,0.0,152.0,4.1,13.0,152.0,121.86,96.67
2016,2,19,11,45,2.5,175.5,4.0,13.0,177.5,144.45,115.34
2016,2,19,12,0,5.0,199.0,3.9,13.0,203.0,166.92,133.81
2016,2,19,12,15,3.5,191.5,3.8,13.0,194.5,157.96,126.31
2016,2,19,12,30,2.0,184.0,3.7,13.0,186.0,149.37,119.18
2016,2,19,12,45,8.5,208.0,3.65,13.0,214.0,174.56,140.08
2016,2,19,13,0,15.0,232.0,3.6,13.0,242.0,199.01,160.21
2016,2,19,13,15,22.0,239.5,3.45,13.0,254.0,208.54,168.1
2016,2,19,13,30,29.0,247.0,3.3,13.0,266.0,228.11,184.09
2016,2,19,13,45,14.5,209.5,3.2,13.0,219.0,174.33,140.04
2016,2,19,14,0,0.0,172.0,3.1,13.0,172.0,134.38,107.19
2016,2,19,14,15,0.0,156.5,2.95,12.5,156.5,121.45,96.87
2016,2,19,14,30,0.0,141.0,2.8,12.0,141.0,108.82,86.68
2016,2,19,14,45,32.0,172.5,2.65,12.0,188.0,146.94,118.15
2016,2,19,15,0,64.0,204.0,2.5,12.0,235.0,175.67,140.9
2016,2,19,15,15,76.5,189.0,2.4,12.0,223.0,159.99,127.03
2016,2,19,15,30,89.0,174.0,2.3,12.0,211.0,142.87,112.02
2016,2,19,15,45,80.0,156.5,2.2,12.0,187.0,120.42,94.03
2016,2,19,16,0,71.0,139.0,2.1,12.0,163.0,99.4,78.38
2016,2,19,16,15,62.5,118.5,2.0,11.5,137.5,82.79,68.92
2016,2,19,16,30,54.0,98.0,1.9,11.0,112.0,69.27,56.83
2016,2,19,16,45,39.5,77.5,1.8,10.5,86.5,55.46,44.24
2016,2,19,17,0,25.0,57.0,1.7,10.0,61.0,41.43,31.23
2016,2,19,17,15,12.5,37.5,1.65,10.0,39.5,27.81,18.16
2016,2,19,17,30,0.0,18.0,1.6,10.0,18.0,13.74,0.0
2016,2,19,17,45,0.0,9.0,1.6,10.0,9.0,7.08,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,92.5,18.5,2.15,6.5,28.5,124.13,24.84
2016,2,20,7,30,185.0,37.0,2.1,7.0,57.0,243.5,196.4
2016,2,20,7,45,232.0,55.0,2.1,7.5,93.0,311.06,261.98
2016,2,20,8,0,279.0,73.0,2.1,8.0,129.0,381.22,323.85
2016,2,20,8,15,312.0,89.0,2.05,8.5,167.0,437.97,371.85
2016,2,20,8,30,345.0,105.0,2.0,9.0,205.0,495.47,418.28
2016,2,20,8,45,376.0,115.5,2.0,9.5,241.5,544.15,456.2
2016,2,20,9,0,407.0,126.0,2.0,10.0,278.0,592.67,492.68
2016,2,20,9,15,386.5,147.5,1.9,10.5,305.0,602.94,496.78
2016,2,20,9,30,366.0,169.0,1.8,11.0,332.0,586.11,480.86
2016,2,20,9,45,593.5,132.5,1.75,11.5,424.0,807.1,645.06
2016,2,20,10,0,821.0,96.0,1.7,12.0,516.0,987.23,765.62
2016,2,20,10,15,834.5,98.0,1.6,12.0,548.0,1000.76,769.38
2016,2,20,10,30,848.0,100.0,1.5,12.0,580.0,1010.39,772.65
2016,2,20,10,45,465.5,187.5,1.4,12.5,453.5,713.45,560.97
2016,2,20,11,0,83.0,275.0,1.3,13.0,327.0,352.52,281.1
2016,2,20,11,15,323.0,240.0,1.15,13.0,445.5,585.96,466.58
2016,2,20,11,30,563.0,205.0,1.0,13.0,564.0,787.95,611.5
2016,2,20,11,45,476.5,239.5,0.9,13.0,547.0,724.52,560.11
2016,2,20,12,0,390.0,274.0,0.8,13.0,530.0,642.78,499.27
2016,2,20,12,15,433.5,261.0,0.75,13.0,546.5,666.64,516.78
2016,2,20,12,30,477.0,248.0,0.7,13.0,563.0,667.54,516.88
2016,2,20,12,45,410.0,265.5,0.7,13.5,534.5,589.45,458.54
2016,2,20,13,0,343.0,283.0,0.7,14.0,506.0,533.01,415.66
2016,2,20,13,15,620.0,188.0,0.7,14.0,581.0,635.27,493.79
2016,2,20,13,30,897.0,93.0,0.7,14.0,656.0,680.42,526.49
2016,2,20,13,45,889.5,92.0,0.75,14.5,634.5,625.7,483.66
2016,2,20,14,0,882.0,91.0,0.8,15.0,613.0,569.58,439.65
2016,2,20,14,15,871.0,89.0,0.85,14.5,584.5,511.43,393.98
2016,2,20,14,30,860.0,87.0,0.9,14.0,556.0,450.1,343.91
2016,2,20,14,45,848.5,83.5,0.95,14.0,521.5,387.11,289.98
2016,2,20,15,0,837.0,80.0,1.0,14.0,487.0,324.38,234.69
2016,2,20,15,15,763.5,82.5,1.0,14.0,430.0,252.75,174.01
2016,2,20,15,30,690.0,85.0,1.0,14.0,373.0,186.04,119.57
2016,2,20,15,45,716.5,75.0,1.05,14.0,345.0,135.73,79.75
2016,2,20,16,0,743.0,65.0,1.1,14.0,317.0,78.36,47.79
2016,2,20,16,15,698.5,60.0,1.15,13.5,269.0,54.17,43.0
2016,2,20,16,30,654.0,55.0,1.2,13.0,221.0,49.78,39.09
2016,2,20,16,45,587.5,48.0,1.3,12.5,173.0,40.09,30.28
2016,2,20,17,0,521.0,41.0,1.4,12.0,125.0,34.27,24.73
2016,2,20,17,15,402.0,31.0,1.45,11.5,82.0,25.76,16.44
2016,2,20,17,30,283.0,21.0,1.5,11.0,39.0,17.37,3.15
2016,2,20,17,45,141.5,10.5,1.6,11.0,19.5,8.26,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.0,1.85,8.5,39.5,217.91,82.03
2016,2,21,7,30,426.0,32.0,1.9,9.0,79.0,430.77,345.13
2016,2,21,7,45,520.0,40.0,1.95,9.5,126.5,534.85,439.46
2016,2,21,8,0,614.0,48.0,2.0,10.0,174.0,635.82,522.59
2016,2,21,8,15,670.0,53.5,2.0,10.5,223.5,713.35,583.09
2016,2,21,8,30,726.0,59.0,2.0,11.0,273.0,791.15,640.5
2016,2,21,8,45,766.0,62.5,2.0,11.5,321.5,850.81,681.92
2016,2,21,9,0,806.0,66.0,2.0,12.0,370.0,908.85,720.55
2016,2,21,9,15,831.5,69.0,1.95,12.5,414.5,949.72,745.21
2016,2,21,9,30,857.0,72.0,1.9,13.0,459.0,987.65,767.21
2016,2,21,9,45,876.5,73.5,1.9,13.5,498.5,1001.93,773.31
2016,2,21,10,0,896.0,75.0,1.9,14.0,538.0,1024.66,785.37
2016,2,21,10,15,909.0,76.5,1.85,14.0,571.0,1037.01,791.04
2016,2,21,10,30,922.0,78.0,1.8,14.0,604.0,1045.39,794.27
2016,2,21,10,45,931.0,79.5,1.75,14.5,630.5,1045.63,790.8
2016,2,21,11,0,940.0,81.0,1.7,15.0,657.0,1041.7,784.87
2016,2,21,11,15,945.0,81.5,1.65,15.0,675.0,1028.44,774.49
2016,2,21,11,30,950.0,82.0,1.6,15.0,693.0,1011.12,761.73
2016,2,21,11,45,952.5,82.5,1.6,15.0,703.5,987.45,745.74
2016,2,21,12,0,955.0,83.0,1.6,15.0,714.0,959.93,727.34
2016,2,21,12,15,955.0,83.5,1.65,15.0,716.0,926.51,705.68
2016,2,21,12,30,955.0,84.0,1.7,15.0,718.0,889.62,681.57
2016,2,21,12,45,951.0,84.5,1.8,15.5,711.0,846.27,652.12
2016,2,21,13,0,947.0,85.0,1.9,16.0,704.0,800.11,620.38
2016,2,21,13,15,942.0,84.5,1.95,16.0,689.5,749.64,584.93
2016,2,21,13,30,937.0,84.0,2.0,16.0,675.0,696.93,545.41
2016,2,21,13,45,926.0,84.0,2.15,16.0,652.0,639.15,501.42
2016,2,21,14,0,915.0,84.0,2.3,16.0,629.0,580.22,454.84
2016,2,21,14,15,903.0,82.5,2.4,15.5,599.5,518.56,404.95
2016,2,21,14,30,891.0,81.0,2.5,15.0,570.0,456.49,352.69
2016,2,21,14,45,726.0,112.5,2.6,15.0,494.5,365.8,278.39
2016,2,21,15,0,561.0,144.0,2.7,15.0,419.0,287.9,215.23
2016,2,21,15,15,579.5,126.0,2.7,14.5,389.5,241.14,172.78
2016,2,21,15,30,598.0,108.0,2.7,14.0,360.0,187.71,125.72
2016,2,21,15,45,564.0,103.0,2.7,14.0,320.0,136.52,87.03
2016,2,21,16,0,530.0,98.0,2.7,14.0,280.0,89.77,61.74
2016,2,21,16,15,498.0,87.0,2.7,13.5,237.5,67.67,55.0
2016,2,21,16,30,466.0,76.0,2.7,13.0,195.0,60.0,48.2
2016,2,21,16,45,413.5,64.0,2.7,12.5,153.0,48.52,37.78
2016,2,21,17,0,361.0,52.0,2.7,12.0,111.0,39.62,29.47
2016,2,21,17,15,274.0,38.0,2.65,11.5,73.5,28.99,19.31
2016,2,21,17,30,187.0,24.0,2.6,11.0,36.0,18.34,5.07
2016,2,21,17,45,93.5,12.0,2.6,11.0,18.0,9.44,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
