Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,15.5,1.85,9.5,42.0,232.82,114.75
2016,2,22,7,30,464.0,31.0,1.9,10.0,84.0,448.84,360.21
2016,2,22,7,45,550.0,38.5,1.95,10.5,132.0,549.06,449.53
2016,2,22,8,0,636.0,46.0,2.0,11.0,180.0,653.32,534.36
2016,2,22,8,15,689.5,51.0,2.0,11.5,229.5,728.31,592.21
2016,2,22,8,30,743.0,56.0,2.0,12.0,279.0,803.51,647.11
2016,2,22,8,45,777.5,60.0,2.05,12.5,326.5,858.81,685.47
2016,2,22,9,0,812.0,64.0,2.1,13.0,374.0,912.32,721.2
2016,2,22,9,15,616.5,113.0,2.1,13.5,364.5,798.81,636.62
2016,2,22,9,30,421.0,162.0,2.1,14.0,355.0,656.8,529.22
2016,2,22,9,45,658.5,118.0,2.15,14.5,448.0,856.82,675.89
2016,2,22,10,0,896.0,74.0,2.2,15.0,541.0,1023.6,787.13
2016,2,22,10,15,909.0,76.0,2.2,15.0,574.5,1036.61,792.36
2016,2,22,10,30,922.0,78.0,2.2,15.0,608.0,1045.63,796.8
2016,2,22,10,45,930.0,79.5,2.2,15.5,634.5,1044.83,793.4
2016,2,22,11,0,938.0,81.0,2.2,16.0,661.0,1039.88,787.53
2016,2,22,11,15,944.0,82.0,2.15,16.0,679.5,1028.19,778.26
2016,2,22,11,30,950.0,83.0,2.1,16.0,698.0,1012.37,766.49
2016,2,22,11,45,952.5,83.5,2.1,16.5,708.5,988.62,748.83
2016,2,22,12,0,955.0,84.0,2.1,17.0,719.0,961.02,728.8
2016,2,22,12,15,956.0,84.5,2.1,17.0,721.5,928.37,706.81
2016,2,22,12,30,957.0,85.0,2.1,17.0,724.0,892.17,682.41
2016,2,22,12,45,951.5,86.5,2.15,17.0,717.5,848.53,653.22
2016,2,22,13,0,946.0,88.0,2.2,17.0,711.0,802.15,621.84
2016,2,22,13,15,942.0,87.5,2.2,17.0,697.0,752.29,586.19
2016,2,22,13,30,938.0,87.0,2.2,17.0,683.0,700.08,546.64
2016,2,22,13,45,795.5,122.5,2.2,17.5,616.5,601.84,470.24
2016,2,22,14,0,653.0,158.0,2.2,18.0,550.0,509.9,397.92
2016,2,22,14,15,640.0,153.0,2.1,17.5,522.5,456.18,354.86
2016,2,22,14,30,627.0,148.0,2.0,17.0,495.0,402.87,310.61
2016,2,22,14,45,621.0,139.0,1.95,17.0,464.0,349.45,264.58
2016,2,22,15,0,615.0,130.0,1.9,17.0,433.0,296.17,217.75
2016,2,22,15,15,652.5,108.5,1.75,16.5,406.5,243.39,169.76
2016,2,22,15,30,690.0,87.0,1.6,16.0,380.0,185.84,118.77
2016,2,22,15,45,647.0,87.5,1.45,16.0,338.5,132.34,79.43
2016,2,22,16,0,604.0,88.0,1.3,16.0,297.0,84.1,55.56
2016,2,22,16,15,568.5,79.0,1.3,15.5,253.0,62.4,49.91
2016,2,22,16,30,533.0,70.0,1.3,15.0,209.0,55.98,44.27
2016,2,22,16,45,469.0,61.0,1.3,14.5,164.5,49.15,38.07
2016,2,22,17,0,405.0,52.0,1.3,14.0,120.0,42.28,31.62
2016,2,22,17,15,313.5,38.5,1.35,13.5,80.5,31.45,21.37
2016,2,22,17,30,222.0,25.0,1.4,13.0,41.0,20.5,7.49
2016,2,22,17,45,111.0,12.5,1.45,13.0,20.5,9.83,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,10.23,0.0
2016,2,23,7,15,222.5,24.0,1.55,10.5,50.5,240.53,138.46
2016,2,23,7,30,445.0,35.0,1.6,11.0,88.0,449.39,360.59
2016,2,23,7,45,535.0,43.0,1.65,11.5,136.5,551.48,449.14
2016,2,23,8,0,625.0,51.0,1.7,12.0,185.0,658.66,534.95
2016,2,23,8,15,680.0,56.5,1.8,12.0,235.5,726.67,588.52
2016,2,23,8,30,735.0,62.0,1.9,12.0,286.0,803.98,646.6
2016,2,23,8,45,774.5,65.5,2.0,12.5,335.0,863.51,688.26
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,921.32,727.34
2016,2,23,9,15,839.0,72.0,2.1,13.0,429.0,961.85,753.5
2016,2,23,9,30,864.0,75.0,2.1,13.0,474.0,999.36,777.2
2016,2,23,9,45,883.5,77.0,2.1,13.5,514.0,1026.59,792.09
2016,2,23,10,0,903.0,79.0,2.1,14.0,554.0,1037.57,795.97
2016,2,23,10,15,915.5,81.0,1.95,14.5,587.5,1049.93,798.94
2016,2,23,10,30,928.0,83.0,1.8,15.0,621.0,1058.24,799.11
2016,2,23,10,45,936.0,84.5,1.7,15.5,647.5,1057.23,793.99
2016,2,23,11,0,944.0,86.0,1.6,16.0,674.0,1052.03,786.41
2016,2,23,11,15,949.5,87.0,1.55,16.0,692.5,1039.58,776.63
2016,2,23,11,30,955.0,88.0,1.5,16.0,711.0,1022.99,764.43
2016,2,23,11,45,955.0,89.5,1.45,16.5,720.5,997.76,745.4
2016,2,23,12,0,955.0,91.0,1.4,17.0,730.0,968.76,724.17
2016,2,23,12,15,955.0,91.0,1.3,17.0,732.0,934.47,700.16
2016,2,23,12,30,955.0,91.0,1.2,17.0,734.0,896.73,673.97
2016,2,23,12,45,949.5,92.0,1.2,17.5,726.5,852.42,643.63
2016,2,23,13,0,944.0,93.0,1.2,18.0,719.0,805.39,611.36
2016,2,23,13,15,939.0,92.5,1.1,18.0,704.5,754.75,575.04
2016,2,23,13,30,934.0,92.0,1.0,18.0,690.0,701.87,535.34
2016,2,23,13,45,924.5,91.5,0.95,18.0,667.0,644.32,491.88
2016,2,23,14,0,915.0,91.0,0.9,18.0,644.0,585.49,446.19
2016,2,23,14,15,903.5,89.5,0.85,18.0,614.5,523.78,396.91
2016,2,23,14,30,892.0,88.0,0.8,18.0,585.0,462.14,346.0
2016,2,23,14,45,874.0,86.5,0.75,18.0,548.0,396.45,290.59
2016,2,23,15,0,856.0,85.0,0.7,18.0,511.0,331.71,234.68
2016,2,23,15,15,819.5,76.5,0.65,18.0,457.5,258.02,172.29
2016,2,23,15,30,783.0,68.0,0.6,18.0,404.0,188.51,115.14
2016,2,23,15,45,726.0,74.0,0.55,18.0,359.5,133.08,76.08
2016,2,23,16,0,669.0,80.0,0.5,18.0,315.0,79.54,50.64
2016,2,23,16,15,627.0,73.5,0.55,17.5,268.5,58.99,46.51
2016,2,23,16,30,585.0,67.0,0.6,17.0,222.0,54.19,42.37
2016,2,23,16,45,504.0,60.5,0.7,16.5,174.0,49.01,37.67
2016,2,23,17,0,423.0,54.0,0.8,16.0,126.0,43.98,32.89
2016,2,23,17,15,320.5,40.5,0.9,15.5,84.5,33.1,22.69
2016,2,23,17,30,218.0,27.0,1.0,15.0,43.0,22.14,9.47
2016,2,23,17,45,109.0,13.5,1.1,15.0,21.5,10.62,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.5,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,77.0,10.0,1.1,11.0,12.0,62.73,0.0
2016,2,24,7,15,214.5,24.5,1.2,11.0,47.0,237.86,151.2
2016,2,24,7,30,352.0,39.0,1.3,11.0,82.0,379.1,307.02
2016,2,24,7,45,444.0,48.0,1.4,11.5,128.0,481.37,395.11
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,588.78,481.8
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,664.42,540.17
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,740.93,596.36
2016,2,24,8,45,692.0,73.5,1.4,12.5,318.0,801.98,638.19
2016,2,24,9,0,736.0,77.0,1.4,13.0,366.0,855.24,672.98
2016,2,24,9,15,529.5,131.0,1.3,13.5,351.0,724.04,574.88
2016,2,24,9,30,323.0,185.0,1.2,14.0,336.0,561.66,450.24
2016,2,24,9,45,578.0,136.5,1.2,14.5,433.0,796.51,624.03
2016,2,24,10,0,833.0,88.0,1.2,15.0,530.0,990.6,750.7
2016,2,24,10,15,846.0,90.0,1.15,15.0,562.5,1003.46,753.88
2016,2,24,10,30,859.0,92.0,1.1,15.0,595.0,1012.43,757.19
2016,2,24,10,45,868.0,93.5,1.1,15.5,620.0,1012.72,754.63
2016,2,24,11,0,877.0,95.0,1.1,16.0,645.0,996.36,741.59
2016,2,24,11,15,883.0,96.0,1.05,16.5,663.0,985.33,731.49
2016,2,24,11,30,889.0,97.0,1.0,17.0,681.0,970.41,719.0
2016,2,24,11,45,891.0,97.5,1.0,17.5,691.0,947.35,702.42
2016,2,24,12,0,893.0,98.0,1.0,18.0,701.0,920.69,683.72
2016,2,24,12,15,893.5,98.5,0.95,18.0,703.0,889.24,662.39
2016,2,24,12,30,894.0,99.0,0.9,18.0,705.0,854.49,638.96
2016,2,24,12,45,890.5,99.0,0.85,18.0,698.5,812.93,610.96
2016,2,24,13,0,887.0,99.0,0.8,18.0,692.0,768.74,581.11
2016,2,24,13,15,882.0,98.5,0.75,18.0,677.5,720.58,546.81
2016,2,24,13,30,877.0,98.0,0.7,18.0,663.0,670.35,509.7
2016,2,24,13,45,869.0,96.5,0.7,18.0,641.5,619.41,471.58
2016,2,24,14,0,861.0,95.0,0.7,18.0,620.0,562.25,427.8
2016,2,24,14,15,849.5,93.5,0.7,18.0,591.0,502.42,380.55
2016,2,24,14,30,838.0,92.0,0.7,18.0,562.0,442.27,331.34
2016,2,24,14,45,821.5,89.5,0.7,18.0,527.0,379.4,278.52
2016,2,24,15,0,805.0,87.0,0.7,18.0,492.0,317.41,225.11
2016,2,24,15,15,782.5,84.0,0.7,18.0,451.0,254.77,171.15
2016,2,24,15,30,760.0,81.0,0.7,18.0,410.0,194.35,120.86
2016,2,24,15,45,729.5,77.0,0.7,18.0,365.5,134.81,77.56
2016,2,24,16,0,699.0,73.0,0.7,18.0,321.0,74.43,46.5
2016,2,24,16,15,654.5,67.5,0.8,17.5,273.5,54.9,42.93
2016,2,24,16,30,610.0,62.0,0.9,17.0,226.0,50.64,39.25
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.5,44.63,33.85
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,38.64,28.27
2016,2,24,17,15,369.5,36.5,1.2,15.5,88.5,29.98,20.11
2016,2,24,17,30,262.0,26.0,1.3,15.0,46.0,21.37,9.72
2016,2,24,17,45,131.0,13.0,1.4,14.5,23.0,10.23,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,6.0,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,12.0,0.8,12.0,13.0,55.78,0.0
2016,2,25,7,15,189.0,27.5,0.85,12.0,48.0,222.84,150.92
2016,2,25,7,30,313.0,43.0,0.9,12.0,83.0,351.0,284.18
2016,2,25,7,45,392.0,54.5,0.95,12.5,127.5,444.63,363.82
2016,2,25,8,0,471.0,66.0,1.0,13.0,172.0,542.23,441.95
2016,2,25,8,15,528.0,74.0,0.95,13.5,219.0,619.37,499.89
2016,2,25,8,30,585.0,82.0,0.9,14.0,266.0,697.37,555.36
2016,2,25,8,45,625.5,88.0,0.9,14.5,312.0,757.35,595.86
2016,2,25,9,0,666.0,94.0,0.9,15.0,358.0,816.21,634.13
2016,2,25,9,15,694.0,98.0,0.9,15.5,400.5,858.43,659.72
2016,2,25,9,30,722.0,102.0,0.9,16.0,443.0,898.2,683.18
2016,2,25,9,45,750.0,103.0,0.9,16.5,482.0,931.26,701.72
2016,2,25,10,0,778.0,104.0,0.9,17.0,521.0,954.01,713.3
2016,2,25,10,15,792.5,106.0,0.9,17.0,552.5,968.42,720.89
2016,2,25,10,30,807.0,108.0,0.9,17.0,584.0,979.06,726.25
2016,2,25,10,45,607.5,182.0,0.95,17.5,549.0,858.37,645.22
2016,2,25,11,0,408.0,256.0,1.0,18.0,514.0,696.66,531.02
2016,2,25,11,15,473.5,240.0,0.95,18.5,547.5,753.9,571.13
2016,2,25,11,30,539.0,224.0,0.9,19.0,581.0,783.98,589.88
2016,2,25,11,45,543.0,226.0,0.85,19.5,590.0,770.49,577.88
2016,2,25,12,0,547.0,228.0,0.8,20.0,599.0,754.33,564.72
2016,2,25,12,15,704.0,169.0,0.75,20.0,648.5,815.23,607.37
2016,2,25,12,30,861.0,110.0,0.7,20.0,698.0,847.7,627.13
2016,2,25,12,45,867.0,106.5,0.65,20.0,694.0,810.03,601.08
2016,2,25,13,0,873.0,103.0,0.6,20.0,690.0,761.81,568.87
2016,2,25,13,15,868.5,102.5,0.55,20.0,677.0,720.71,539.49
2016,2,25,13,30,864.0,102.0,0.5,20.0,664.0,670.25,502.72
2016,2,25,13,45,853.0,102.5,0.45,20.5,642.0,615.02,460.85
2016,2,25,14,0,842.0,103.0,0.4,21.0,620.0,558.8,417.27
2016,2,25,14,15,830.5,101.0,0.4,20.5,591.5,499.37,372.09
2016,2,25,14,30,819.0,99.0,0.4,20.0,563.0,439.66,324.88
2016,2,25,14,45,798.5,98.0,0.4,20.0,527.5,377.63,273.75
2016,2,25,15,0,778.0,97.0,0.4,20.0,492.0,316.94,222.48
2016,2,25,15,15,756.0,93.5,0.5,19.5,451.5,255.51,171.1
2016,2,25,15,30,734.0,90.0,0.6,19.0,411.0,192.44,119.79
2016,2,25,15,45,702.5,85.5,0.75,19.0,366.5,133.34,77.27
2016,2,25,16,0,671.0,81.0,0.9,19.0,322.0,78.2,50.43
2016,2,25,16,15,626.5,75.0,0.95,18.0,274.5,59.99,47.29
2016,2,25,16,30,582.0,69.0,1.0,17.0,227.0,55.57,43.59
2016,2,25,16,45,527.0,59.5,1.1,16.5,181.0,48.32,37.11
2016,2,25,17,0,472.0,50.0,1.2,16.0,135.0,40.96,30.34
2016,2,25,17,15,367.0,38.5,1.2,15.5,92.0,31.56,21.54
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,22.17,10.93
2016,2,25,17,45,131.0,13.5,1.25,15.0,24.5,10.62,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,17.0,72.35,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,53.0,245.82,175.26
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,375.98,305.32
2016,2,26,7,45,425.0,53.5,1.2,12.5,134.5,471.76,386.48
2016,2,26,8,0,507.0,64.0,1.3,13.0,180.0,571.96,466.73
2016,2,26,8,15,345.0,97.5,1.35,13.5,184.5,477.05,393.12
2016,2,26,8,30,183.0,131.0,1.4,14.0,189.0,335.77,278.4
2016,2,26,8,45,200.0,148.5,1.5,14.5,221.0,373.28,308.92
2016,2,26,9,0,217.0,166.0,1.6,15.0,253.0,410.8,337.63
2016,2,26,9,15,271.5,178.0,1.6,15.0,299.0,501.33,407.6
2016,2,26,9,30,326.0,190.0,1.6,15.0,345.0,569.94,459.02
2016,2,26,9,45,231.0,217.5,1.65,15.5,332.0,481.29,387.21
2016,2,26,10,0,136.0,245.0,1.7,16.0,319.0,413.89,331.39
2016,2,26,10,15,309.0,230.0,1.7,16.0,410.5,590.93,469.81
2016,2,26,10,30,482.0,215.0,1.7,16.0,502.0,768.06,599.03
2016,2,26,10,45,501.0,217.5,1.7,16.5,526.5,781.31,604.63
2016,2,26,11,0,520.0,220.0,1.7,17.0,551.0,791.65,609.91
2016,2,26,11,15,488.5,240.0,1.7,17.0,557.5,768.14,591.41
2016,2,26,11,30,457.0,260.0,1.7,17.0,564.0,742.56,571.87
2016,2,26,11,45,497.0,247.5,1.75,17.0,583.0,749.41,577.74
2016,2,26,12,0,537.0,235.0,1.8,17.0,602.0,751.96,580.2
2016,2,26,12,15,516.0,244.0,1.85,17.0,597.5,718.61,555.8
2016,2,26,12,30,495.0,253.0,1.9,17.0,593.0,684.19,530.73
2016,2,26,12,45,682.0,179.5,2.0,17.0,644.0,741.62,575.81
2016,2,26,13,0,869.0,106.0,2.1,17.0,695.0,768.6,597.54
2016,2,26,13,15,862.5,105.5,2.15,17.0,680.0,718.9,560.4
2016,2,26,13,30,856.0,105.0,2.2,17.0,665.0,667.31,521.53
2016,2,26,13,45,849.0,102.5,2.3,17.0,643.0,611.86,478.91
2016,2,26,14,0,842.0,100.0,2.4,17.0,621.0,555.14,433.83
2016,2,26,14,15,829.5,98.0,2.45,16.5,591.5,495.24,385.3
2016,2,26,14,30,817.0,96.0,2.5,16.0,562.0,435.2,334.85
2016,2,26,14,45,805.0,92.0,2.6,16.0,527.5,373.73,281.11
2016,2,26,15,0,793.0,88.0,2.7,16.0,493.0,312.68,226.52
2016,2,26,15,15,771.0,85.0,2.7,15.5,452.5,250.85,171.87
2016,2,26,15,30,749.0,82.0,2.7,15.0,412.0,191.2,121.15
2016,2,26,15,45,537.5,107.5,2.7,15.0,332.0,132.56,84.96
2016,2,26,16,0,326.0,133.0,2.7,15.0,252.0,100.36,75.24
2016,2,26,16,15,303.5,117.0,2.55,14.5,215.5,83.05,68.38
2016,2,26,16,30,281.0,101.0,2.4,14.0,179.0,72.47,59.12
2016,2,26,16,45,249.0,83.0,2.3,13.5,142.0,60.28,48.19
2016,2,26,17,0,217.0,65.0,2.2,13.0,105.0,47.8,36.79
2016,2,26,17,15,163.5,47.5,2.05,12.5,72.0,35.26,25.1
2016,2,26,17,30,110.0,30.0,1.9,12.0,39.0,22.55,11.9
2016,2,26,17,45,55.0,15.0,1.8,12.0,19.5,11.8,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,8.26,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,16.52,0.0
2016,2,27,7,15,221.5,29.5,1.5,11.0,60.0,252.55,188.04
2016,2,27,7,30,443.0,38.0,1.5,11.0,99.0,451.39,367.76
2016,2,27,7,45,523.0,46.0,1.55,11.5,146.5,545.38,446.62
2016,2,27,8,0,603.0,54.0,1.6,12.0,194.0,643.7,524.58
2016,2,27,8,15,653.5,59.5,1.55,12.5,243.0,714.85,577.37
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,779.83,622.88
2016,2,27,8,45,738.5,68.5,1.5,13.5,339.0,833.81,658.92
2016,2,27,9,0,773.0,72.0,1.5,14.0,386.0,885.97,692.38
2016,2,27,9,15,797.0,75.0,1.4,14.0,429.5,924.79,715.47
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,960.71,736.01
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.5,985.77,747.38
2016,2,27,10,0,854.0,84.0,1.1,15.0,550.0,1007.23,756.19
2016,2,27,10,15,867.0,85.5,1.05,15.0,582.5,1006.53,752.88
2016,2,27,10,30,880.0,87.0,1.0,15.0,615.0,1014.74,755.82
2016,2,27,10,45,889.5,88.0,0.95,15.5,641.0,1014.81,752.11
2016,2,27,11,0,899.0,89.0,0.9,16.0,667.0,1010.87,746.1
2016,2,27,11,15,904.5,90.0,0.9,16.0,685.0,998.94,737.67
2016,2,27,11,30,910.0,91.0,0.9,16.0,703.0,983.04,726.96
2016,2,27,11,45,912.5,92.0,0.95,16.5,713.0,960.41,711.73
2016,2,27,12,0,915.0,93.0,1.0,17.0,723.0,934.04,694.19
2016,2,27,12,15,669.5,188.5,1.0,17.0,650.5,803.71,606.84
2016,2,27,12,30,424.0,284.0,1.0,17.0,578.0,653.82,498.83
2016,2,27,12,45,517.5,245.5,1.0,17.0,601.0,667.15,511.35
2016,2,27,13,0,611.0,207.0,1.0,17.0,624.0,676.99,518.94
2016,2,27,13,15,346.5,254.5,1.0,17.0,490.0,481.71,374.06
2016,2,27,13,30,82.0,302.0,1.0,17.0,356.0,307.94,240.43
2016,2,27,13,45,167.5,293.0,1.05,17.0,399.0,352.12,276.18
2016,2,27,14,0,253.0,284.0,1.1,17.0,442.0,384.05,299.96
2016,2,27,14,15,365.5,245.0,1.1,17.0,461.5,384.16,298.36
2016,2,27,14,30,478.0,206.0,1.1,17.0,481.0,378.45,290.44
2016,2,27,14,45,651.5,146.0,1.1,17.0,496.0,361.31,270.33
2016,2,27,15,0,825.0,86.0,1.1,17.0,511.0,319.22,227.36
2016,2,27,15,15,804.0,83.0,1.1,16.5,470.0,255.59,172.13
2016,2,27,15,30,783.0,80.0,1.1,16.0,429.0,193.96,120.66
2016,2,27,15,45,760.0,75.0,1.1,16.0,384.5,132.84,76.02
2016,2,27,16,0,737.0,70.0,1.1,16.0,340.0,74.56,48.59
2016,2,27,16,15,695.0,65.5,1.15,15.5,291.5,58.36,46.35
2016,2,27,16,30,653.0,61.0,1.2,15.0,243.0,50.31,39.31
2016,2,27,16,45,594.0,54.0,1.25,14.5,195.0,44.65,34.21
2016,2,27,17,0,535.0,47.0,1.3,14.0,147.0,38.98,28.93
2016,2,27,17,15,429.0,37.5,1.35,13.5,102.0,31.02,21.41
2016,2,27,17,30,323.0,28.0,1.4,13.0,57.0,23.15,12.73
2016,2,27,17,45,161.5,14.0,1.5,12.5,28.5,11.02,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,4.72,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,9.14,0.0
2016,2,28,7,15,18.0,31.5,2.0,11.0,34.0,51.66,35.15
2016,2,28,7,30,36.0,51.0,2.0,11.0,56.0,89.71,71.09
2016,2,28,7,45,50.5,72.0,2.05,11.5,82.5,126.62,104.04
2016,2,28,8,0,65.0,93.0,2.1,12.0,109.0,163.11,136.02
2016,2,28,8,15,74.0,114.5,2.1,12.5,136.0,195.48,163.55
2016,2,28,8,30,83.0,136.0,2.1,13.0,163.0,227.65,190.18
2016,2,28,8,45,91.0,155.0,2.1,13.5,189.0,255.02,212.19
2016,2,28,9,0,99.0,174.0,2.1,14.0,215.0,282.41,233.73
2016,2,28,9,15,171.5,190.5,2.05,14.0,270.5,393.16,323.82
2016,2,28,9,30,244.0,207.0,2.0,14.0,326.0,507.61,412.95
2016,2,28,9,45,146.0,218.5,1.95,14.5,291.5,394.22,319.78
2016,2,28,10,0,48.0,230.0,1.9,15.0,257.0,279.27,224.83
2016,2,28,10,15,140.5,253.0,1.85,15.0,337.0,420.43,338.48
2016,2,28,10,30,233.0,276.0,1.8,15.0,417.0,535.86,427.03
2016,2,28,10,45,314.5,271.5,1.8,15.5,470.0,629.36,495.56
2016,2,28,11,0,396.0,267.0,1.8,16.0,523.0,695.42,542.82
2016,2,28,11,15,473.5,246.0,1.8,16.0,561.0,758.9,588.16
2016,2,28,11,30,551.0,225.0,1.8,16.0,599.0,795.13,614.14
2016,2,28,11,45,347.0,279.5,1.85,16.0,516.5,621.2,484.81
2016,2,28,12,0,143.0,334.0,1.9,16.0,434.0,458.59,359.87
2016,2,28,12,15,233.0,324.0,1.95,16.0,486.5,515.32,405.81
2016,2,28,12,30,323.0,314.0,2.0,16.0,539.0,583.1,457.22
2016,2,28,12,45,232.0,322.0,2.05,16.0,483.0,483.1,380.43
2016,2,28,13,0,141.0,330.0,2.1,16.0,427.0,407.41,321.46
2016,2,28,13,15,241.0,310.0,2.1,16.0,472.0,445.66,352.7
2016,2,28,13,30,341.0,290.0,2.1,16.0,517.0,486.02,383.6
2016,2,28,13,45,433.0,251.5,2.1,16.0,529.5,492.17,387.7
2016,2,28,14,0,525.0,213.0,2.1,16.0,542.0,477.96,375.48
2016,2,28,14,15,509.0,208.0,2.05,16.0,515.5,429.19,335.46
2016,2,28,14,30,493.0,203.0,2.0,16.0,489.0,381.4,295.56
2016,2,28,14,45,424.5,205.0,2.0,16.0,440.5,321.5,246.59
2016,2,28,15,0,356.0,207.0,2.0,16.0,392.0,265.84,201.29
2016,2,28,15,15,360.0,188.0,1.95,16.0,362.5,224.37,165.43
2016,2,28,15,30,364.0,169.0,1.9,16.0,333.0,182.74,130.31
2016,2,28,15,45,280.0,160.0,1.9,16.0,278.5,139.0,100.06
2016,2,28,16,0,196.0,151.0,1.9,16.0,224.0,107.88,83.25
2016,2,28,16,15,175.5,133.5,1.85,15.5,192.0,92.67,76.5
2016,2,28,16,30,155.0,116.0,1.8,15.0,160.0,81.08,66.46
2016,2,28,16,45,138.0,95.0,1.75,14.5,128.5,67.31,54.24
2016,2,28,17,0,121.0,74.0,1.7,14.0,97.0,53.23,41.5
2016,2,28,17,15,87.5,53.5,1.8,13.5,67.5,39.04,28.43
2016,2,28,17,30,54.0,33.0,1.9,13.0,38.0,24.63,14.25
2016,2,28,17,45,27.0,16.5,2.0,12.5,19.0,12.62,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,68.07,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,184.78,1.47
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,325.12,256.61
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,458.2,375.53
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.5,557.61,457.61
2016,2,29,8,0,622.0,55.0,1.6,12.0,206.0,661.7,538.9
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.5,724.75,584.75
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,795.5,633.92
2016,2,29,8,45,455.5,120.0,1.5,13.5,280.0,623.71,504.82
2016,2,29,9,0,191.0,175.0,1.5,14.0,255.0,393.77,322.21
2016,2,29,9,15,509.0,128.0,1.5,14.5,371.0,698.35,559.91
2016,2,29,9,30,827.0,81.0,1.5,15.0,487.0,970.94,745.6
2016,2,29,9,45,836.5,86.0,1.5,15.5,524.0,991.36,752.46
2016,2,29,10,0,846.0,91.0,1.5,16.0,561.0,1008.0,760.13
2016,2,29,10,15,858.5,92.5,1.45,16.0,593.0,1019.42,765.06
2016,2,29,10,30,871.0,94.0,1.4,16.0,625.0,1026.87,767.53
2016,2,29,10,45,883.5,93.5,1.35,16.5,651.5,1014.89,756.13
2016,2,29,11,0,896.0,93.0,1.3,17.0,678.0,1011.98,751.11
2016,2,29,11,15,901.5,94.0,1.3,17.0,695.5,999.84,742.44
2016,2,29,11,30,907.0,95.0,1.3,17.0,713.0,983.72,731.47
2016,2,29,11,45,917.5,92.0,1.3,17.5,725.0,963.86,716.88
2016,2,29,12,0,928.0,89.0,1.3,18.0,737.0,939.93,699.82
2016,2,29,12,15,928.5,89.0,1.25,18.0,739.0,906.55,677.18
2016,2,29,12,30,929.0,89.0,1.2,18.0,741.0,869.77,652.4
2016,2,29,12,45,927.5,89.0,1.2,18.5,735.0,828.18,623.85
2016,2,29,13,0,926.0,89.0,1.2,19.0,729.0,783.65,593.22
2016,2,29,13,15,691.5,174.0,1.15,19.0,647.0,665.5,506.76
2016,2,29,13,30,457.0,259.0,1.1,19.0,565.0,542.68,415.52
2016,2,29,13,45,675.0,174.5,1.05,19.5,609.5,572.33,437.15
2016,2,29,14,0,893.0,90.0,1.0,20.0,654.0,566.65,429.5
2016,2,29,14,15,882.0,88.5,0.9,20.0,624.5,506.11,380.27
2016,2,29,14,30,871.0,87.0,0.8,20.0,595.0,445.1,329.71
2016,2,29,14,45,849.5,87.0,0.75,20.0,558.0,380.53,275.5
2016,2,29,15,0,828.0,87.0,0.7,20.0,521.0,317.29,221.3
2016,2,29,15,15,807.0,84.0,0.6,20.0,479.5,253.37,166.57
2016,2,29,15,30,786.0,81.0,0.5,20.0,438.0,191.48,115.93
2016,2,29,15,45,755.5,78.0,0.4,20.0,392.0,131.0,73.81
2016,2,29,16,0,725.0,75.0,0.3,20.0,346.0,74.32,50.01
2016,2,29,16,15,683.5,70.0,0.25,19.5,297.5,56.93,44.31
2016,2,29,16,30,642.0,65.0,0.2,19.0,249.0,53.07,41.1
2016,2,29,16,45,569.5,59.5,0.2,19.0,199.5,48.52,37.02
2016,2,29,17,0,497.0,54.0,0.2,19.0,150.0,44.11,32.89
2016,2,29,17,15,396.5,43.0,0.2,18.5,105.5,35.18,24.7
2016,2,29,17,30,296.0,32.0,0.2,18.0,61.0,26.26,15.79
2016,2,29,17,45,148.0,16.0,0.2,18.0,30.5,12.94,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.5,1.6,11.5,13.5,10.62,0.0
2016,3,1,7,0,0.0,27.0,1.6,12.0,27.0,32.34,2.95
2016,3,1,7,15,178.5,37.5,1.65,12.5,64.5,229.34,181.82
2016,3,1,7,30,357.0,48.0,1.7,13.0,102.0,393.47,324.0
2016,3,1,7,45,423.0,59.0,1.8,13.5,146.5,477.0,393.84
2016,3,1,8,0,489.0,70.0,1.9,14.0,191.0,563.81,463.33
2016,3,1,8,15,541.0,75.0,1.9,14.5,236.0,633.14,515.79
2016,3,1,8,30,593.0,80.0,1.9,15.0,281.0,702.84,566.21
2016,3,1,8,45,601.0,92.5,1.95,15.5,321.5,739.72,591.05
2016,3,1,9,0,609.0,105.0,2.0,16.0,362.0,774.0,613.52
2016,3,1,9,15,568.0,130.5,2.1,16.0,389.5,771.02,610.29
2016,3,1,9,30,527.0,156.0,2.2,16.0,417.0,754.53,597.59
2016,3,1,9,45,542.5,164.0,2.3,16.5,451.0,781.03,615.02
2016,3,1,10,0,558.0,172.0,2.4,17.0,485.0,805.04,630.14
2016,3,1,10,15,733.0,127.0,2.45,17.0,562.5,940.0,723.58
2016,3,1,10,30,908.0,82.0,2.5,17.0,640.0,1036.56,786.97
2016,3,1,10,45,919.0,82.0,2.55,17.0,666.5,1036.57,785.25
2016,3,1,11,0,930.0,82.0,2.6,17.0,693.0,1032.42,781.97
2016,3,1,11,15,935.5,82.5,2.6,17.0,711.0,1019.26,772.33
2016,3,1,11,30,941.0,83.0,2.6,17.0,729.0,1002.01,760.18
2016,3,1,11,45,946.5,82.5,2.6,17.5,740.0,979.56,743.29
2016,3,1,12,0,952.0,82.0,2.6,18.0,751.0,953.13,723.89
2016,3,1,12,15,952.0,82.0,2.55,18.0,752.5,918.59,699.98
2016,3,1,12,30,952.0,82.0,2.5,18.0,754.0,880.6,673.75
2016,3,1,12,45,949.0,82.5,2.5,18.0,747.5,837.49,644.28
2016,3,1,13,0,946.0,83.0,2.5,18.0,741.0,791.49,612.59
2016,3,1,13,15,940.5,82.0,2.5,17.5,725.5,739.58,576.26
2016,3,1,13,30,935.0,81.0,2.5,17.0,710.0,685.52,536.08
2016,3,1,13,45,928.0,80.0,2.5,17.0,687.5,628.67,491.53
2016,3,1,14,0,921.0,79.0,2.5,17.0,665.0,570.3,444.43
2016,3,1,14,15,909.5,77.5,2.45,17.0,634.5,508.1,392.71
2016,3,1,14,30,898.0,76.0,2.4,17.0,604.0,445.46,339.01
2016,3,1,14,45,883.0,74.0,2.4,17.0,567.0,380.98,282.51
2016,3,1,15,0,868.0,72.0,2.4,17.0,530.0,317.06,225.38
2016,3,1,15,15,847.5,70.0,2.35,16.5,488.0,252.73,168.62
2016,3,1,15,30,827.0,68.0,2.3,16.0,446.0,186.17,112.76
2016,3,1,15,45,797.5,65.5,2.3,16.0,399.5,123.75,68.2
2016,3,1,16,0,768.0,63.0,2.3,16.0,353.0,64.92,43.62
2016,3,1,16,15,728.0,59.0,2.1,15.5,304.0,53.68,42.2
2016,3,1,16,30,688.0,55.0,1.9,15.0,255.0,50.04,39.08
2016,3,1,16,45,623.0,50.0,1.75,14.5,205.5,45.33,34.87
2016,3,1,17,0,558.0,45.0,1.6,14.0,156.0,37.53,27.76
2016,3,1,17,15,460.5,37.0,1.5,13.5,110.5,30.71,21.34
2016,3,1,17,30,363.0,29.0,1.4,13.0,65.0,24.01,14.46
2016,3,1,17,45,181.5,14.5,1.35,13.0,32.5,11.74,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.15,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,6.06,0.0
2016,3,2,7,15,0.0,18.0,1.05,13.0,18.0,13.69,5.55
2016,3,2,7,30,0.0,28.0,1.1,13.0,28.0,21.35,12.46
2016,3,2,7,45,0.0,40.0,1.15,13.5,40.0,30.56,20.56
2016,3,2,8,0,0.0,52.0,1.2,14.0,52.0,39.81,28.58
2016,3,2,8,15,0.0,64.5,1.2,14.5,64.5,49.97,37.25
2016,3,2,8,30,0.0,77.0,1.2,15.0,77.0,60.68,46.22
2016,3,2,8,45,0.0,95.0,1.2,15.5,95.0,76.73,59.56
2016,3,2,9,0,0.0,113.0,1.2,16.0,113.0,92.78,72.66
2016,3,2,9,15,2.0,140.0,1.2,16.0,141.0,119.87,94.95
2016,3,2,9,30,4.0,167.0,1.2,16.0,169.0,147.1,117.02
2016,3,2,9,45,25.0,201.5,1.3,16.5,215.5,201.63,161.47
2016,3,2,10,0,46.0,236.0,1.4,17.0,262.0,280.99,224.25
2016,3,2,10,15,125.0,262.0,1.45,17.0,338.5,411.94,327.25
2016,3,2,10,30,204.0,288.0,1.5,17.0,415.0,517.02,406.94
2016,3,2,10,45,413.5,240.5,1.6,17.5,510.5,715.44,554.26
2016,3,2,11,0,623.0,193.0,1.7,18.0,606.0,871.44,663.88
2016,3,2,11,15,586.0,213.0,1.8,18.0,609.5,831.49,634.39
2016,3,2,11,30,549.0,233.0,1.9,18.0,613.0,799.27,611.55
2016,3,2,11,45,531.0,244.0,2.0,18.0,615.5,773.81,593.69
2016,3,2,12,0,513.0,255.0,2.1,18.0,618.0,746.5,574.29
2016,3,2,12,15,479.5,270.0,2.15,18.0,610.0,708.04,546.12
2016,3,2,12,30,446.0,285.0,2.2,18.0,602.0,669.16,517.46
2016,3,2,12,45,358.5,306.5,2.3,18.0,559.5,580.06,451.44
2016,3,2,13,0,271.0,328.0,2.4,18.0,517.0,512.72,400.24
2016,3,2,13,15,259.0,329.0,2.4,17.5,507.0,484.94,379.85
2016,3,2,13,30,247.0,330.0,2.4,17.0,497.0,446.06,350.66
2016,3,2,13,45,214.5,316.0,2.45,17.0,458.0,395.67,311.58
2016,3,2,14,0,182.0,302.0,2.5,17.0,419.0,348.81,274.86
2016,3,2,14,15,299.0,266.5,2.5,16.5,448.5,365.75,287.53
2016,3,2,14,30,416.0,231.0,2.5,16.0,478.0,367.16,285.77
2016,3,2,14,45,318.0,233.5,2.5,16.0,415.5,297.39,229.8
2016,3,2,15,0,220.0,236.0,2.5,16.0,353.0,241.96,186.31
2016,3,2,15,15,120.0,204.5,2.45,15.5,267.5,178.45,137.92
2016,3,2,15,30,20.0,173.0,2.4,15.0,182.0,130.43,103.07
2016,3,2,15,45,186.5,155.5,2.35,15.0,227.5,126.87,94.34
2016,3,2,16,0,353.0,138.0,2.3,15.0,273.0,98.27,81.39
2016,3,2,16,15,316.0,126.5,2.15,14.5,235.0,89.16,73.72
2016,3,2,16,30,279.0,115.0,2.0,14.0,197.0,81.25,66.92
2016,3,2,16,45,261.5,95.0,1.9,14.0,160.5,68.21,55.25
2016,3,2,17,0,244.0,75.0,1.8,14.0,124.0,54.77,43.02
2016,3,2,17,15,191.0,56.5,1.8,13.5,88.0,41.67,30.97
2016,3,2,17,30,138.0,38.0,1.8,13.0,52.0,28.37,18.28
2016,3,2,17,45,69.0,19.0,1.8,13.0,26.0,14.48,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,13.0,9.5,7.47,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,14.51,2.18
2016,3,3,7,15,18.0,38.5,1.55,13.0,41.5,57.59,42.21
2016,3,3,7,30,36.0,58.0,1.5,13.0,64.0,94.56,75.41
2016,3,3,7,45,49.5,79.0,1.5,13.5,90.0,130.08,106.57
2016,3,3,8,0,63.0,100.0,1.5,14.0,116.0,165.44,136.94
2016,3,3,8,15,72.5,120.5,1.4,14.0,143.0,196.52,163.11
2016,3,3,8,30,82.0,141.0,1.3,14.0,170.0,227.61,188.63
2016,3,3,8,45,51.0,151.0,1.2,14.0,170.0,205.11,168.37
2016,3,3,9,0,20.0,161.0,1.1,14.0,170.0,163.16,132.22
2016,3,3,9,15,35.0,185.5,1.1,14.0,203.0,222.56,180.99
2016,3,3,9,30,50.0,210.0,1.1,14.0,236.0,263.05,213.25
2016,3,3,9,45,44.0,221.5,1.1,14.5,245.5,265.71,213.9
2016,3,3,10,0,38.0,233.0,1.1,15.0,255.0,268.35,222.19
