Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,15,23.5,220.0,1.1,15.0,234.0,212.83,169.78
2016,3,3,10,30,9.0,207.0,1.1,15.0,213.0,183.0,145.18
2016,3,3,10,45,11.0,219.0,1.15,15.0,226.5,194.75,154.56
2016,3,3,11,0,13.0,231.0,1.2,15.0,240.0,206.34,163.65
2016,3,3,11,15,9.5,218.0,1.3,15.0,225.0,189.15,149.64
2016,3,3,11,30,6.0,205.0,1.4,15.0,210.0,172.78,136.37
2016,3,3,11,45,6.5,207.5,1.5,15.0,212.5,174.44,137.72
2016,3,3,12,0,7.0,210.0,1.6,15.0,215.0,176.06,139.0
2016,3,3,12,15,10.0,225.5,1.5,15.0,232.5,191.05,151.0
2016,3,3,12,30,13.0,241.0,1.4,15.0,250.0,205.62,162.54
2016,3,3,12,45,30.5,273.5,1.35,15.0,295.0,260.14,205.94
2016,3,3,13,0,48.0,306.0,1.3,15.0,340.0,298.49,235.85
2016,3,3,13,15,48.5,299.5,1.2,15.0,333.5,287.02,226.56
2016,3,3,13,30,49.0,293.0,1.1,15.0,327.0,275.55,217.52
2016,3,3,13,45,56.0,289.5,1.05,15.0,327.0,270.39,213.53
2016,3,3,14,0,63.0,286.0,1.0,15.0,327.0,264.26,208.64
2016,3,3,14,15,62.0,272.5,1.0,15.0,311.5,245.36,193.72
2016,3,3,14,30,61.0,259.0,1.0,15.0,296.0,226.81,178.99
2016,3,3,14,45,46.5,236.0,1.0,15.0,263.0,196.88,155.32
2016,3,3,15,0,32.0,213.0,1.0,15.0,230.0,169.5,133.74
2016,3,3,15,15,23.0,191.0,0.9,15.0,203.0,147.0,115.9
2016,3,3,15,30,14.0,169.0,0.8,15.0,176.0,126.77,99.97
2016,3,3,15,45,7.0,108.5,0.7,15.0,112.0,82.29,63.74
2016,3,3,16,0,0.0,48.0,0.6,15.0,48.0,36.71,27.15
2016,3,3,16,15,0.0,41.5,0.6,14.5,41.5,31.7,22.84
2016,3,3,16,30,0.0,35.0,0.6,14.0,35.0,26.7,18.42
2016,3,3,16,45,0.0,28.0,0.6,14.0,28.0,21.32,13.56
2016,3,3,17,0,0.0,21.0,0.6,14.0,21.0,15.97,8.66
2016,3,3,17,15,0.0,15.0,0.6,13.5,15.0,11.39,4.43
2016,3,3,17,30,0.0,9.0,0.6,13.0,9.0,6.82,0.16
2016,3,3,17,45,0.0,4.5,0.65,13.0,4.5,3.4,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.3,12.5,8.5,6.69,0.0
2016,3,4,7,0,0.0,17.0,1.3,13.0,17.0,12.96,2.39
2016,3,4,7,15,0.0,36.0,1.3,13.0,36.0,31.39,20.31
2016,3,4,7,30,0.0,55.0,1.3,13.0,55.0,50.19,36.93
2016,3,4,7,45,6.0,75.0,1.3,13.5,76.5,74.34,58.08
2016,3,4,8,0,12.0,95.0,1.3,14.0,98.0,98.26,78.72
2016,3,4,8,15,18.5,114.0,1.35,14.0,120.0,121.36,98.5
2016,3,4,8,30,25.0,133.0,1.4,14.0,142.0,161.46,132.07
2016,3,4,8,45,12.5,128.0,1.5,14.5,132.5,122.48,98.56
2016,3,4,9,0,0.0,123.0,1.6,15.0,123.0,102.25,80.75
2016,3,4,9,15,0.0,139.0,1.75,15.0,139.0,116.19,92.16
2016,3,4,9,30,0.0,155.0,1.9,15.0,155.0,130.09,103.38
2016,3,4,9,45,0.0,133.0,2.05,15.5,133.0,107.5,84.3
2016,3,4,10,0,0.0,111.0,2.2,16.0,111.0,87.18,67.21
2016,3,4,10,15,0.0,116.5,2.2,16.0,116.5,91.65,70.79
2016,3,4,10,30,0.0,122.0,2.2,16.0,122.0,96.13,74.33
2016,3,4,10,45,0.0,97.5,2.25,16.0,97.5,75.39,57.13
2016,3,4,11,0,0.0,73.0,2.3,16.0,73.0,56.23,41.24
2016,3,4,11,15,0.0,45.5,2.25,16.0,45.5,34.99,23.57
2016,3,4,11,30,0.0,18.0,2.2,16.0,18.0,13.81,5.9
2016,3,4,11,45,0.0,44.0,2.2,16.0,44.0,33.85,22.6
2016,3,4,12,0,0.0,70.0,2.2,16.0,70.0,53.97,39.26
2016,3,4,12,15,0.0,103.5,2.3,16.0,103.5,80.23,60.86
2016,3,4,12,30,0.0,137.0,2.4,16.0,137.0,107.26,82.96
2016,3,4,12,45,0.0,98.5,2.5,16.0,98.5,76.18,57.51
2016,3,4,13,0,0.0,60.0,2.6,16.0,60.0,46.21,32.83
2016,3,4,13,15,0.0,58.5,2.6,15.5,58.5,45.04,31.97
2016,3,4,13,30,0.0,57.0,2.6,15.0,57.0,43.87,31.09
2016,3,4,13,45,3.5,131.0,2.65,15.0,133.5,103.55,80.64
2016,3,4,14,0,7.0,205.0,2.7,15.0,210.0,162.99,129.27
2016,3,4,14,15,12.5,212.5,2.6,15.0,220.5,169.96,134.94
2016,3,4,14,30,18.0,220.0,2.5,15.0,231.0,175.84,139.75
2016,3,4,14,45,9.0,179.5,2.4,15.0,185.0,139.87,110.67
2016,3,4,15,0,0.0,139.0,2.3,15.0,139.0,105.85,83.13
2016,3,4,15,15,0.0,119.5,2.25,15.0,119.5,90.93,70.98
2016,3,4,15,30,0.0,100.0,2.2,15.0,100.0,76.26,58.91
2016,3,4,15,45,0.0,53.0,2.15,15.0,53.0,40.58,28.95
2016,3,4,16,0,0.0,6.0,2.1,15.0,6.0,4.56,0.0
2016,3,4,16,15,0.0,5.0,2.15,14.5,5.0,3.8,0.0
2016,3,4,16,30,0.0,4.0,2.2,14.0,4.0,3.03,0.0
2016,3,4,16,45,0.0,3.0,2.3,14.0,3.0,2.27,0.0
2016,3,4,17,0,0.0,2.0,2.4,14.0,2.0,1.51,0.0
2016,3,4,17,15,0.0,1.5,2.45,14.0,1.5,1.13,0.0
2016,3,4,17,30,0.0,1.0,2.5,14.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,2.6,14.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.15,14.0,0.5,0.39,0.0
2016,3,5,7,0,0.0,1.0,3.3,14.0,1.0,0.75,0.0
2016,3,5,7,15,0.0,2.0,3.35,14.0,2.0,1.51,0.0
2016,3,5,7,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,3,5,7,45,0.0,4.5,3.5,14.5,4.5,3.41,0.0
2016,3,5,8,0,0.0,6.0,3.6,15.0,6.0,4.55,0.0
2016,3,5,8,15,0.0,7.5,3.75,15.0,7.5,5.69,0.0
2016,3,5,8,30,0.0,9.0,3.9,15.0,9.0,6.84,0.21
2016,3,5,8,45,0.0,44.5,4.05,15.5,44.5,34.02,23.38
2016,3,5,9,0,0.0,80.0,4.2,16.0,80.0,61.47,46.43
2016,3,5,9,15,0.0,84.0,4.25,16.0,84.0,64.58,48.89
2016,3,5,9,30,0.0,88.0,4.3,16.0,88.0,67.77,51.42
2016,3,5,9,45,11.5,154.5,4.35,16.0,161.5,139.32,111.18
2016,3,5,10,0,23.0,221.0,4.4,16.0,235.0,215.21,173.22
2016,3,5,10,15,12.0,199.0,4.45,16.0,206.5,179.52,143.3
2016,3,5,10,30,1.0,177.0,4.5,16.0,178.0,146.06,115.31
2016,3,5,10,45,1.5,178.0,4.6,16.5,179.5,146.53,115.36
2016,3,5,11,0,2.0,179.0,4.7,17.0,181.0,147.11,115.49
2016,3,5,11,15,16.0,231.5,4.75,17.0,243.0,207.42,164.62
2016,3,5,11,30,30.0,284.0,4.8,17.0,305.0,289.57,230.23
2016,3,5,11,45,21.0,260.5,4.85,17.5,275.5,235.04,185.99
2016,3,5,12,0,12.0,237.0,4.9,18.0,246.0,203.91,160.52
2016,3,5,12,15,6.0,167.5,4.9,17.5,172.0,137.84,107.5
2016,3,5,12,30,0.0,98.0,4.9,17.0,98.0,75.81,56.96
2016,3,5,12,45,14.0,191.0,4.9,17.0,201.0,162.28,127.88
2016,3,5,13,0,28.0,284.0,4.9,17.0,304.0,262.62,208.4
2016,3,5,13,15,29.0,277.5,5.05,16.5,298.0,253.04,201.11
2016,3,5,13,30,30.0,271.0,5.2,16.0,292.0,243.46,193.97
2016,3,5,13,45,23.0,252.0,5.35,16.0,268.0,211.17,168.03
2016,3,5,14,0,16.0,233.0,5.5,16.0,244.0,189.67,150.75
2016,3,5,14,15,8.0,138.0,6.0,16.0,143.5,110.18,85.97
2016,3,5,14,30,0.0,43.0,6.5,16.0,43.0,32.99,22.02
2016,3,5,14,45,0.0,56.5,7.05,16.0,56.5,43.37,30.79
2016,3,5,15,0,0.0,70.0,7.6,16.0,70.0,53.78,39.6
2016,3,5,15,15,0.0,39.0,7.85,15.5,39.0,29.85,19.61
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,6.1,0.0
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,5.33,0.0
2016,3,5,16,0,0.0,6.0,8.7,15.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.0,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,2.65,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,52.92,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,158.02,110.12
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,283.59,232.76
2016,3,6,7,30,345.0,65.0,2.8,12.0,126.0,402.31,336.67
2016,3,6,7,45,421.5,75.5,3.0,12.5,174.0,490.96,411.41
2016,3,6,8,0,498.0,86.0,3.2,13.0,222.0,584.38,486.57
2016,3,6,8,15,551.0,94.0,3.3,13.0,271.5,664.28,548.93
2016,3,6,8,30,604.0,102.0,3.4,13.0,321.0,739.49,605.66
2016,3,6,8,45,410.5,145.5,3.5,13.5,303.5,609.95,502.61
2016,3,6,9,0,217.0,189.0,3.6,14.0,286.0,432.29,357.37
2016,3,6,9,15,252.5,204.5,3.65,14.0,328.0,508.89,418.06
2016,3,6,9,30,288.0,220.0,3.7,14.0,370.0,562.15,458.8
2016,3,6,9,45,355.5,223.0,3.75,14.0,422.0,631.97,512.76
2016,3,6,10,0,423.0,226.0,3.8,14.0,474.0,725.91,583.0
2016,3,6,10,15,602.5,183.0,3.8,14.0,557.5,866.97,688.65
2016,3,6,10,30,782.0,140.0,3.8,14.0,641.0,996.22,778.59
2016,3,6,10,45,692.0,174.5,3.8,14.0,630.5,932.72,731.45
2016,3,6,11,0,602.0,209.0,3.8,14.0,620.0,864.32,681.54
2016,3,6,11,15,463.0,265.5,3.85,14.0,586.0,763.77,604.5
2016,3,6,11,30,324.0,322.0,3.9,14.0,552.0,652.88,518.65
2016,3,6,11,45,321.0,327.5,3.95,14.5,558.0,640.73,508.65
2016,3,6,12,0,318.0,333.0,4.0,15.0,564.0,627.1,497.04
2016,3,6,12,15,240.0,345.0,4.1,15.0,519.5,535.44,426.0
2016,3,6,12,30,162.0,357.0,4.2,15.0,475.0,467.93,372.51
2016,3,6,12,45,124.0,347.0,4.3,15.0,437.0,415.83,331.58
2016,3,6,13,0,86.0,337.0,4.4,15.0,399.0,353.1,281.94
2016,3,6,13,15,84.5,331.0,4.45,14.5,391.0,338.19,270.8
2016,3,6,13,30,83.0,325.0,4.5,14.0,383.0,323.33,259.47
2016,3,6,13,45,66.5,304.0,4.6,14.0,350.0,287.17,230.47
2016,3,6,14,0,50.0,283.0,4.7,14.0,317.0,253.53,203.41
2016,3,6,14,15,90.0,283.0,4.75,14.0,339.5,265.35,212.84
2016,3,6,14,30,130.0,283.0,4.8,14.0,362.0,276.17,220.65
2016,3,6,14,45,70.0,236.0,4.85,14.0,278.0,204.04,162.6
2016,3,6,15,0,10.0,189.0,4.9,14.0,194.0,145.08,115.77
2016,3,6,15,15,9.5,178.0,4.9,13.5,183.0,134.82,107.73
2016,3,6,15,30,9.0,167.0,4.9,13.0,172.0,124.61,99.68
2016,3,6,15,45,4.5,121.0,4.9,13.0,123.5,90.76,71.66
2016,3,6,16,0,0.0,75.0,4.9,13.0,75.0,57.58,45.97
2016,3,6,16,15,0.0,64.5,4.9,12.5,64.5,49.45,38.89
2016,3,6,16,30,0.0,54.0,4.9,12.0,54.0,41.33,31.71
2016,3,6,16,45,0.0,43.5,4.9,12.0,43.5,33.24,24.38
2016,3,6,17,0,0.0,33.0,4.9,12.0,33.0,25.17,16.99
2016,3,6,17,15,0.0,23.5,4.95,12.0,23.5,17.89,10.25
2016,3,6,17,30,0.0,14.0,5.0,12.0,14.0,10.63,3.53
2016,3,6,17,45,0.0,7.0,5.1,12.0,7.0,5.3,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,96.0,14.0,2.9,9.0,22.0,75.49,0.0
2016,3,7,7,0,192.0,28.0,3.0,9.0,44.0,216.61,161.27
2016,3,7,7,15,265.5,43.5,3.1,9.0,82.5,299.13,249.85
2016,3,7,7,30,339.0,59.0,3.2,9.0,121.0,387.77,329.64
2016,3,7,7,45,382.5,73.0,3.3,9.5,163.5,453.73,386.51
2016,3,7,8,0,426.0,87.0,3.4,10.0,206.0,521.67,442.45
2016,3,7,8,15,461.0,97.5,3.45,10.0,248.5,578.36,487.93
2016,3,7,8,30,496.0,108.0,3.5,10.0,291.0,635.39,532.27
2016,3,7,8,45,467.5,131.5,3.55,10.0,322.5,647.38,540.28
2016,3,7,9,0,439.0,155.0,3.6,10.0,354.0,654.99,544.07
2016,3,7,9,15,219.5,100.5,3.6,10.0,200.0,368.96,311.71
2016,3,7,9,30,0.0,46.0,3.6,10.0,46.0,35.24,24.64
2016,3,7,9,45,110.5,157.5,3.65,10.5,223.0,278.87,233.89
2016,3,7,10,0,221.0,269.0,3.7,11.0,400.0,519.93,427.3
2016,3,7,10,15,119.5,252.5,3.75,11.0,324.0,390.81,320.4
2016,3,7,10,30,18.0,236.0,3.8,11.0,248.0,218.94,177.71
2016,3,7,10,45,85.0,283.0,3.85,11.5,341.5,355.63,290.4
2016,3,7,11,0,152.0,330.0,3.9,12.0,435.0,492.22,398.01
2016,3,7,11,15,104.0,324.0,3.95,12.0,396.5,407.41,329.43
2016,3,7,11,30,56.0,318.0,4.0,12.0,358.0,348.48,281.15
2016,3,7,11,45,132.5,337.0,4.1,12.0,433.5,454.2,366.75
2016,3,7,12,0,209.0,356.0,4.2,12.0,509.0,532.12,428.61
2016,3,7,12,15,272.0,344.5,4.25,12.0,544.0,579.99,466.22
2016,3,7,12,30,335.0,333.0,4.3,12.0,579.0,602.89,484.71
2016,3,7,12,45,300.0,337.5,4.35,12.5,556.5,558.64,448.75
2016,3,7,13,0,265.0,342.0,4.4,13.0,534.0,516.05,414.24
2016,3,7,13,15,349.5,313.0,4.4,13.0,560.5,527.71,424.42
2016,3,7,13,30,434.0,284.0,4.4,13.0,587.0,541.49,434.99
2016,3,7,13,45,244.5,286.5,4.4,13.0,456.5,393.34,316.67
2016,3,7,14,0,55.0,289.0,4.4,13.0,326.0,260.55,209.39
2016,3,7,14,15,27.5,219.5,4.35,13.0,238.0,186.01,149.14
2016,3,7,14,30,0.0,150.0,4.3,13.0,150.0,115.18,91.15
2016,3,7,14,45,391.5,130.5,4.25,13.5,346.5,243.69,188.31
2016,3,7,15,0,783.0,111.0,4.2,14.0,543.0,314.32,228.48
2016,3,7,15,15,761.0,107.5,4.05,13.5,501.0,248.26,169.95
2016,3,7,15,30,739.0,104.0,3.9,13.0,459.0,187.69,119.38
2016,3,7,15,45,718.5,97.0,3.8,13.0,414.5,127.23,76.84
2016,3,7,16,0,698.0,90.0,3.7,13.0,370.0,70.46,57.39
2016,3,7,16,15,656.5,84.5,3.55,12.5,320.5,66.63,54.25
2016,3,7,16,30,615.0,79.0,3.4,12.0,271.0,62.78,50.98
2016,3,7,16,45,561.0,70.5,3.3,12.0,222.0,56.5,45.3
2016,3,7,17,0,507.0,62.0,3.2,12.0,173.0,50.15,39.4
2016,3,7,17,15,411.0,51.5,3.25,11.5,126.0,41.8,31.58
2016,3,7,17,30,315.0,41.0,3.3,11.0,79.0,33.48,23.45
2016,3,7,17,45,176.5,25.5,3.35,11.0,45.0,19.42,7.53
2016,3,7,18,0,38.0,10.0,3.4,11.0,11.0,7.87,0.0
2016,3,7,18,15,19.0,5.0,3.45,10.5,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,65.0,15.5,2.05,8.5,21.0,73.88,0.0
2016,3,8,7,0,130.0,31.0,2.0,9.0,42.0,176.27,133.81
2016,3,8,7,15,184.5,49.5,1.95,9.5,77.5,227.55,189.45
2016,3,8,7,30,239.0,68.0,1.9,10.0,113.0,300.56,254.26
2016,3,8,7,45,259.5,88.0,1.85,10.5,150.0,350.22,296.73
2016,3,8,8,0,280.0,108.0,1.8,11.0,187.0,399.93,337.39
2016,3,8,8,15,311.0,121.5,1.75,11.0,225.0,449.94,377.71
2016,3,8,8,30,342.0,135.0,1.7,11.0,263.0,500.89,417.41
2016,3,8,8,45,381.0,148.0,1.7,11.5,308.0,583.54,479.21
2016,3,8,9,0,420.0,161.0,1.7,12.0,353.0,642.94,521.76
2016,3,8,9,15,598.0,133.5,1.75,12.0,435.5,803.77,639.96
2016,3,8,9,30,776.0,106.0,1.8,12.0,518.0,948.83,739.28
2016,3,8,9,45,632.5,158.5,1.85,12.0,510.0,874.79,684.8
2016,3,8,10,0,489.0,211.0,1.9,12.0,502.0,775.91,612.48
2016,3,8,10,15,543.5,203.0,1.9,12.0,542.5,818.45,643.9
2016,3,8,10,30,598.0,195.0,1.9,12.0,583.0,867.37,677.57
2016,3,8,10,45,430.5,258.5,1.95,12.5,543.5,747.77,585.97
2016,3,8,11,0,263.0,322.0,2.0,13.0,504.0,616.29,485.11
2016,3,8,11,15,205.0,336.0,1.95,13.0,480.0,540.77,427.82
2016,3,8,11,30,147.0,350.0,1.9,13.0,456.0,490.1,387.7
2016,3,8,11,45,75.0,265.5,1.9,13.0,319.5,306.93,245.58
2016,3,8,12,0,3.0,181.0,1.9,13.0,183.0,146.94,115.91
2016,3,8,12,15,30.5,256.0,1.9,12.5,279.0,249.45,200.03
2016,3,8,12,30,58.0,331.0,1.9,12.0,375.0,338.9,271.11
2016,3,8,12,45,37.0,294.5,1.95,12.0,322.5,282.21,225.66
2016,3,8,13,0,16.0,258.0,2.0,12.0,270.0,217.83,174.12
2016,3,8,13,15,20.5,265.5,2.05,12.0,280.5,225.07,180.32
2016,3,8,13,30,25.0,273.0,2.1,12.0,291.0,231.56,185.66
2016,3,8,13,45,12.5,209.5,2.2,12.0,218.5,170.61,136.35
2016,3,8,14,0,0.0,146.0,2.3,12.0,146.0,112.9,89.1
2016,3,8,14,15,0.0,139.0,2.15,11.5,139.0,107.15,84.72
2016,3,8,14,30,0.0,132.0,2.0,11.0,132.0,101.47,80.29
2016,3,8,14,45,0.0,117.0,1.85,11.0,117.0,89.81,70.69
2016,3,8,15,0,0.0,102.0,1.7,11.0,102.0,78.31,61.18
2016,3,8,15,15,7.5,139.0,1.55,11.0,143.0,106.67,84.95
2016,3,8,15,30,15.0,176.0,1.4,11.0,184.0,131.52,105.58
2016,3,8,15,45,71.0,173.5,1.3,11.0,203.0,127.66,100.73
2016,3,8,16,0,127.0,171.0,1.2,11.0,222.0,114.8,97.02
2016,3,8,16,15,118.5,150.0,1.2,10.5,193.0,102.1,86.21
2016,3,8,16,30,110.0,129.0,1.2,10.0,164.0,89.03,74.87
2016,3,8,16,45,96.5,107.5,1.3,10.0,134.0,75.27,62.53
2016,3,8,17,0,83.0,86.0,1.4,10.0,104.0,61.17,49.64
2016,3,8,17,15,63.0,64.5,1.45,9.5,76.5,46.67,36.26
2016,3,8,17,30,43.0,43.0,1.5,9.0,49.0,31.85,22.35
2016,3,8,17,45,21.5,25.0,1.6,9.0,28.0,18.98,8.06
2016,3,8,18,0,0.0,7.0,1.7,9.0,7.0,5.51,0.0
2016,3,8,18,15,0.0,3.5,1.7,9.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.0,2.4,11.0,5.0,3.78,0.0
2016,3,9,7,0,0.0,10.0,2.4,11.0,10.0,7.58,0.36
2016,3,9,7,15,0.0,19.0,2.4,11.0,19.0,14.44,6.6
2016,3,9,7,30,0.0,28.0,2.4,11.0,28.0,21.33,12.75
2016,3,9,7,45,0.0,37.0,2.4,11.5,37.0,28.24,18.83
2016,3,9,8,0,0.0,46.0,2.4,12.0,46.0,35.16,24.84
2016,3,9,8,15,0.0,56.0,2.35,12.0,56.0,42.87,31.49
2016,3,9,8,30,0.0,66.0,2.3,12.0,66.0,50.61,38.07
2016,3,9,8,45,0.0,99.0,2.3,12.0,99.0,79.23,62.4
2016,3,9,9,0,0.0,132.0,2.3,12.0,132.0,109.77,88.01
2016,3,9,9,15,2.0,153.0,2.25,12.5,154.0,130.62,105.07
2016,3,9,9,30,4.0,174.0,2.2,13.0,176.0,151.45,121.87
2016,3,9,9,45,2.0,168.5,2.15,13.5,169.5,142.05,113.44
2016,3,9,10,0,0.0,163.0,2.1,14.0,163.0,133.46,105.81
2016,3,9,10,15,0.0,148.0,2.1,14.0,148.0,118.96,93.69
2016,3,9,10,30,0.0,133.0,2.1,14.0,133.0,105.35,82.35
2016,3,9,10,45,7.0,187.5,2.15,14.5,192.5,160.01,127.06
2016,3,9,11,0,14.0,242.0,2.2,15.0,252.0,215.81,171.64
2016,3,9,11,15,7.0,192.5,2.25,15.0,197.5,162.65,128.4
2016,3,9,11,30,0.0,143.0,2.3,15.0,143.0,112.86,87.71
2016,3,9,11,45,5.0,189.0,2.35,15.5,193.0,156.13,122.85
2016,3,9,12,0,10.0,235.0,2.4,16.0,243.0,199.54,157.4
2016,3,9,12,15,11.5,241.0,2.4,16.0,249.5,204.67,161.37
2016,3,9,12,30,13.0,247.0,2.4,16.0,256.0,209.56,165.26
2016,3,9,12,45,10.0,228.0,2.45,16.0,235.0,189.58,149.28
2016,3,9,13,0,7.0,209.0,2.5,16.0,214.0,170.34,133.9
2016,3,9,13,15,10.0,223.5,2.5,16.0,231.0,183.14,144.33
2016,3,9,13,30,13.0,238.0,2.5,16.0,248.0,195.3,154.15
2016,3,9,13,45,16.0,243.0,2.55,16.5,254.5,199.14,157.04
2016,3,9,14,0,19.0,248.0,2.6,17.0,261.0,202.36,159.43
2016,3,9,14,15,22.5,244.5,2.6,16.5,259.5,198.56,156.78
2016,3,9,14,30,26.0,241.0,2.6,16.0,258.0,194.16,153.59
2016,3,9,14,45,34.5,235.5,2.6,16.0,256.5,190.58,150.59
2016,3,9,15,0,43.0,230.0,2.6,16.0,255.0,182.98,144.17
2016,3,9,15,15,47.0,216.0,2.5,16.0,241.0,167.35,131.31
2016,3,9,15,30,51.0,202.0,2.4,16.0,227.0,151.29,118.23
2016,3,9,15,45,25.5,168.0,2.3,16.0,180.5,123.5,97.09
2016,3,9,16,0,0.0,134.0,2.2,16.0,134.0,97.43,80.22
2016,3,9,16,15,0.0,116.5,2.05,15.5,116.5,85.22,69.9
2016,3,9,16,30,0.0,99.0,1.9,15.0,99.0,72.88,59.28
2016,3,9,16,45,0.0,81.5,1.75,14.5,81.5,60.44,48.35
2016,3,9,17,0,0.0,64.0,1.6,14.0,64.0,47.87,37.11
2016,3,9,17,15,0.0,47.0,1.6,13.5,47.0,35.53,25.88
2016,3,9,17,30,0.0,30.0,1.6,13.0,30.0,22.92,14.29
2016,3,9,17,45,0.0,17.5,1.6,13.0,17.5,13.33,4.24
2016,3,9,18,0,0.0,5.0,1.6,13.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,1.65,13.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,13.5,3.35,13.5,13.5,10.29,0.0
2016,3,10,7,0,0.0,27.0,3.4,14.0,27.0,21.22,11.25
2016,3,10,7,15,1.5,47.5,3.45,14.0,48.0,43.78,31.14
2016,3,10,7,30,3.0,68.0,3.5,14.0,69.0,64.96,49.71
2016,3,10,7,45,11.5,88.5,3.55,14.5,92.0,91.33,72.69
2016,3,10,8,0,20.0,109.0,3.6,15.0,115.0,117.82,95.41
2016,3,10,8,15,27.0,128.5,3.75,15.0,138.5,158.1,129.39
2016,3,10,8,30,34.0,148.0,3.9,15.0,162.0,184.16,151.07
2016,3,10,8,45,17.0,121.5,4.05,15.0,128.5,117.6,94.61
2016,3,10,9,0,0.0,95.0,4.2,15.0,95.0,74.44,57.41
2016,3,10,9,15,6.0,143.0,4.15,15.0,146.5,124.44,99.32
2016,3,10,9,30,12.0,191.0,4.1,15.0,198.0,176.45,142.12
2016,3,10,9,45,6.0,119.5,4.1,15.5,123.0,100.76,78.94
2016,3,10,10,0,0.0,48.0,4.1,16.0,48.0,36.84,25.25
2016,3,10,10,15,0.0,58.0,4.0,16.0,58.0,44.58,31.67
2016,3,10,10,30,0.0,68.0,3.9,16.0,68.0,52.35,38.06
2016,3,10,10,45,0.0,87.5,3.8,16.0,87.5,67.5,50.54
2016,3,10,11,0,0.0,107.0,3.7,16.0,107.0,83.19,63.39
2016,3,10,11,15,2.0,150.0,3.6,16.0,152.0,120.92,94.28
2016,3,10,11,30,4.0,193.0,3.5,16.0,197.0,159.26,125.31
2016,3,10,11,45,4.5,195.5,3.45,16.0,199.5,161.15,126.69
2016,3,10,12,0,5.0,198.0,3.4,16.0,202.0,162.98,128.12
2016,3,10,12,15,2.5,144.0,3.3,16.0,146.0,115.17,89.29
2016,3,10,12,30,0.0,90.0,3.2,16.0,90.0,69.55,51.94
2016,3,10,12,45,0.0,121.0,3.15,16.0,121.0,94.12,72.15
2016,3,10,13,0,0.0,152.0,3.1,16.0,152.0,118.79,92.28
2016,3,10,13,15,0.0,100.5,3.0,15.5,100.5,77.73,58.86
2016,3,10,13,30,0.0,49.0,2.9,15.0,49.0,37.71,25.89
2016,3,10,13,45,0.0,54.0,2.8,15.0,54.0,41.56,29.15
2016,3,10,14,0,0.0,59.0,2.7,15.0,59.0,45.4,32.4
2016,3,10,14,15,0.0,48.5,2.55,15.0,48.5,37.26,25.66
2016,3,10,14,30,0.0,38.0,2.4,15.0,38.0,29.15,18.91
2016,3,10,14,45,0.0,42.0,2.3,15.0,42.0,32.21,21.54
2016,3,10,15,0,0.0,46.0,2.2,15.0,46.0,35.27,24.18
2016,3,10,15,15,0.0,48.0,2.1,15.0,48.0,36.78,25.53
2016,3,10,15,30,0.0,50.0,2.0,15.0,50.0,38.3,26.9
2016,3,10,15,45,0.0,84.0,1.9,15.0,84.0,64.45,49.1
2016,3,10,16,0,0.0,118.0,1.8,15.0,118.0,87.21,71.64
2016,3,10,16,15,0.0,102.5,1.75,14.5,102.5,76.18,62.21
2016,3,10,16,30,0.0,87.0,1.7,14.0,87.0,65.05,52.58
2016,3,10,16,45,0.0,71.5,1.7,14.0,71.5,53.82,42.59
2016,3,10,17,0,0.0,56.0,1.7,14.0,56.0,42.5,32.36
2016,3,10,17,15,0.0,41.0,1.8,14.0,41.0,31.36,22.17
2016,3,10,17,30,0.0,26.0,1.9,14.0,26.0,19.83,11.58
2016,3,10,17,45,0.0,15.0,2.05,14.0,15.0,11.41,3.05
2016,3,10,18,0,0.0,4.0,2.2,14.0,4.0,3.15,0.0
2016,3,10,18,15,0.0,2.0,2.3,14.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,1.89,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,8.5,5.15,13.0,8.5,6.44,0.0
2016,3,11,7,30,0.0,12.0,5.1,13.0,12.0,9.1,2.15
2016,3,11,7,45,0.0,15.5,5.05,13.0,15.5,11.77,4.5
2016,3,11,8,0,0.0,19.0,5.0,13.0,19.0,14.45,6.84
2016,3,11,8,15,0.0,23.0,4.85,12.5,23.0,17.52,9.51
2016,3,11,8,30,0.0,27.0,4.7,12.0,27.0,20.59,12.16
2016,3,11,8,45,0.0,23.0,4.55,12.0,23.0,17.54,9.49
2016,3,11,9,0,0.0,19.0,4.4,12.0,19.0,14.5,6.83
2016,3,11,9,15,6.0,105.5,4.45,12.0,109.0,89.18,70.78
2016,3,11,9,30,12.0,192.0,4.5,12.0,199.0,177.02,144.29
2016,3,11,9,45,6.0,157.0,4.6,12.0,160.5,134.76,108.44
2016,3,11,10,0,0.0,122.0,4.7,12.0,122.0,96.35,75.84
2016,3,11,10,15,9.0,182.0,4.45,12.0,188.5,158.78,128.08
2016,3,11,10,30,18.0,242.0,4.2,12.0,255.0,223.19,180.88
2016,3,11,10,45,10.0,208.5,4.0,12.5,216.0,181.77,146.0
2016,3,11,11,0,2.0,175.0,3.8,13.0,177.0,142.84,113.36
2016,3,11,11,15,5.0,196.5,3.6,13.0,200.5,163.95,130.67
2016,3,11,11,30,8.0,218.0,3.4,13.0,224.0,184.82,147.58
2016,3,11,11,45,172.0,280.0,3.25,13.5,409.0,429.22,346.48
2016,3,11,12,0,336.0,342.0,3.1,14.0,594.0,646.8,511.62
2016,3,11,12,15,186.5,328.5,3.15,14.0,468.5,468.77,372.99
2016,3,11,12,30,37.0,315.0,3.2,14.0,343.0,304.62,242.13
2016,3,11,12,45,140.0,336.0,3.25,14.0,440.0,413.72,330.46
2016,3,11,13,0,243.0,357.0,3.3,14.0,537.0,495.56,394.51
2016,3,11,13,15,564.5,233.0,3.6,14.0,640.0,612.09,487.98
2016,3,11,13,30,886.0,109.0,3.9,14.0,743.0,667.79,532.18
2016,3,11,13,45,894.0,101.0,4.2,14.0,724.0,615.01,489.57
2016,3,11,14,0,902.0,93.0,4.5,14.0,705.0,559.37,443.89
2016,3,11,14,15,451.0,72.5,4.65,13.5,378.5,278.59,221.91
2016,3,11,14,30,0.0,52.0,4.8,13.0,52.0,39.95,28.1
2016,3,11,14,45,0.0,44.5,4.95,13.0,44.5,34.14,23.33
2016,3,11,15,0,0.0,37.0,5.1,13.0,37.0,28.34,18.47
2016,3,11,15,15,0.0,31.5,5.0,12.5,31.5,24.1,14.96
2016,3,11,15,30,0.0,26.0,4.9,12.0,26.0,19.86,11.42
2016,3,11,15,45,20.5,95.0,4.85,12.0,103.5,72.96,56.25
2016,3,11,16,0,41.0,164.0,4.8,12.0,181.0,112.74,95.16
2016,3,11,16,15,35.5,144.5,4.65,11.5,158.0,100.29,84.46
2016,3,11,16,30,30.0,125.0,4.5,11.0,135.0,87.6,73.42
2016,3,11,16,45,20.0,104.0,4.4,11.0,110.5,75.16,62.27
2016,3,11,17,0,10.0,83.0,4.3,11.0,86.0,60.43,48.86
2016,3,11,17,15,5.0,62.0,4.2,10.5,63.5,45.64,35.28
2016,3,11,17,30,0.0,41.0,4.1,10.0,41.0,30.69,21.4
2016,3,11,17,45,0.0,24.0,4.05,10.0,24.0,18.27,8.82
2016,3,11,18,0,0.0,7.0,4.0,10.0,7.0,5.51,0.0
2016,3,11,18,15,0.0,3.5,3.95,10.0,3.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,26.0,20.5,3.45,10.5,23.5,47.72,14.89
2016,3,12,7,0,52.0,41.0,3.6,11.0,47.0,100.28,77.9
2016,3,12,7,15,96.5,63.5,3.7,11.0,81.0,164.06,135.92
2016,3,12,7,30,141.0,86.0,3.8,11.0,115.0,229.36,194.09
2016,3,12,7,45,176.0,106.5,3.95,11.5,153.5,285.53,242.88
2016,3,12,8,0,211.0,127.0,4.1,12.0,192.0,362.5,307.16
2016,3,12,8,15,253.5,139.0,4.2,12.0,230.0,418.1,353.53
2016,3,12,8,30,296.0,151.0,4.3,12.0,268.0,475.79,400.6
2016,3,12,8,45,148.0,80.0,4.4,12.0,138.5,243.44,206.68
2016,3,12,9,0,0.0,9.0,4.5,12.0,9.0,6.86,0.24
2016,3,12,9,15,0.0,63.5,4.55,12.0,63.5,48.73,36.08
2016,3,12,9,30,0.0,118.0,4.6,12.0,118.0,93.66,73.98
2016,3,12,9,45,0.0,98.0,4.65,12.5,98.0,75.95,58.73
2016,3,12,10,0,0.0,78.0,4.7,13.0,78.0,60.04,45.13
2016,3,12,10,15,0.0,119.5,4.75,13.0,119.5,93.89,73.37
2016,3,12,10,30,0.0,161.0,4.8,13.0,161.0,129.58,102.83
2016,3,12,10,45,0.0,145.0,4.85,13.0,145.0,115.2,90.75
2016,3,12,11,0,0.0,129.0,4.9,13.0,129.0,101.41,79.23
2016,3,12,11,15,2.5,165.5,5.0,13.0,167.5,134.49,106.6
2016,3,12,11,30,5.0,202.0,5.1,13.0,206.0,167.79,133.9
2016,3,12,11,45,2.5,110.5,5.2,13.0,112.5,88.27,68.23
2016,3,12,12,0,0.0,19.0,5.3,13.0,19.0,14.61,6.63
2016,3,12,12,15,0.0,28.5,5.2,13.0,28.5,21.93,12.79
2016,3,12,12,30,0.0,38.0,5.1,13.0,38.0,29.26,18.94
2016,3,12,12,45,0.0,31.5,5.1,13.0,31.5,24.24,14.73
2016,3,12,13,0,0.0,25.0,5.1,13.0,25.0,19.22,10.53
2016,3,12,13,15,0.0,35.5,5.05,13.0,35.5,27.31,17.34
2016,3,12,13,30,0.0,46.0,5.0,13.0,46.0,35.4,24.16
2016,3,12,13,45,0.0,40.0,4.95,13.5,40.0,30.76,20.23
2016,3,12,14,0,0.0,34.0,4.9,14.0,34.0,26.11,16.33
2016,3,12,14,15,0.0,80.5,4.75,14.0,80.5,62.03,46.49
2016,3,12,14,30,0.0,127.0,4.6,14.0,127.0,97.62,76.24
2016,3,12,14,45,0.0,140.5,4.5,14.0,140.5,107.43,84.53
2016,3,12,15,0,0.0,154.0,4.4,14.0,154.0,116.74,92.46
2016,3,12,15,15,26.5,180.5,4.3,13.5,194.0,138.79,110.09
2016,3,12,15,30,53.0,207.0,4.2,13.0,234.0,154.08,122.04
2016,3,12,15,45,26.5,126.5,4.1,13.0,140.0,94.5,73.94
2016,3,12,16,0,0.0,46.0,4.0,13.0,46.0,35.18,25.92
2016,3,12,16,15,0.0,40.0,3.9,13.0,40.0,30.55,21.86
2016,3,12,16,30,0.0,34.0,3.8,13.0,34.0,25.93,17.75
2016,3,12,16,45,0.0,27.5,3.75,13.0,27.5,20.94,13.25
2016,3,12,17,0,0.0,21.0,3.7,13.0,21.0,15.97,8.72
2016,3,12,17,15,0.0,15.5,3.6,12.5,15.5,11.77,4.87
2016,3,12,17,30,0.0,10.0,3.5,12.0,10.0,7.58,1.0
2016,3,12,17,45,0.0,5.5,3.4,12.0,5.5,4.16,0.0
2016,3,12,18,0,0.0,1.0,3.3,12.0,1.0,0.75,0.0
2016,3,12,18,15,0.0,0.5,3.2,12.0,0.5,0.39,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,3.6,13.0,4.0,3.02,0.0
2016,3,13,7,0,0.0,8.0,3.7,13.0,8.0,6.06,0.0
2016,3,13,7,15,0.0,13.0,3.75,13.0,13.0,9.86,2.72
2016,3,13,7,30,0.0,18.0,3.8,13.0,18.0,13.68,6.1
2016,3,13,7,45,0.0,24.5,3.9,13.0,24.5,18.65,10.46
2016,3,13,8,0,0.0,31.0,4.0,13.0,31.0,23.63,14.78
2016,3,13,8,15,0.0,37.0,4.05,13.0,37.0,28.24,18.73
2016,3,13,8,30,0.0,43.0,4.1,13.0,43.0,32.87,22.65
2016,3,13,8,45,0.0,65.0,4.2,13.0,65.0,49.85,37.09
2016,3,13,9,0,0.0,87.0,4.3,13.0,87.0,67.15,51.66
2016,3,13,9,15,0.0,68.5,4.3,13.0,68.5,52.6,39.18
2016,3,13,9,30,0.0,50.0,4.3,13.0,50.0,38.34,26.99
2016,3,13,9,45,0.0,92.5,4.3,13.0,92.5,71.3,54.72
2016,3,13,10,0,0.0,135.0,4.3,13.0,135.0,107.59,84.9
2016,3,13,10,15,4.5,176.0,4.35,13.0,179.0,148.28,118.6
2016,3,13,10,30,9.0,217.0,4.4,13.0,223.0,189.56,152.38
2016,3,13,10,45,4.5,182.5,4.45,13.5,185.5,152.4,121.27
2016,3,13,11,0,0.0,148.0,4.5,14.0,148.0,117.41,92.02
2016,3,13,11,15,0.5,157.0,4.55,14.0,157.5,125.24,98.42
2016,3,13,11,30,1.0,166.0,4.6,14.0,167.0,132.99,104.7
2016,3,13,11,45,1.0,165.5,4.65,14.0,166.5,132.19,103.98
2016,3,13,12,0,1.0,165.0,4.7,14.0,166.0,131.4,103.29
2016,3,13,12,15,0.5,162.0,4.65,14.0,162.5,128.13,100.58
2016,3,13,12,30,0.0,159.0,4.6,14.0,159.0,124.94,97.95
2016,3,13,12,45,6.0,201.0,4.6,14.0,206.0,163.56,129.7
2016,3,13,13,0,12.0,243.0,4.6,14.0,253.0,201.47,160.57
2016,3,13,13,15,10.0,231.0,4.5,14.0,239.5,188.7,150.17
2016,3,13,13,30,8.0,219.0,4.4,14.0,226.0,176.33,140.18
2016,3,13,13,45,4.0,190.0,4.35,14.0,193.5,149.86,118.68
2016,3,13,14,0,0.0,161.0,4.3,14.0,161.0,124.4,97.94
2016,3,13,14,15,0.0,137.0,4.2,14.0,137.0,105.53,82.55
2016,3,13,14,30,0.0,113.0,4.1,14.0,113.0,86.97,67.32
2016,3,13,14,45,0.0,95.5,4.05,14.0,95.5,73.56,56.29
2016,3,13,15,0,0.0,78.0,4.0,14.0,78.0,60.0,45.06
2016,3,13,15,15,0.0,86.0,3.9,14.0,86.0,66.17,50.39
2016,3,13,15,30,0.0,94.0,3.8,14.0,94.0,72.02,55.47
2016,3,13,15,45,0.0,84.5,3.75,14.0,84.5,64.87,49.59
2016,3,13,16,0,0.0,75.0,3.7,14.0,75.0,57.58,45.72
2016,3,13,16,15,0.0,65.5,3.65,14.0,65.5,50.22,39.3
2016,3,13,16,30,0.0,56.0,3.6,14.0,56.0,42.87,32.82
2016,3,13,16,45,0.0,46.0,3.55,14.0,46.0,35.16,25.93
2016,3,13,17,0,0.0,36.0,3.5,14.0,36.0,27.47,18.97
2016,3,13,17,15,0.0,26.5,3.45,13.5,26.5,20.18,12.34
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,12.92,5.68
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,7.58,0.5
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
