Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.5,23.5,2.5,10.5,31.0,91.04,52.71
2016,3,14,7,0,129.0,47.0,2.5,11.0,62.0,178.87,144.97
2016,3,14,7,15,192.0,66.5,2.5,11.0,101.5,254.91,213.75
2016,3,14,7,30,255.0,86.0,2.5,11.0,141.0,335.51,284.15
2016,3,14,7,45,303.0,102.5,2.55,11.0,185.0,402.86,341.49
2016,3,14,8,0,351.0,119.0,2.6,11.0,229.0,493.2,414.84
2016,3,14,8,15,407.5,123.5,2.6,11.0,272.5,559.57,467.68
2016,3,14,8,30,464.0,128.0,2.6,11.0,316.0,627.56,520.03
2016,3,14,8,45,435.0,153.0,2.65,11.5,346.0,638.79,525.13
2016,3,14,9,0,406.0,178.0,2.7,12.0,376.0,645.82,527.0
2016,3,14,9,15,300.0,215.5,2.65,12.0,369.0,563.24,459.44
2016,3,14,9,30,194.0,253.0,2.6,12.0,362.0,475.47,387.45
2016,3,14,9,45,234.5,266.0,2.6,12.5,407.0,528.11,428.0
2016,3,14,10,0,275.0,279.0,2.6,13.0,452.0,605.08,484.73
2016,3,14,10,15,159.0,282.5,2.6,13.0,383.5,459.81,369.72
2016,3,14,10,30,43.0,286.0,2.6,13.0,315.0,315.92,253.35
2016,3,14,10,45,175.5,307.0,2.6,13.5,433.0,491.24,393.65
2016,3,14,11,0,308.0,328.0,2.6,14.0,551.0,661.11,521.28
2016,3,14,11,15,175.5,324.0,2.6,14.0,451.5,493.45,391.32
2016,3,14,11,30,43.0,320.0,2.6,14.0,352.0,333.05,264.19
2016,3,14,11,45,214.5,326.5,2.6,14.0,490.0,512.71,408.04
2016,3,14,12,0,386.0,333.0,2.6,14.0,628.0,678.77,533.35
2016,3,14,12,15,384.5,334.0,2.65,14.0,628.0,658.05,516.57
2016,3,14,12,30,383.0,335.0,2.7,14.0,628.0,635.82,499.97
2016,3,14,12,45,620.5,235.0,2.75,14.5,705.0,724.73,568.59
2016,3,14,13,0,858.0,135.0,2.8,15.0,782.0,768.3,601.71
2016,3,14,13,15,690.5,196.0,2.85,15.0,710.5,666.46,523.18
2016,3,14,13,30,523.0,257.0,2.9,15.0,639.0,566.14,445.71
2016,3,14,13,45,675.0,194.5,3.0,15.0,671.0,570.11,448.65
2016,3,14,14,0,827.0,132.0,3.1,15.0,703.0,551.47,431.76
2016,3,14,14,15,815.0,129.5,3.15,14.5,672.5,490.99,381.62
2016,3,14,14,30,803.0,127.0,3.2,14.0,642.0,430.45,329.91
2016,3,14,14,45,784.5,125.0,3.3,14.0,604.5,368.36,275.16
2016,3,14,15,0,766.0,123.0,3.4,14.0,567.0,303.94,217.96
2016,3,14,15,15,744.0,119.5,3.4,13.5,524.5,242.04,164.05
2016,3,14,15,30,722.0,116.0,3.4,13.0,482.0,182.47,115.82
2016,3,14,15,45,688.5,112.0,3.45,13.0,434.5,124.34,78.33
2016,3,14,16,0,655.0,108.0,3.5,13.0,387.0,81.67,67.22
2016,3,14,16,15,614.0,101.5,3.45,12.5,338.0,77.62,63.97
2016,3,14,16,30,573.0,95.0,3.4,12.0,289.0,73.53,60.57
2016,3,14,16,45,513.5,86.5,3.35,12.0,238.5,67.64,55.32
2016,3,14,17,0,454.0,78.0,3.3,12.0,188.0,58.5,47.0
2016,3,14,17,15,367.5,65.5,3.2,11.5,141.0,49.11,38.34
2016,3,14,17,30,281.0,53.0,3.1,11.0,94.0,39.72,29.42
2016,3,14,17,45,140.5,36.5,3.05,10.5,57.0,27.21,16.9
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,14.82,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,36.65,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,46.5,197.97,133.44
2016,3,15,7,0,339.0,40.0,1.8,9.0,82.0,337.65,278.37
2016,3,15,7,15,431.5,50.0,1.75,9.5,129.5,436.85,365.22
2016,3,15,7,30,524.0,60.0,1.7,10.0,177.0,542.67,451.73
2016,3,15,7,45,589.0,65.5,1.65,10.5,228.5,624.99,515.47
2016,3,15,8,0,654.0,71.0,1.6,11.0,280.0,709.55,577.56
2016,3,15,8,15,693.0,76.0,1.6,11.5,330.5,771.2,620.28
2016,3,15,8,30,732.0,81.0,1.6,12.0,381.0,826.07,656.65
2016,3,15,8,45,762.0,84.0,1.6,13.0,429.0,875.14,686.52
2016,3,15,9,0,792.0,87.0,1.6,14.0,477.0,921.99,713.93
2016,3,15,9,15,812.0,89.5,1.55,14.0,520.5,955.59,733.61
2016,3,15,9,30,832.0,92.0,1.5,14.0,564.0,985.99,750.99
2016,3,15,9,45,848.5,93.5,1.45,14.5,602.5,1008.09,761.29
2016,3,15,10,0,865.0,95.0,1.4,15.0,641.0,1013.15,760.44
2016,3,15,10,15,875.5,97.0,1.4,15.0,673.0,1021.99,764.71
2016,3,15,10,30,886.0,99.0,1.4,15.0,705.0,1026.84,766.48
2016,3,15,10,45,895.0,99.5,1.4,15.5,730.0,1024.38,762.3
2016,3,15,11,0,904.0,100.0,1.4,16.0,755.0,1017.83,755.75
2016,3,15,11,15,908.5,100.5,1.4,16.0,772.0,1002.77,745.31
2016,3,15,11,30,913.0,101.0,1.4,16.0,789.0,983.75,732.53
2016,3,15,11,45,916.5,101.0,1.45,16.5,798.5,959.36,715.8
2016,3,15,12,0,920.0,101.0,1.5,17.0,808.0,931.18,696.65
2016,3,15,12,15,920.5,101.0,1.55,17.0,809.0,896.76,674.6
2016,3,15,12,30,921.0,101.0,1.6,17.0,810.0,858.98,650.16
2016,3,15,12,45,922.5,99.0,1.65,17.0,804.0,816.84,622.48
2016,3,15,13,0,924.0,97.0,1.7,17.0,798.0,771.63,592.15
2016,3,15,13,15,920.0,96.5,1.75,17.0,783.0,721.21,555.44
2016,3,15,13,30,916.0,96.0,1.8,17.0,768.0,668.56,515.99
2016,3,15,13,45,909.5,95.0,1.85,17.0,745.0,612.04,472.36
2016,3,15,14,0,903.0,94.0,1.9,17.0,722.0,554.06,426.06
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.5,493.07,375.79
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,431.48,323.28
2016,3,15,14,45,871.0,89.5,2.05,17.0,624.5,368.39,268.12
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,302.63,210.07
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,237.8,154.05
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,174.64,103.56
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,112.29,64.54
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,66.92,53.48
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.0,63.63,50.89
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,60.34,48.19
2016,3,15,16,45,655.5,62.5,2.2,14.5,257.5,51.35,40.32
2016,3,15,17,0,605.0,57.0,2.2,14.0,206.0,46.94,36.38
2016,3,15,17,15,526.0,49.0,2.3,13.5,156.5,40.37,30.33
2016,3,15,17,30,447.0,41.0,2.4,13.0,107.0,33.85,24.1
2016,3,15,17,45,309.0,29.0,2.55,12.5,66.0,23.8,14.14
2016,3,15,18,0,171.0,17.0,2.7,12.0,25.0,13.84,0.0
2016,3,15,18,15,85.5,8.5,2.7,11.5,12.5,6.69,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,0.0,14.0,1.0,10.0,14.0,11.02,0.0
2016,3,16,6,45,197.0,26.0,0.9,10.5,51.0,204.33,145.0
2016,3,16,7,0,394.0,38.0,0.8,11.0,88.0,375.5,305.49
2016,3,16,7,15,482.5,46.5,0.8,11.5,137.0,471.79,386.03
2016,3,16,7,30,571.0,55.0,0.8,12.0,186.0,574.35,466.69
2016,3,16,7,45,627.0,61.0,0.85,12.5,237.5,651.01,524.11
2016,3,16,8,0,683.0,67.0,0.9,13.0,289.0,729.42,580.13
2016,3,16,8,15,720.5,71.5,1.0,13.5,339.5,784.24,617.65
2016,3,16,8,30,758.0,76.0,1.1,14.0,390.0,844.28,657.85
2016,3,16,8,45,785.5,79.0,1.25,14.5,438.5,891.3,688.69
2016,3,16,9,0,813.0,82.0,1.4,15.0,487.0,935.99,717.53
2016,3,16,9,15,832.0,84.5,1.4,15.5,530.5,968.79,735.67
2016,3,16,9,30,851.0,87.0,1.4,16.0,574.0,998.31,751.54
2016,3,16,9,45,865.5,89.0,1.45,16.5,612.0,1006.12,753.93
2016,3,16,10,0,880.0,91.0,1.5,17.0,650.0,1022.95,762.62
2016,3,16,10,15,889.5,92.5,1.5,17.0,682.0,1030.15,765.63
2016,3,16,10,30,899.0,94.0,1.5,17.0,714.0,1033.34,766.34
2016,3,16,10,45,906.5,95.0,1.55,17.5,738.5,1029.82,762.32
2016,3,16,11,0,914.0,96.0,1.6,18.0,763.0,1022.19,755.88
2016,3,16,11,15,918.5,96.5,1.6,18.0,779.5,1006.94,745.36
2016,3,16,11,30,923.0,97.0,1.6,18.0,796.0,987.69,732.45
2016,3,16,11,45,925.5,97.0,1.6,18.5,805.0,962.11,714.19
2016,3,16,12,0,928.0,97.0,1.6,19.0,814.0,932.78,693.63
2016,3,16,12,15,928.0,97.0,1.6,19.0,814.5,897.67,670.59
2016,3,16,12,30,928.0,97.0,1.6,19.0,815.0,859.21,645.26
2016,3,16,12,45,929.5,95.0,1.65,19.0,808.5,816.79,617.62
2016,3,16,13,0,931.0,93.0,1.7,19.0,802.0,771.28,587.39
2016,3,16,13,15,927.0,92.5,1.7,19.0,786.5,720.55,550.3
2016,3,16,13,30,923.0,92.0,1.7,19.0,771.0,667.58,510.59
2016,3,16,13,45,916.5,90.5,1.7,19.0,748.0,610.3,466.51
2016,3,16,14,0,910.0,89.0,1.7,19.0,725.0,551.55,419.87
2016,3,16,14,15,901.0,88.0,1.7,19.0,695.0,490.89,370.12
2016,3,16,14,30,892.0,87.0,1.7,19.0,665.0,429.55,318.15
2016,3,16,14,45,879.0,85.0,1.7,19.0,628.0,365.66,262.84
2016,3,16,15,0,866.0,83.0,1.7,19.0,591.0,302.14,207.07
2016,3,16,15,15,849.0,80.5,1.65,18.5,549.0,238.08,152.24
2016,3,16,15,30,832.0,78.0,1.6,18.0,507.0,170.37,98.79
2016,3,16,15,45,808.5,75.0,1.6,18.0,460.0,107.87,60.64
2016,3,16,16,0,785.0,72.0,1.6,18.0,413.0,64.16,50.63
2016,3,16,16,15,752.5,68.5,1.55,17.5,363.0,61.18,48.32
2016,3,16,16,30,720.0,65.0,1.5,17.0,313.0,58.19,45.9
2016,3,16,16,45,671.5,59.5,1.45,16.5,261.5,53.4,41.81
2016,3,16,17,0,623.0,54.0,1.4,16.0,210.0,44.86,34.25
2016,3,16,17,15,546.5,47.0,1.45,15.5,160.5,38.97,28.87
2016,3,16,17,30,470.0,40.0,1.5,15.0,111.0,33.16,23.36
2016,3,16,17,45,338.0,28.5,1.6,14.5,69.5,23.48,13.92
2016,3,16,18,0,206.0,17.0,1.7,14.0,28.0,13.89,0.0
2016,3,16,18,15,103.0,8.5,1.7,13.5,14.0,6.69,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,76.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,153.0,13.0,2.2,12.0,17.0,105.97,0.0
2016,3,17,6,45,302.5,24.5,2.35,12.5,57.0,279.06,206.3
2016,3,17,7,0,452.0,36.0,2.5,13.0,97.0,414.88,339.17
2016,3,17,7,15,537.0,44.0,2.45,13.0,147.0,510.12,421.04
2016,3,17,7,30,622.0,52.0,2.4,13.0,197.0,611.36,503.13
2016,3,17,7,45,675.0,57.0,2.4,13.5,249.5,680.29,555.78
2016,3,17,8,0,728.0,62.0,2.4,14.0,302.0,756.84,611.54
2016,3,17,8,15,763.5,66.0,2.3,14.5,354.0,816.49,651.67
2016,3,17,8,30,799.0,70.0,2.2,15.0,406.0,874.99,689.31
2016,3,17,8,45,824.0,73.5,2.1,15.5,454.5,921.03,716.78
2016,3,17,9,0,849.0,77.0,2.0,16.0,503.0,964.55,741.68
2016,3,17,9,15,867.0,79.0,1.9,16.5,547.5,983.95,749.64
2016,3,17,9,30,885.0,81.0,1.8,17.0,592.0,1011.9,763.37
2016,3,17,9,45,898.0,83.0,1.75,17.5,630.5,1031.18,771.77
2016,3,17,10,0,911.0,85.0,1.7,18.0,669.0,1046.59,777.72
2016,3,17,10,15,920.5,86.5,1.65,18.0,701.0,1053.78,779.92
2016,3,17,10,30,930.0,88.0,1.6,18.0,733.0,1056.81,779.68
2016,3,17,10,45,936.5,89.0,1.55,18.5,757.5,1052.0,773.17
2016,3,17,11,0,943.0,90.0,1.5,19.0,782.0,1042.97,764.25
2016,3,17,11,15,947.0,90.5,1.4,19.5,799.5,1026.73,750.14
2016,3,17,11,30,951.0,91.0,1.3,20.0,817.0,1006.38,733.7
2016,3,17,11,45,953.0,91.5,1.25,20.5,825.5,980.15,714.61
2016,3,17,12,0,955.0,92.0,1.2,21.0,834.0,950.07,693.26
2016,3,17,12,15,955.0,92.0,1.1,21.0,835.0,914.04,668.71
2016,3,17,12,30,955.0,92.0,1.0,21.0,836.0,874.58,641.98
2016,3,17,12,45,951.5,92.5,0.95,21.5,828.0,829.64,611.25
2016,3,17,13,0,948.0,93.0,0.9,22.0,820.0,781.89,578.46
2016,3,17,13,15,944.0,92.5,0.8,22.0,804.0,730.28,540.99
2016,3,17,13,30,940.0,92.0,0.7,22.0,788.0,676.39,501.11
2016,3,17,13,45,933.5,91.0,0.6,22.0,764.5,618.59,457.47
2016,3,17,14,0,927.0,90.0,0.5,22.0,741.0,559.28,411.48
2016,3,17,14,15,917.5,88.5,0.5,22.0,710.0,496.94,362.76
2016,3,17,14,30,908.0,87.0,0.5,22.0,679.0,433.96,311.74
2016,3,17,14,45,895.0,85.0,0.5,22.0,641.5,369.08,257.74
2016,3,17,15,0,882.0,83.0,0.5,22.0,604.0,304.55,203.07
2016,3,17,15,15,865.0,81.0,0.55,21.5,561.0,239.84,149.61
2016,3,17,15,30,848.0,79.0,0.6,21.0,518.0,171.4,97.28
2016,3,17,15,45,824.5,76.0,0.7,21.0,470.5,107.86,59.91
2016,3,17,16,0,801.0,73.0,0.8,21.0,423.0,65.17,50.82
2016,3,17,16,15,768.0,69.0,0.85,20.5,372.0,61.8,48.24
2016,3,17,16,30,735.0,65.0,0.9,20.0,321.0,58.4,45.51
2016,3,17,16,45,686.5,60.0,0.95,19.5,268.5,53.98,41.79
2016,3,17,17,0,638.0,55.0,1.0,19.0,216.0,45.76,34.62
2016,3,17,17,15,561.5,47.5,1.1,18.5,165.5,39.47,28.96
2016,3,17,17,30,485.0,40.0,1.2,18.0,115.0,33.24,23.15
2016,3,17,17,45,352.5,29.0,1.35,17.5,72.5,23.93,14.22
2016,3,17,18,0,220.0,18.0,1.5,17.0,30.0,14.74,0.0
2016,3,17,18,15,110.0,9.0,1.5,16.5,15.0,7.08,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,71.5,7.5,2.35,10.5,10.0,5.9,0.0
2016,3,18,6,30,143.0,15.0,2.4,11.0,20.0,131.64,0.0
2016,3,18,6,45,285.5,27.5,2.45,11.5,60.0,270.78,206.62
2016,3,18,7,0,428.0,40.0,2.5,12.0,100.0,402.15,331.39
2016,3,18,7,15,513.0,48.5,2.45,12.0,150.0,497.37,413.15
2016,3,18,7,30,598.0,57.0,2.4,12.0,200.0,598.4,495.31
2016,3,18,7,45,299.0,68.0,2.4,12.5,139.5,368.6,311.21
2016,3,18,8,0,0.0,79.0,2.4,13.0,79.0,62.78,48.13
2016,3,18,8,15,0.0,108.0,2.4,13.0,108.0,89.73,71.22
2016,3,18,8,30,0.0,137.0,2.4,13.0,137.0,116.93,93.92
2016,3,18,8,45,12.0,165.0,2.4,13.5,171.0,154.69,125.42
2016,3,18,9,0,24.0,193.0,2.4,14.0,205.0,192.77,156.57
2016,3,18,9,15,25.0,209.5,2.4,14.0,223.0,207.77,168.26
2016,3,18,9,30,26.0,226.0,2.4,14.0,241.0,222.7,179.87
2016,3,18,9,45,135.5,261.0,2.4,14.5,347.5,417.07,336.74
2016,3,18,10,0,245.0,296.0,2.4,15.0,454.0,564.95,449.81
2016,3,18,10,15,341.5,287.0,2.35,15.0,519.0,672.26,529.29
2016,3,18,10,30,438.0,278.0,2.3,15.0,584.0,776.07,603.81
2016,3,18,10,45,675.0,192.5,2.3,15.5,682.5,924.56,709.57
2016,3,18,11,0,912.0,107.0,2.3,16.0,781.0,1029.99,777.03
2016,3,18,11,15,916.5,108.0,2.25,16.0,798.0,1014.92,764.49
2016,3,18,11,30,921.0,109.0,2.2,16.0,815.0,995.83,750.77
2016,3,18,11,45,920.0,111.0,2.2,16.0,823.0,968.74,732.42
2016,3,18,12,0,919.0,113.0,2.2,16.0,831.0,938.03,711.73
2016,3,18,12,15,919.0,113.5,2.15,16.0,832.0,903.24,687.77
2016,3,18,12,30,919.0,114.0,2.1,16.0,833.0,865.13,661.53
2016,3,18,12,45,913.0,115.5,2.1,16.0,824.5,820.16,630.89
2016,3,18,13,0,907.0,117.0,2.1,16.0,816.0,772.69,597.16
2016,3,18,13,15,902.5,116.0,2.15,16.0,800.0,721.76,559.57
2016,3,18,13,30,898.0,115.0,2.2,16.0,784.0,668.75,519.32
2016,3,18,13,45,892.5,113.0,2.3,16.0,761.0,612.47,475.57
2016,3,18,14,0,887.0,111.0,2.4,16.0,738.0,554.69,429.06
2016,3,18,14,15,877.0,109.0,2.45,16.0,707.0,494.37,378.73
2016,3,18,14,30,867.0,107.0,2.5,16.0,676.0,431.63,324.89
2016,3,18,14,45,857.5,103.0,2.55,16.0,639.5,367.29,268.33
2016,3,18,15,0,848.0,99.0,2.6,16.0,603.0,303.08,211.13
2016,3,18,15,15,829.5,96.0,2.65,15.5,560.0,238.28,155.21
2016,3,18,15,30,811.0,93.0,2.7,15.0,517.0,175.26,105.35
2016,3,18,15,45,598.5,126.0,2.75,15.0,423.0,121.61,80.01
2016,3,18,16,0,386.0,159.0,2.8,15.0,329.0,106.87,88.63
2016,3,18,16,15,360.0,145.5,2.65,14.5,289.5,101.53,84.39
2016,3,18,16,30,334.0,132.0,2.5,14.0,250.0,92.81,77.07
2016,3,18,16,45,308.0,113.5,2.45,13.5,208.5,80.86,66.71
2016,3,18,17,0,282.0,95.0,2.4,13.0,167.0,68.56,55.82
2016,3,18,17,15,242.5,76.0,2.3,12.5,128.0,55.5,43.98
2016,3,18,17,30,203.0,57.0,2.2,12.0,89.0,42.16,31.66
2016,3,18,17,45,129.0,38.5,2.15,11.5,56.5,28.71,18.84
2016,3,18,18,0,55.0,20.0,2.1,11.0,24.0,15.17,0.0
2016,3,18,18,15,27.5,10.0,2.05,11.0,12.0,7.87,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.55,11.0,9.5,7.47,0.0
2016,3,19,6,30,0.0,19.0,1.6,11.0,19.0,17.54,0.0
2016,3,19,6,45,125.5,34.0,1.7,11.5,52.0,150.55,115.73
2016,3,19,7,0,251.0,49.0,1.8,12.0,85.0,280.81,232.15
2016,3,19,7,15,305.5,64.5,1.85,12.0,126.5,351.79,294.68
2016,3,19,7,30,360.0,80.0,1.9,12.0,168.0,426.69,358.21
2016,3,19,7,45,404.0,91.5,1.95,12.5,212.0,490.45,409.73
2016,3,19,8,0,448.0,103.0,2.0,13.0,256.0,556.07,460.19
2016,3,19,8,15,464.0,119.0,2.0,13.0,299.0,602.88,494.98
2016,3,19,8,30,480.0,135.0,2.0,13.0,342.0,648.42,527.96
2016,3,19,8,45,289.0,179.5,2.05,13.5,308.5,501.92,409.66
2016,3,19,9,0,98.0,224.0,2.1,14.0,275.0,323.48,263.26
2016,3,19,9,15,107.5,245.5,2.05,14.0,305.0,354.47,287.95
2016,3,19,9,30,117.0,267.0,2.0,14.0,335.0,409.02,329.42
2016,3,19,9,45,140.5,286.5,2.0,14.5,374.0,451.27,360.79
2016,3,19,10,0,164.0,306.0,2.0,15.0,413.0,492.71,391.03
2016,3,19,10,15,171.5,321.5,2.0,15.0,438.5,512.07,404.57
2016,3,19,10,30,179.0,337.0,2.0,15.0,464.0,530.25,417.32
2016,3,19,10,45,527.5,221.5,2.0,15.5,611.0,796.11,618.16
2016,3,19,11,0,876.0,106.0,2.0,16.0,758.0,992.18,749.53
2016,3,19,11,15,881.0,107.0,2.0,16.0,774.5,978.25,737.24
2016,3,19,11,30,886.0,108.0,2.0,16.0,791.0,960.42,724.92
2016,3,19,11,45,615.0,233.0,2.05,16.0,710.0,829.44,634.05
2016,3,19,12,0,344.0,358.0,2.1,16.0,629.0,659.72,508.47
2016,3,19,12,15,618.0,233.5,2.1,16.0,720.0,778.36,600.32
2016,3,19,12,30,892.0,109.0,2.1,16.0,811.0,836.92,643.1
2016,3,19,12,45,636.0,224.5,2.1,16.0,723.0,720.05,556.04
2016,3,19,13,0,380.0,340.0,2.1,16.0,635.0,582.99,452.27
2016,3,19,13,15,638.5,220.0,2.05,16.0,703.5,643.51,500.2
2016,3,19,13,30,897.0,100.0,2.0,16.0,772.0,653.3,507.7
2016,3,19,13,45,896.5,97.0,2.0,16.0,751.0,599.28,464.6
2016,3,19,14,0,896.0,94.0,2.0,16.0,730.0,543.25,419.03
2016,3,19,14,15,888.0,92.5,2.0,16.0,700.5,483.31,368.88
2016,3,19,14,30,880.0,91.0,2.0,16.0,671.0,422.62,316.51
2016,3,19,14,45,515.0,183.0,2.05,16.0,518.0,310.23,231.57
2016,3,19,15,0,150.0,275.0,2.1,16.0,365.0,237.74,183.13
2016,3,19,15,15,278.0,235.5,2.15,15.5,387.5,219.91,163.46
2016,3,19,15,30,406.0,196.0,2.2,15.0,410.0,184.82,130.43
2016,3,19,15,45,408.0,176.0,2.3,15.0,374.0,138.36,99.38
2016,3,19,16,0,410.0,156.0,2.4,15.0,338.0,105.41,87.29
2016,3,19,16,15,395.0,139.5,2.35,14.5,298.0,96.01,79.52
2016,3,19,16,30,380.0,123.0,2.3,14.0,258.0,86.21,71.23
2016,3,19,16,45,364.5,104.5,2.3,14.0,217.5,74.68,61.11
2016,3,19,17,0,349.0,86.0,2.3,14.0,177.0,62.67,50.39
2016,3,19,17,15,309.5,69.5,2.15,13.5,136.5,51.33,40.14
2016,3,19,17,30,270.0,53.0,2.0,13.0,96.0,39.67,29.39
2016,3,19,17,45,196.5,36.5,1.9,12.5,62.0,27.53,17.87
2016,3,19,18,0,123.0,20.0,1.8,12.0,28.0,15.22,1.29
2016,3,19,18,15,61.5,10.0,1.75,11.5,14.0,7.87,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,12.0,7.0,5.51,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,10.67,0.0
2016,3,20,6,45,23.5,33.5,2.6,12.5,37.0,52.77,37.32
2016,3,20,7,0,47.0,53.0,2.7,13.0,60.0,92.33,73.34
2016,3,20,7,15,63.5,74.5,2.75,13.0,88.5,144.6,119.08
2016,3,20,7,30,80.0,96.0,2.8,13.0,117.0,183.93,153.47
2016,3,20,7,45,90.5,118.0,2.85,13.5,146.0,219.31,183.29
2016,3,20,8,0,101.0,140.0,2.9,14.0,175.0,254.68,212.29
2016,3,20,8,15,200.5,155.0,2.9,14.0,238.0,362.32,302.69
2016,3,20,8,30,300.0,170.0,2.9,14.0,301.0,497.25,410.86
2016,3,20,8,45,344.0,183.0,2.95,14.5,349.0,558.73,456.9
2016,3,20,9,0,388.0,196.0,3.0,15.0,397.0,620.6,502.49
2016,3,20,9,15,200.0,200.0,3.05,15.0,304.5,438.7,356.43
2016,3,20,9,30,12.0,204.0,3.1,15.0,212.0,185.29,147.96
2016,3,20,9,45,6.5,187.5,3.2,15.5,192.0,161.92,128.63
2016,3,20,10,0,1.0,171.0,3.3,16.0,172.0,139.96,110.05
2016,3,20,10,15,0.5,128.0,3.4,16.0,128.5,101.35,78.34
2016,3,20,10,30,0.0,85.0,3.5,16.0,85.0,65.6,48.84
2016,3,20,10,45,0.0,98.5,3.65,16.0,98.5,76.29,57.59
2016,3,20,11,0,0.0,112.0,3.8,16.0,112.0,87.28,66.54
2016,3,20,11,15,5.0,173.5,3.85,16.0,178.0,143.15,112.17
2016,3,20,11,30,10.0,235.0,3.9,16.0,244.0,200.06,157.93
2016,3,20,11,45,39.0,300.0,4.0,16.0,331.5,301.19,238.83
2016,3,20,12,0,68.0,365.0,4.1,16.0,419.0,384.59,304.05
2016,3,20,12,15,84.0,374.0,4.1,16.0,440.5,399.7,315.72
2016,3,20,12,30,100.0,383.0,4.1,16.0,462.0,412.91,326.04
2016,3,20,12,45,52.0,285.5,4.15,16.0,327.0,279.87,221.65
2016,3,20,13,0,4.0,188.0,4.2,16.0,192.0,150.17,117.39
2016,3,20,13,15,17.0,245.0,4.1,16.0,258.5,203.69,160.88
2016,3,20,13,30,30.0,302.0,4.0,16.0,325.0,262.97,208.07
2016,3,20,13,45,29.5,292.0,3.95,16.0,314.0,249.34,197.17
2016,3,20,14,0,29.0,282.0,3.9,16.0,303.0,235.94,186.59
2016,3,20,14,15,25.0,265.0,3.8,15.5,282.5,213.27,168.89
2016,3,20,14,30,21.0,248.0,3.7,15.0,262.0,195.66,155.17
2016,3,20,14,45,10.5,193.0,3.6,15.0,200.0,149.29,117.91
2016,3,20,15,0,0.0,138.0,3.5,15.0,138.0,104.98,82.09
2016,3,20,15,15,0.0,127.0,3.35,15.0,127.0,96.43,75.26
2016,3,20,15,30,0.0,116.0,3.2,15.0,116.0,87.99,68.45
2016,3,20,15,45,0.0,61.0,3.1,15.0,61.0,46.78,34.04
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,4.57,0.0
2016,3,20,16,15,0.0,56.0,2.85,14.5,56.0,42.88,32.68
2016,3,20,16,30,0.0,106.0,2.7,14.0,106.0,78.27,64.27
2016,3,20,16,45,0.0,89.0,2.6,14.0,89.0,66.15,53.56
2016,3,20,17,0,0.0,72.0,2.5,14.0,72.0,53.92,42.63
2016,3,20,17,15,0.0,55.5,2.4,13.5,55.5,41.92,31.81
2016,3,20,17,30,0.0,39.0,2.3,13.0,39.0,29.81,20.74
2016,3,20,17,45,0.0,25.0,2.2,13.0,25.0,19.07,10.7
2016,3,20,18,0,0.0,11.0,2.1,13.0,11.0,8.35,0.0
2016,3,20,18,15,0.0,5.5,2.1,13.0,5.5,4.33,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.5,2.8,12.0,11.5,9.05,0.0
2016,3,21,6,30,0.0,23.0,2.9,12.0,23.0,22.59,0.62
2016,3,21,6,45,113.0,40.5,3.05,12.5,58.0,151.61,119.12
2016,3,21,7,0,226.0,58.0,3.2,13.0,93.0,274.14,227.33
2016,3,21,7,15,289.0,74.0,3.3,13.0,136.5,350.75,294.75
2016,3,21,7,30,352.0,90.0,3.4,13.0,180.0,432.14,364.08
2016,3,21,7,45,420.5,95.5,3.55,13.0,226.0,508.54,427.68
2016,3,21,8,0,489.0,101.0,3.7,13.0,272.0,588.57,491.08
2016,3,21,8,15,279.0,141.5,3.75,13.0,242.5,436.6,365.52
2016,3,21,8,30,69.0,182.0,3.8,13.0,213.0,250.45,207.18
2016,3,21,8,45,61.0,199.5,3.9,13.5,229.0,259.61,213.79
2016,3,21,9,0,53.0,217.0,4.0,14.0,245.0,268.24,219.39
2016,3,21,9,15,107.5,245.5,4.05,14.0,308.0,352.31,288.46
2016,3,21,9,30,162.0,274.0,4.1,14.0,371.0,460.86,374.64
2016,3,21,9,45,82.0,226.5,4.2,14.5,275.5,297.02,241.31
2016,3,21,10,0,2.0,179.0,4.3,15.0,180.0,148.07,117.06
2016,3,21,10,15,33.0,249.5,4.4,15.0,273.0,265.48,213.3
2016,3,21,10,30,64.0,320.0,4.5,15.0,366.0,368.78,295.48
2016,3,21,10,45,47.5,311.5,4.65,15.0,346.0,338.02,270.11
2016,3,21,11,0,31.0,303.0,4.8,15.0,326.0,308.41,245.95
2016,3,21,11,15,15.5,170.0,4.85,15.0,181.5,161.66,127.98
2016,3,21,11,30,0.0,37.0,4.9,15.0,37.0,28.51,18.08
2016,3,21,11,45,36.5,204.5,5.0,15.5,233.5,209.08,166.97
2016,3,21,12,0,73.0,372.0,5.1,16.0,430.0,394.98,313.63
2016,3,21,12,15,73.5,372.0,5.1,16.0,430.5,388.12,307.64
2016,3,21,12,30,74.0,372.0,5.1,16.0,431.0,380.96,301.94
2016,3,21,12,45,40.5,289.5,5.1,16.0,322.0,274.17,217.44
2016,3,21,13,0,7.0,207.0,5.1,16.0,213.0,167.52,131.6
2016,3,21,13,15,6.5,203.5,5.0,16.0,208.5,163.37,128.41
2016,3,21,13,30,6.0,200.0,4.9,16.0,204.0,159.27,125.16
2016,3,21,13,45,163.5,261.5,4.85,16.0,378.5,306.92,244.74
2016,3,21,14,0,321.0,323.0,4.8,16.0,553.0,424.86,335.51
2016,3,21,14,15,160.5,211.5,4.8,15.5,326.5,239.49,189.16
2016,3,21,14,30,0.0,100.0,4.8,15.0,100.0,77.1,58.67
2016,3,21,14,45,0.0,62.0,4.8,15.0,62.0,47.68,34.37
2016,3,21,15,0,0.0,24.0,4.8,15.0,24.0,18.38,9.85
2016,3,21,15,15,0.0,22.5,4.65,14.5,22.5,17.21,8.93
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,16.05,8.01
2016,3,21,15,45,32.5,103.5,4.35,14.0,118.5,78.89,60.52
2016,3,21,16,0,65.0,186.0,4.2,14.0,216.0,126.36,106.08
2016,3,21,16,15,55.5,166.5,4.0,13.5,189.5,113.99,95.66
2016,3,21,16,30,46.0,147.0,3.8,13.0,163.0,101.38,84.95
2016,3,21,16,45,44.5,125.0,3.65,13.0,139.0,87.28,72.56
2016,3,21,17,0,43.0,103.0,3.5,13.0,115.0,72.88,59.71
2016,3,21,17,15,30.0,81.0,3.35,12.5,88.5,58.09,46.37
2016,3,21,17,30,17.0,59.0,3.2,12.0,62.0,43.06,32.58
2016,3,21,17,45,8.5,38.5,3.1,12.0,40.0,28.68,19.09
2016,3,21,18,0,0.0,18.0,3.0,12.0,18.0,13.73,2.57
2016,3,21,18,15,0.0,9.0,2.95,11.5,9.0,7.08,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.0,11.5,2.25,9.5,16.0,58.06,0.0
2016,3,22,6,30,170.0,23.0,2.3,10.0,32.0,164.27,69.23
2016,3,22,6,45,306.5,35.0,2.4,10.5,75.0,291.96,236.13
2016,3,22,7,0,443.0,47.0,2.5,11.0,118.0,420.33,350.31
2016,3,22,7,15,522.5,55.0,2.6,11.0,169.0,511.79,428.27
2016,3,22,7,30,602.0,63.0,2.7,11.0,220.0,608.16,506.71
2016,3,22,7,45,654.5,68.5,2.8,11.5,272.5,682.33,563.68
2016,3,22,8,0,707.0,74.0,2.9,12.0,325.0,757.72,619.28
2016,3,22,8,15,742.0,78.5,2.9,12.0,376.5,810.57,656.73
2016,3,22,8,30,777.0,83.0,2.9,12.0,428.0,868.43,696.94
2016,3,22,8,45,806.0,84.5,2.95,12.5,477.5,915.07,727.12
2016,3,22,9,0,835.0,86.0,3.0,13.0,527.0,959.25,755.04
2016,3,22,9,15,852.5,88.5,3.0,13.0,570.5,990.37,774.41
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,1005.2,782.48
2016,3,22,9,45,593.5,191.5,3.05,13.5,558.5,860.97,677.9
2016,3,22,10,0,317.0,292.0,3.1,14.0,503.0,654.34,518.88
2016,3,22,10,15,619.5,193.0,3.1,14.0,629.0,883.6,693.52
2016,3,22,10,30,922.0,94.0,3.1,14.0,755.0,1050.13,806.27
2016,3,22,10,45,929.0,95.0,3.1,14.0,779.5,1045.36,800.27
2016,3,22,11,0,936.0,96.0,3.1,14.0,804.0,1036.38,793.3
2016,3,22,11,15,940.0,96.5,3.1,14.0,821.0,1019.74,781.31
2016,3,22,11,30,944.0,97.0,3.1,14.0,838.0,999.03,766.73
2016,3,22,11,45,947.0,97.0,3.15,14.5,846.5,972.88,747.55
2016,3,22,12,0,950.0,97.0,3.2,15.0,855.0,942.87,725.81
2016,3,22,12,15,688.5,215.0,3.25,15.0,764.5,816.48,635.43
2016,3,22,12,30,427.0,333.0,3.3,15.0,674.0,672.4,525.57
2016,3,22,12,45,684.5,215.5,3.4,15.0,756.5,744.08,583.93
2016,3,22,13,0,942.0,98.0,3.5,15.0,839.0,773.2,608.46
2016,3,22,13,15,586.0,232.5,3.55,15.0,690.5,613.57,483.59
2016,3,22,13,30,230.0,367.0,3.6,15.0,542.0,446.29,352.09
2016,3,22,13,45,577.0,230.0,3.7,15.0,651.0,526.08,415.37
2016,3,22,14,0,924.0,93.0,3.8,15.0,760.0,550.72,430.78
2016,3,22,14,15,915.0,92.0,3.8,15.0,729.0,489.11,377.48
2016,3,22,14,30,906.0,91.0,3.8,15.0,698.0,426.81,322.45
2016,3,22,14,45,896.0,88.0,3.85,15.0,661.0,362.21,264.4
2016,3,22,15,0,886.0,85.0,3.9,15.0,624.0,297.67,205.97
2016,3,22,15,15,869.5,83.0,3.85,14.5,581.0,232.92,149.56
2016,3,22,15,30,853.0,81.0,3.8,14.0,538.0,163.99,95.42
2016,3,22,15,45,831.5,77.5,3.8,14.0,490.0,100.12,59.04
2016,3,22,16,0,810.0,74.0,3.8,14.0,442.0,65.99,53.03
2016,3,22,16,15,779.0,70.5,3.7,13.5,391.0,63.04,50.71
2016,3,22,16,30,748.0,67.0,3.6,13.0,340.0,60.07,48.29
2016,3,22,16,45,704.0,62.0,3.5,13.0,287.5,55.73,44.48
2016,3,22,17,0,660.0,57.0,3.4,13.0,235.0,51.38,40.56
2016,3,22,17,15,588.0,50.5,3.3,12.5,183.5,41.96,32.01
2016,3,22,17,30,516.0,44.0,3.2,12.0,132.0,36.55,26.86
2016,3,22,17,45,393.5,34.0,3.1,11.5,87.0,28.1,18.71
2016,3,22,18,0,271.0,24.0,3.0,11.0,42.0,19.79,7.24
2016,3,22,18,15,135.5,12.0,2.95,11.0,21.0,9.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,29.0,11.0,1.8,8.5,13.0,25.37,0.0
2016,3,23,6,30,58.0,22.0,1.8,9.0,26.0,78.66,39.63
2016,3,23,6,45,113.5,41.0,1.8,9.5,57.0,149.13,120.15
2016,3,23,7,0,169.0,60.0,1.8,10.0,88.0,216.72,181.52
2016,3,23,7,15,198.0,80.0,1.75,10.5,124.0,269.35,227.75
2016,3,23,7,30,227.0,100.0,1.7,11.0,160.0,323.33,273.39
2016,3,23,7,45,249.5,118.5,1.7,11.5,197.5,370.85,312.05
2016,3,23,8,0,272.0,137.0,1.7,12.0,235.0,418.96,349.8
2016,3,23,8,15,455.5,120.0,1.7,12.5,313.0,593.7,487.87
2016,3,23,8,30,639.0,103.0,1.7,13.0,391.0,768.73,614.32
2016,3,23,8,45,738.0,95.0,1.75,13.5,462.0,861.29,676.04
2016,3,23,9,0,837.0,87.0,1.8,14.0,533.0,961.75,741.92
2016,3,23,9,15,854.5,90.0,1.7,14.5,577.0,993.43,757.33
2016,3,23,9,30,872.0,93.0,1.6,15.0,621.0,1008.73,762.3
2016,3,23,9,45,778.0,131.0,1.55,15.5,624.0,973.1,734.56
2016,3,23,10,0,684.0,169.0,1.5,16.0,627.0,927.64,701.11
2016,3,23,10,15,802.0,134.0,1.5,16.0,694.5,995.08,745.16
2016,3,23,10,30,920.0,99.0,1.5,16.0,762.0,1052.53,780.5
2016,3,23,10,45,926.5,100.0,1.5,16.5,786.5,1047.09,773.71
2016,3,23,11,0,933.0,101.0,1.5,17.0,811.0,1037.46,765.28
2016,3,23,11,15,937.0,101.5,1.55,17.0,827.5,1020.69,754.7
2016,3,23,11,30,941.0,102.0,1.6,17.0,844.0,999.87,741.64
2016,3,23,11,45,940.5,103.5,1.7,17.0,852.0,971.97,724.68
2016,3,23,12,0,940.0,105.0,1.8,17.0,860.0,940.38,705.17
2016,3,23,12,15,940.0,105.5,1.85,17.0,860.0,904.7,682.13
2016,3,23,12,30,940.0,106.0,1.9,17.0,860.0,865.65,656.63
2016,3,23,12,45,928.0,110.5,1.95,17.5,849.5,817.94,623.74
2016,3,23,13,0,916.0,115.0,2.0,18.0,839.0,768.07,587.66
2016,3,23,13,15,715.5,195.5,2.05,17.5,754.5,666.88,512.8
2016,3,23,13,30,515.0,276.0,2.1,17.0,670.0,562.56,434.83
2016,3,23,13,45,699.0,196.0,2.2,17.0,713.0,568.61,439.37
2016,3,23,14,0,883.0,116.0,2.3,17.0,756.0,547.01,420.12
2016,3,23,14,15,873.0,114.0,2.35,17.0,724.5,486.72,369.69
2016,3,23,14,30,863.0,112.0,2.4,17.0,693.0,424.15,316.13
2016,3,23,14,45,776.5,128.0,2.45,17.0,629.5,351.38,255.31
2016,3,23,15,0,690.0,144.0,2.5,17.0,566.0,283.41,198.98
2016,3,23,15,15,743.0,122.5,2.5,16.5,548.5,227.48,148.83
2016,3,23,15,30,796.0,101.0,2.5,16.0,531.0,169.95,101.92
2016,3,23,15,45,573.0,136.5,2.55,16.0,431.5,119.47,81.25
2016,3,23,16,0,350.0,172.0,2.6,16.0,332.0,116.73,96.71
2016,3,23,16,15,224.0,161.0,2.6,15.5,259.5,108.14,89.73
2016,3,23,16,30,98.0,150.0,2.6,15.0,187.0,101.96,84.73
2016,3,23,16,45,84.0,129.0,2.6,14.5,157.0,90.32,74.78
2016,3,23,17,0,70.0,108.0,2.6,14.0,127.0,76.3,62.5
2016,3,23,17,15,238.5,81.5,2.55,13.5,126.5,59.19,47.2
2016,3,23,17,30,407.0,55.0,2.5,13.0,126.0,44.57,33.86
2016,3,23,17,45,287.5,41.5,2.5,12.5,83.0,31.59,21.72
2016,3,23,18,0,168.0,28.0,2.5,12.0,40.0,21.2,8.97
2016,3,23,18,15,84.0,14.0,2.45,11.5,20.0,11.02,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
