Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.5,2.6,9.5,18.0,57.97,0.0
2016,3,24,6,30,167.0,25.0,2.7,10.0,36.0,168.49,104.16
2016,3,24,6,45,277.5,39.0,2.8,11.0,77.5,272.71,223.11
2016,3,24,7,0,388.0,53.0,2.9,12.0,119.0,386.29,322.87
2016,3,24,7,15,463.0,63.0,2.9,12.0,168.5,474.57,398.58
2016,3,24,7,30,538.0,73.0,2.9,12.0,218.0,567.47,474.14
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,629.27,521.58
2016,3,24,8,0,602.0,96.0,3.0,13.0,316.0,691.05,567.21
2016,3,24,8,15,639.0,102.5,3.0,13.5,366.5,751.11,609.68
2016,3,24,8,30,676.0,109.0,3.0,14.0,417.0,810.37,650.21
2016,3,24,8,45,678.5,123.0,3.05,14.5,460.0,843.82,671.27
2016,3,24,9,0,681.0,137.0,3.1,15.0,503.0,873.96,689.83
2016,3,24,9,15,703.0,141.0,3.0,15.5,545.5,908.98,710.59
2016,3,24,9,30,725.0,145.0,2.9,16.0,588.0,941.07,728.85
2016,3,24,9,45,753.5,143.0,2.8,16.5,628.0,969.61,744.38
2016,3,24,10,0,782.0,141.0,2.7,17.0,668.0,994.62,757.31
2016,3,24,10,15,794.0,143.5,2.6,17.0,699.5,995.84,755.54
2016,3,24,10,30,806.0,146.0,2.5,17.0,731.0,1001.95,757.44
2016,3,24,10,45,818.0,145.5,2.45,17.5,756.0,1000.91,753.72
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,995.76,747.51
2016,3,24,11,15,835.5,146.5,2.4,18.0,798.0,982.26,737.88
2016,3,24,11,30,841.0,148.0,2.4,18.0,815.0,964.83,725.84
2016,3,24,11,45,834.0,154.0,2.4,18.0,821.5,936.55,706.62
2016,3,24,12,0,827.0,160.0,2.4,18.0,828.0,905.02,685.3
2016,3,24,12,15,681.5,226.5,2.4,18.0,777.0,817.55,623.11
2016,3,24,12,30,536.0,293.0,2.4,18.0,726.0,721.85,552.8
2016,3,24,12,45,708.0,210.5,2.4,18.0,776.5,753.84,578.74
2016,3,24,13,0,880.0,128.0,2.4,18.0,827.0,751.79,578.92
2016,3,24,13,15,875.5,127.5,2.4,18.0,811.0,702.22,541.4
2016,3,24,13,30,871.0,127.0,2.4,18.0,795.0,655.66,505.29
2016,3,24,13,45,863.0,125.5,2.4,18.0,771.5,598.21,460.24
2016,3,24,14,0,855.0,124.0,2.4,18.0,748.0,539.65,412.99
2016,3,24,14,15,844.5,122.5,2.4,18.0,717.0,479.16,362.74
2016,3,24,14,30,834.0,121.0,2.4,18.0,686.0,418.39,310.74
2016,3,24,14,45,811.0,122.0,2.45,18.0,647.0,355.63,256.4
2016,3,24,15,0,788.0,123.0,2.5,18.0,608.0,294.65,203.26
2016,3,24,15,15,768.5,119.5,2.55,17.5,565.5,228.15,147.58
2016,3,24,15,30,749.0,116.0,2.6,17.0,523.0,167.77,101.87
2016,3,24,15,45,714.0,114.5,2.65,17.0,474.5,110.21,70.85
2016,3,24,16,0,679.0,113.0,2.7,17.0,426.0,84.57,68.52
2016,3,24,16,15,643.5,106.5,2.8,16.5,375.5,80.71,65.53
2016,3,24,16,30,608.0,100.0,2.9,16.0,325.0,76.79,62.39
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,69.07,55.81
2016,3,24,17,0,540.0,77.0,3.1,15.0,226.0,61.06,48.81
2016,3,24,17,15,469.0,66.5,3.1,14.5,176.5,53.2,41.74
2016,3,24,17,30,398.0,56.0,3.1,14.0,127.0,45.25,34.35
2016,3,24,17,45,299.5,41.5,3.15,13.5,84.5,31.67,21.76
2016,3,24,18,0,201.0,27.0,3.2,13.0,42.0,20.61,9.16
2016,3,24,18,15,100.5,13.5,3.1,12.5,21.0,10.62,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,10.0,21.0,66.64,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,191.76,129.59
2016,3,25,6,45,301.0,42.0,2.2,10.5,85.0,292.5,240.22
2016,3,25,7,0,409.0,56.0,2.3,11.0,128.0,404.43,338.34
2016,3,25,7,15,483.0,65.0,2.4,11.0,178.0,492.03,413.03
2016,3,25,7,30,557.0,74.0,2.5,11.0,228.0,583.81,487.38
2016,3,25,7,45,621.5,77.0,2.6,11.5,281.5,663.79,548.59
2016,3,25,8,0,686.0,80.0,2.7,12.0,335.0,745.43,608.67
2016,3,25,8,15,719.5,84.5,2.75,12.5,385.5,801.82,647.63
2016,3,25,8,30,753.0,89.0,2.8,13.0,436.0,851.24,680.57
2016,3,25,8,45,784.5,90.0,2.85,14.0,485.0,899.02,710.28
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,944.43,737.6
2016,3,25,9,15,833.5,93.5,2.75,15.0,577.0,975.0,755.14
2016,3,25,9,30,851.0,96.0,2.6,15.0,620.0,1002.18,770.18
2016,3,25,9,45,863.0,98.5,2.5,15.5,657.5,1006.83,768.84
2016,3,25,10,0,875.0,101.0,2.4,16.0,695.0,1020.74,774.07
2016,3,25,10,15,885.0,103.0,2.35,16.0,726.5,1028.08,776.88
2016,3,25,10,30,895.0,105.0,2.3,16.0,758.0,1031.37,777.2
2016,3,25,10,45,897.5,108.5,2.25,16.5,781.5,1024.66,769.63
2016,3,25,11,0,900.0,112.0,2.2,17.0,805.0,1013.86,759.66
2016,3,25,11,15,904.5,113.0,2.15,17.0,821.5,998.36,748.24
2016,3,25,11,30,909.0,114.0,2.1,17.0,838.0,978.9,734.38
2016,3,25,11,45,913.0,113.0,2.05,17.5,847.0,953.09,715.09
2016,3,25,12,0,917.0,112.0,2.0,18.0,856.0,923.54,693.51
2016,3,25,12,15,916.5,112.0,2.0,18.0,856.0,887.53,669.48
2016,3,25,12,30,916.0,112.0,2.0,18.0,856.0,848.28,643.2
2016,3,25,12,45,922.0,107.5,2.05,18.5,849.5,806.79,614.47
2016,3,25,13,0,928.0,103.0,2.1,19.0,843.0,761.95,581.96
2016,3,25,13,15,923.5,102.0,2.15,19.0,826.5,710.07,543.83
2016,3,25,13,30,919.0,101.0,2.2,19.0,810.0,656.08,503.02
2016,3,25,13,45,913.0,99.5,2.25,19.0,786.5,598.96,458.54
2016,3,25,14,0,907.0,98.0,2.3,19.0,763.0,540.38,411.38
2016,3,25,14,15,897.5,96.5,2.35,18.5,731.5,479.06,361.16
2016,3,25,14,30,888.0,95.0,2.4,18.0,700.0,417.19,308.64
2016,3,25,14,45,873.5,94.0,2.5,18.0,662.0,353.84,253.14
2016,3,25,15,0,859.0,93.0,2.6,18.0,624.0,291.05,197.73
2016,3,25,15,15,841.5,90.5,2.65,17.5,580.5,222.79,140.11
2016,3,25,15,30,824.0,88.0,2.7,17.0,537.0,159.9,92.61
2016,3,25,15,45,794.5,86.5,2.8,17.0,488.5,99.04,60.77
2016,3,25,16,0,765.0,85.0,2.9,17.0,440.0,72.95,58.42
2016,3,25,16,15,732.5,80.5,2.95,16.5,389.5,69.57,55.78
2016,3,25,16,30,700.0,76.0,3.0,16.0,339.0,61.08,48.57
2016,3,25,16,45,648.0,71.5,3.1,15.5,286.0,57.55,45.63
2016,3,25,17,0,596.0,67.0,3.2,15.0,233.0,54.08,42.64
2016,3,25,17,15,525.0,59.0,3.2,14.5,183.0,47.82,36.99
2016,3,25,17,30,454.0,51.0,3.2,14.0,133.0,41.57,31.15
2016,3,25,17,45,335.0,39.5,3.25,13.5,88.5,32.19,22.27
2016,3,25,18,0,216.0,28.0,3.3,13.0,44.0,21.4,10.29
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.0,11.02,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,149.0,12.0,2.4,11.5,23.5,95.31,0.0
2016,3,26,6,30,298.0,24.0,2.4,12.0,47.0,257.25,183.81
2016,3,26,6,45,407.0,33.5,2.45,12.5,92.0,357.09,292.26
2016,3,26,7,0,516.0,43.0,2.5,13.0,137.0,467.22,387.26
2016,3,26,7,15,582.0,49.5,2.45,13.5,187.5,548.75,453.96
2016,3,26,7,30,648.0,56.0,2.4,14.0,238.0,629.18,516.3
2016,3,26,7,45,690.0,61.0,2.4,14.5,289.5,695.56,565.15
2016,3,26,8,0,732.0,66.0,2.4,15.0,341.0,762.19,612.1
2016,3,26,8,15,762.0,69.5,2.4,15.5,391.0,815.58,647.68
2016,3,26,8,30,792.0,73.0,2.4,16.0,441.0,867.47,681.17
2016,3,26,8,45,812.0,76.0,2.4,16.5,487.5,907.12,705.22
2016,3,26,9,0,832.0,79.0,2.4,17.0,534.0,932.23,718.88
2016,3,26,9,15,847.5,81.5,2.45,17.0,576.5,960.66,736.69
2016,3,26,9,30,863.0,84.0,2.5,17.0,619.0,985.75,752.16
2016,3,26,9,45,872.5,86.5,2.55,17.5,655.5,1001.15,759.71
2016,3,26,10,0,882.0,89.0,2.6,18.0,692.0,1012.71,764.86
2016,3,26,10,15,890.5,90.0,2.6,18.0,722.0,1017.54,766.62
2016,3,26,10,30,899.0,91.0,2.6,18.0,752.0,1018.35,765.94
2016,3,26,10,45,905.5,91.5,2.65,18.5,775.5,1012.53,760.1
2016,3,26,11,0,912.0,92.0,2.7,19.0,799.0,1002.63,751.78
2016,3,26,11,15,915.5,92.5,2.7,19.0,814.5,985.77,739.95
2016,3,26,11,30,919.0,93.0,2.7,19.0,830.0,964.97,725.65
2016,3,26,11,45,918.0,95.0,2.75,19.0,837.0,937.77,707.56
2016,3,26,12,0,917.0,97.0,2.8,19.0,844.0,906.98,687.06
2016,3,26,12,15,916.5,97.0,2.8,19.0,844.0,871.23,662.72
2016,3,26,12,30,916.0,97.0,2.8,19.0,844.0,832.26,636.07
2016,3,26,12,45,895.5,107.0,2.85,19.5,831.0,784.39,602.16
2016,3,26,13,0,875.0,117.0,2.9,20.0,818.0,734.85,564.98
2016,3,26,13,15,715.5,193.0,2.95,19.5,759.0,658.87,507.32
2016,3,26,13,30,556.0,269.0,3.0,19.0,700.0,576.7,444.92
2016,3,26,13,45,607.0,239.5,3.05,19.0,697.0,546.01,420.87
2016,3,26,14,0,658.0,210.0,3.1,19.0,694.0,506.77,388.75
2016,3,26,14,15,626.0,209.5,3.15,18.5,654.5,446.64,340.49
2016,3,26,14,30,594.0,209.0,3.2,18.0,615.0,389.29,293.36
2016,3,26,14,45,633.0,181.5,3.25,18.0,593.5,337.55,247.52
2016,3,26,15,0,672.0,154.0,3.3,18.0,572.0,280.67,196.57
2016,3,26,15,15,486.0,192.0,3.3,17.5,483.5,221.33,154.29
2016,3,26,15,30,300.0,230.0,3.3,17.0,395.0,186.63,135.95
2016,3,26,15,45,403.0,187.5,3.35,17.0,388.0,136.41,99.97
2016,3,26,16,0,506.0,145.0,3.4,17.0,381.0,100.09,81.93
2016,3,26,16,15,557.5,119.0,3.4,16.5,352.0,87.8,71.68
2016,3,26,16,30,609.0,93.0,3.4,16.0,323.0,71.58,57.8
2016,3,26,16,45,572.5,83.5,3.4,16.0,274.0,65.19,52.28
2016,3,26,17,0,536.0,74.0,3.4,16.0,225.0,58.59,46.45
2016,3,26,17,15,464.0,65.0,3.35,15.5,176.5,51.83,40.4
2016,3,26,17,30,392.0,56.0,3.3,15.0,128.0,45.06,34.11
2016,3,26,17,45,281.0,43.0,3.3,14.5,86.0,32.66,22.64
2016,3,26,18,0,170.0,30.0,3.3,14.0,44.0,22.68,11.67
2016,3,26,18,15,85.0,15.0,3.25,13.5,22.0,11.8,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,130.5,14.0,2.6,11.0,25.0,86.21,0.0
2016,3,27,6,30,261.0,28.0,2.7,11.0,50.0,238.65,177.66
2016,3,27,6,45,367.0,40.0,2.8,11.5,95.0,337.51,278.53
2016,3,27,7,0,473.0,52.0,2.9,12.0,140.0,446.84,373.79
2016,3,27,7,15,544.0,60.0,2.9,12.0,191.5,532.9,445.72
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,623.04,517.63
2016,3,27,7,45,655.0,75.5,2.95,12.5,295.0,689.41,567.43
2016,3,27,8,0,695.0,83.0,3.0,13.0,347.0,756.09,615.58
2016,3,27,8,15,728.5,87.5,3.1,13.0,398.5,812.64,656.09
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,861.98,690.51
2016,3,27,8,45,787.5,95.0,3.3,13.5,498.5,906.4,719.54
2016,3,27,9,0,813.0,98.0,3.4,14.0,547.0,948.25,746.3
2016,3,27,9,15,830.5,101.0,3.45,14.0,590.5,979.21,766.14
2016,3,27,9,30,848.0,104.0,3.5,14.0,634.0,1006.74,783.61
2016,3,27,9,45,860.5,106.5,3.6,14.5,671.5,1024.94,793.56
2016,3,27,10,0,873.0,109.0,3.7,15.0,709.0,1039.23,800.96
2016,3,27,10,15,883.0,111.0,3.75,15.0,741.0,1032.31,795.04
2016,3,27,10,30,893.0,113.0,3.8,15.0,773.0,1035.27,796.29
2016,3,27,10,45,899.5,114.5,3.85,15.5,797.5,1030.06,790.52
2016,3,27,11,0,906.0,116.0,3.9,16.0,822.0,1020.74,782.18
2016,3,27,11,15,911.0,116.5,3.9,16.0,838.5,1004.85,770.63
2016,3,27,11,30,916.0,117.0,3.9,16.0,855.0,984.97,756.51
2016,3,27,11,45,916.0,119.0,3.95,16.0,863.5,958.08,737.94
2016,3,27,12,0,916.0,121.0,4.0,16.0,872.0,927.56,716.87
2016,3,27,12,15,917.0,121.0,4.0,16.0,872.5,892.54,692.34
2016,3,27,12,30,918.0,121.0,4.0,16.0,873.0,854.18,665.38
2016,3,27,12,45,913.5,122.0,4.05,16.0,864.5,809.39,633.87
2016,3,27,13,0,909.0,123.0,4.1,16.0,856.0,762.03,598.14
2016,3,27,13,15,905.0,122.5,4.1,16.0,839.5,711.4,558.89
2016,3,27,13,30,901.0,122.0,4.1,16.0,823.0,658.66,517.03
2016,3,27,13,45,740.5,181.0,4.2,16.0,746.5,571.31,447.44
2016,3,27,14,0,580.0,240.0,4.3,16.0,670.0,486.63,379.93
2016,3,27,14,15,668.0,193.5,4.35,16.0,669.0,450.84,348.24
2016,3,27,14,30,756.0,147.0,4.4,16.0,668.0,401.03,303.0
2016,3,27,14,45,632.5,179.5,4.45,16.0,599.0,334.09,247.4
2016,3,27,15,0,509.0,212.0,4.5,16.0,530.0,277.23,201.77
2016,3,27,15,15,520.0,192.5,4.45,15.5,498.0,226.28,158.28
2016,3,27,15,30,531.0,173.0,4.4,15.0,466.0,174.2,117.71
2016,3,27,15,45,438.0,176.5,4.4,14.5,404.0,130.2,95.72
2016,3,27,16,0,345.0,180.0,4.4,14.0,342.0,121.11,101.31
2016,3,27,16,15,319.0,162.0,4.3,13.5,299.0,110.44,92.46
2016,3,27,16,30,293.0,144.0,4.2,13.0,256.0,99.44,83.17
2016,3,27,16,45,253.0,129.5,4.15,13.0,216.0,89.97,74.94
2016,3,27,17,0,213.0,115.0,4.1,13.0,176.0,80.3,66.36
2016,3,27,17,15,181.5,94.0,4.1,12.5,138.0,66.55,54.04
2016,3,27,17,30,150.0,73.0,4.1,12.0,100.0,52.45,41.12
2016,3,27,17,45,100.5,52.0,4.1,12.0,67.5,38.09,27.68
2016,3,27,18,0,51.0,31.0,4.1,12.0,35.0,23.2,12.59
2016,3,27,18,15,25.5,15.5,4.1,11.5,17.5,12.2,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,174.5,14.0,4.3,9.0,29.5,139.31,0.0
2016,3,28,6,30,349.0,28.0,4.4,9.0,59.0,293.75,227.53
2016,3,28,6,45,463.0,37.0,4.55,9.5,107.5,398.93,334.09
2016,3,28,7,0,577.0,46.0,4.7,10.0,156.0,514.81,435.52
2016,3,28,7,15,641.5,52.0,4.75,10.0,209.5,591.62,501.15
2016,3,28,7,30,706.0,58.0,4.8,10.0,263.0,678.17,571.67
2016,3,28,7,45,748.0,62.0,4.9,10.5,317.0,745.35,623.31
2016,3,28,8,0,790.0,66.0,5.0,11.0,371.0,812.5,673.08
2016,3,28,8,15,819.0,69.5,5.0,11.0,423.5,866.55,712.13
2016,3,28,8,30,848.0,73.0,5.0,11.0,476.0,918.83,749.0
2016,3,28,8,45,869.5,75.5,5.0,11.5,525.0,949.0,767.39
2016,3,28,9,0,891.0,78.0,5.0,12.0,574.0,987.25,791.56
2016,3,28,9,15,906.0,80.0,4.95,12.0,618.0,1015.24,809.06
2016,3,28,9,30,921.0,82.0,4.9,12.0,662.0,1039.65,823.96
2016,3,28,9,45,932.0,83.5,4.85,12.5,700.0,1055.56,831.24
2016,3,28,10,0,943.0,85.0,4.8,13.0,738.0,1067.42,835.77
2016,3,28,10,15,951.0,86.5,4.75,13.0,769.5,1072.04,836.98
2016,3,28,10,30,959.0,88.0,4.7,13.0,801.0,1072.37,835.4
2016,3,28,10,45,964.0,89.0,4.7,13.5,825.0,1064.79,827.44
2016,3,28,11,0,969.0,90.0,4.7,14.0,849.0,1052.92,816.75
2016,3,28,11,15,972.0,90.5,4.65,14.0,865.0,1034.31,802.65
2016,3,28,11,30,975.0,91.0,4.6,14.0,881.0,1011.57,785.86
2016,3,28,11,45,975.5,91.5,4.6,14.0,888.5,982.5,765.2
2016,3,28,12,0,976.0,92.0,4.6,14.0,896.0,949.62,741.9
2016,3,28,12,15,975.5,92.5,4.5,14.0,895.5,912.23,714.6
2016,3,28,12,30,975.0,93.0,4.4,14.0,895.0,871.4,684.85
2016,3,28,12,45,955.5,101.5,4.35,14.0,881.5,820.46,648.05
2016,3,28,13,0,936.0,110.0,4.3,14.0,868.0,767.7,607.9
2016,3,28,13,15,931.0,109.5,4.2,14.0,851.0,715.33,566.43
2016,3,28,13,30,926.0,109.0,4.1,14.0,834.0,660.89,522.54
2016,3,28,13,45,918.0,108.5,4.05,14.0,808.5,602.95,474.97
2016,3,28,14,0,910.0,108.0,4.0,14.0,783.0,543.74,425.01
2016,3,28,14,15,900.0,106.0,3.9,14.0,751.5,481.49,371.13
2016,3,28,14,30,890.0,104.0,3.8,14.0,720.0,418.77,315.44
2016,3,28,14,45,786.5,128.5,3.75,14.0,651.0,345.06,252.68
2016,3,28,15,0,683.0,153.0,3.7,14.0,582.0,278.9,197.45
2016,3,28,15,15,558.0,178.5,3.6,14.0,513.0,222.35,153.96
2016,3,28,15,30,433.0,204.0,3.5,14.0,444.0,181.17,127.83
2016,3,28,15,45,610.0,145.0,3.4,14.0,451.5,119.02,84.08
2016,3,28,16,0,787.0,86.0,3.3,14.0,459.0,74.0,59.99
2016,3,28,16,15,746.0,77.5,3.15,13.5,399.5,67.49,54.58
2016,3,28,16,30,705.0,69.0,3.0,13.0,340.0,60.8,48.89
2016,3,28,16,45,672.0,67.5,2.95,13.0,295.0,54.94,43.76
2016,3,28,17,0,639.0,66.0,2.9,13.0,250.0,53.77,42.73
2016,3,28,17,15,570.0,58.5,2.9,12.5,198.0,47.78,37.32
2016,3,28,17,30,501.0,51.0,2.9,12.0,146.0,41.83,31.73
2016,3,28,17,45,389.5,40.5,2.9,11.5,100.0,33.19,23.53
2016,3,28,18,0,278.0,30.0,2.9,11.0,54.0,24.64,14.16
2016,3,28,18,15,139.0,15.0,2.9,10.5,27.0,11.8,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,178.0,14.0,1.7,8.5,31.0,142.72,0.0
2016,3,29,6,30,356.0,28.0,1.8,9.0,62.0,297.66,233.23
2016,3,29,6,45,468.0,36.5,1.95,9.5,110.5,401.16,332.96
2016,3,29,7,0,580.0,45.0,2.1,10.0,159.0,509.01,424.99
2016,3,29,7,15,642.5,51.0,2.25,10.5,212.0,590.95,491.81
2016,3,29,7,30,705.0,57.0,2.4,11.0,265.0,675.72,557.72
2016,3,29,7,45,749.0,60.5,2.6,11.5,319.5,743.75,608.45
2016,3,29,8,0,793.0,64.0,2.8,12.0,374.0,811.9,657.58
2016,3,29,8,15,821.0,67.5,2.75,12.5,426.0,865.0,692.48
2016,3,29,8,30,849.0,71.0,2.7,13.0,478.0,905.47,717.34
2016,3,29,8,45,870.5,73.0,2.7,13.5,527.0,945.84,742.04
2016,3,29,9,0,892.0,75.0,2.7,14.0,576.0,983.44,764.35
2016,3,29,9,15,906.5,77.5,2.5,14.0,620.0,1011.55,779.23
2016,3,29,9,30,921.0,80.0,2.3,14.0,664.0,1036.04,791.32
2016,3,29,9,45,931.5,81.5,2.15,14.5,702.0,1051.4,796.2
2016,3,29,10,0,942.0,83.0,2.0,15.0,740.0,1062.7,798.39
2016,3,29,10,15,950.0,84.5,1.9,15.0,771.0,1067.28,798.41
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,1067.57,795.83
2016,3,29,10,45,962.5,87.5,1.7,15.0,826.0,1060.03,788.33
2016,3,29,11,0,967.0,89.0,1.6,15.0,850.0,1048.2,778.29
2016,3,29,11,15,970.0,89.5,1.55,15.0,866.0,1029.58,764.88
2016,3,29,11,30,973.0,90.0,1.5,15.0,882.0,1006.83,749.0
2016,3,29,11,45,973.0,91.0,1.5,15.5,889.5,977.84,728.61
2016,3,29,12,0,973.0,92.0,1.5,16.0,897.0,945.06,705.86
2016,3,29,12,15,972.5,92.0,1.5,16.0,896.0,907.24,681.08
2016,3,29,12,30,972.0,92.0,1.5,16.0,895.0,866.02,653.89
2016,3,29,12,45,967.0,93.0,1.5,16.0,885.5,819.13,622.64
2016,3,29,13,0,962.0,94.0,1.5,16.0,876.0,769.56,587.91
2016,3,29,13,15,957.5,93.5,1.55,16.0,859.0,716.55,549.27
2016,3,29,13,30,953.0,93.0,1.6,16.0,842.0,661.34,507.73
2016,3,29,13,45,943.5,93.5,1.65,16.0,816.5,602.29,461.85
2016,3,29,14,0,934.0,94.0,1.7,16.0,791.0,542.04,413.36
2016,3,29,14,15,925.0,92.5,1.75,15.5,759.0,479.49,361.98
2016,3,29,14,30,916.0,91.0,1.8,15.0,727.0,416.3,308.09
2016,3,29,14,45,899.5,91.0,1.85,15.0,687.5,351.59,251.15
2016,3,29,15,0,883.0,91.0,1.9,15.0,648.0,287.64,194.62
2016,3,29,15,15,866.0,88.5,1.95,15.0,604.0,222.87,139.69
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,153.57,87.98
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,91.23,57.97
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,71.32,57.4
2016,3,29,16,15,767.0,78.0,2.1,14.5,410.5,68.22,54.99
2016,3,29,16,30,736.0,74.0,2.1,14.0,359.0,65.08,52.48
2016,3,29,16,45,689.0,69.0,2.15,13.5,305.5,56.24,44.83
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,52.3,41.42
2016,3,29,17,15,575.0,57.0,2.2,12.5,200.0,46.66,36.34
2016,3,29,17,30,508.0,50.0,2.2,12.0,148.0,41.06,31.09
2016,3,29,17,45,394.0,40.0,2.2,11.5,101.5,32.77,23.22
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,24.6,14.43
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,12.16,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,111.5,18.0,1.85,9.5,29.0,107.73,1.75
2016,3,30,6,30,223.0,36.0,1.9,10.0,58.0,220.74,174.37
2016,3,30,6,45,326.5,49.5,1.95,10.5,103.5,316.32,263.06
2016,3,30,7,0,430.0,63.0,2.0,11.0,149.0,426.35,357.36
2016,3,30,7,15,498.0,72.0,1.95,11.0,200.0,510.03,426.87
2016,3,30,7,30,566.0,81.0,1.9,11.0,251.0,597.28,495.31
2016,3,30,7,45,617.5,86.0,1.85,11.5,303.5,668.77,547.67
2016,3,30,8,0,669.0,91.0,1.8,12.0,356.0,741.14,598.45
2016,3,30,8,15,701.5,96.0,1.8,12.0,406.5,796.49,636.48
2016,3,30,8,30,734.0,101.0,1.8,12.0,457.0,850.62,672.81
2016,3,30,8,45,724.5,109.5,1.8,12.5,490.0,866.96,680.51
2016,3,30,9,0,715.0,118.0,1.8,13.0,523.0,879.56,685.96
2016,3,30,9,15,771.0,114.5,1.8,13.5,581.0,932.41,719.26
2016,3,30,9,30,827.0,111.0,1.8,14.0,639.0,990.36,754.84
2016,3,30,9,45,843.0,112.0,1.85,14.5,677.0,1009.92,764.83
2016,3,30,10,0,859.0,113.0,1.9,15.0,715.0,1025.65,772.81
2016,3,30,10,15,868.5,114.5,1.9,15.0,746.0,1017.21,765.7
2016,3,30,10,30,878.0,116.0,1.9,15.0,777.0,1018.9,765.78
2016,3,30,10,45,886.5,116.5,1.95,15.0,801.0,1014.49,762.55
2016,3,30,11,0,895.0,117.0,2.0,15.0,825.0,1006.02,756.84
2016,3,30,11,15,899.0,118.0,2.0,15.0,841.0,989.67,745.41
2016,3,30,11,30,903.0,119.0,2.0,15.0,857.0,969.4,731.58
2016,3,30,11,45,906.0,118.5,2.0,15.5,865.5,942.94,712.36
2016,3,30,12,0,909.0,118.0,2.0,16.0,874.0,912.83,690.83
2016,3,30,12,15,909.0,118.0,2.0,16.0,873.5,877.14,666.82
2016,3,30,12,30,909.0,118.0,2.0,16.0,873.0,838.25,640.53
2016,3,30,12,45,911.0,115.5,2.0,16.0,866.0,795.6,611.46
2016,3,30,13,0,913.0,113.0,2.0,16.0,859.0,749.96,577.97
2016,3,30,13,15,909.0,112.0,2.05,16.0,842.5,698.88,539.94
2016,3,30,13,30,905.0,111.0,2.1,16.0,826.0,645.71,499.21
2016,3,30,13,45,898.5,110.0,2.15,16.0,802.0,589.31,454.69
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,531.55,407.55
2016,3,30,14,15,882.5,107.5,2.3,16.0,746.5,471.0,356.78
2016,3,30,14,30,873.0,106.0,2.4,16.0,715.0,409.95,303.91
2016,3,30,14,45,860.0,103.5,2.5,16.0,677.0,344.12,246.17
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,280.42,189.91
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,216.79,136.39
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,154.85,90.96
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,93.93,61.8
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,75.61,61.16
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,72.72,58.95
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,64.42,51.88
2016,3,30,16,45,655.5,75.5,3.4,13.5,302.0,60.37,48.5
2016,3,30,17,0,610.0,70.0,3.5,13.0,250.0,56.31,45.0
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.5,50.11,39.42
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,43.91,33.64
2016,3,30,17,45,366.0,43.0,3.25,11.5,101.5,35.01,25.22
2016,3,30,18,0,257.0,32.0,3.2,11.0,56.0,26.15,15.94
2016,3,30,18,15,128.5,16.0,3.1,10.5,28.0,12.25,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,124.08,31.9
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,255.26,203.72
2016,3,31,6,45,381.0,47.0,2.5,11.5,112.0,353.64,293.98
2016,3,31,7,0,485.0,58.0,2.6,12.0,159.0,461.21,386.2
2016,3,31,7,15,550.5,66.0,2.6,12.0,210.5,543.52,453.97
2016,3,31,7,30,616.0,74.0,2.6,12.0,262.0,629.27,521.33
2016,3,31,7,45,500.5,106.0,2.6,12.5,277.5,583.2,483.48
2016,3,31,8,0,385.0,138.0,2.6,13.0,293.0,535.28,442.59
2016,3,31,8,15,582.0,114.0,2.55,13.0,382.0,707.79,575.85
2016,3,31,8,30,779.0,90.0,2.5,13.0,471.0,872.62,693.25
2016,3,31,8,45,806.0,91.5,2.45,13.5,519.5,916.57,719.0
2016,3,31,9,0,833.0,93.0,2.4,14.0,568.0,957.93,743.52
2016,3,31,9,15,849.5,95.5,2.4,14.0,611.5,987.14,761.22
2016,3,31,9,30,866.0,98.0,2.4,14.0,655.0,999.82,767.73
2016,3,31,9,45,879.5,99.0,2.4,14.5,692.5,1016.82,776.01
2016,3,31,10,0,893.0,100.0,2.4,15.0,730.0,1030.01,781.74
2016,3,31,10,15,901.5,101.5,2.4,15.0,761.0,1034.73,783.42
2016,3,31,10,30,910.0,103.0,2.4,15.0,792.0,1035.34,782.62
2016,3,31,10,45,916.5,103.5,2.45,15.5,815.5,1028.74,776.33
2016,3,31,11,0,923.0,104.0,2.5,16.0,839.0,1018.01,767.53
2016,3,31,11,15,927.0,105.0,2.5,16.0,855.0,1001.29,755.81
2016,3,31,11,30,931.0,106.0,2.5,16.0,871.0,980.56,741.56
2016,3,31,11,45,933.0,106.0,2.5,16.5,878.5,953.08,721.51
2016,3,31,12,0,935.0,106.0,2.5,17.0,886.0,921.91,699.08
2016,3,31,12,15,935.0,105.5,2.6,17.0,885.5,885.01,674.9
2016,3,31,12,30,935.0,105.0,2.7,17.0,885.0,844.85,648.21
2016,3,31,12,45,938.0,102.0,2.8,17.0,878.0,801.54,619.0
2016,3,31,13,0,941.0,99.0,2.9,17.0,871.0,755.11,585.4
2016,3,31,13,15,937.0,98.5,2.95,17.0,854.5,703.33,546.14
2016,3,31,13,30,933.0,98.0,3.0,17.0,838.0,649.38,504.11
2016,3,31,13,45,926.5,97.0,3.15,17.0,813.5,591.71,458.25
2016,3,31,14,0,920.0,96.0,3.3,17.0,789.0,532.63,409.61
2016,3,31,14,15,911.5,95.0,3.4,16.5,757.5,471.52,358.23
2016,3,31,14,30,903.0,94.0,3.5,16.0,726.0,409.74,304.5
2016,3,31,14,45,890.5,92.0,3.6,16.0,688.0,345.58,247.18
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,281.79,190.2
2016,3,31,15,15,862.5,88.0,3.7,15.5,607.0,218.11,136.23
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,149.5,85.57
2016,3,31,15,45,824.5,83.5,3.75,15.0,516.0,87.25,56.86
2016,3,31,16,0,802.0,81.0,3.8,15.0,468.0,70.64,56.8
2016,3,31,16,15,772.5,77.0,3.75,14.5,417.0,67.54,54.37
2016,3,31,16,30,743.0,73.0,3.7,14.0,366.0,64.39,51.85
2016,3,31,16,45,699.5,68.5,3.7,13.5,313.0,60.6,48.7
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,52.44,41.53
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,47.18,36.81
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,41.96,31.93
2016,3,31,17,45,422.5,41.0,3.25,12.0,109.0,33.69,24.06
2016,3,31,18,0,316.0,31.0,3.1,12.0,62.0,25.51,15.55
2016,3,31,18,15,158.0,15.5,2.95,11.5,31.0,12.55,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,17.0,2.4,10.5,35.5,146.37,62.14
2016,4,1,6,30,338.0,34.0,2.5,11.0,71.0,291.85,235.1
2016,4,1,6,45,435.5,44.0,2.65,11.5,118.5,387.21,322.29
2016,4,1,7,0,533.0,54.0,2.8,12.0,166.0,491.17,411.04
2016,4,1,7,15,593.5,61.0,2.8,12.0,218.5,570.04,475.52
2016,4,1,7,30,654.0,68.0,2.8,12.0,271.0,651.95,539.54
2016,4,1,7,45,694.0,73.0,2.8,12.5,323.5,716.06,586.34
2016,4,1,8,0,734.0,78.0,2.8,13.0,376.0,775.22,627.72
2016,4,1,8,15,763.0,82.0,2.75,13.0,426.5,828.03,663.99
2016,4,1,8,30,792.0,86.0,2.7,13.0,477.0,879.16,698.14
2016,4,1,8,45,813.5,88.5,2.7,13.5,524.5,919.13,722.72
2016,4,1,9,0,835.0,91.0,2.7,14.0,572.0,956.33,745.02
2016,4,1,9,15,850.5,93.5,2.65,14.0,614.5,984.48,761.72
2016,4,1,9,30,866.0,96.0,2.6,14.0,657.0,996.22,767.17
2016,4,1,9,45,878.0,98.0,2.6,14.5,694.0,1012.8,775.26
2016,4,1,10,0,890.0,100.0,2.6,15.0,731.0,1025.54,780.76
2016,4,1,10,15,898.5,101.5,2.5,15.0,762.0,1030.18,781.34
2016,4,1,10,30,907.0,103.0,2.4,15.0,793.0,1030.73,779.39
2016,4,1,10,45,914.0,103.5,2.35,15.5,816.5,1024.58,772.29
2016,4,1,11,0,921.0,104.0,2.3,16.0,840.0,1014.3,762.7
2016,4,1,11,15,925.0,104.5,2.25,16.0,856.0,997.04,750.1
2016,4,1,11,30,929.0,105.0,2.2,16.0,872.0,975.79,735.05
2016,4,1,11,45,932.0,104.5,2.2,16.0,880.0,948.74,716.79
2016,4,1,12,0,935.0,104.0,2.2,16.0,888.0,917.96,696.06
2016,4,1,12,15,935.0,104.0,2.2,16.0,887.5,881.54,671.46
2016,4,1,12,30,935.0,104.0,2.2,16.0,887.0,841.83,644.51
2016,4,1,12,45,935.0,102.5,2.2,16.0,879.0,797.64,614.26
2016,4,1,13,0,935.0,101.0,2.2,16.0,871.0,750.56,579.77
2016,4,1,13,15,931.5,100.5,2.25,16.0,854.5,699.36,541.35
2016,4,1,13,30,928.0,100.0,2.3,16.0,838.0,645.95,500.11
2016,4,1,13,45,923.0,98.5,2.35,16.0,814.5,588.92,454.78
2016,4,1,14,0,918.0,97.0,2.4,16.0,791.0,530.35,406.65
2016,4,1,14,15,909.5,95.5,2.45,16.0,759.5,468.98,354.7
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,406.96,300.58
2016,4,1,14,45,889.5,92.0,2.6,16.0,690.5,343.27,244.12
2016,4,1,15,0,878.0,90.0,2.7,16.0,653.0,279.83,187.82
2016,4,1,15,15,862.5,87.5,2.75,15.5,610.0,215.87,134.07
2016,4,1,15,30,847.0,85.0,2.8,15.0,567.0,146.88,83.64
2016,4,1,15,45,826.0,82.5,2.9,15.0,519.0,84.79,55.97
2016,4,1,16,0,805.0,80.0,3.0,15.0,471.0,69.97,56.19
2016,4,1,16,15,776.0,76.5,3.0,14.5,420.0,67.22,54.08
2016,4,1,16,30,747.0,73.0,3.0,14.0,369.0,64.44,51.89
2016,4,1,16,45,704.0,68.5,3.0,13.5,316.0,60.65,48.74
2016,4,1,17,0,661.0,64.0,3.0,13.0,263.0,52.48,41.58
2016,4,1,17,15,598.5,57.0,2.85,12.5,210.5,46.84,36.53
2016,4,1,17,30,536.0,50.0,2.7,12.0,158.0,41.21,31.29
2016,4,1,17,45,432.5,40.5,2.55,12.0,111.0,33.32,23.78
2016,4,1,18,0,329.0,31.0,2.4,12.0,64.0,25.52,15.75
2016,4,1,18,15,164.5,15.5,2.3,11.5,32.0,12.54,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,166.0,18.0,1.5,10.0,37.0,147.65,79.04
2016,4,2,6,30,332.0,36.0,1.5,10.0,74.0,289.84,234.85
2016,4,2,6,45,418.5,47.5,1.5,10.5,121.0,379.27,315.16
2016,4,2,7,0,505.0,59.0,1.5,11.0,168.0,476.25,396.86
2016,4,2,7,15,252.5,66.0,1.4,11.0,120.5,302.37,255.16
2016,4,2,7,30,0.0,73.0,1.3,11.0,73.0,57.48,43.96
2016,4,2,7,45,0.0,87.0,1.25,11.5,87.0,69.3,54.23
2016,4,2,8,0,0.0,101.0,1.2,12.0,101.0,81.08,63.99
2016,4,2,8,15,0.0,113.5,1.15,12.5,113.5,91.44,72.38
2016,4,2,8,30,0.0,126.0,1.1,13.0,126.0,101.82,80.65
2016,4,2,8,45,0.0,137.5,1.1,13.5,137.5,111.28,88.06
2016,4,2,9,0,0.0,149.0,1.1,14.0,149.0,120.75,95.4
2016,4,2,9,15,136.5,223.0,1.1,14.0,312.0,367.78,297.37
2016,4,2,9,30,273.0,297.0,1.1,14.0,475.0,610.14,478.6
2016,4,2,9,45,276.5,312.0,1.1,14.5,501.0,627.12,486.16
2016,4,2,10,0,280.0,327.0,1.1,15.0,527.0,642.43,494.87
2016,4,2,10,15,452.0,281.0,1.15,15.0,619.5,783.48,597.37
2016,4,2,10,30,624.0,235.0,1.2,15.0,712.0,907.36,683.06
2016,4,2,10,45,738.0,189.5,1.25,15.5,770.5,962.93,717.68
2016,4,2,11,0,852.0,144.0,1.3,16.0,829.0,1001.22,740.59
2016,4,2,11,15,856.5,145.0,1.3,16.0,844.5,985.1,729.0
2016,4,2,11,30,861.0,146.0,1.3,16.0,860.0,965.06,715.72
2016,4,2,11,45,869.5,142.5,1.35,16.5,869.0,940.32,698.95
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,899.22,671.39
2016,4,2,12,15,877.5,139.0,1.45,17.0,877.5,863.69,648.76
2016,4,2,12,30,877.0,139.0,1.5,17.0,877.0,825.12,623.76
2016,4,2,12,45,886.0,132.0,1.55,17.0,871.0,784.87,596.54
2016,4,2,13,0,895.0,125.0,1.6,17.0,865.0,741.22,565.45
2016,4,2,13,15,890.5,124.0,1.65,17.0,848.5,690.46,528.17
2016,4,2,13,30,886.0,123.0,1.7,17.0,832.0,637.74,488.28
2016,4,2,13,45,879.5,121.5,1.75,17.0,807.5,581.8,444.64
2016,4,2,14,0,873.0,120.0,1.8,17.0,783.0,524.58,398.45
2016,4,2,14,15,863.5,118.0,1.8,17.0,752.0,464.68,348.43
2016,4,2,14,30,854.0,116.0,1.8,17.0,721.0,403.07,295.61
2016,4,2,14,45,836.5,116.0,1.85,17.0,682.0,340.51,241.25
2016,4,2,15,0,819.0,116.0,1.9,17.0,643.0,279.06,187.83
2016,4,2,15,15,801.5,113.0,1.9,16.5,600.0,216.84,136.53
2016,4,2,15,30,784.0,110.0,1.9,16.0,557.0,156.39,93.67
2016,4,2,15,45,756.5,107.0,1.9,16.0,509.0,91.06,62.77
2016,4,2,16,0,729.0,104.0,1.9,16.0,461.0,78.82,63.64
2016,4,2,16,15,697.0,99.0,1.9,15.5,410.5,75.81,61.36
2016,4,2,16,30,665.0,94.0,1.9,15.0,360.0,72.75,58.98
2016,4,2,16,45,610.5,89.5,1.95,15.0,307.0,69.68,56.41
2016,4,2,17,0,556.0,85.0,2.0,15.0,254.0,66.72,53.85
2016,4,2,17,15,490.0,75.0,2.0,14.5,203.0,59.46,47.43
2016,4,2,17,30,424.0,65.0,2.0,14.0,152.0,52.12,40.7
2016,4,2,17,45,320.0,52.0,2.0,13.5,106.5,39.3,28.9
2016,4,2,18,0,216.0,39.0,2.0,13.0,61.0,29.38,19.06
2016,4,2,18,15,108.0,19.5,2.0,12.5,30.5,14.8,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
