Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,167.0,19.5,1.75,9.0,39.5,152.06,93.52
2016,4,3,6,30,334.0,39.0,1.8,9.0,79.0,293.77,240.42
2016,4,3,6,45,429.0,49.5,1.85,9.5,127.5,388.3,324.95
2016,4,3,7,0,524.0,60.0,1.9,10.0,176.0,490.83,411.78
2016,4,3,7,15,262.0,68.5,1.9,10.5,126.5,312.52,265.06
2016,4,3,7,30,0.0,77.0,1.9,11.0,77.0,61.17,47.16
2016,4,3,7,45,0.0,92.0,1.9,11.5,92.0,73.91,58.17
2016,4,3,8,0,0.0,107.0,1.9,12.0,107.0,86.62,68.68
2016,4,3,8,15,1.5,135.0,1.9,12.0,136.0,113.25,90.98
2016,4,3,8,30,3.0,163.0,1.9,12.0,165.0,140.04,113.07
2016,4,3,8,45,77.0,214.0,1.9,12.5,259.0,280.87,230.52
2016,4,3,9,0,151.0,265.0,1.9,13.0,353.0,432.13,349.94
2016,4,3,9,15,507.5,185.5,1.9,13.5,513.0,742.42,589.35
2016,4,3,9,30,864.0,106.0,1.9,14.0,673.0,1016.48,775.19
2016,4,3,9,45,876.0,108.0,1.95,14.5,710.5,1019.29,771.26
2016,4,3,10,0,888.0,110.0,2.0,15.0,748.0,1031.64,777.2
2016,4,3,10,15,897.0,112.0,2.0,15.0,779.0,1036.96,779.27
2016,4,3,10,30,906.0,114.0,2.0,15.0,810.0,1038.17,778.87
2016,4,3,10,45,717.5,203.5,2.0,15.5,765.5,955.35,721.42
2016,4,3,11,0,529.0,293.0,2.0,16.0,721.0,837.16,635.89
2016,4,3,11,15,725.5,206.5,2.0,16.0,804.5,929.41,703.56
2016,4,3,11,30,922.0,120.0,2.0,16.0,888.0,980.18,736.1
2016,4,3,11,45,921.0,122.0,2.0,16.5,895.0,951.72,714.87
2016,4,3,12,0,920.0,124.0,2.0,17.0,902.0,919.71,692.23
2016,4,3,12,15,920.0,124.0,2.05,17.0,901.5,883.34,668.44
2016,4,3,12,30,920.0,124.0,2.1,17.0,901.0,843.74,642.27
2016,4,3,12,45,915.0,125.0,2.15,17.0,891.0,798.24,611.15
2016,4,3,13,0,910.0,126.0,2.2,17.0,881.0,750.27,576.23
2016,4,3,13,15,905.5,125.0,2.25,17.0,864.0,698.76,537.82
2016,4,3,13,30,901.0,124.0,2.3,17.0,847.0,645.24,496.74
2016,4,3,13,45,889.5,125.0,2.4,17.0,821.5,587.73,451.52
2016,4,3,14,0,878.0,126.0,2.5,17.0,796.0,531.03,405.25
2016,4,3,14,15,868.5,124.0,2.55,16.5,764.5,469.4,354.21
2016,4,3,14,30,859.0,122.0,2.6,16.0,733.0,407.41,301.14
2016,4,3,14,45,840.5,122.0,2.65,16.0,693.5,344.18,245.61
2016,4,3,15,0,822.0,122.0,2.7,16.0,654.0,282.2,191.31
2016,4,3,15,15,804.5,118.5,2.7,15.5,610.5,219.42,139.29
2016,4,3,15,30,787.0,115.0,2.7,15.0,567.0,158.43,96.07
2016,4,3,15,45,635.5,137.0,2.75,15.0,482.0,104.8,76.62
2016,4,3,16,0,484.0,159.0,2.8,15.0,397.0,107.46,88.85
2016,4,3,16,15,575.0,129.0,2.75,14.5,382.0,94.16,77.67
2016,4,3,16,30,666.0,99.0,2.7,14.0,367.0,76.22,62.27
2016,4,3,16,45,621.5,92.0,2.7,14.0,314.5,71.6,58.34
2016,4,3,17,0,577.0,85.0,2.7,14.0,262.0,66.92,54.25
2016,4,3,17,15,511.0,75.5,2.6,13.5,210.0,60.01,48.12
2016,4,3,17,30,445.0,66.0,2.5,13.0,158.0,53.04,41.71
2016,4,3,17,45,348.5,52.5,2.45,12.5,112.0,39.86,29.55
2016,4,3,18,0,252.0,39.0,2.4,12.0,66.0,29.56,19.45
2016,4,3,18,15,126.0,19.5,2.35,11.5,33.0,14.85,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,9.44,0.0
2016,4,4,6,15,164.5,27.0,2.85,11.0,47.0,159.47,105.99
2016,4,4,6,30,329.0,42.0,2.9,11.0,82.0,293.12,240.03
2016,4,4,6,45,429.0,52.0,2.95,11.5,131.5,390.65,326.79
2016,4,4,7,0,529.0,62.0,3.0,12.0,181.0,496.32,416.46
2016,4,4,7,15,590.5,69.0,3.0,12.5,234.5,575.99,480.27
2016,4,4,7,30,652.0,76.0,3.0,13.0,288.0,658.53,543.34
2016,4,4,7,45,695.5,80.5,3.0,13.5,341.5,724.84,591.4
2016,4,4,8,0,739.0,85.0,3.0,14.0,395.0,791.39,637.94
2016,4,4,8,15,768.0,89.0,2.95,14.0,446.5,838.41,669.66
2016,4,4,8,30,797.0,93.0,2.9,14.0,498.0,889.42,703.64
2016,4,4,8,45,816.5,97.0,2.9,14.5,546.0,929.13,727.93
2016,4,4,9,0,836.0,101.0,2.9,15.0,594.0,965.93,749.88
2016,4,4,9,15,852.0,103.5,2.8,15.5,637.0,994.28,764.83
2016,4,4,9,30,868.0,106.0,2.7,16.0,680.0,1019.08,777.21
2016,4,4,9,45,878.0,109.0,2.65,16.5,717.0,1020.94,774.6
2016,4,4,10,0,888.0,112.0,2.6,17.0,754.0,1032.26,778.72
2016,4,4,10,15,896.5,113.5,2.5,17.0,784.5,1036.41,779.0
2016,4,4,10,30,905.0,115.0,2.4,17.0,815.0,1036.48,776.75
2016,4,4,10,45,909.5,117.0,2.35,17.0,838.0,1028.98,770.27
2016,4,4,11,0,914.0,119.0,2.3,17.0,861.0,1017.38,761.32
2016,4,4,11,15,918.0,120.0,2.25,17.0,876.5,1000.23,748.9
2016,4,4,11,30,922.0,121.0,2.2,17.0,892.0,979.12,734.03
2016,4,4,11,45,922.0,122.0,2.2,17.5,899.0,950.53,713.49
2016,4,4,12,0,922.0,123.0,2.2,18.0,906.0,918.39,690.71
2016,4,4,12,15,921.5,123.0,2.15,18.0,905.0,881.52,665.56
2016,4,4,12,30,921.0,123.0,2.1,18.0,904.0,841.46,638.2
2016,4,4,12,45,920.5,121.5,2.1,18.0,895.5,797.11,607.6
2016,4,4,13,0,920.0,120.0,2.1,18.0,887.0,749.98,573.12
2016,4,4,13,15,915.5,119.0,2.2,18.0,869.5,698.08,534.93
2016,4,4,13,30,911.0,118.0,2.3,18.0,852.0,644.17,493.96
2016,4,4,13,45,900.5,118.5,2.45,18.0,826.0,586.42,448.85
2016,4,4,14,0,890.0,119.0,2.6,18.0,800.0,527.72,401.29
2016,4,4,14,15,743.5,168.5,2.85,18.0,722.5,447.69,337.64
2016,4,4,14,30,597.0,218.0,3.1,18.0,645.0,380.25,283.88
2016,4,4,14,45,718.0,165.0,3.35,18.0,651.5,333.98,239.95
2016,4,4,15,0,839.0,112.0,3.6,18.0,658.0,276.73,185.21
2016,4,4,15,15,821.5,109.5,3.7,17.5,614.0,213.78,133.25
2016,4,4,15,30,804.0,107.0,3.8,17.0,570.0,152.58,90.41
2016,4,4,15,45,779.0,103.5,3.9,16.5,521.5,92.45,75.07
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,76.61,61.72
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,73.81,59.61
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,70.97,57.41
2016,4,4,16,45,646.0,84.5,3.45,15.0,317.5,66.48,53.58
2016,4,4,17,0,602.0,78.0,3.3,15.0,265.0,61.94,49.62
2016,4,4,17,15,535.0,70.0,3.15,14.5,213.0,55.95,44.33
2016,4,4,17,30,468.0,62.0,3.0,14.0,161.0,49.96,38.84
2016,4,4,17,45,366.5,50.0,2.9,13.5,114.0,40.47,30.01
2016,4,4,18,0,265.0,38.0,2.8,13.0,67.0,28.92,18.95
2016,4,4,18,15,132.5,19.0,2.7,12.5,33.5,14.51,0.33
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,1.7,11.0,15.0,55.47,0.0
2016,4,5,6,15,239.5,25.5,1.65,11.5,52.5,205.44,144.92
2016,4,5,6,30,391.0,39.0,1.6,12.0,90.0,329.38,268.01
2016,4,5,6,45,481.5,48.5,1.55,12.5,140.0,422.21,348.73
2016,4,5,7,0,572.0,58.0,1.5,13.0,190.0,522.47,430.71
2016,4,5,7,15,630.0,64.0,1.55,13.5,243.5,599.63,490.28
2016,4,5,7,30,688.0,70.0,1.6,14.0,297.0,679.36,549.03
2016,4,5,7,45,732.0,73.5,1.65,14.5,351.5,740.93,591.97
2016,4,5,8,0,776.0,77.0,1.7,15.0,406.0,808.1,637.5
2016,4,5,8,15,803.0,80.5,1.75,15.5,457.5,859.24,670.28
2016,4,5,8,30,830.0,84.0,1.8,16.0,509.0,908.45,701.07
2016,4,5,8,45,851.5,86.0,1.85,16.5,557.5,948.18,724.81
2016,4,5,9,0,873.0,88.0,1.9,17.0,606.0,973.02,738.33
2016,4,5,9,15,887.0,90.0,1.95,17.0,648.5,998.88,754.05
2016,4,5,9,30,901.0,92.0,2.0,17.0,691.0,1021.17,767.4
2016,4,5,9,45,909.0,95.0,2.05,17.5,727.5,1034.77,773.7
2016,4,5,10,0,917.0,98.0,2.1,18.0,764.0,1044.33,777.54
2016,4,5,10,15,924.5,99.0,2.15,18.5,794.5,1047.01,777.08
2016,4,5,10,30,932.0,100.0,2.2,19.0,825.0,1045.54,774.14
2016,4,5,10,45,936.0,102.0,2.25,19.5,847.5,1037.48,767.12
2016,4,5,11,0,940.0,104.0,2.3,20.0,870.0,1025.23,757.59
2016,4,5,11,15,943.0,104.5,2.3,20.0,885.0,1006.36,744.77
2016,4,5,11,30,946.0,105.0,2.3,20.0,900.0,983.49,729.49
2016,4,5,11,45,946.5,105.5,2.35,20.0,907.0,954.49,710.74
2016,4,5,12,0,947.0,106.0,2.4,20.0,914.0,921.83,689.53
2016,4,5,12,15,946.5,106.0,2.35,20.0,913.0,884.37,664.11
2016,4,5,12,30,946.0,106.0,2.3,20.0,912.0,843.64,636.42
2016,4,5,12,45,944.5,105.0,2.25,20.5,902.5,798.2,604.1
2016,4,5,13,0,943.0,104.0,2.2,21.0,893.0,749.98,567.56
2016,4,5,13,15,938.5,103.5,2.15,21.0,875.5,697.68,528.42
2016,4,5,13,30,934.0,103.0,2.1,21.0,858.0,643.28,486.71
2016,4,5,13,45,926.5,102.0,2.05,21.0,833.0,585.02,440.95
2016,4,5,14,0,919.0,101.0,2.0,21.0,808.0,525.48,392.79
2016,4,5,14,15,909.5,99.5,2.0,21.0,775.5,463.7,341.58
2016,4,5,14,30,900.0,98.0,2.0,21.0,743.0,401.42,288.44
2016,4,5,14,45,886.5,96.5,2.0,21.0,704.0,337.71,233.3
2016,4,5,15,0,873.0,95.0,2.0,21.0,665.0,274.51,178.81
2016,4,5,15,15,857.0,92.5,1.95,20.5,621.0,210.97,127.36
2016,4,5,15,30,841.0,90.0,1.9,20.0,577.0,142.33,79.83
2016,4,5,15,45,818.5,87.0,1.85,20.0,528.5,80.5,63.74
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,72.49,57.16
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,69.48,54.88
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,66.42,52.52
2016,4,5,16,45,695.5,71.5,1.55,19.0,324.0,57.97,45.29
2016,4,5,17,0,654.0,67.0,1.5,19.0,271.0,54.5,42.33
2016,4,5,17,15,593.0,60.0,1.5,18.0,219.0,48.96,37.59
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,43.41,32.66
2016,4,5,17,45,434.0,43.5,1.5,16.5,119.5,35.62,25.47
2016,4,5,18,0,336.0,34.0,1.5,16.0,72.0,27.9,17.95
2016,4,5,18,15,168.0,17.0,1.5,15.5,36.0,13.7,1.08
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,2.5,13.0,16.0,58.32,0.0
2016,4,6,6,15,233.0,27.0,2.55,13.5,53.5,203.66,148.31
2016,4,6,6,30,374.0,41.0,2.6,14.0,91.0,320.43,260.89
2016,4,6,6,45,463.0,50.5,2.65,14.5,140.5,411.5,340.49
2016,4,6,7,0,552.0,60.0,2.7,15.0,190.0,509.79,422.26
2016,4,6,7,15,609.0,66.5,2.65,15.5,243.0,585.94,481.59
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,664.62,540.04
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,728.81,585.12
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,787.91,624.82
2016,4,6,8,15,774.5,87.0,2.5,17.5,454.5,840.15,658.67
2016,4,6,8,30,803.0,91.0,2.5,18.0,506.0,890.59,690.41
2016,4,6,8,45,824.5,93.5,2.5,18.5,554.0,930.31,714.05
2016,4,6,9,0,846.0,96.0,2.5,19.0,602.0,967.19,735.45
2016,4,6,9,15,861.5,98.5,2.5,19.5,645.0,994.97,750.48
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,1006.12,754.44
2016,4,6,9,45,889.0,103.0,2.55,20.5,725.5,1022.22,762.48
2016,4,6,10,0,901.0,105.0,2.6,21.0,763.0,1034.41,767.97
2016,4,6,10,15,909.5,106.5,2.6,21.0,793.5,1038.49,769.26
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,1038.43,768.1
2016,4,6,10,45,923.5,109.0,2.6,21.5,847.5,1030.71,760.66
2016,4,6,11,0,929.0,110.0,2.6,22.0,871.0,1018.86,750.79
2016,4,6,11,15,932.0,111.0,2.55,22.0,886.0,1000.53,737.81
2016,4,6,11,30,935.0,112.0,2.5,22.0,901.0,978.22,722.42
2016,4,6,11,45,936.0,112.5,2.45,22.5,908.0,949.78,701.73
2016,4,6,12,0,937.0,113.0,2.4,23.0,915.0,917.69,678.8
2016,4,6,12,15,936.0,113.0,2.35,23.0,913.5,880.01,653.51
2016,4,6,12,30,935.0,113.0,2.3,23.0,912.0,839.15,626.03
2016,4,6,12,45,931.0,113.0,2.25,23.5,902.0,793.08,593.25
2016,4,6,13,0,927.0,113.0,2.2,24.0,892.0,744.47,556.81
2016,4,6,13,15,922.5,112.5,2.15,24.0,874.5,692.79,518.54
2016,4,6,13,30,918.0,112.0,2.1,24.0,857.0,639.06,477.78
2016,4,6,13,45,909.5,111.5,2.05,24.5,831.5,581.4,432.15
2016,4,6,14,0,901.0,111.0,2.0,25.0,806.0,522.59,384.45
2016,4,6,14,15,891.5,109.5,1.9,25.0,774.0,461.74,334.48
2016,4,6,14,30,882.0,108.0,1.8,25.0,742.0,400.4,282.83
2016,4,6,14,45,868.0,106.5,1.75,25.0,703.5,337.53,229.4
2016,4,6,15,0,854.0,105.0,1.7,25.0,665.0,271.0,173.56
2016,4,6,15,15,727.5,132.0,1.6,25.0,587.5,205.3,125.93
2016,4,6,15,30,601.0,159.0,1.5,25.0,510.0,158.59,99.71
2016,4,6,15,45,578.0,151.0,1.45,25.0,465.0,107.65,84.98
2016,4,6,16,0,555.0,143.0,1.4,25.0,420.0,99.25,78.33
2016,4,6,16,15,612.5,112.5,1.3,24.5,388.5,83.06,65.15
2016,4,6,16,30,670.0,82.0,1.2,24.0,357.0,64.32,49.6
2016,4,6,16,45,644.5,78.5,1.1,24.0,314.0,62.08,47.85
2016,4,6,17,0,619.0,75.0,1.0,24.0,271.0,59.85,46.01
2016,4,6,17,15,556.0,67.5,1.0,23.5,219.0,54.17,41.19
2016,4,6,17,30,493.0,60.0,1.0,23.0,167.0,48.5,36.19
2016,4,6,17,45,394.0,49.0,1.0,22.5,119.5,39.74,28.31
2016,4,6,18,0,295.0,38.0,1.0,22.0,72.0,30.98,20.08
2016,4,6,18,15,147.5,19.0,0.85,22.0,36.0,14.57,2.28
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.75,13.5,3.5,2.75,0.0
2016,4,7,6,0,0.0,7.0,1.8,14.0,7.0,5.31,0.0
2016,4,7,6,15,0.0,23.5,1.9,14.0,23.5,17.95,8.2
2016,4,7,6,30,0.0,40.0,2.0,14.0,40.0,32.96,21.92
2016,4,7,6,45,2.0,61.5,2.1,14.5,62.0,54.85,40.95
2016,4,7,7,0,4.0,83.0,2.2,15.0,84.0,76.16,59.33
2016,4,7,7,15,12.0,103.5,2.25,15.0,107.5,100.59,80.41
2016,4,7,7,30,20.0,124.0,2.3,15.0,131.0,125.42,101.49
2016,4,7,7,45,10.0,128.5,2.35,15.5,132.0,118.09,94.57
2016,4,7,8,0,0.0,133.0,2.4,16.0,133.0,111.11,87.9
2016,4,7,8,15,220.0,158.0,2.4,16.0,273.0,388.83,320.05
2016,4,7,8,30,440.0,183.0,2.4,16.0,413.0,651.11,522.57
2016,4,7,8,45,463.0,195.5,2.4,16.5,457.0,694.97,550.54
2016,4,7,9,0,486.0,208.0,2.4,17.0,501.0,737.39,578.56
2016,4,7,9,15,648.0,166.5,2.35,17.0,586.0,867.15,670.47
2016,4,7,9,30,810.0,125.0,2.3,17.0,671.0,978.43,743.45
2016,4,7,9,45,687.5,183.0,2.25,17.5,663.5,928.89,705.31
2016,4,7,10,0,565.0,241.0,2.2,18.0,656.0,854.37,650.14
2016,4,7,10,15,559.0,256.5,2.15,18.0,681.0,858.52,651.63
2016,4,7,10,30,553.0,272.0,2.1,18.0,706.0,859.45,650.26
2016,4,7,10,45,548.0,285.0,2.1,18.0,725.5,855.72,646.39
2016,4,7,11,0,543.0,298.0,2.1,18.0,745.0,848.94,640.58
2016,4,7,11,15,707.0,217.5,2.1,18.0,810.5,915.08,688.98
2016,4,7,11,30,871.0,137.0,2.1,18.0,876.0,941.27,705.46
2016,4,7,11,45,871.5,138.0,2.15,18.0,882.0,914.11,687.2
2016,4,7,12,0,872.0,139.0,2.2,18.0,888.0,883.57,667.14
2016,4,7,12,15,671.0,240.5,2.2,18.0,816.5,794.17,602.78
2016,4,7,12,30,470.0,342.0,2.2,18.0,745.0,687.33,523.49
2016,4,7,12,45,475.0,336.0,2.25,18.0,740.0,656.7,502.14
2016,4,7,13,0,480.0,330.0,2.3,18.0,735.0,624.15,478.33
2016,4,7,13,15,505.5,314.0,2.3,18.0,733.0,595.08,456.57
2016,4,7,13,30,531.0,298.0,2.3,18.0,731.0,562.51,431.48
2016,4,7,13,45,442.0,321.0,2.35,18.0,674.5,494.67,379.38
2016,4,7,14,0,353.0,344.0,2.4,18.0,618.0,432.34,331.3
2016,4,7,14,15,339.0,332.5,2.4,17.5,587.0,389.3,297.56
2016,4,7,14,30,325.0,321.0,2.4,17.0,556.0,347.69,264.22
2016,4,7,14,45,342.5,298.0,2.45,17.0,534.5,309.27,231.67
2016,4,7,15,0,360.0,275.0,2.5,17.0,513.0,269.06,197.45
2016,4,7,15,15,228.0,267.5,2.5,16.5,414.5,216.75,161.43
2016,4,7,15,30,96.0,260.0,2.5,16.0,316.0,182.93,141.68
2016,4,7,15,45,49.0,209.5,2.5,16.0,238.0,142.16,117.73
2016,4,7,16,0,2.0,159.0,2.5,16.0,160.0,115.61,95.38
2016,4,7,16,15,1.0,135.5,2.4,15.5,136.0,99.56,81.98
2016,4,7,16,30,0.0,112.0,2.3,15.0,112.0,83.27,68.15
2016,4,7,16,45,0.0,96.0,2.25,15.0,96.0,71.79,58.24
2016,4,7,17,0,0.0,80.0,2.2,15.0,80.0,60.23,48.1
2016,4,7,17,15,0.0,64.5,2.05,14.5,64.5,48.91,38.11
2016,4,7,17,30,0.0,49.0,1.9,14.0,49.0,37.49,27.85
2016,4,7,17,45,0.0,35.0,1.8,14.0,35.0,26.74,17.99
2016,4,7,18,0,0.0,21.0,1.7,14.0,21.0,15.99,8.09
2016,4,7,18,15,0.0,10.5,1.65,13.5,10.5,7.97,0.0
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.4,12.5,3.5,2.75,0.0
2016,4,8,6,0,0.0,7.0,1.4,13.0,7.0,5.31,0.0
2016,4,8,6,15,0.0,20.0,1.45,13.0,20.0,15.24,6.39
2016,4,8,6,30,0.0,33.0,1.5,13.0,33.0,25.22,15.6
2016,4,8,6,45,0.0,50.0,1.55,13.5,50.0,39.78,28.33
2016,4,8,7,0,0.0,67.0,1.6,14.0,67.0,54.67,41.22
2016,4,8,7,15,0.0,85.5,1.6,14.0,85.5,70.93,55.16
2016,4,8,7,30,0.0,104.0,1.6,14.0,104.0,87.01,68.72
2016,4,8,7,45,9.0,131.5,1.6,14.5,135.5,119.96,96.41
2016,4,8,8,0,18.0,159.0,1.6,15.0,167.0,153.36,123.89
2016,4,8,8,15,9.0,125.0,1.55,15.0,129.0,109.39,86.77
2016,4,8,8,30,0.0,91.0,1.5,15.0,91.0,70.26,53.6
2016,4,8,8,45,17.0,166.0,1.5,15.5,176.5,153.0,122.3
2016,4,8,9,0,34.0,241.0,1.5,16.0,262.0,262.68,209.75
2016,4,8,9,15,48.0,269.0,1.5,16.0,300.5,303.87,241.4
2016,4,8,9,30,62.0,297.0,1.5,16.0,339.0,344.79,272.62
2016,4,8,9,45,78.5,321.5,1.55,16.5,377.5,383.85,301.66
2016,4,8,10,0,95.0,346.0,1.6,17.0,416.0,422.23,329.73
2016,4,8,10,15,51.0,279.0,1.65,17.0,317.0,304.21,238.42
2016,4,8,10,30,7.0,212.0,1.7,17.0,218.0,178.2,138.7
2016,4,8,10,45,10.5,240.5,1.75,17.0,249.5,205.52,160.58
2016,4,8,11,0,14.0,269.0,1.8,17.0,281.0,232.56,181.63
2016,4,8,11,15,102.5,347.5,1.85,16.5,434.5,424.76,331.75
2016,4,8,11,30,191.0,426.0,1.9,16.0,588.0,572.99,442.16
2016,4,8,11,45,161.0,428.5,1.95,16.0,566.5,536.52,413.51
2016,4,8,12,0,131.0,431.0,2.0,16.0,545.0,500.99,386.76
2016,4,8,12,15,105.0,421.0,2.0,16.0,512.0,444.36,344.32
2016,4,8,12,30,79.0,411.0,2.0,16.0,479.0,405.87,315.05
2016,4,8,12,45,164.0,413.0,2.05,16.5,552.5,471.78,365.55
2016,4,8,13,0,249.0,415.0,2.1,17.0,626.0,525.12,404.72
2016,4,8,13,15,259.0,404.0,2.1,17.0,619.5,500.96,386.13
2016,4,8,13,30,269.0,393.0,2.1,17.0,613.0,475.44,366.65
2016,4,8,13,45,163.0,370.0,2.15,17.0,502.0,375.01,290.45
2016,4,8,14,0,57.0,347.0,2.2,17.0,391.0,289.8,225.44
2016,4,8,14,15,82.0,344.5,2.2,16.5,405.5,289.55,225.52
2016,4,8,14,30,107.0,342.0,2.2,16.0,420.0,285.74,222.04
2016,4,8,14,45,100.0,322.0,2.25,16.0,391.5,257.96,199.98
2016,4,8,15,0,93.0,302.0,2.3,16.0,363.0,231.44,179.07
2016,4,8,15,15,47.0,236.0,2.3,16.0,266.5,172.97,134.54
2016,4,8,15,30,1.0,170.0,2.3,16.0,170.0,125.49,98.51
2016,4,8,15,45,0.5,118.5,2.3,16.0,118.5,89.4,72.48
2016,4,8,16,0,0.0,67.0,2.3,16.0,67.0,51.43,39.66
2016,4,8,16,15,7.5,108.0,2.25,15.5,111.0,81.41,66.22
2016,4,8,16,30,15.0,149.0,2.2,15.0,155.0,107.25,89.13
2016,4,8,16,45,8.5,129.5,2.15,15.0,133.0,93.63,77.4
2016,4,8,17,0,2.0,110.0,2.1,15.0,111.0,79.93,65.48
2016,4,8,17,15,1.0,88.5,2.0,14.5,89.0,64.93,52.32
2016,4,8,17,30,0.0,67.0,1.9,14.0,67.0,49.76,38.75
2016,4,8,17,45,0.0,47.5,1.8,14.0,47.5,35.76,25.96
2016,4,8,18,0,0.0,28.0,1.7,14.0,28.0,21.38,12.77
2016,4,8,18,15,0.0,15.0,1.65,13.5,15.0,11.42,1.91
2016,4,8,18,30,0.0,2.0,1.6,13.0,2.0,1.57,0.0
2016,4,8,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.36,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,4.54,0.0
2016,4,9,6,15,0.0,16.0,2.0,13.0,16.0,12.16,4.09
2016,4,9,6,30,0.0,26.0,2.0,13.0,26.0,19.81,11.08
2016,4,9,6,45,0.0,39.5,2.05,13.0,39.5,30.18,20.22
2016,4,9,7,0,0.0,53.0,2.1,13.0,53.0,40.59,29.34
2016,4,9,7,15,0.0,67.5,2.1,13.0,67.5,52.67,39.78
2016,4,9,7,30,0.0,82.0,2.1,13.0,82.0,64.92,50.21
2016,4,9,7,45,0.0,74.0,2.15,13.0,74.0,56.81,43.16
2016,4,9,8,0,0.0,66.0,2.2,13.0,66.0,50.62,37.76
2016,4,9,8,15,0.0,49.5,2.15,13.0,49.5,37.91,26.81
2016,4,9,8,30,0.0,33.0,2.1,13.0,33.0,25.25,15.94
2016,4,9,8,45,0.0,65.5,2.1,13.5,65.5,50.32,37.06
2016,4,9,9,0,0.0,98.0,2.1,14.0,98.0,75.84,58.2
2016,4,9,9,15,1.0,136.5,2.05,14.0,137.0,109.29,85.76
2016,4,9,9,30,2.0,175.0,2.0,14.0,176.0,143.47,113.52
2016,4,9,9,45,31.0,252.5,2.0,14.0,275.5,262.33,209.85
2016,4,9,10,0,60.0,330.0,2.0,14.0,375.0,369.12,293.15
2016,4,9,10,15,30.0,224.0,2.0,14.0,246.5,228.63,181.7
2016,4,9,10,30,0.0,118.0,2.0,14.0,118.0,92.21,70.67
2016,4,9,10,45,1.5,142.5,2.05,14.5,144.0,113.66,88.2
2016,4,9,11,0,3.0,167.0,2.1,15.0,170.0,135.12,105.33
2016,4,9,11,15,2.5,162.5,2.05,15.0,165.5,130.65,101.56
2016,4,9,11,30,2.0,158.0,2.0,15.0,161.0,126.24,97.92
2016,4,9,11,45,19.5,261.5,2.0,15.5,279.0,226.64,178.2
2016,4,9,12,0,37.0,365.0,2.0,16.0,397.0,343.99,268.5
2016,4,9,12,15,21.0,273.0,2.0,16.0,291.5,245.16,191.5
2016,4,9,12,30,5.0,181.0,2.0,16.0,186.0,145.6,112.83
2016,4,9,12,45,30.5,283.0,2.0,16.0,309.5,253.54,198.9
2016,4,9,13,0,56.0,385.0,2.0,16.0,433.0,350.12,273.15
2016,4,9,13,15,41.5,353.0,2.0,16.0,388.5,307.61,239.96
2016,4,9,13,30,27.0,321.0,2.0,16.0,344.0,267.72,209.19
2016,4,9,13,45,21.0,291.5,2.0,16.0,309.0,234.13,183.17
2016,4,9,14,0,15.0,262.0,2.0,16.0,274.0,206.37,161.54
2016,4,9,14,15,9.0,222.0,2.0,15.5,229.5,172.15,134.88
2016,4,9,14,30,3.0,182.0,2.0,15.0,185.0,139.23,108.98
2016,4,9,14,45,1.5,102.0,2.05,15.0,103.5,79.01,60.06
2016,4,9,15,0,0.0,22.0,2.1,15.0,22.0,16.87,8.53
2016,4,9,15,15,0.0,21.5,2.05,15.0,21.5,16.47,8.25
2016,4,9,15,30,0.0,21.0,2.0,15.0,21.0,16.07,7.95
2016,4,9,15,45,0.0,61.0,2.0,15.0,61.0,46.82,35.7
2016,4,9,16,0,0.0,101.0,2.0,15.0,101.0,76.85,62.14
2016,4,9,16,15,0.0,113.5,1.9,15.0,113.5,85.04,69.47
2016,4,9,16,30,0.0,126.0,1.8,15.0,126.0,92.55,76.25
2016,4,9,16,45,0.0,108.5,1.75,15.0,108.5,80.18,65.59
2016,4,9,17,0,0.0,91.0,1.7,15.0,91.0,67.71,54.71
2016,4,9,17,15,0.0,73.5,1.55,14.5,73.5,55.13,43.65
2016,4,9,17,30,0.0,56.0,1.4,14.0,56.0,42.43,32.27
2016,4,9,17,45,0.0,40.5,1.3,14.0,40.5,30.98,21.79
2016,4,9,18,0,0.0,25.0,1.2,14.0,25.0,19.06,10.83
2016,4,9,18,15,0.0,14.0,1.2,13.5,14.0,10.65,1.78
2016,4,9,18,30,0.0,3.0,1.2,13.0,3.0,2.36,0.0
2016,4,9,18,45,0.0,1.5,1.2,13.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.5,1.75,12.0,3.5,2.64,0.0
2016,4,10,6,30,0.0,6.0,1.8,12.0,6.0,4.54,0.0
2016,4,10,6,45,0.0,9.0,1.9,12.5,9.0,6.82,0.22
2016,4,10,7,0,0.0,12.0,2.0,13.0,12.0,9.11,2.22
2016,4,10,7,15,0.0,15.0,2.0,13.0,15.0,11.4,4.23
2016,4,10,7,30,0.0,18.0,2.0,13.0,18.0,13.7,6.21
2016,4,10,7,45,0.0,31.0,2.05,13.0,31.0,23.66,14.76
2016,4,10,8,0,0.0,44.0,2.1,13.0,44.0,33.66,23.28
2016,4,10,8,15,0.0,43.5,2.1,13.0,43.5,33.3,22.87
2016,4,10,8,30,0.0,43.0,2.1,13.0,43.0,32.94,22.48
2016,4,10,8,45,0.0,50.5,2.1,13.5,50.5,38.74,27.26
2016,4,10,9,0,0.0,58.0,2.1,14.0,58.0,44.56,32.0
2016,4,10,9,15,0.0,80.0,2.1,14.0,80.0,61.63,46.19
2016,4,10,9,30,0.0,102.0,2.1,14.0,102.0,79.09,60.55
2016,4,10,9,45,5.5,170.0,2.15,14.0,174.5,141.86,112.2
2016,4,10,10,0,11.0,238.0,2.2,14.0,247.0,206.85,164.49
2016,4,10,10,15,18.5,272.5,2.25,14.0,287.5,244.2,194.05
2016,4,10,10,30,26.0,307.0,2.3,14.0,328.0,303.2,240.26
2016,4,10,10,45,16.5,256.5,2.35,14.5,270.0,225.0,177.69
2016,4,10,11,0,7.0,206.0,2.4,15.0,212.0,171.48,134.51
2016,4,10,11,15,7.0,201.5,2.45,15.0,207.5,167.08,131.0
2016,4,10,11,30,7.0,197.0,2.5,15.0,203.0,162.72,127.44
2016,4,10,11,45,7.5,200.5,2.55,15.0,207.0,165.38,129.54
2016,4,10,12,0,8.0,204.0,2.6,15.0,211.0,167.92,131.55
2016,4,10,12,15,8.0,203.5,2.65,15.0,211.0,166.7,130.55
2016,4,10,12,30,8.0,203.0,2.7,15.0,211.0,165.43,129.54
2016,4,10,12,45,6.5,191.0,2.8,15.0,197.5,153.92,120.31
2016,4,10,13,0,5.0,179.0,2.9,15.0,184.0,142.67,111.29
2016,4,10,13,15,7.0,202.0,2.95,14.5,208.5,161.11,126.48
2016,4,10,13,30,9.0,225.0,3.0,14.0,233.0,178.92,141.12
2016,4,10,13,45,7.5,213.0,3.05,14.0,219.5,167.6,132.07
2016,4,10,14,0,6.0,201.0,3.1,14.0,206.0,156.6,123.33
2016,4,10,14,15,3.0,152.0,3.1,14.0,154.5,117.72,91.87
2016,4,10,14,30,0.0,103.0,3.1,14.0,103.0,79.43,60.61
2016,4,10,14,45,2.0,144.5,3.1,14.0,146.0,110.67,86.5
2016,4,10,15,0,4.0,186.0,3.1,14.0,189.0,139.95,110.61
2016,4,10,15,15,3.5,181.5,3.05,13.5,184.0,135.19,107.15
2016,4,10,15,30,3.0,177.0,3.0,13.0,179.0,130.32,103.68
2016,4,10,15,45,1.5,128.0,3.0,13.0,129.0,95.99,79.09
2016,4,10,16,0,0.0,79.0,3.0,13.0,79.0,60.72,48.35
2016,4,10,16,15,0.0,56.0,2.9,13.0,56.0,42.91,32.72
2016,4,10,16,30,0.0,33.0,2.8,13.0,33.0,25.2,17.0
2016,4,10,16,45,0.0,28.5,2.75,13.0,28.5,21.73,13.94
2016,4,10,17,0,0.0,24.0,2.7,13.0,24.0,18.28,10.86
2016,4,10,17,15,0.0,19.5,2.55,12.5,19.5,14.83,7.77
2016,4,10,17,30,0.0,15.0,2.4,12.0,15.0,11.39,4.63
2016,4,10,17,45,0.0,10.5,2.25,12.0,10.5,7.96,1.46
2016,4,10,18,0,0.0,6.0,2.1,12.0,6.0,4.54,0.0
2016,4,10,18,15,0.0,3.0,2.0,12.0,3.0,2.27,0.0
2016,4,10,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,46.0,11.0,0.65,11.5,13.5,30.19,0.0
2016,4,11,6,0,92.0,22.0,0.6,12.0,27.0,86.09,29.18
2016,4,11,6,15,201.5,38.5,0.65,12.0,65.5,193.95,152.6
2016,4,11,6,30,311.0,55.0,0.7,12.0,104.0,291.76,239.05
2016,4,11,6,45,387.5,66.5,0.8,12.5,151.5,371.15,306.72
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,462.96,381.39
2016,4,11,7,15,241.5,104.0,0.95,13.0,167.5,317.8,263.97
2016,4,11,7,30,19.0,130.0,1.0,13.0,136.0,128.9,104.21
2016,4,11,7,45,11.0,139.0,1.1,13.5,143.0,128.21,103.47
2016,4,11,8,0,3.0,148.0,1.2,14.0,150.0,127.5,102.06
2016,4,11,8,15,19.5,180.0,1.2,14.0,191.0,171.98,138.99
2016,4,11,8,30,36.0,212.0,1.2,14.0,232.0,237.13,191.66
2016,4,11,8,45,19.0,193.5,1.25,14.5,204.0,180.34,144.28
2016,4,11,9,0,2.0,175.0,1.3,15.0,176.0,145.07,114.53
2016,4,11,9,15,4.0,187.0,1.3,15.0,190.0,156.86,123.96
2016,4,11,9,30,6.0,199.0,1.3,15.0,204.0,168.67,133.22
2016,4,11,9,45,25.0,258.5,1.35,15.0,277.5,261.52,207.3
2016,4,11,10,0,44.0,318.0,1.4,15.0,351.0,338.95,267.05
2016,4,11,10,15,55.5,342.0,1.4,15.0,385.5,371.23,291.09
2016,4,11,10,30,67.0,366.0,1.4,15.0,420.0,402.61,314.44
2016,4,11,10,45,42.5,331.0,1.4,15.5,366.0,338.89,264.42
2016,4,11,11,0,18.0,296.0,1.4,16.0,312.0,259.39,202.26
2016,4,11,11,15,18.0,298.5,1.4,16.0,314.0,259.8,202.73
2016,4,11,11,30,18.0,301.0,1.4,16.0,316.0,260.13,202.83
2016,4,11,11,45,108.0,369.0,1.4,16.0,463.5,431.54,335.22
2016,4,11,12,0,198.0,437.0,1.4,16.0,611.0,559.7,429.05
2016,4,11,12,15,126.0,415.0,1.4,16.0,526.0,467.6,359.28
2016,4,11,12,30,54.0,393.0,1.4,16.0,441.0,368.88,284.9
2016,4,11,12,45,434.0,278.5,1.45,16.0,651.0,572.59,443.55
2016,4,11,13,0,814.0,164.0,1.5,16.0,861.0,706.33,541.1
2016,4,11,13,15,809.0,163.0,1.5,16.0,844.5,657.23,502.59
2016,4,11,13,30,804.0,162.0,1.5,16.0,828.0,606.5,463.66
2016,4,11,13,45,797.0,160.0,1.55,16.0,803.5,552.55,421.44
2016,4,11,14,0,790.0,158.0,1.6,16.0,779.0,497.67,377.04
2016,4,11,14,15,779.5,155.5,1.6,16.0,748.0,440.34,329.15
2016,4,11,14,30,769.0,153.0,1.6,16.0,717.0,383.0,279.99
2016,4,11,14,45,576.0,213.5,1.65,16.0,624.0,313.35,226.5
2016,4,11,15,0,383.0,274.0,1.7,16.0,531.0,268.79,195.88
2016,4,11,15,15,550.5,203.5,1.7,15.5,546.0,215.75,146.73
2016,4,11,15,30,718.0,133.0,1.7,15.0,561.0,143.82,89.28
2016,4,11,15,45,697.0,127.0,1.7,15.0,515.0,90.92,73.96
2016,4,11,16,0,676.0,121.0,1.7,15.0,469.0,88.1,71.84
2016,4,11,16,15,644.0,115.0,1.7,15.0,419.0,84.93,69.32
2016,4,11,16,30,612.0,109.0,1.7,15.0,369.0,81.67,66.69
2016,4,11,16,45,577.5,100.0,1.7,15.0,319.5,76.11,62.0
2016,4,11,17,0,543.0,91.0,1.7,15.0,270.0,70.36,57.05
2016,4,11,17,15,483.0,81.5,1.65,14.5,219.5,63.74,51.29
2016,4,11,17,30,423.0,72.0,1.6,14.0,169.0,54.11,42.67
2016,4,11,17,45,347.0,58.0,1.55,13.5,124.5,43.75,33.16
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,33.29,23.32
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,20.82,10.03
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,8.65,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.36,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,4.54,0.0
2016,4,12,6,15,0.0,14.0,2.55,12.0,14.0,10.63,3.11
2016,4,12,6,30,0.0,22.0,2.6,12.0,22.0,16.74,8.61
2016,4,12,6,45,0.0,32.0,2.65,12.0,32.0,24.4,15.4
2016,4,12,7,0,0.0,42.0,2.7,12.0,42.0,32.08,22.15
2016,4,12,7,15,0.0,52.5,2.7,12.0,52.5,40.17,29.17
2016,4,12,7,30,0.0,63.0,2.7,12.0,63.0,48.28,36.11
2016,4,12,7,45,48.5,127.0,2.75,12.5,149.5,159.26,131.9
2016,4,12,8,0,97.0,191.0,2.8,13.0,236.0,274.08,227.26
2016,4,12,8,15,92.5,213.0,2.8,13.0,259.5,293.21,241.45
2016,4,12,8,30,88.0,235.0,2.8,13.0,283.0,311.58,255.16
2016,4,12,8,45,45.5,208.0,2.85,13.5,233.0,237.89,193.23
2016,4,12,9,0,3.0,181.0,2.9,14.0,183.0,151.38,120.44
2016,4,12,9,15,67.5,253.0,2.9,14.0,300.0,302.75,244.95
2016,4,12,9,30,132.0,325.0,2.9,14.0,417.0,465.2,372.09
2016,4,12,9,45,134.5,341.5,2.95,14.5,439.0,481.42,382.2
2016,4,12,10,0,137.0,358.0,3.0,15.0,461.0,496.69,392.27
2016,4,12,10,15,105.5,365.0,3.05,15.0,446.0,443.98,350.74
2016,4,12,10,30,74.0,372.0,3.1,15.0,431.0,414.83,327.09
2016,4,12,10,45,211.0,377.0,3.2,15.5,553.0,569.33,447.06
2016,4,12,11,0,348.0,382.0,3.3,16.0,675.0,716.63,555.91
2016,4,12,11,15,229.0,403.5,3.35,16.0,598.0,593.03,461.52
2016,4,12,11,30,110.0,425.0,3.4,16.0,521.0,475.25,370.72
2016,4,12,11,45,171.0,430.0,3.45,16.0,579.5,542.06,422.58
2016,4,12,12,0,232.0,435.0,3.5,16.0,638.0,585.31,455.49
2016,4,12,12,15,241.0,427.0,3.55,16.0,637.5,583.12,453.47
2016,4,12,12,30,250.0,419.0,3.6,16.0,637.0,564.4,439.58
2016,4,12,12,45,533.5,292.0,3.65,16.5,752.0,653.99,510.12
2016,4,12,13,0,817.0,165.0,3.7,17.0,867.0,706.98,550.37
2016,4,12,13,15,697.0,226.0,3.8,16.5,816.5,638.53,497.1
2016,4,12,13,30,577.0,287.0,3.9,16.0,766.0,571.34,444.99
2016,4,12,13,45,685.5,223.5,4.0,16.0,776.5,541.77,420.81
2016,4,12,14,0,794.0,160.0,4.1,16.0,787.0,498.98,384.08
2016,4,12,14,15,784.0,158.0,4.1,16.0,756.5,442.01,334.94
2016,4,12,14,30,774.0,156.0,4.1,16.0,726.0,381.73,282.18
2016,4,12,14,45,761.5,152.0,4.2,16.0,689.0,321.68,229.18
2016,4,12,15,0,749.0,148.0,4.3,16.0,652.0,262.42,177.51
2016,4,12,15,15,730.5,144.5,4.3,15.5,610.0,203.63,130.12
2016,4,12,15,30,712.0,141.0,4.3,15.0,568.0,146.89,92.77
2016,4,12,15,45,515.5,173.5,4.35,15.0,469.5,114.67,94.66
2016,4,12,16,0,319.0,206.0,4.4,15.0,371.0,134.6,112.26
2016,4,12,16,15,364.5,175.0,4.3,14.5,345.5,118.69,98.98
2016,4,12,16,30,410.0,144.0,4.2,14.0,320.0,98.49,81.78
2016,4,12,16,45,361.0,136.5,4.15,14.0,276.5,93.98,78.06
2016,4,12,17,0,312.0,129.0,4.1,14.0,233.0,90.51,75.13
2016,4,12,17,15,273.0,110.5,4.0,13.5,189.5,78.3,64.45
2016,4,12,17,30,234.0,92.0,3.9,13.0,146.0,65.82,53.26
2016,4,12,17,45,179.0,72.0,3.85,12.5,107.0,52.0,40.61
2016,4,12,18,0,124.0,52.0,3.8,12.0,68.0,37.97,27.51
2016,4,12,18,15,62.0,31.0,3.75,12.0,39.0,23.17,12.26
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,58.0,12.5,2.25,10.5,16.5,36.93,0.0
2016,4,13,6,0,116.0,25.0,2.3,11.0,33.0,115.96,64.67
2016,4,13,6,15,228.5,41.0,2.4,11.5,73.5,211.11,169.69
2016,4,13,6,30,341.0,57.0,2.5,12.0,114.0,311.56,258.8
2016,4,13,6,45,423.0,67.5,2.65,12.5,163.5,394.85,331.03
2016,4,13,7,0,505.0,78.0,2.8,13.0,213.0,491.82,411.48
