Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,15,558.5,86.0,2.8,13.0,265.5,565.09,470.45
2016,4,13,7,30,612.0,94.0,2.8,13.0,318.0,640.45,528.0
2016,4,13,7,45,650.5,100.0,2.85,13.5,370.0,702.41,572.6
2016,4,13,8,0,689.0,106.0,2.9,14.0,422.0,764.24,615.83
2016,4,13,8,15,716.5,110.5,2.85,14.0,472.0,813.73,649.45
2016,4,13,8,30,744.0,115.0,2.8,14.0,522.0,861.55,681.24
2016,4,13,8,45,768.5,117.5,2.8,14.5,569.5,895.39,701.64
2016,4,13,9,0,793.0,120.0,2.8,15.0,617.0,933.62,724.94
2016,4,13,9,15,808.5,122.5,2.75,15.0,658.0,960.03,740.66
2016,4,13,9,30,824.0,125.0,2.7,15.0,699.0,982.99,754.05
2016,4,13,9,45,846.0,122.0,2.7,15.5,737.5,1002.67,764.29
2016,4,13,10,0,868.0,119.0,2.7,16.0,776.0,1004.33,762.43
2016,4,13,10,15,876.0,120.5,2.7,16.0,805.5,1007.23,763.18
2016,4,13,10,30,884.0,122.0,2.7,16.0,835.0,1006.15,761.4
2016,4,13,10,45,887.5,124.0,2.7,16.0,856.5,997.16,754.49
2016,4,13,11,0,891.0,126.0,2.7,16.0,878.0,984.22,745.15
2016,4,13,11,15,894.5,127.0,2.7,16.0,892.5,966.43,732.67
2016,4,13,11,30,898.0,128.0,2.7,16.0,907.0,944.81,717.74
2016,4,13,11,45,893.0,132.0,2.7,16.5,912.0,914.73,695.78
2016,4,13,12,0,888.0,136.0,2.7,17.0,917.0,881.41,671.73
2016,4,13,12,15,888.0,136.0,2.7,17.0,915.5,845.72,647.27
2016,4,13,12,30,888.0,136.0,2.7,17.0,914.0,807.0,620.55
2016,4,13,12,45,882.5,137.0,2.7,17.0,904.0,762.25,587.49
2016,4,13,13,0,877.0,138.0,2.7,17.0,894.0,715.25,552.12
2016,4,13,13,15,873.0,137.0,2.75,17.0,877.0,665.65,514.22
2016,4,13,13,30,869.0,136.0,2.8,17.0,860.0,614.15,473.76
2016,4,13,13,45,855.5,138.5,2.85,17.0,833.5,561.67,431.19
2016,4,13,14,0,842.0,141.0,2.9,17.0,807.0,504.42,383.78
2016,4,13,14,15,832.5,139.0,2.9,16.5,776.0,445.18,333.96
2016,4,13,14,30,823.0,137.0,2.9,16.0,745.0,385.69,282.51
2016,4,13,14,45,802.5,138.0,2.95,16.0,706.0,325.37,229.54
2016,4,13,15,0,782.0,139.0,3.0,16.0,667.0,266.65,178.76
2016,4,13,15,15,765.0,135.0,3.0,15.5,624.0,200.72,125.97
2016,4,13,15,30,748.0,131.0,3.0,15.0,581.0,141.78,87.66
2016,4,13,15,45,722.5,127.5,3.05,15.0,533.5,91.65,74.65
2016,4,13,16,0,697.0,124.0,3.1,15.0,486.0,90.34,73.82
2016,4,13,16,15,665.5,118.0,3.1,14.5,435.5,87.22,71.47
2016,4,13,16,30,634.0,112.0,3.1,14.0,385.0,84.0,69.02
2016,4,13,16,45,586.5,105.5,3.1,14.0,332.5,80.08,65.76
2016,4,13,17,0,539.0,99.0,3.1,14.0,280.0,76.14,62.41
2016,4,13,17,15,478.5,89.0,2.95,13.5,229.0,66.11,53.61
2016,4,13,17,30,418.0,79.0,2.8,13.0,178.0,58.79,47.03
2016,4,13,17,45,323.0,65.5,2.7,12.5,130.5,48.73,37.76
2016,4,13,18,0,228.0,52.0,2.6,12.0,83.0,38.67,28.21
2016,4,13,18,15,127.0,32.5,2.55,11.5,48.5,24.33,13.59
2016,4,13,18,30,26.0,13.0,2.5,11.0,14.0,10.23,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,7.0,5.11,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,9.5,18.5,37.77,0.0
2016,4,14,6,0,113.0,29.0,2.2,10.0,37.0,110.31,68.18
2016,4,14,6,15,227.5,45.0,2.25,10.5,78.0,215.31,174.39
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,316.65,263.95
2016,4,14,6,45,418.5,72.0,2.35,11.5,168.5,396.84,333.33
2016,4,14,7,0,495.0,83.0,2.4,12.0,218.0,489.02,409.53
2016,4,14,7,15,516.5,90.0,2.5,12.0,257.0,536.46,448.11
2016,4,14,7,30,538.0,97.0,2.6,12.0,296.0,583.24,484.73
2016,4,14,7,45,620.0,92.5,2.75,12.5,354.5,666.77,547.39
2016,4,14,8,0,702.0,88.0,2.9,13.0,413.0,752.25,609.29
2016,4,14,8,15,650.5,117.0,2.95,13.0,444.5,760.47,613.08
2016,4,14,8,30,599.0,146.0,3.0,13.0,476.0,760.62,611.52
2016,4,14,8,45,440.0,210.5,3.1,13.5,464.5,681.49,547.23
2016,4,14,9,0,281.0,275.0,3.2,14.0,453.0,581.01,465.66
2016,4,14,9,15,238.0,302.0,3.25,14.0,459.5,545.05,436.78
2016,4,14,9,30,195.0,329.0,3.3,14.0,466.0,529.74,422.79
2016,4,14,9,45,215.5,345.0,3.4,14.5,503.5,563.44,447.34
2016,4,14,10,0,236.0,361.0,3.5,15.0,541.0,595.92,470.44
2016,4,14,10,15,543.0,253.0,3.55,15.0,687.0,828.04,647.87
2016,4,14,10,30,850.0,145.0,3.6,15.0,833.0,1009.42,775.58
2016,4,14,10,45,432.0,208.0,3.65,15.0,558.5,654.0,516.5
2016,4,14,11,0,14.0,271.0,3.7,15.0,284.0,233.14,183.17
2016,4,14,11,15,427.0,219.0,3.8,15.0,591.5,634.88,505.6
2016,4,14,11,30,840.0,167.0,3.9,15.0,899.0,940.92,728.9
2016,4,14,11,45,826.5,177.0,4.0,15.5,901.5,909.04,703.05
2016,4,14,12,0,813.0,187.0,4.1,16.0,904.0,874.22,677.74
2016,4,14,12,15,813.0,186.5,4.2,16.0,902.5,838.82,652.34
2016,4,14,12,30,813.0,186.0,4.3,16.0,901.0,800.54,624.29
2016,4,14,12,45,842.0,166.0,4.4,16.0,900.0,764.27,597.86
2016,4,14,13,0,871.0,146.0,4.5,16.0,899.0,722.94,566.81
2016,4,14,13,15,567.5,274.0,4.55,16.0,761.0,589.79,462.37
2016,4,14,13,30,264.0,402.0,4.6,16.0,623.0,471.06,368.68
2016,4,14,13,45,548.5,276.0,4.65,16.0,717.5,505.09,394.43
2016,4,14,14,0,833.0,150.0,4.7,16.0,812.0,505.13,389.38
2016,4,14,14,15,823.0,147.5,4.7,15.5,780.0,445.76,338.3
2016,4,14,14,30,813.0,145.0,4.7,15.0,748.0,386.26,286.0
2016,4,14,14,45,801.5,141.5,4.75,15.0,710.5,325.75,231.87
2016,4,14,15,0,790.0,138.0,4.8,15.0,673.0,265.84,179.16
2016,4,14,15,15,772.0,134.0,4.8,14.5,629.5,199.37,125.53
2016,4,14,15,30,754.0,130.0,4.8,14.0,586.0,140.01,86.95
2016,4,14,15,45,743.0,121.0,4.8,14.0,540.5,87.97,71.78
2016,4,14,16,0,732.0,112.0,4.8,14.0,495.0,83.25,67.93
2016,4,14,16,15,701.0,107.0,4.7,13.5,444.0,80.47,65.84
2016,4,14,16,30,670.0,102.0,4.6,13.0,393.0,77.63,63.67
2016,4,14,16,45,632.5,95.0,4.6,13.0,341.0,73.2,59.93
2016,4,14,17,0,595.0,88.0,4.6,13.0,289.0,68.67,56.01
2016,4,14,17,15,535.5,79.5,4.35,12.5,237.0,62.63,50.73
2016,4,14,17,30,476.0,71.0,4.1,12.0,185.0,56.54,45.22
2016,4,14,17,45,389.5,59.5,3.95,12.0,137.5,45.15,34.68
2016,4,14,18,0,303.0,48.0,3.8,12.0,90.0,36.33,26.21
2016,4,14,18,15,151.5,33.0,3.7,11.5,54.0,24.78,14.26
2016,4,14,18,30,0.0,18.0,3.6,11.0,18.0,13.39,0.0
2016,4,14,18,45,0.0,9.0,3.5,11.0,9.0,7.08,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,113.0,13.0,2.65,8.5,21.5,62.9,0.0
2016,4,15,6,0,226.0,26.0,2.7,9.0,43.0,179.59,122.19
2016,4,15,6,15,344.5,38.0,2.75,9.5,87.5,275.94,226.06
2016,4,15,6,30,463.0,50.0,2.8,10.0,132.0,382.68,320.7
2016,4,15,6,45,532.5,59.0,2.9,10.5,183.5,463.78,390.97
2016,4,15,7,0,602.0,68.0,3.0,11.0,235.0,549.77,462.27
2016,4,15,7,15,651.5,74.0,3.15,11.5,289.0,620.92,517.76
2016,4,15,7,30,701.0,80.0,3.3,12.0,343.0,693.72,572.48
2016,4,15,7,45,731.5,86.0,3.45,12.5,396.0,751.6,614.11
2016,4,15,8,0,762.0,92.0,3.6,13.0,449.0,803.47,650.24
2016,4,15,8,15,787.5,96.0,3.55,13.5,500.0,852.51,682.48
2016,4,15,8,30,813.0,100.0,3.5,14.0,551.0,899.48,712.46
2016,4,15,8,45,831.5,103.5,3.45,14.5,598.5,936.81,734.96
2016,4,15,9,0,850.0,107.0,3.4,15.0,646.0,971.1,755.05
2016,4,15,9,15,864.5,109.0,3.3,15.0,688.0,996.45,769.74
2016,4,15,9,30,879.0,111.0,3.2,15.0,730.0,1004.77,772.72
2016,4,15,9,45,896.0,110.0,3.1,15.5,768.5,1021.64,780.33
2016,4,15,10,0,913.0,109.0,3.0,16.0,807.0,1034.67,785.26
2016,4,15,10,15,920.5,110.5,2.95,16.0,836.5,1036.92,784.97
2016,4,15,10,30,928.0,112.0,2.9,16.0,866.0,1035.02,782.16
2016,4,15,10,45,935.5,111.5,2.9,16.5,889.0,1026.9,774.4
2016,4,15,11,0,943.0,111.0,2.9,17.0,912.0,1014.63,764.09
2016,4,15,11,15,945.5,111.5,2.9,17.0,926.5,994.54,750.15
2016,4,15,11,30,948.0,112.0,2.9,17.0,941.0,970.52,733.7
2016,4,15,11,45,950.5,111.5,2.95,17.5,947.5,941.74,713.15
2016,4,15,12,0,953.0,111.0,3.0,18.0,954.0,909.27,690.12
2016,4,15,12,15,951.5,111.0,3.0,18.0,952.0,870.48,663.64
2016,4,15,12,30,950.0,111.0,3.0,18.0,950.0,828.57,634.87
2016,4,15,12,45,950.5,109.0,3.05,18.0,940.5,783.46,602.64
2016,4,15,13,0,951.0,107.0,3.1,18.0,931.0,735.47,566.77
2016,4,15,13,15,946.5,106.0,3.1,18.0,913.0,682.51,526.01
2016,4,15,13,30,942.0,105.0,3.1,18.0,895.0,627.51,482.58
2016,4,15,13,45,936.0,103.5,3.15,18.5,869.0,569.56,434.89
2016,4,15,14,0,930.0,102.0,3.2,19.0,843.0,510.22,384.75
2016,4,15,14,15,921.0,100.5,3.2,18.5,810.5,448.54,332.64
2016,4,15,14,30,912.0,99.0,3.2,18.0,778.0,386.33,278.56
2016,4,15,14,45,899.5,97.5,3.2,18.0,739.0,322.87,222.37
2016,4,15,15,0,887.0,96.0,3.2,18.0,700.0,259.82,167.55
2016,4,15,15,15,872.0,94.0,3.15,18.0,656.0,196.74,117.16
2016,4,15,15,30,857.0,92.0,3.1,18.0,612.0,127.64,72.61
2016,4,15,15,45,836.5,89.0,3.05,18.0,563.0,76.03,60.35
2016,4,15,16,0,816.0,86.0,3.0,18.0,514.0,74.02,58.85
2016,4,15,16,15,789.5,82.5,2.9,17.5,462.5,71.46,56.95
2016,4,15,16,30,763.0,79.0,2.8,17.0,411.0,68.86,54.99
2016,4,15,16,45,727.5,74.0,2.7,17.0,358.0,64.92,51.71
2016,4,15,17,0,692.0,69.0,2.6,17.0,305.0,56.28,44.22
2016,4,15,17,15,638.5,63.0,2.55,16.0,252.0,51.52,40.22
2016,4,15,17,30,585.0,57.0,2.5,15.0,199.0,46.77,36.05
2016,4,15,17,45,504.0,48.5,2.45,14.5,149.5,39.85,29.68
2016,4,15,18,0,423.0,40.0,2.4,14.0,100.0,32.96,23.12
2016,4,15,18,15,286.5,27.5,2.45,13.5,60.5,22.53,12.59
2016,4,15,18,30,150.0,15.0,2.5,13.0,21.0,12.17,0.0
2016,4,15,18,45,75.0,7.5,2.55,13.0,10.5,5.9,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,67.19,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,191.15,134.33
2016,4,16,6,15,352.5,39.0,1.25,12.5,90.0,281.19,227.01
2016,4,16,6,30,462.0,51.0,1.2,13.0,134.0,382.64,314.2
2016,4,16,6,45,531.0,59.5,1.2,14.0,185.0,462.7,380.07
2016,4,16,7,0,600.0,68.0,1.2,15.0,236.0,547.55,446.23
2016,4,16,7,15,647.5,74.0,1.2,15.5,289.5,616.94,496.98
2016,4,16,7,30,695.0,80.0,1.2,16.0,343.0,687.85,546.59
2016,4,16,7,45,728.0,85.0,1.3,16.5,396.0,746.24,586.33
2016,4,16,8,0,761.0,90.0,1.4,17.0,449.0,799.2,621.27
2016,4,16,8,15,785.5,94.0,1.4,17.0,499.5,847.15,651.99
2016,4,16,8,30,810.0,98.0,1.4,17.0,550.0,893.02,680.74
2016,4,16,8,45,827.5,101.5,1.45,17.5,597.0,929.22,701.96
2016,4,16,9,0,845.0,105.0,1.5,18.0,644.0,962.38,721.03
2016,4,16,9,15,859.0,107.5,1.5,18.5,686.0,987.66,734.07
2016,4,16,9,30,873.0,110.0,1.5,19.0,728.0,996.03,736.18
2016,4,16,9,45,885.0,111.0,1.55,19.5,764.5,1010.01,743.03
2016,4,16,10,0,897.0,112.0,1.6,20.0,801.0,1020.13,747.41
2016,4,16,10,15,904.5,113.5,1.6,20.0,830.0,1022.33,747.55
2016,4,16,10,30,912.0,115.0,1.6,20.0,859.0,1020.44,745.34
2016,4,16,10,45,922.5,112.5,1.6,20.5,883.0,1013.31,738.56
2016,4,16,11,0,933.0,110.0,1.6,21.0,907.0,1002.05,729.37
2016,4,16,11,15,936.0,110.5,1.6,21.0,921.0,982.62,716.53
2016,4,16,11,30,939.0,111.0,1.6,21.0,935.0,959.27,701.34
2016,4,16,11,45,943.0,109.5,1.65,21.5,942.0,931.13,682.44
2016,4,16,12,0,947.0,108.0,1.7,22.0,949.0,899.27,661.13
2016,4,16,12,15,946.5,108.0,1.7,22.0,947.5,861.56,636.58
2016,4,16,12,30,946.0,108.0,1.7,22.0,946.0,820.68,609.79
2016,4,16,12,45,944.0,107.0,1.7,22.0,936.0,774.86,578.15
2016,4,16,13,0,942.0,106.0,1.7,22.0,926.0,726.4,543.21
2016,4,16,13,15,938.0,105.5,1.7,22.0,908.0,674.65,504.97
2016,4,16,13,30,934.0,105.0,1.7,22.0,890.0,620.83,464.06
2016,4,16,13,45,929.0,103.0,1.7,22.0,865.5,563.49,419.25
2016,4,16,14,0,924.0,101.0,1.7,22.0,841.0,504.69,371.8
2016,4,16,14,15,916.0,100.0,1.7,22.0,808.5,444.22,321.51
2016,4,16,14,30,908.0,99.0,1.7,22.0,776.0,383.09,269.32
2016,4,16,14,45,898.0,96.5,1.75,22.0,738.0,319.94,215.04
2016,4,16,15,0,888.0,94.0,1.8,22.0,700.0,256.93,161.68
2016,4,16,15,15,873.0,92.0,1.8,21.5,656.5,193.92,112.95
2016,4,16,15,30,858.0,90.0,1.8,21.0,613.0,132.15,75.7
2016,4,16,15,45,834.0,88.5,1.8,21.0,563.5,75.61,59.19
2016,4,16,16,0,810.0,87.0,1.8,21.0,514.0,74.54,58.55
2016,4,16,16,15,783.5,83.5,1.75,20.5,463.0,72.02,56.71
2016,4,16,16,30,757.0,80.0,1.7,20.0,412.0,69.45,54.81
2016,4,16,16,45,698.5,80.5,1.65,19.5,356.5,64.02,50.38
2016,4,16,17,0,640.0,81.0,1.6,19.0,301.0,64.11,50.68
2016,4,16,17,15,586.0,73.5,1.5,18.5,249.0,58.63,46.02
2016,4,16,17,30,532.0,66.0,1.4,18.0,197.0,53.1,41.16
2016,4,16,17,45,428.0,58.0,1.35,17.5,146.5,46.73,35.34
2016,4,16,18,0,324.0,50.0,1.3,17.0,96.0,37.89,27.11
2016,4,16,18,15,162.0,35.5,1.3,16.5,58.5,26.62,15.92
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,15.47,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.0,15.0,0.7,13.5,23.0,58.3,0.0
2016,4,17,6,0,200.0,30.0,0.7,14.0,46.0,169.62,121.56
2016,4,17,6,15,301.5,43.5,0.75,14.0,89.0,252.81,202.89
2016,4,17,6,30,403.0,57.0,0.8,14.0,132.0,351.23,286.96
2016,4,17,6,45,474.0,66.5,0.85,14.5,182.0,431.26,352.97
2016,4,17,7,0,545.0,76.0,0.9,15.0,232.0,516.25,419.98
2016,4,17,7,15,593.0,83.5,0.95,15.0,284.5,585.68,472.7
2016,4,17,7,30,641.0,91.0,1.0,15.0,337.0,656.75,524.11
2016,4,17,7,45,678.0,96.0,1.05,15.5,389.0,716.68,564.76
2016,4,17,8,0,715.0,101.0,1.1,16.0,441.0,776.33,604.07
2016,4,17,8,15,740.5,105.5,1.15,16.5,491.0,824.24,634.22
2016,4,17,8,30,766.0,110.0,1.2,17.0,541.0,864.45,658.64
2016,4,17,8,45,789.5,112.0,1.25,17.5,588.0,903.73,682.15
2016,4,17,9,0,813.0,114.0,1.3,18.0,635.0,940.25,703.54
2016,4,17,9,15,827.5,116.5,1.35,18.5,676.5,965.52,717.38
2016,4,17,9,30,842.0,119.0,1.4,19.0,718.0,987.27,729.05
2016,4,17,9,45,859.0,118.0,1.45,19.5,755.0,1003.87,737.46
2016,4,17,10,0,876.0,117.0,1.5,20.0,792.0,1002.75,734.64
2016,4,17,10,15,884.0,118.5,1.55,20.5,821.5,1005.37,734.59
2016,4,17,10,30,892.0,120.0,1.6,21.0,851.0,1003.99,732.07
2016,4,17,10,45,897.5,121.0,1.65,21.5,873.0,995.65,725.27
2016,4,17,11,0,903.0,122.0,1.7,22.0,895.0,983.32,716.12
2016,4,17,11,15,906.5,122.5,1.7,22.0,909.5,964.7,703.76
2016,4,17,11,30,910.0,123.0,1.7,22.0,924.0,942.27,689.09
2016,4,17,11,45,911.5,123.5,1.7,22.5,930.5,914.37,669.63
2016,4,17,12,0,913.0,124.0,1.7,23.0,937.0,882.96,647.99
2016,4,17,12,15,912.5,123.5,1.65,23.0,935.5,845.75,623.21
2016,4,17,12,30,912.0,123.0,1.6,23.0,934.0,805.5,596.37
2016,4,17,12,45,912.0,121.5,1.6,23.5,924.5,761.93,564.69
2016,4,17,13,0,912.0,120.0,1.6,24.0,915.0,715.66,530.46
2016,4,17,13,15,908.0,119.0,1.5,24.0,898.0,664.78,492.45
2016,4,17,13,30,904.0,118.0,1.4,24.0,881.0,611.94,452.08
2016,4,17,13,45,900.0,115.5,1.3,24.5,856.5,556.22,407.73
2016,4,17,14,0,896.0,113.0,1.2,25.0,832.0,499.01,361.15
2016,4,17,14,15,887.5,111.5,1.05,25.0,800.5,439.48,312.13
2016,4,17,14,30,879.0,110.0,0.9,25.0,769.0,379.41,261.63
2016,4,17,14,45,870.5,106.5,0.8,25.0,731.5,317.68,209.6
2016,4,17,15,0,862.0,103.0,0.7,25.0,694.0,255.95,158.54
2016,4,17,15,15,847.0,100.5,0.6,25.0,650.5,187.93,107.06
2016,4,17,15,30,832.0,98.0,0.5,25.0,607.0,126.58,70.93
2016,4,17,15,45,814.5,94.0,0.4,25.0,559.5,78.75,60.66
2016,4,17,16,0,797.0,90.0,0.3,25.0,512.0,76.27,58.9
2016,4,17,16,15,771.0,86.0,0.35,24.5,461.5,73.51,56.92
2016,4,17,16,30,745.0,82.0,0.4,24.0,411.0,70.67,54.85
2016,4,17,16,45,710.5,77.0,0.45,24.0,358.5,66.86,51.81
2016,4,17,17,0,676.0,72.0,0.5,24.0,306.0,58.14,44.5
2016,4,17,17,15,625.0,65.5,0.65,23.0,253.5,53.15,40.45
2016,4,17,17,30,574.0,59.0,0.8,22.0,201.0,48.13,36.19
2016,4,17,17,45,495.5,50.0,0.95,21.0,152.0,40.9,29.82
2016,4,17,18,0,417.0,41.0,1.1,20.0,103.0,33.67,23.2
2016,4,17,18,15,293.5,28.5,1.15,19.5,63.5,23.32,13.23
2016,4,17,18,30,170.0,16.0,1.2,19.0,24.0,13.0,0.0
2016,4,17,18,45,85.0,8.0,1.25,18.5,12.0,6.29,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.55,14.5,26.5,95.2,0.0
2016,4,18,6,0,261.0,30.0,0.5,15.0,53.0,202.86,148.43
2016,4,18,6,15,366.0,41.5,0.5,15.0,98.0,290.73,231.88
2016,4,18,6,30,471.0,53.0,0.5,15.0,143.0,389.42,314.77
2016,4,18,6,45,539.5,61.5,0.5,15.5,194.5,469.41,379.04
2016,4,18,7,0,608.0,70.0,0.5,16.0,246.0,554.09,443.63
2016,4,18,7,15,654.0,76.0,0.45,16.5,299.5,622.5,491.3
2016,4,18,7,30,700.0,82.0,0.4,17.0,353.0,692.25,537.51
2016,4,18,7,45,731.5,87.5,0.4,17.5,406.0,750.0,574.08
2016,4,18,8,0,763.0,93.0,0.4,18.0,459.0,802.01,605.65
2016,4,18,8,15,787.5,96.5,0.45,18.5,509.5,849.26,634.16
2016,4,18,8,30,812.0,100.0,0.5,19.0,560.0,894.38,660.77
2016,4,18,8,45,831.5,103.0,0.6,20.0,607.5,931.73,681.74
2016,4,18,9,0,851.0,106.0,0.7,21.0,655.0,966.09,700.67
2016,4,18,9,15,864.5,108.0,0.8,21.0,696.5,990.19,715.73
2016,4,18,9,30,878.0,110.0,0.9,21.0,738.0,997.42,720.43
2016,4,18,9,45,894.0,109.0,1.0,21.5,775.5,1013.07,729.36
2016,4,18,10,0,910.0,108.0,1.1,22.0,813.0,1024.89,735.81
2016,4,18,10,15,917.0,109.5,1.15,22.5,842.5,1026.48,735.07
2016,4,18,10,30,924.0,111.0,1.2,23.0,872.0,1023.95,732.04
2016,4,18,10,45,930.0,111.5,1.25,23.5,894.0,1015.3,725.38
2016,4,18,11,0,936.0,112.0,1.3,24.0,916.0,1002.54,716.34
2016,4,18,11,15,939.0,112.5,1.3,24.0,930.0,982.92,703.71
2016,4,18,11,30,942.0,113.0,1.3,24.0,944.0,959.39,688.77
2016,4,18,11,45,942.0,113.5,1.3,24.0,950.0,929.45,669.82
2016,4,18,12,0,942.0,114.0,1.3,24.0,956.0,895.99,648.64
2016,4,18,12,15,941.0,114.0,1.3,24.0,954.0,857.94,624.42
2016,4,18,12,30,940.0,114.0,1.3,24.0,952.0,816.79,598.02
2016,4,18,12,45,933.0,116.5,1.3,24.5,940.5,770.52,565.14
2016,4,18,13,0,926.0,119.0,1.3,25.0,929.0,721.96,529.76
2016,4,18,13,15,921.5,118.5,1.3,24.5,911.0,670.53,493.56
2016,4,18,13,30,917.0,118.0,1.3,24.0,893.0,617.14,454.65
2016,4,18,13,45,904.0,120.0,1.3,24.0,866.0,559.56,410.48
2016,4,18,14,0,891.0,122.0,1.3,24.0,839.0,501.31,364.35
2016,4,18,14,15,881.5,120.5,1.3,24.0,807.0,441.6,315.64
2016,4,18,14,30,872.0,119.0,1.3,24.0,775.0,381.47,265.28
2016,4,18,14,45,849.5,121.5,1.35,24.0,734.0,317.01,211.57
2016,4,18,15,0,827.0,124.0,1.4,24.0,693.0,256.64,161.94
2016,4,18,15,15,810.5,121.0,1.4,23.5,649.5,195.35,115.68
2016,4,18,15,30,794.0,118.0,1.4,23.0,606.0,135.75,80.68
2016,4,18,15,45,766.5,116.0,1.45,22.5,557.0,85.13,66.8
2016,4,18,16,0,739.0,114.0,1.5,22.0,508.0,84.41,66.63
2016,4,18,16,15,710.0,109.0,1.5,21.5,457.0,81.72,64.7
2016,4,18,16,30,681.0,104.0,1.5,21.0,406.0,78.95,62.69
2016,4,18,16,45,638.0,98.0,1.55,20.5,353.0,75.17,59.76
2016,4,18,17,0,595.0,92.0,1.6,20.0,300.0,71.36,56.73
2016,4,18,17,15,540.0,83.5,1.6,19.0,248.0,65.47,51.89
2016,4,18,17,30,485.0,75.0,1.6,18.0,196.0,59.51,46.78
2016,4,18,17,45,403.5,63.0,1.6,17.0,148.0,47.72,36.32
2016,4,18,18,0,322.0,51.0,1.6,16.0,100.0,38.6,27.93
2016,4,18,18,15,161.0,37.0,1.65,15.5,61.5,27.7,17.27
2016,4,18,18,30,0.0,23.0,1.7,15.0,23.0,16.9,0.0
2016,4,18,18,45,0.0,11.5,1.75,15.0,11.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,1.2,12.5,27.0,88.09,0.0
2016,4,19,6,0,231.0,33.0,1.1,13.0,54.0,188.14,141.53
2016,4,19,6,15,333.0,46.0,1.05,13.5,98.5,275.69,222.97
2016,4,19,6,30,435.0,59.0,1.0,14.0,143.0,372.47,304.95
2016,4,19,6,45,514.0,66.0,1.0,14.5,195.0,456.57,373.8
2016,4,19,7,0,593.0,73.0,1.0,15.0,247.0,545.96,443.51
2016,4,19,7,15,639.0,79.0,0.95,15.5,300.0,613.73,492.27
2016,4,19,7,30,685.0,85.0,0.9,16.0,353.0,682.83,539.46
2016,4,19,7,45,725.5,88.0,0.9,16.5,407.0,744.39,579.86
2016,4,19,8,0,766.0,91.0,0.9,17.0,461.0,801.15,615.61
2016,4,19,8,15,790.0,94.5,0.9,17.5,511.5,847.88,643.55
2016,4,19,8,30,814.0,98.0,0.9,18.0,562.0,892.46,669.51
2016,4,19,8,45,830.5,101.5,0.9,18.5,608.0,927.49,688.69
2016,4,19,9,0,847.0,105.0,0.9,19.0,654.0,959.44,705.73
2016,4,19,9,15,860.5,107.5,0.85,19.5,696.0,983.98,716.88
2016,4,19,9,30,874.0,110.0,0.8,20.0,738.0,991.71,717.43
2016,4,19,9,45,875.5,116.5,0.8,20.5,771.5,1000.97,720.36
2016,4,19,10,0,877.0,123.0,0.8,21.0,805.0,1006.11,720.81
2016,4,19,10,15,884.5,125.0,0.8,21.0,834.5,1008.5,721.14
2016,4,19,10,30,892.0,127.0,0.8,21.0,864.0,1006.86,719.16
2016,4,19,10,45,891.5,131.5,0.8,21.5,884.0,995.9,710.25
2016,4,19,11,0,891.0,136.0,0.8,22.0,904.0,980.98,699.18
2016,4,19,11,15,894.5,137.0,0.85,22.0,918.5,962.71,688.53
2016,4,19,11,30,898.0,138.0,0.9,22.0,933.0,940.66,675.54
2016,4,19,11,45,682.0,250.5,0.95,22.5,857.0,848.19,613.86
2016,4,19,12,0,466.0,363.0,1.0,23.0,781.0,733.67,533.96
2016,4,19,12,15,417.5,384.0,1.05,23.0,758.0,686.22,502.42
2016,4,19,12,30,369.0,405.0,1.1,23.0,735.0,632.27,465.31
2016,4,19,12,45,366.5,402.5,1.15,23.0,727.0,603.63,445.84
2016,4,19,13,0,364.0,400.0,1.2,23.0,719.0,574.02,425.07
2016,4,19,13,15,485.0,342.0,1.25,22.5,759.0,581.86,432.1
2016,4,19,13,30,606.0,284.0,1.3,22.0,799.0,572.13,425.19
2016,4,19,13,45,440.5,333.0,1.4,22.0,701.5,482.58,359.41
2016,4,19,14,0,275.0,382.0,1.5,22.0,604.0,407.37,304.44
2016,4,19,14,15,200.0,371.0,1.55,21.5,529.5,346.74,260.19
2016,4,19,14,30,125.0,360.0,1.6,21.0,455.0,295.11,222.76
2016,4,19,14,45,135.0,342.0,1.7,21.0,439.5,271.01,203.75
2016,4,19,15,0,145.0,324.0,1.8,21.0,424.0,245.95,183.8
2016,4,19,15,15,84.5,278.0,1.85,20.5,335.5,200.47,151.8
2016,4,19,15,30,24.0,232.0,1.9,20.0,247.0,166.9,129.04
2016,4,19,15,45,100.0,233.0,2.0,19.5,288.0,156.46,127.77
2016,4,19,16,0,176.0,234.0,2.1,19.0,329.0,151.53,124.33
2016,4,19,16,15,105.5,202.5,2.15,18.5,258.0,133.08,109.36
2016,4,19,16,30,35.0,171.0,2.2,18.0,187.0,117.5,96.64
2016,4,19,16,45,29.5,151.0,2.25,17.5,163.5,104.74,86.14
2016,4,19,17,0,24.0,131.0,2.3,17.0,140.0,94.19,77.35
2016,4,19,17,15,17.0,110.0,2.25,16.5,116.0,79.54,64.76
2016,4,19,17,30,10.0,89.0,2.2,16.0,92.0,64.8,51.82
2016,4,19,17,45,183.0,69.5,2.2,16.0,98.0,50.75,39.15
2016,4,19,18,0,356.0,50.0,2.2,16.0,104.0,40.56,29.66
2016,4,19,18,15,238.0,34.5,2.15,15.5,65.0,26.27,16.23
2016,4,19,18,30,120.0,19.0,2.1,15.0,26.0,14.46,0.0
2016,4,19,18,45,60.0,9.5,2.05,15.0,13.0,7.47,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,134.0,16.5,1.15,12.5,29.5,97.09,0.0
2016,4,20,6,0,268.0,33.0,1.2,13.0,59.0,208.53,159.29
2016,4,20,6,15,369.5,44.5,1.2,13.5,104.0,294.97,239.12
2016,4,20,6,30,471.0,56.0,1.2,14.0,149.0,391.54,321.08
2016,4,20,6,45,537.0,64.0,1.3,14.5,200.5,469.18,385.24
2016,4,20,7,0,603.0,72.0,1.4,15.0,252.0,551.15,450.07
2016,4,20,7,15,648.0,78.0,1.35,15.5,305.0,618.4,498.99
2016,4,20,7,30,693.0,84.0,1.3,16.0,358.0,686.91,546.39
2016,4,20,7,45,727.0,88.0,1.3,16.5,410.5,744.42,584.46
2016,4,20,8,0,761.0,92.0,1.3,17.0,463.0,796.71,617.72
2016,4,20,8,15,784.5,95.5,1.3,17.0,513.0,842.74,647.0
2016,4,20,8,30,808.0,99.0,1.3,17.0,563.0,886.63,674.35
2016,4,20,8,45,833.0,99.0,1.35,17.5,610.5,925.35,697.29
2016,4,20,9,0,858.0,99.0,1.4,18.0,658.0,949.23,710.22
2016,4,20,9,15,766.5,143.5,1.4,18.0,667.0,938.15,700.9
2016,4,20,9,30,675.0,188.0,1.4,18.0,676.0,900.69,674.7
2016,4,20,9,45,654.0,211.5,1.45,18.5,702.5,903.71,675.29
2016,4,20,10,0,633.0,235.0,1.5,19.0,729.0,902.36,671.67
2016,4,20,10,15,459.5,313.5,1.55,19.0,679.5,796.64,595.82
2016,4,20,10,30,286.0,392.0,1.6,19.0,630.0,677.44,509.78
2016,4,20,10,45,422.5,353.5,1.65,19.5,714.0,778.28,582.4
2016,4,20,11,0,559.0,315.0,1.7,20.0,798.0,857.2,636.34
2016,4,20,11,15,411.0,375.0,1.7,20.0,733.5,757.25,563.73
2016,4,20,11,30,263.0,435.0,1.7,20.0,669.0,648.19,485.21
2016,4,20,11,45,352.5,403.5,1.75,20.0,719.0,680.71,511.0
2016,4,20,12,0,442.0,372.0,1.8,20.0,769.0,719.54,539.21
2016,4,20,12,15,426.0,378.0,1.8,20.0,760.0,686.41,514.94
2016,4,20,12,30,410.0,384.0,1.8,20.0,751.0,652.43,490.51
2016,4,20,12,45,656.0,257.0,1.85,20.0,837.0,698.94,527.15
2016,4,20,13,0,902.0,130.0,1.9,20.0,923.0,710.43,537.07
2016,4,20,13,15,897.5,129.0,1.9,20.0,905.5,659.7,498.45
2016,4,20,13,30,893.0,128.0,1.9,20.0,888.0,607.1,457.85
2016,4,20,13,45,884.0,127.5,1.95,20.0,862.0,550.94,413.57
2016,4,20,14,0,875.0,127.0,2.0,20.0,836.0,493.83,367.04
2016,4,20,14,15,865.5,125.5,2.0,19.5,804.0,435.13,318.29
2016,4,20,14,30,856.0,124.0,2.0,19.0,772.0,373.81,266.16
2016,4,20,14,45,844.0,121.0,2.0,19.0,733.5,311.67,212.35
2016,4,20,15,0,832.0,118.0,2.0,19.0,695.0,250.12,160.14
2016,4,20,15,15,815.5,115.0,1.95,18.5,651.0,188.79,113.0
2016,4,20,15,30,799.0,112.0,1.9,18.0,607.0,129.13,77.88
2016,4,20,15,45,782.5,106.5,1.9,18.0,560.0,86.16,68.93
2016,4,20,16,0,766.0,101.0,1.9,18.0,513.0,83.02,66.52
2016,4,20,16,15,715.5,96.5,1.85,17.5,451.5,73.54,58.68
2016,4,20,16,30,665.0,92.0,1.8,17.0,390.0,70.4,56.27
2016,4,20,16,45,609.0,94.0,1.8,17.0,341.0,71.73,57.61
2016,4,20,17,0,553.0,96.0,1.8,17.0,292.0,73.52,59.32
2016,4,20,17,15,508.5,85.0,1.7,16.5,242.5,66.06,52.94
2016,4,20,17,30,464.0,74.0,1.6,16.0,193.0,58.36,46.17
2016,4,20,17,45,400.5,61.5,1.55,15.5,147.0,49.05,37.77
2016,4,20,18,0,337.0,49.0,1.5,15.0,101.0,37.33,27.03
2016,4,20,18,15,231.0,34.5,1.5,14.5,64.0,26.25,16.44
2016,4,20,18,30,125.0,20.0,1.5,14.0,27.0,15.21,0.0
2016,4,20,18,45,62.5,10.0,1.5,14.0,13.5,7.87,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,6.83,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,13.7,5.38
2016,4,21,6,15,0.0,32.0,1.0,14.0,32.0,24.43,14.96
2016,4,21,6,30,0.0,46.0,1.1,14.0,46.0,35.25,24.48
2016,4,21,6,45,0.0,61.5,1.2,14.5,61.5,48.46,35.89
2016,4,21,7,0,0.0,77.0,1.3,15.0,77.0,61.57,47.02
2016,4,21,7,15,0.0,93.5,1.35,15.0,93.5,75.58,58.81
2016,4,21,7,30,0.0,110.0,1.4,15.0,110.0,89.53,70.37
2016,4,21,7,45,52.5,160.0,1.5,15.5,186.0,195.24,159.19
2016,4,21,8,0,105.0,210.0,1.6,16.0,262.0,295.7,240.26
2016,4,21,8,15,147.0,233.5,1.65,16.0,314.0,378.33,304.88
2016,4,21,8,30,189.0,257.0,1.7,16.0,366.0,443.1,354.44
2016,4,21,8,45,201.5,278.5,1.8,16.0,403.0,478.61,380.4
2016,4,21,9,0,214.0,300.0,1.9,16.0,440.0,513.41,405.75
2016,4,21,9,15,202.5,321.5,1.95,16.0,461.0,524.03,412.04
2016,4,21,9,30,191.0,343.0,2.0,16.0,482.0,533.11,417.38
2016,4,21,9,45,142.0,356.0,2.05,16.5,462.0,494.95,386.0
2016,4,21,10,0,93.0,369.0,2.1,17.0,442.0,432.93,337.2
2016,4,21,10,15,175.0,384.5,2.1,17.0,528.5,546.33,423.34
2016,4,21,10,30,257.0,400.0,2.1,17.0,615.0,656.02,502.91
2016,4,21,10,45,199.5,416.5,2.1,17.5,586.0,587.17,449.73
2016,4,21,11,0,142.0,433.0,2.1,18.0,557.0,540.11,413.02
2016,4,21,11,15,99.0,419.5,2.15,18.0,507.0,459.93,353.47
2016,4,21,11,30,56.0,406.0,2.2,18.0,457.0,401.98,309.45
2016,4,21,11,45,59.0,407.0,2.25,18.0,461.0,399.25,307.69
2016,4,21,12,0,62.0,408.0,2.3,18.0,465.0,395.97,305.26
2016,4,21,12,15,175.0,421.5,2.35,18.0,579.5,502.1,386.58
2016,4,21,12,30,288.0,435.0,2.4,18.0,694.0,593.51,454.05
2016,4,21,12,45,295.5,428.0,2.5,18.5,691.5,571.14,436.37
2016,4,21,13,0,303.0,421.0,2.6,19.0,689.0,547.34,418.15
2016,4,21,13,15,590.0,272.0,2.65,19.0,780.5,589.56,451.47
2016,4,21,13,30,877.0,123.0,2.7,19.0,872.0,592.48,452.84
2016,4,21,13,45,508.5,260.0,2.8,19.0,692.0,461.48,352.35
2016,4,21,14,0,140.0,397.0,2.9,19.0,512.0,355.37,272.69
2016,4,21,14,15,288.5,348.0,2.9,18.5,571.5,362.51,275.87
2016,4,21,14,30,437.0,299.0,2.9,18.0,631.0,351.63,262.04
2016,4,21,14,45,524.5,250.5,2.95,18.0,629.0,308.64,222.55
2016,4,21,15,0,612.0,202.0,3.0,18.0,627.0,255.83,174.83
2016,4,21,15,15,716.5,149.0,2.95,17.5,616.5,190.35,119.22
2016,4,21,15,30,821.0,96.0,2.9,17.0,606.0,118.59,69.57
2016,4,21,15,45,802.0,92.5,2.9,17.0,559.0,77.29,61.6
2016,4,21,16,0,783.0,89.0,2.9,17.0,512.0,75.13,59.98
2016,4,21,16,15,479.0,139.0,2.85,16.5,390.0,95.32,77.84
2016,4,21,16,30,175.0,189.0,2.8,16.0,268.0,126.47,105.23
2016,4,21,16,45,166.5,167.0,2.8,16.0,234.5,113.33,94.11
2016,4,21,17,0,158.0,145.0,2.8,16.0,201.0,99.81,82.57
2016,4,21,17,15,146.0,122.0,2.65,15.5,167.5,85.3,70.09
2016,4,21,17,30,134.0,99.0,2.5,15.0,134.0,70.42,57.01
2016,4,21,17,45,113.0,78.0,2.4,15.0,102.5,56.26,44.21
2016,4,21,18,0,92.0,57.0,2.3,15.0,71.0,41.83,30.97
2016,4,21,18,15,46.0,38.5,2.25,14.5,45.5,28.58,18.5
2016,4,21,18,30,0.0,20.0,2.2,14.0,20.0,15.12,0.67
2016,4,21,18,45,0.0,10.0,2.15,14.0,10.0,7.87,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,9.5,17.5,3.75,14.0,18.5,19.66,1.31
2016,4,22,6,0,19.0,35.0,3.8,14.0,37.0,44.93,30.85
2016,4,22,6,15,44.0,56.5,3.85,14.0,64.5,83.2,64.86
2016,4,22,6,30,69.0,78.0,3.9,14.0,92.0,134.19,109.42
2016,4,22,6,45,89.0,100.5,4.0,14.0,124.0,174.44,144.56
2016,4,22,7,0,109.0,123.0,4.1,14.0,156.0,215.8,180.05
2016,4,22,7,15,124.0,144.5,4.2,14.0,189.0,253.17,211.42
2016,4,22,7,30,139.0,166.0,4.3,14.0,222.0,291.16,242.7
2016,4,22,7,45,230.0,179.5,4.45,14.5,287.0,402.4,334.16
2016,4,22,8,0,321.0,193.0,4.6,15.0,352.0,501.26,413.17
2016,4,22,8,15,180.5,213.0,4.7,15.0,304.0,383.73,315.16
2016,4,22,8,30,40.0,233.0,4.8,15.0,256.0,257.06,208.06
2016,4,22,8,45,20.0,129.0,4.9,15.0,140.5,130.59,104.07
2016,4,22,9,0,0.0,25.0,5.0,15.0,25.0,19.17,10.45
2016,4,22,9,15,5.0,126.5,5.1,15.0,130.5,104.16,81.3
2016,4,22,9,30,10.0,228.0,5.2,15.0,236.0,196.82,156.83
2016,4,22,9,45,23.0,275.5,5.35,15.0,294.0,251.35,200.8
2016,4,22,10,0,36.0,323.0,5.5,15.0,352.0,329.23,262.69
2016,4,22,10,15,190.0,351.0,5.55,15.0,509.0,525.85,420.62
2016,4,22,10,30,344.0,379.0,5.6,15.0,666.0,717.58,568.04
2016,4,22,10,45,177.0,306.0,5.65,15.0,454.0,457.02,365.63
2016,4,22,11,0,10.0,233.0,5.7,15.0,242.0,195.91,154.4
2016,4,22,11,15,242.5,296.0,5.7,14.5,513.0,509.91,409.79
2016,4,22,11,30,475.0,359.0,5.7,14.0,784.0,778.64,616.23
2016,4,22,11,45,293.0,404.0,5.7,14.0,667.0,627.21,496.88
2016,4,22,12,0,111.0,449.0,5.7,14.0,550.0,471.84,373.6
2016,4,22,12,15,185.0,446.5,5.6,14.0,613.5,530.2,420.18
2016,4,22,12,30,259.0,444.0,5.5,14.0,677.0,577.86,457.08
2016,4,22,12,45,556.5,296.5,5.4,14.0,790.5,655.7,520.75
2016,4,22,13,0,854.0,149.0,5.3,14.0,904.0,696.62,553.68
2016,4,22,13,15,627.0,258.0,5.2,14.0,806.5,599.77,474.64
2016,4,22,13,30,400.0,367.0,5.1,14.0,709.0,510.26,402.3
2016,4,22,13,45,208.0,321.0,5.05,14.0,498.5,351.35,277.82
2016,4,22,14,0,16.0,275.0,5.0,14.0,288.0,214.9,170.08
2016,4,22,14,15,230.5,286.0,5.0,14.0,461.5,297.61,232.86
2016,4,22,14,30,445.0,297.0,5.0,14.0,635.0,351.61,267.76
2016,4,22,14,45,644.0,205.5,5.0,14.0,668.5,309.67,223.82
2016,4,22,15,0,843.0,114.0,5.0,14.0,702.0,246.33,160.83
2016,4,22,15,15,506.5,199.5,5.0,14.0,546.5,193.01,132.51
2016,4,22,15,30,170.0,285.0,5.0,14.0,391.0,190.3,147.8
2016,4,22,15,45,102.5,248.5,5.0,14.0,311.0,164.71,138.03
2016,4,22,16,0,35.0,212.0,5.0,14.0,231.0,142.76,119.55
2016,4,22,16,15,17.5,125.0,4.9,13.5,134.5,93.63,77.27
2016,4,22,16,30,0.0,38.0,4.8,13.0,38.0,29.05,20.36
2016,4,22,16,45,23.5,88.0,4.7,13.0,96.5,66.05,53.52
2016,4,22,17,0,47.0,138.0,4.6,13.0,155.0,96.32,80.55
2016,4,22,17,15,37.5,117.0,4.35,12.5,129.0,82.5,68.47
2016,4,22,17,30,28.0,96.0,4.1,12.0,103.0,68.46,55.97
2016,4,22,17,45,16.0,75.0,3.9,12.0,79.0,54.77,43.44
2016,4,22,18,0,4.0,54.0,3.7,12.0,55.0,39.85,29.66
2016,4,22,18,15,2.0,34.5,3.5,11.5,35.0,25.88,16.55
2016,4,22,18,30,0.0,15.0,3.3,11.0,15.0,11.43,0.11
2016,4,22,18,45,0.0,7.5,3.15,11.0,7.5,5.9,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
