Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,45,149.5,17.5,2.35,11.5,34.0,111.87,47.25
2016,4,23,6,0,299.0,35.0,2.4,12.0,68.0,225.55,178.12
2016,4,23,6,15,396.0,45.5,2.4,12.0,114.0,309.83,255.26
2016,4,23,6,30,493.0,56.0,2.4,12.0,160.0,403.48,336.67
2016,4,23,6,45,551.0,64.0,2.45,12.5,210.5,476.31,397.95
2016,4,23,7,0,609.0,72.0,2.5,13.0,261.0,552.75,459.51
2016,4,23,7,15,651.5,77.5,2.5,13.0,313.0,617.36,509.17
2016,4,23,7,30,694.0,83.0,2.5,13.0,365.0,683.0,557.64
2016,4,23,7,45,718.0,89.5,2.5,13.5,415.5,735.0,593.37
2016,4,23,8,0,742.0,96.0,2.5,14.0,466.0,780.95,623.76
2016,4,23,8,15,765.0,99.5,2.5,14.0,515.0,825.72,653.84
2016,4,23,8,30,788.0,103.0,2.5,14.0,564.0,868.38,681.92
2016,4,23,8,45,800.5,108.0,2.5,14.5,608.0,900.45,700.91
2016,4,23,9,0,813.0,113.0,2.5,15.0,652.0,929.39,717.6
2016,4,23,9,15,826.5,115.5,2.5,15.0,692.0,953.14,731.99
2016,4,23,9,30,840.0,118.0,2.5,15.0,732.0,973.4,744.04
2016,4,23,9,45,859.0,115.0,2.5,15.5,768.5,975.74,742.63
2016,4,23,10,0,878.0,112.0,2.5,16.0,805.0,988.01,748.26
2016,4,23,10,15,884.5,113.5,2.5,16.0,833.0,988.9,747.64
2016,4,23,10,30,891.0,115.0,2.5,16.0,861.0,985.83,744.63
2016,4,23,10,45,895.5,116.0,2.55,16.5,882.0,976.37,736.62
2016,4,23,11,0,900.0,117.0,2.6,17.0,903.0,963.0,726.16
2016,4,23,11,15,903.0,117.5,2.6,17.0,916.5,943.9,712.89
2016,4,23,11,30,906.0,118.0,2.6,17.0,930.0,921.06,697.21
2016,4,23,11,45,904.0,120.0,2.6,17.0,935.0,891.63,677.08
2016,4,23,12,0,902.0,122.0,2.6,17.0,940.0,858.93,654.72
2016,4,23,12,15,901.5,122.0,2.65,17.0,938.0,822.62,630.14
2016,4,23,12,30,901.0,122.0,2.7,17.0,936.0,783.35,602.79
2016,4,23,12,45,895.5,123.5,2.8,17.5,925.0,738.99,569.15
2016,4,23,13,0,890.0,125.0,2.9,18.0,914.0,692.4,533.13
2016,4,23,13,15,507.0,273.5,3.05,17.5,721.5,536.82,415.03
2016,4,23,13,30,124.0,422.0,3.2,17.0,529.0,394.17,305.41
2016,4,23,13,45,207.5,402.0,3.35,17.0,574.5,406.72,315.15
2016,4,23,14,0,291.0,382.0,3.5,17.0,620.0,409.74,315.68
2016,4,23,14,15,237.5,374.5,3.55,17.0,564.0,360.07,276.62
2016,4,23,14,30,184.0,367.0,3.6,17.0,508.0,315.83,242.3
2016,4,23,14,45,264.0,333.0,3.7,17.0,523.5,292.5,220.27
2016,4,23,15,0,344.0,299.0,3.8,17.0,539.0,263.14,192.7
2016,4,23,15,15,251.0,292.5,3.8,16.5,462.0,217.11,161.04
2016,4,23,15,30,158.0,286.0,3.8,16.0,385.0,189.58,146.16
2016,4,23,15,45,438.5,200.0,3.85,16.0,445.5,126.74,104.37
2016,4,23,16,0,719.0,114.0,3.9,16.0,506.0,83.6,67.53
2016,4,23,16,15,690.5,109.5,3.85,15.5,456.5,81.3,65.92
2016,4,23,16,30,662.0,105.0,3.8,15.0,407.0,78.94,64.2
2016,4,23,16,45,612.0,102.0,3.8,15.0,355.0,77.21,62.89
2016,4,23,17,0,562.0,99.0,3.8,15.0,303.0,75.63,61.66
2016,4,23,17,15,508.0,90.5,3.65,14.5,252.5,69.99,56.87
2016,4,23,17,30,454.0,82.0,3.5,14.0,202.0,61.19,49.09
2016,4,23,17,45,378.0,70.0,3.4,14.0,155.0,52.3,40.93
2016,4,23,18,0,302.0,58.0,3.3,14.0,108.0,43.37,32.53
2016,4,23,18,15,198.5,41.5,3.2,13.5,69.5,31.09,20.92
2016,4,23,18,30,95.0,25.0,3.1,13.0,31.0,18.82,4.97
2016,4,23,18,45,47.5,12.5,3.05,13.0,15.5,9.83,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,98.0,22.0,3.35,11.5,33.5,91.25,45.3
2016,4,24,6,0,196.0,44.0,3.5,12.0,67.0,180.65,142.94
2016,4,24,6,15,289.0,59.0,3.5,12.0,111.5,260.36,215.22
2016,4,24,6,30,382.0,74.0,3.5,12.0,156.0,349.56,293.44
2016,4,24,6,45,461.5,82.5,3.55,12.5,208.0,430.17,362.1
2016,4,24,7,0,541.0,91.0,3.6,13.0,260.0,523.96,438.69
2016,4,24,7,15,588.5,98.0,3.6,13.0,313.0,591.97,492.81
2016,4,24,7,30,636.0,105.0,3.6,13.0,366.0,661.34,545.72
2016,4,24,7,45,681.0,107.5,3.6,13.5,420.0,724.43,590.84
2016,4,24,8,0,726.0,110.0,3.6,14.0,474.0,787.49,634.67
2016,4,24,8,15,751.0,114.0,3.55,14.5,524.0,834.01,665.0
2016,4,24,8,30,776.0,118.0,3.5,15.0,574.0,872.39,688.9
2016,4,24,8,45,800.0,119.0,3.5,15.5,621.0,910.58,712.63
2016,4,24,9,0,824.0,120.0,3.5,16.0,668.0,945.96,734.04
2016,4,24,9,15,838.0,122.5,3.4,16.0,709.0,970.23,748.23
2016,4,24,9,30,852.0,125.0,3.3,16.0,750.0,990.94,759.97
2016,4,24,9,45,864.5,126.0,3.25,16.5,786.0,1004.81,766.01
2016,4,24,10,0,877.0,127.0,3.2,17.0,822.0,1000.38,759.76
2016,4,24,10,15,884.0,128.5,3.25,17.0,850.0,1001.42,759.81
2016,4,24,10,30,891.0,130.0,3.3,17.0,878.0,998.48,757.25
2016,4,24,10,45,894.0,132.0,3.4,17.5,899.0,988.2,748.84
2016,4,24,11,0,897.0,134.0,3.5,18.0,920.0,974.0,737.93
2016,4,24,11,15,899.5,134.5,3.7,18.0,933.5,954.13,725.29
2016,4,24,11,30,902.0,135.0,3.9,18.0,947.0,930.56,710.03
2016,4,24,11,45,895.5,140.5,4.1,18.0,950.0,899.97,689.76
2016,4,24,12,0,889.0,146.0,4.3,18.0,953.0,866.23,667.11
2016,4,24,12,15,888.0,146.0,4.5,17.5,951.0,829.54,643.81
2016,4,24,12,30,887.0,146.0,4.7,17.0,949.0,789.99,616.75
2016,4,24,12,45,862.5,159.0,4.95,17.0,933.5,750.81,587.09
2016,4,24,13,0,838.0,172.0,5.2,17.0,918.0,700.58,548.63
2016,4,24,13,15,688.5,245.0,5.35,17.0,850.0,623.33,487.35
2016,4,24,13,30,539.0,318.0,5.5,17.0,782.0,551.4,429.98
2016,4,24,13,45,652.0,256.5,5.65,17.0,802.0,525.51,407.92
2016,4,24,14,0,765.0,195.0,5.8,17.0,822.0,487.21,373.77
2016,4,24,14,15,754.5,192.0,5.85,16.5,790.5,430.13,324.76
2016,4,24,14,30,744.0,189.0,5.9,16.0,759.0,373.19,274.87
2016,4,24,14,45,736.0,182.0,5.95,16.0,723.0,314.58,222.87
2016,4,24,15,0,728.0,175.0,6.0,16.0,687.0,256.4,172.64
2016,4,24,15,15,710.0,170.5,6.0,15.5,644.0,199.16,128.43
2016,4,24,15,30,692.0,166.0,6.0,15.0,601.0,144.0,96.11
2016,4,24,15,45,691.5,151.5,6.05,15.0,558.0,104.83,86.04
2016,4,24,16,0,691.0,137.0,6.1,15.0,515.0,97.58,80.03
2016,4,24,16,15,660.5,131.0,6.05,14.5,464.5,94.82,78.05
2016,4,24,16,30,630.0,125.0,6.0,14.0,414.0,91.97,75.95
2016,4,24,16,45,595.5,116.0,6.0,14.0,363.0,86.8,71.63
2016,4,24,17,0,561.0,107.0,6.0,14.0,312.0,81.43,67.06
2016,4,24,17,15,506.0,97.5,5.95,13.5,260.0,71.97,58.87
2016,4,24,17,30,451.0,88.0,5.9,13.0,208.0,65.15,52.83
2016,4,24,17,45,370.0,75.5,5.85,12.5,159.5,55.96,44.46
2016,4,24,18,0,289.0,63.0,5.8,12.0,111.0,46.74,35.8
2016,4,24,18,15,191.0,44.5,5.7,11.5,72.0,33.18,22.98
2016,4,24,18,30,93.0,26.0,5.6,11.0,33.0,19.54,6.48
2016,4,24,18,45,46.5,13.0,5.6,11.0,16.5,10.23,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,39.5,5.0,3.1,8.0,5.5,0.0,0.0
2016,4,25,5,30,79.0,10.0,3.2,8.0,11.0,39.94,0.0
2016,4,25,5,45,238.5,22.0,3.3,8.5,46.0,160.62,94.58
2016,4,25,6,0,398.0,34.0,3.4,9.0,81.0,274.96,222.34
2016,4,25,6,15,490.0,42.5,3.5,9.5,129.5,358.96,299.83
2016,4,25,6,30,582.0,51.0,3.6,10.0,178.0,451.51,380.95
2016,4,25,6,45,640.5,57.0,3.75,10.5,231.5,525.97,444.47
2016,4,25,7,0,699.0,63.0,3.9,11.0,285.0,600.16,504.71
2016,4,25,7,15,738.5,67.5,3.9,11.5,339.5,664.98,553.73
2016,4,25,7,30,778.0,72.0,3.9,12.0,394.0,730.23,601.34
2016,4,25,7,45,806.0,76.0,3.95,12.5,447.5,785.28,639.93
2016,4,25,8,0,834.0,80.0,4.0,13.0,501.0,839.03,676.63
2016,4,25,8,15,855.0,82.5,4.0,13.0,551.5,883.01,706.44
2016,4,25,8,30,876.0,85.0,4.0,13.0,602.0,914.03,726.52
2016,4,25,8,45,891.5,87.5,4.0,13.5,649.0,947.23,746.73
2016,4,25,9,0,907.0,90.0,4.0,14.0,696.0,977.23,764.44
2016,4,25,9,15,918.5,91.5,3.95,14.0,737.5,998.77,777.23
2016,4,25,9,30,930.0,93.0,3.9,14.0,779.0,1016.57,787.51
2016,4,25,9,45,937.5,95.0,3.9,14.5,814.0,1027.1,791.71
2016,4,25,10,0,945.0,97.0,3.9,15.0,849.0,1033.53,793.27
2016,4,25,10,15,951.0,98.5,3.9,15.0,877.5,1033.81,792.26
2016,4,25,10,30,957.0,100.0,3.9,15.0,906.0,1029.86,788.57
2016,4,25,10,45,960.5,101.0,3.9,15.5,927.0,1018.82,778.73
2016,4,25,11,0,964.0,102.0,3.9,16.0,948.0,1003.64,766.28
2016,4,25,11,15,966.0,102.5,3.9,16.0,961.5,982.53,751.36
2016,4,25,11,30,968.0,103.0,3.9,16.0,975.0,957.49,733.83
2016,4,25,11,45,965.5,105.0,3.9,16.5,979.5,926.18,710.65
2016,4,25,12,0,963.0,107.0,3.9,17.0,984.0,891.4,685.14
2016,4,25,12,15,962.0,107.0,3.85,17.0,981.5,852.79,657.95
2016,4,25,12,30,961.0,107.0,3.8,17.0,979.0,811.07,628.37
2016,4,25,12,45,953.0,109.5,3.8,17.0,967.0,763.59,592.46
2016,4,25,13,0,945.0,112.0,3.8,17.0,955.0,713.89,554.13
2016,4,25,13,15,941.0,111.0,3.75,17.0,936.5,661.91,513.05
2016,4,25,13,30,937.0,110.0,3.7,17.0,918.0,607.93,469.34
2016,4,25,13,45,930.0,109.5,3.7,17.0,892.5,551.05,422.26
2016,4,25,14,0,923.0,109.0,3.7,17.0,867.0,492.92,372.78
2016,4,25,14,15,914.5,107.5,3.75,17.0,834.5,432.51,320.2
2016,4,25,14,30,906.0,106.0,3.8,17.0,802.0,371.54,266.05
2016,4,25,14,45,893.5,104.5,3.85,17.0,763.0,309.24,210.72
2016,4,25,15,0,881.0,103.0,3.9,17.0,724.0,247.38,157.47
2016,4,25,15,15,866.0,101.0,3.95,16.5,680.0,185.55,110.13
2016,4,25,15,30,851.0,99.0,4.0,16.0,636.0,117.29,70.06
2016,4,25,15,45,830.5,96.0,4.05,16.0,587.5,80.14,64.3
2016,4,25,16,0,810.0,93.0,4.1,16.0,539.0,78.33,62.97
2016,4,25,16,15,784.0,89.5,4.1,15.5,487.5,75.99,61.26
2016,4,25,16,30,758.0,86.0,4.1,15.0,436.0,73.58,59.49
2016,4,25,16,45,719.5,82.0,4.1,15.0,382.0,65.15,52.25
2016,4,25,17,0,681.0,78.0,4.1,15.0,328.0,62.26,49.84
2016,4,25,17,15,631.0,72.0,4.0,14.5,275.5,57.78,46.03
2016,4,25,17,30,581.0,66.0,3.9,14.0,223.0,53.28,42.08
2016,4,25,17,45,500.5,58.0,3.85,13.5,172.5,46.95,36.3
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,40.67,30.36
2016,4,25,18,15,303.5,37.5,3.7,12.5,80.0,30.52,20.7
2016,4,25,18,30,187.0,25.0,3.6,12.0,38.0,19.09,6.98
2016,4,25,18,45,93.5,12.5,3.5,11.5,19.0,9.83,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,7.08,0.0
2016,4,26,5,45,74.0,26.0,1.8,9.5,35.0,76.56,45.93
2016,4,26,6,0,148.0,43.0,1.8,10.0,61.0,140.06,111.61
2016,4,26,6,15,196.5,61.5,1.85,10.5,98.0,195.76,162.08
2016,4,26,6,30,245.0,80.0,1.9,11.0,135.0,255.6,214.71
2016,4,26,6,45,271.0,99.5,2.0,11.5,175.0,305.58,257.49
2016,4,26,7,0,297.0,119.0,2.1,12.0,215.0,356.96,300.0
2016,4,26,7,15,329.0,133.0,2.1,12.5,256.5,407.32,340.33
2016,4,26,7,30,361.0,147.0,2.1,13.0,298.0,478.65,395.47
2016,4,26,7,45,512.5,128.5,2.15,13.5,372.5,595.28,486.81
2016,4,26,8,0,664.0,110.0,2.2,14.0,447.0,731.27,586.14
2016,4,26,8,15,521.5,170.5,2.1,14.0,451.5,679.29,543.03
2016,4,26,8,30,379.0,231.0,2.0,14.0,456.0,603.99,482.17
2016,4,26,8,45,453.5,224.5,1.9,14.5,514.5,694.24,547.52
2016,4,26,9,0,528.0,218.0,1.8,15.0,573.0,763.62,594.77
2016,4,26,9,15,556.5,224.5,1.8,15.0,618.5,801.95,620.04
2016,4,26,9,30,585.0,231.0,1.8,15.0,664.0,838.07,643.78
2016,4,26,9,45,556.0,257.0,1.8,15.0,684.0,835.72,639.42
2016,4,26,10,0,527.0,283.0,1.8,15.0,704.0,829.66,633.03
2016,4,26,10,15,491.5,308.5,1.9,15.0,711.5,813.42,620.64
2016,4,26,10,30,456.0,334.0,2.0,15.0,719.0,794.19,606.27
2016,4,26,10,45,401.5,371.5,2.15,15.5,716.5,748.34,572.24
2016,4,26,11,0,347.0,409.0,2.3,16.0,714.0,720.61,550.51
2016,4,26,11,15,258.5,432.0,2.4,16.0,661.5,647.56,496.36
2016,4,26,11,30,170.0,455.0,2.5,16.0,609.0,560.34,431.43
2016,4,26,11,45,201.5,455.0,2.7,16.0,638.5,574.98,443.77
2016,4,26,12,0,233.0,455.0,2.9,16.0,668.0,586.61,453.15
2016,4,26,12,15,319.5,423.0,3.0,16.0,714.5,621.68,480.45
2016,4,26,12,30,406.0,391.0,3.1,16.0,761.0,644.97,498.5
2016,4,26,12,45,444.0,373.0,3.25,16.0,773.5,630.16,487.82
2016,4,26,13,0,482.0,355.0,3.4,16.0,786.0,611.02,473.65
2016,4,26,13,15,649.5,259.5,3.45,16.0,828.5,606.95,471.08
2016,4,26,13,30,817.0,164.0,3.5,16.0,871.0,584.7,452.89
2016,4,26,13,45,822.0,155.5,3.6,16.0,849.5,531.92,409.37
2016,4,26,14,0,827.0,147.0,3.7,16.0,828.0,477.08,362.89
2016,4,26,14,15,614.0,234.0,3.75,16.0,729.0,402.95,303.76
2016,4,26,14,30,401.0,321.0,3.8,16.0,630.0,350.16,263.76
2016,4,26,14,45,588.0,231.5,3.85,16.0,660.0,306.38,220.06
2016,4,26,15,0,775.0,142.0,3.9,16.0,690.0,246.58,161.83
2016,4,26,15,15,758.0,138.5,3.95,15.5,647.0,182.25,112.48
2016,4,26,15,30,741.0,135.0,4.0,15.0,604.0,125.35,80.19
2016,4,26,15,45,504.0,183.5,4.05,15.0,491.5,118.84,98.01
2016,4,26,16,0,267.0,232.0,4.1,15.0,379.0,146.81,122.43
2016,4,26,16,15,458.5,172.0,4.1,14.5,396.0,114.14,94.73
2016,4,26,16,30,650.0,112.0,4.1,14.0,413.0,83.25,68.19
2016,4,26,16,45,616.5,104.5,4.2,14.0,362.5,78.84,64.55
2016,4,26,17,0,583.0,97.0,4.3,14.0,312.0,74.28,60.69
2016,4,26,17,15,531.0,88.5,4.2,13.5,261.5,68.57,55.83
2016,4,26,17,30,479.0,80.0,4.1,13.0,211.0,62.78,50.73
2016,4,26,17,45,401.5,69.5,4.05,12.5,163.0,52.19,41.14
2016,4,26,18,0,324.0,59.0,4.0,12.0,115.0,44.24,33.68
2016,4,26,18,15,223.5,43.5,3.95,12.0,76.0,32.66,22.66
2016,4,26,18,30,123.0,28.0,3.9,12.0,37.0,21.05,9.01
2016,4,26,18,45,61.5,14.0,3.85,12.0,18.5,11.02,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,39.0,11.0,2.5,11.0,12.0,24.42,0.0
2016,4,27,5,45,160.5,26.5,2.7,11.5,44.5,128.88,84.59
2016,4,27,6,0,282.0,42.0,2.9,12.0,77.0,219.65,176.41
2016,4,27,6,15,371.5,53.0,2.95,12.0,122.5,301.45,249.86
2016,4,27,6,30,461.0,64.0,3.0,12.0,168.0,389.5,326.56
2016,4,27,6,45,230.5,75.0,3.15,12.5,127.0,263.57,222.1
2016,4,27,7,0,0.0,86.0,3.3,13.0,86.0,69.24,53.78
2016,4,27,7,15,0.0,103.0,3.45,13.0,103.0,83.65,66.1
2016,4,27,7,30,0.0,120.0,3.6,13.0,120.0,98.0,78.05
2016,4,27,7,45,6.5,149.0,3.8,13.0,152.5,129.22,104.29
2016,4,27,8,0,13.0,178.0,4.0,13.0,185.0,160.86,130.53
2016,4,27,8,15,25.0,207.5,4.15,13.0,222.5,198.14,161.33
2016,4,27,8,30,37.0,237.0,4.3,13.0,260.0,255.7,208.23
2016,4,27,8,45,36.5,254.0,4.45,13.5,277.5,270.62,219.2
2016,4,27,9,0,36.0,271.0,4.6,14.0,295.0,285.28,229.98
2016,4,27,9,15,74.5,310.5,4.7,14.0,364.5,360.73,290.83
2016,4,27,9,30,113.0,350.0,4.8,14.0,434.0,436.15,350.41
2016,4,27,9,45,188.5,364.0,4.9,14.0,512.0,542.47,433.99
2016,4,27,10,0,264.0,378.0,5.0,14.0,590.0,647.45,514.47
2016,4,27,10,15,565.0,260.0,5.05,14.0,733.0,835.16,661.57
2016,4,27,10,30,866.0,142.0,5.1,14.0,876.0,995.08,778.21
2016,4,27,10,45,867.5,146.0,5.15,14.0,897.0,985.31,769.78
2016,4,27,11,0,869.0,150.0,5.2,14.0,918.0,971.56,759.77
2016,4,27,11,15,873.0,151.0,5.2,14.0,932.5,938.22,735.47
2016,4,27,11,30,877.0,152.0,5.2,14.0,947.0,916.68,719.8
2016,4,27,11,45,873.5,156.0,5.2,14.0,951.5,887.64,698.68
2016,4,27,12,0,870.0,160.0,5.2,14.0,956.0,868.96,685.15
2016,4,27,12,15,869.5,160.0,5.15,14.0,954.0,832.01,657.28
2016,4,27,12,30,869.0,160.0,5.1,14.0,952.0,792.12,626.33
2016,4,27,12,45,865.5,160.0,5.1,14.0,942.0,747.42,591.49
2016,4,27,13,0,862.0,160.0,5.1,14.0,932.0,700.44,554.22
2016,4,27,13,15,436.0,194.5,5.1,14.0,585.0,428.29,341.91
2016,4,27,13,30,10.0,229.0,5.1,14.0,238.0,181.29,142.75
2016,4,27,13,45,426.0,190.0,5.1,14.0,542.0,361.4,286.19
2016,4,27,14,0,842.0,151.0,5.1,14.0,846.0,484.82,374.23
2016,4,27,14,15,831.5,149.0,5.05,14.0,813.5,426.11,321.69
2016,4,27,14,30,821.0,147.0,5.0,14.0,781.0,367.35,268.82
2016,4,27,14,45,807.5,144.0,4.95,14.5,742.5,307.33,214.66
2016,4,27,15,0,794.0,141.0,4.9,15.0,704.0,248.16,163.22
2016,4,27,15,15,776.5,137.5,4.8,15.0,660.5,189.26,117.91
2016,4,27,15,30,759.0,134.0,4.7,15.0,617.0,124.7,79.7
2016,4,27,15,45,741.0,128.0,4.65,15.0,570.0,91.16,74.11
2016,4,27,16,0,723.0,122.0,4.6,15.0,523.0,88.46,72.02
2016,4,27,16,15,694.0,117.0,4.55,14.5,472.0,86.01,70.26
2016,4,27,16,30,665.0,112.0,4.5,14.0,421.0,83.47,68.41
2016,4,27,16,45,637.5,102.5,4.45,14.0,370.5,77.74,63.58
2016,4,27,17,0,610.0,93.0,4.4,14.0,320.0,71.75,58.44
2016,4,27,17,15,558.0,85.5,4.3,13.5,268.5,66.64,54.11
2016,4,27,17,30,506.0,78.0,4.2,13.0,217.0,61.48,49.58
2016,4,27,17,45,441.5,66.5,4.15,13.0,169.0,52.98,41.78
2016,4,27,18,0,377.0,55.0,4.1,13.0,121.0,44.32,33.64
2016,4,27,18,15,269.5,41.5,4.05,12.5,80.5,31.5,21.68
2016,4,27,18,30,162.0,28.0,4.0,12.0,40.0,21.19,9.72
2016,4,27,18,45,81.0,14.0,3.95,12.0,20.0,11.02,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,33.0,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,66.0,13.0,2.9,10.0,15.0,36.86,0.0
2016,4,28,5,45,198.5,26.5,3.0,10.5,49.0,146.83,101.3
2016,4,28,6,0,331.0,40.0,3.1,11.0,83.0,244.91,198.22
2016,4,28,6,15,419.5,50.0,3.1,11.5,129.5,325.25,270.36
2016,4,28,6,30,508.0,60.0,3.1,12.0,176.0,413.7,346.76
2016,4,28,6,45,571.5,66.0,3.1,12.5,228.0,488.07,409.06
2016,4,28,7,0,635.0,72.0,3.1,13.0,280.0,566.33,471.91
2016,4,28,7,15,675.5,77.0,3.05,13.5,332.5,629.29,519.15
2016,4,28,7,30,716.0,82.0,3.0,14.0,385.0,693.06,564.94
2016,4,28,7,45,747.5,85.0,2.95,14.5,437.0,743.46,599.21
2016,4,28,8,0,779.0,88.0,2.9,15.0,489.0,796.95,634.85
2016,4,28,8,15,801.0,91.5,2.8,15.5,538.5,841.25,662.57
2016,4,28,8,30,823.0,95.0,2.7,16.0,588.0,883.31,688.08
2016,4,28,8,45,840.5,97.0,2.65,16.5,634.0,916.86,707.51
2016,4,28,9,0,858.0,99.0,2.6,17.0,680.0,935.66,716.6
2016,4,28,9,15,870.5,101.0,2.55,17.0,720.5,957.79,729.43
2016,4,28,9,30,883.0,103.0,2.5,17.0,761.0,976.38,739.8
2016,4,28,9,45,900.0,101.0,2.45,17.5,798.0,991.33,746.39
2016,4,28,10,0,917.0,99.0,2.4,18.0,835.0,1002.5,750.52
2016,4,28,10,15,924.0,100.0,2.35,18.0,863.5,1003.18,749.25
2016,4,28,10,30,931.0,101.0,2.3,18.0,892.0,999.79,745.53
2016,4,28,10,45,932.0,104.0,2.3,18.5,912.5,988.62,736.02
2016,4,28,11,0,933.0,107.0,2.3,19.0,933.0,973.43,724.08
2016,4,28,11,15,935.5,107.5,2.35,19.0,946.5,953.29,710.9
2016,4,28,11,30,938.0,108.0,2.4,19.0,960.0,929.33,695.23
2016,4,28,11,45,936.0,110.5,2.5,19.5,965.0,899.66,674.85
2016,4,28,12,0,934.0,113.0,2.6,20.0,970.0,866.6,652.12
2016,4,28,12,15,933.5,112.5,2.65,20.0,968.0,828.97,626.99
2016,4,28,12,30,933.0,112.0,2.7,20.0,966.0,788.33,598.99
2016,4,28,12,45,933.0,110.5,2.8,20.0,956.5,744.38,567.1
2016,4,28,13,0,933.0,109.0,2.9,20.0,947.0,697.74,532.34
2016,4,28,13,15,929.5,108.5,2.95,19.5,929.5,647.27,494.43
2016,4,28,13,30,926.0,108.0,3.0,19.0,912.0,594.78,453.64
2016,4,28,13,45,916.5,109.0,3.1,19.0,886.5,538.65,407.97
2016,4,28,14,0,907.0,110.0,3.2,19.0,861.0,481.53,360.04
2016,4,28,14,15,899.0,109.0,3.3,19.0,829.5,422.84,309.44
2016,4,28,14,30,891.0,108.0,3.4,19.0,798.0,363.55,257.24
2016,4,28,14,45,873.0,109.5,3.5,19.0,758.0,303.03,204.25
2016,4,28,15,0,855.0,111.0,3.6,19.0,718.0,237.86,149.49
2016,4,28,15,15,840.5,108.5,3.65,18.5,675.5,176.6,103.44
2016,4,28,15,30,826.0,106.0,3.7,18.0,633.0,116.71,71.07
2016,4,28,15,45,799.5,105.5,3.8,17.5,584.0,85.46,68.45
2016,4,28,16,0,773.0,105.0,3.9,17.0,535.0,85.5,68.87
2016,4,28,16,15,747.0,100.5,3.9,16.5,484.5,76.43,61.36
2016,4,28,16,30,721.0,96.0,3.9,16.0,434.0,73.81,59.41
2016,4,28,16,45,681.0,92.0,3.95,15.5,381.0,71.2,57.44
2016,4,28,17,0,641.0,88.0,4.0,15.0,328.0,68.61,55.43
2016,4,28,17,15,591.0,81.0,3.95,14.5,276.0,63.71,51.29
2016,4,28,17,30,541.0,74.0,3.9,14.0,224.0,58.77,46.97
2016,4,28,17,45,464.0,65.0,3.85,13.5,174.5,51.95,40.8
2016,4,28,18,0,387.0,56.0,3.8,13.0,125.0,45.15,34.41
2016,4,28,18,15,279.0,42.5,3.6,12.5,83.5,32.27,22.41
2016,4,28,18,30,171.0,29.0,3.4,12.0,42.0,21.96,10.79
2016,4,28,18,45,85.5,14.5,3.2,12.0,21.0,11.41,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,9.44,0.0
2016,4,29,5,45,98.0,32.5,1.75,10.5,45.5,98.25,68.29
2016,4,29,6,0,196.0,53.0,1.8,11.0,79.0,177.18,142.67
2016,4,29,6,15,280.5,68.0,1.85,11.0,123.5,262.56,217.74
2016,4,29,6,30,365.0,83.0,1.9,11.0,168.0,345.53,289.52
2016,4,29,6,45,436.0,92.0,1.95,11.0,218.5,419.91,352.42
2016,4,29,7,0,507.0,101.0,2.0,11.0,269.0,499.64,417.54
2016,4,29,7,15,551.5,109.0,2.05,11.0,320.0,570.61,473.2
2016,4,29,7,30,596.0,117.0,2.1,11.0,371.0,636.86,523.72
2016,4,29,7,45,631.0,122.5,2.2,11.5,422.0,693.34,564.25
2016,4,29,8,0,666.0,128.0,2.3,12.0,473.0,749.34,603.23
2016,4,29,8,15,691.0,133.0,2.35,12.0,521.0,795.06,634.68
2016,4,29,8,30,716.0,138.0,2.4,12.0,569.0,838.97,664.48
2016,4,29,8,45,734.5,142.0,2.45,12.5,613.5,873.57,686.09
2016,4,29,9,0,753.0,146.0,2.5,13.0,658.0,905.46,705.64
2016,4,29,9,15,767.5,149.0,2.5,13.0,697.5,929.42,720.43
2016,4,29,9,30,782.0,152.0,2.5,13.0,737.0,942.23,727.58
2016,4,29,9,45,808.5,146.0,2.5,13.5,775.5,961.95,738.33
2016,4,29,10,0,835.0,140.0,2.5,14.0,814.0,977.85,746.41
2016,4,29,10,15,843.0,142.0,2.6,14.0,842.0,980.26,747.82
2016,4,29,10,30,851.0,144.0,2.7,14.0,870.0,978.72,746.79
2016,4,29,10,45,856.5,145.0,2.8,14.5,891.0,969.82,739.51
2016,4,29,11,0,862.0,146.0,2.9,15.0,912.0,941.97,719.4
2016,4,29,11,15,865.5,147.0,3.0,15.0,925.5,923.87,707.49
2016,4,29,11,30,869.0,148.0,3.1,15.0,939.0,902.15,692.97
2016,4,29,11,45,872.5,147.5,3.25,15.5,945.5,875.68,674.18
2016,4,29,12,0,876.0,147.0,3.4,16.0,952.0,845.87,652.97
2016,4,29,12,15,875.5,146.5,3.5,16.0,950.5,809.74,628.02
2016,4,29,12,30,875.0,146.0,3.6,16.0,949.0,770.82,599.29
2016,4,29,12,45,868.0,149.0,3.7,16.5,937.5,727.39,565.43
2016,4,29,13,0,861.0,152.0,3.8,17.0,926.0,689.41,534.67
2016,4,29,13,15,856.5,150.5,3.9,17.0,908.5,638.91,495.16
2016,4,29,13,30,852.0,149.0,4.0,17.0,891.0,586.73,453.25
2016,4,29,13,45,844.0,148.5,4.1,17.0,866.0,532.13,408.2
2016,4,29,14,0,836.0,148.0,4.2,17.0,841.0,476.65,361.12
2016,4,29,14,15,827.0,146.0,4.25,17.0,810.0,419.08,311.13
2016,4,29,14,30,818.0,144.0,4.3,17.0,779.0,361.28,260.01
2016,4,29,14,45,807.0,140.5,4.35,17.0,742.0,301.96,207.69
2016,4,29,15,0,796.0,137.0,4.4,17.0,705.0,243.19,157.59
2016,4,29,15,15,780.0,134.0,4.4,17.0,662.5,184.93,113.5
2016,4,29,15,30,764.0,131.0,4.4,17.0,620.0,120.95,76.71
2016,4,29,15,45,746.0,126.0,4.45,17.0,574.0,89.91,72.42
2016,4,29,16,0,728.0,121.0,4.5,17.0,528.0,87.8,70.86
2016,4,29,16,15,701.0,116.5,4.5,16.5,478.5,85.69,69.41
2016,4,29,16,30,674.0,112.0,4.5,16.0,429.0,83.51,67.88
2016,4,29,16,45,644.0,104.0,4.5,15.5,378.5,78.78,64.09
2016,4,29,17,0,614.0,96.0,4.5,15.0,328.0,73.85,60.05
2016,4,29,17,15,563.5,88.5,4.45,14.5,276.5,68.82,55.83
2016,4,29,17,30,513.0,81.0,4.4,14.0,225.0,63.74,51.4
2016,4,29,17,45,446.0,70.5,4.4,13.5,176.5,56.07,44.48
2016,4,29,18,0,379.0,60.0,4.4,13.0,128.0,45.38,34.64
2016,4,29,18,15,272.0,45.5,4.35,12.5,86.5,34.36,24.28
2016,4,29,18,30,165.0,31.0,4.3,12.0,45.0,23.38,12.3
2016,4,29,18,45,82.5,15.5,4.3,12.0,22.5,12.2,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,58.0,7.5,3.35,11.5,9.5,26.08,0.0
2016,4,30,5,30,116.0,15.0,3.4,12.0,19.0,75.34,0.0
2016,4,30,5,45,254.5,27.5,3.5,12.5,56.0,176.39,127.91
2016,4,30,6,0,393.0,40.0,3.6,13.0,93.0,275.91,222.91
2016,4,30,6,15,477.5,48.5,3.65,13.0,141.5,355.24,294.31
2016,4,30,6,30,562.0,57.0,3.7,13.0,190.0,442.04,369.69
2016,4,30,6,45,619.5,63.0,3.8,13.5,242.5,514.51,430.33
2016,4,30,7,0,677.0,69.0,3.9,14.0,295.0,590.29,491.21
2016,4,30,7,15,715.0,73.5,3.9,14.5,348.5,648.59,534.61
2016,4,30,7,30,753.0,78.0,3.9,15.0,402.0,711.25,579.81
2016,4,30,7,45,781.0,81.5,3.95,15.5,454.5,764.37,616.68
2016,4,30,8,0,809.0,85.0,4.0,16.0,507.0,816.23,651.79
2016,4,30,8,15,829.5,88.0,3.95,16.0,556.5,859.23,680.53
2016,4,30,8,30,850.0,91.0,3.9,16.0,606.0,899.83,707.17
2016,4,30,8,45,865.0,93.5,3.85,16.5,651.5,920.97,718.35
2016,4,30,9,0,880.0,96.0,3.8,17.0,697.0,949.59,734.84
2016,4,30,9,15,891.5,98.0,3.75,17.0,737.0,970.94,747.49
2016,4,30,9,30,903.0,100.0,3.7,17.0,777.0,988.65,757.7
2016,4,30,9,45,917.0,98.5,3.65,17.5,813.0,1001.23,763.01
2016,4,30,10,0,931.0,97.0,3.6,18.0,849.0,1009.94,765.81
2016,4,30,10,15,936.5,98.0,3.55,18.0,877.0,1009.07,763.71
2016,4,30,10,30,942.0,99.0,3.5,18.0,905.0,1004.11,759.06
2016,4,30,10,45,946.0,99.5,3.5,18.5,925.5,993.13,749.46
2016,4,30,11,0,950.0,100.0,3.5,19.0,946.0,978.11,737.34
2016,4,30,11,15,952.5,100.5,3.45,19.0,959.0,957.73,722.79
2016,4,30,11,30,955.0,101.0,3.4,19.0,972.0,933.5,705.75
2016,4,30,11,45,955.0,101.5,3.4,19.5,977.0,903.41,683.78
2016,4,30,12,0,955.0,102.0,3.4,20.0,982.0,869.84,659.5
2016,4,30,12,15,954.0,102.0,3.35,20.0,979.5,831.76,633.05
2016,4,30,12,30,953.0,102.0,3.3,20.0,977.0,790.62,603.94
2016,4,30,12,45,946.0,104.0,3.25,20.0,965.0,744.13,568.97
2016,4,30,13,0,939.0,106.0,3.2,20.0,953.0,695.4,531.67
2016,4,30,13,15,935.0,105.5,3.15,20.0,935.0,644.52,491.91
2016,4,30,13,30,931.0,105.0,3.1,20.0,917.0,591.66,449.58
2016,4,30,13,45,926.0,103.0,3.1,20.5,892.0,535.44,402.85
2016,4,30,14,0,921.0,101.0,3.1,21.0,867.0,477.82,353.79
2016,4,30,14,15,913.0,100.0,3.05,21.0,835.0,418.65,302.88
2016,4,30,14,30,905.0,99.0,3.0,21.0,803.0,358.87,250.52
2016,4,30,14,45,895.0,96.5,3.0,21.0,765.0,297.21,196.76
2016,4,30,15,0,885.0,94.0,3.0,21.0,727.0,235.73,145.06
2016,4,30,15,15,871.5,92.0,2.9,21.0,684.0,174.55,99.67
2016,4,30,15,30,858.0,90.0,2.8,21.0,641.0,114.45,68.56
2016,4,30,15,45,839.5,87.5,2.75,21.0,593.5,83.15,65.49
2016,4,30,16,0,821.0,85.0,2.7,21.0,546.0,73.07,57.16
2016,4,30,16,15,797.5,82.0,2.6,20.5,495.5,70.93,55.64
2016,4,30,16,30,774.0,79.0,2.5,20.0,445.0,68.74,54.06
2016,4,30,16,45,740.5,75.0,2.45,20.0,392.5,65.58,51.52
2016,4,30,17,0,707.0,71.0,2.4,20.0,340.0,62.39,48.9
2016,4,30,17,15,661.5,66.0,2.3,19.0,287.5,53.76,41.66
2016,4,30,17,30,616.0,61.0,2.2,18.0,235.0,49.83,38.39
2016,4,30,17,45,546.5,54.0,2.15,17.5,185.0,44.16,33.34
2016,4,30,18,0,477.0,47.0,2.1,17.0,135.0,38.52,28.13
2016,4,30,18,15,369.0,37.0,2.1,16.5,92.0,30.28,20.42
2016,4,30,18,30,261.0,27.0,2.1,16.0,49.0,22.1,11.44
2016,4,30,18,45,130.5,13.5,2.1,16.0,24.5,10.62,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,8.0,1.3,12.5,10.0,26.76,0.0
2016,5,1,5,30,118.0,16.0,1.2,13.0,20.0,77.9,0.0
2016,5,1,5,45,247.5,28.5,1.2,13.5,57.0,173.68,127.05
2016,5,1,6,0,377.0,41.0,1.2,14.0,94.0,268.16,214.38
2016,5,1,6,15,461.0,50.0,1.15,14.5,141.5,346.85,282.42
2016,5,1,6,30,545.0,59.0,1.1,15.0,189.0,433.01,353.56
2016,5,1,6,45,598.0,65.5,1.1,15.5,240.5,502.25,408.64
2016,5,1,7,0,651.0,72.0,1.1,16.0,292.0,574.43,463.45
2016,5,1,7,15,689.5,77.0,1.15,16.5,344.5,636.21,507.66
2016,5,1,7,30,728.0,82.0,1.2,17.0,397.0,694.84,547.72
2016,5,1,7,45,754.5,86.5,1.25,17.5,448.5,746.97,582.0
2016,5,1,8,0,781.0,91.0,1.3,18.0,500.0,797.83,614.58
2016,5,1,8,15,802.0,94.0,1.3,18.5,549.0,840.46,640.18
2016,5,1,8,30,823.0,97.0,1.3,19.0,598.0,880.78,663.79
2016,5,1,8,45,837.5,100.0,1.3,19.5,642.5,912.47,681.29
2016,5,1,9,0,852.0,103.0,1.3,20.0,687.0,929.2,688.89
2016,5,1,9,15,864.0,105.0,1.25,20.5,727.0,950.53,698.89
2016,5,1,9,30,876.0,107.0,1.2,21.0,767.0,968.34,706.47
2016,5,1,9,45,885.0,109.0,1.2,21.5,801.5,979.55,710.74
2016,5,1,10,0,894.0,111.0,1.2,22.0,836.0,986.89,712.74
2016,5,1,10,15,901.0,112.0,1.1,22.0,863.5,987.35,710.16
2016,5,1,10,30,908.0,113.0,1.0,22.0,891.0,983.83,705.24
2016,5,1,10,45,912.0,114.0,0.95,22.5,912.0,973.48,695.81
2016,5,1,11,0,916.0,115.0,0.9,23.0,933.0,959.2,684.19
2016,5,1,11,15,919.0,115.5,0.85,23.0,946.0,939.68,670.79
2016,5,1,11,30,922.0,116.0,0.8,23.0,959.0,916.4,655.2
2016,5,1,11,45,922.5,116.5,0.75,23.5,964.5,887.38,634.87
2016,5,1,12,0,923.0,117.0,0.7,24.0,970.0,854.98,612.55
2016,5,1,12,15,922.5,117.0,0.65,24.0,967.5,818.18,588.64
2016,5,1,12,30,922.0,117.0,0.6,24.0,965.0,778.41,561.82
2016,5,1,12,45,920.0,116.0,0.6,24.0,955.0,734.03,531.48
2016,5,1,13,0,918.0,115.0,0.6,24.0,945.0,687.18,498.68
2016,5,1,13,15,914.0,114.5,0.65,24.0,927.5,637.24,463.35
2016,5,1,13,30,910.0,114.0,0.7,24.0,910.0,585.39,425.33
2016,5,1,13,45,903.0,113.0,0.8,24.0,884.5,530.01,383.72
2016,5,1,14,0,896.0,112.0,0.9,24.0,859.0,473.48,339.46
2016,5,1,14,15,888.0,110.5,1.0,23.5,827.5,415.31,292.81
2016,5,1,14,30,880.0,109.0,1.1,23.0,796.0,356.59,244.16
2016,5,1,14,45,867.5,108.0,1.25,23.0,758.0,296.76,193.88
2016,5,1,15,0,855.0,107.0,1.4,23.0,720.0,237.38,145.46
2016,5,1,15,15,840.5,104.5,1.45,22.5,677.0,170.47,96.8
2016,5,1,15,30,826.0,102.0,1.5,22.0,634.0,110.95,66.44
2016,5,1,15,45,805.5,99.5,1.55,22.0,586.5,81.54,63.8
2016,5,1,16,0,785.0,97.0,1.6,22.0,539.0,80.21,62.92
2016,5,1,16,15,760.0,93.5,1.6,21.5,489.0,78.03,61.42
2016,5,1,16,30,735.0,90.0,1.6,21.0,439.0,75.8,59.86
2016,5,1,16,45,699.5,85.5,1.65,20.5,387.0,66.99,52.6
2016,5,1,17,0,664.0,81.0,1.7,20.0,335.0,63.92,50.22
2016,5,1,17,15,617.0,74.5,1.6,19.0,283.0,59.21,46.42
2016,5,1,17,30,570.0,68.0,1.5,18.0,231.0,54.45,42.45
2016,5,1,17,45,501.0,60.0,1.45,17.5,182.0,48.28,36.97
2016,5,1,18,0,432.0,52.0,1.4,17.0,133.0,42.11,31.3
2016,5,1,18,15,328.0,40.5,1.35,16.0,90.5,32.86,22.76
2016,5,1,18,30,224.0,29.0,1.3,15.0,48.0,22.19,11.89
2016,5,1,18,45,112.0,14.5,1.3,14.5,24.0,11.1,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,8.5,1.0,11.0,10.5,20.35,0.0
2016,5,2,5,30,79.0,17.0,1.0,11.0,21.0,63.96,0.0
2016,5,2,5,45,185.0,33.0,1.05,11.5,56.0,147.17,109.48
2016,5,2,6,0,291.0,49.0,1.1,12.0,91.0,229.34,184.98
2016,5,2,6,15,373.0,60.5,1.1,12.5,137.0,303.3,249.45
2016,5,2,6,30,455.0,72.0,1.1,13.0,183.0,390.51,322.26
2016,5,2,6,45,279.5,103.5,1.15,13.5,176.5,310.89,257.74
2016,5,2,7,0,104.0,135.0,1.2,14.0,170.0,219.04,180.33
2016,5,2,7,15,105.0,158.0,1.2,14.0,198.5,247.09,203.34
2016,5,2,7,30,106.0,181.0,1.2,14.0,227.0,274.6,224.86
2016,5,2,7,45,53.0,152.0,1.2,14.5,175.0,181.76,147.54
2016,5,2,8,0,0.0,123.0,1.2,15.0,123.0,97.73,76.3
2016,5,2,8,15,19.5,183.5,1.15,15.0,195.5,168.82,135.18
2016,5,2,8,30,39.0,244.0,1.1,15.0,268.0,262.37,209.72
2016,5,2,8,45,82.0,281.0,1.1,15.5,336.5,338.82,269.05
2016,5,2,9,0,125.0,318.0,1.1,16.0,405.0,437.75,343.16
2016,5,2,9,15,170.0,337.5,1.1,16.5,462.5,498.64,387.1
2016,5,2,9,30,215.0,357.0,1.1,17.0,520.0,559.26,429.97
2016,5,2,9,45,536.5,241.5,1.1,17.5,672.0,791.65,598.41
2016,5,2,10,0,858.0,126.0,1.1,18.0,824.0,965.44,710.64
2016,5,2,10,15,865.5,127.5,1.1,18.0,851.5,966.74,708.04
2016,5,2,10,30,873.0,129.0,1.1,18.0,879.0,964.16,705.52
2016,5,2,10,45,876.0,131.0,1.15,18.5,899.5,953.93,697.83
2016,5,2,11,0,879.0,133.0,1.2,19.0,920.0,939.9,687.88
2016,5,2,11,15,882.0,134.0,1.2,19.0,933.0,921.23,675.54
2016,5,2,11,30,885.0,135.0,1.2,19.0,946.0,898.93,660.95
2016,5,2,11,45,882.0,137.5,1.25,19.5,950.5,869.33,641.13
2016,5,2,12,0,879.0,140.0,1.3,20.0,955.0,836.65,619.27
2016,5,2,12,15,878.5,140.0,1.35,20.0,952.5,801.03,596.37
2016,5,2,12,30,878.0,140.0,1.4,20.0,950.0,762.61,569.79
2016,5,2,12,45,870.5,142.5,1.45,20.0,938.5,718.64,538.6
2016,5,2,13,0,863.0,145.0,1.5,20.0,927.0,672.73,505.2
2016,5,2,13,15,858.0,144.5,1.55,20.0,909.5,624.45,469.13
2016,5,2,13,30,853.0,144.0,1.6,20.0,892.0,574.51,430.64
2016,5,2,13,45,698.0,221.5,1.65,20.0,822.0,509.65,380.3
2016,5,2,14,0,543.0,299.0,1.7,20.0,752.0,451.49,335.45
2016,5,2,14,15,539.0,284.5,1.75,19.5,720.5,400.88,295.29
2016,5,2,14,30,535.0,270.0,1.8,19.0,689.0,350.41,254.17
2016,5,2,14,45,574.0,239.5,1.85,19.0,670.0,300.9,211.41
2016,5,2,15,0,613.0,209.0,1.9,19.0,651.0,246.64,165.45
2016,5,2,15,15,667.5,177.0,1.9,18.5,631.5,188.46,119.87
2016,5,2,15,30,722.0,145.0,1.9,18.0,612.0,123.98,80.71
2016,5,2,15,45,690.0,144.5,1.9,18.0,564.0,99.5,80.17
2016,5,2,16,0,658.0,144.0,1.9,18.0,516.0,100.46,81.29
2016,5,2,16,15,454.0,169.0,1.9,17.5,414.5,111.84,91.47
2016,5,2,16,30,250.0,194.0,1.9,17.0,313.0,126.89,104.86
2016,5,2,16,45,314.0,161.5,1.95,16.5,293.5,110.07,90.87
2016,5,2,17,0,378.0,129.0,2.0,16.0,274.0,89.49,73.41
2016,5,2,17,15,319.5,121.0,1.95,15.5,231.0,85.88,70.56
2016,5,2,17,30,261.0,113.0,1.9,15.0,188.0,79.71,65.28
2016,5,2,17,45,264.5,93.0,1.9,15.0,155.5,66.82,53.73
2016,5,2,18,0,268.0,73.0,1.9,15.0,123.0,53.42,41.5
2016,5,2,18,15,186.0,54.0,1.85,14.5,83.5,39.75,28.91
2016,5,2,18,30,104.0,35.0,1.8,14.0,44.0,25.98,15.24
2016,5,2,18,45,52.0,17.5,1.8,14.0,22.0,13.25,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
