Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.3,12.0,6.0,4.72,0.0
2016,5,3,5,30,0.0,12.0,1.3,12.0,12.0,9.13,0.0
2016,5,3,5,45,9.0,31.0,1.3,12.5,32.5,33.83,21.38
2016,5,3,6,0,18.0,50.0,1.3,13.0,53.0,58.19,43.42
2016,5,3,6,15,34.5,72.0,1.25,13.0,80.0,90.66,71.97
2016,5,3,6,30,51.0,94.0,1.2,13.0,107.0,123.94,101.02
2016,5,3,6,45,69.0,114.5,1.2,13.0,136.5,157.34,129.76
2016,5,3,7,0,87.0,135.0,1.2,13.0,166.0,192.02,159.02
2016,5,3,7,15,185.0,152.5,1.25,13.0,230.0,299.63,248.96
2016,5,3,7,30,283.0,170.0,1.3,13.0,294.0,417.72,343.55
2016,5,3,7,45,219.0,200.0,1.4,13.5,303.5,388.13,316.96
2016,5,3,8,0,155.0,230.0,1.5,14.0,313.0,370.62,300.32
2016,5,3,8,15,125.0,251.0,1.6,14.0,322.0,368.1,296.8
2016,5,3,8,30,95.0,272.0,1.7,14.0,331.0,342.82,275.55
2016,5,3,8,45,143.5,296.0,1.8,14.5,392.0,432.25,344.87
2016,5,3,9,0,192.0,320.0,1.9,15.0,453.0,501.86,396.93
2016,5,3,9,15,209.5,338.5,1.85,15.0,491.0,536.24,421.26
2016,5,3,9,30,227.0,357.0,1.8,15.0,529.0,569.7,444.8
2016,5,3,9,45,227.5,374.5,1.8,15.5,553.5,584.59,453.52
2016,5,3,10,0,228.0,392.0,1.8,16.0,578.0,598.04,461.3
2016,5,3,10,15,196.5,409.5,1.7,16.0,573.5,579.47,445.46
2016,5,3,10,30,165.0,427.0,1.6,16.0,569.0,559.88,429.23
2016,5,3,10,45,178.0,437.5,1.55,16.5,594.5,574.28,438.4
2016,5,3,11,0,191.0,448.0,1.5,17.0,620.0,586.97,445.97
2016,5,3,11,15,164.5,455.0,1.4,17.0,604.5,559.4,424.41
2016,5,3,11,30,138.0,462.0,1.3,17.0,589.0,531.88,403.26
2016,5,3,11,45,120.5,460.5,1.2,17.0,572.0,504.81,382.78
2016,5,3,12,0,103.0,459.0,1.1,17.0,555.0,465.88,353.82
2016,5,3,12,15,217.5,447.0,1.05,17.0,648.5,544.46,412.46
2016,5,3,12,30,332.0,435.0,1.0,17.0,742.0,609.36,458.42
2016,5,3,12,45,411.0,399.0,1.0,17.0,775.0,616.1,462.94
2016,5,3,13,0,490.0,363.0,1.0,17.0,808.0,611.11,459.21
2016,5,3,13,15,642.5,267.5,1.05,17.0,839.5,596.57,449.31
2016,5,3,13,30,795.0,172.0,1.1,17.0,871.0,566.67,426.56
2016,5,3,13,45,625.5,250.0,1.15,17.0,790.5,493.41,370.52
2016,5,3,14,0,456.0,328.0,1.2,17.0,710.0,432.48,324.32
2016,5,3,14,15,458.0,313.5,1.3,17.0,684.5,388.72,289.26
2016,5,3,14,30,460.0,299.0,1.4,17.0,659.0,344.51,252.85
2016,5,3,14,45,400.5,304.5,1.5,17.0,607.5,296.87,215.71
2016,5,3,15,0,341.0,310.0,1.6,17.0,556.0,260.84,189.03
2016,5,3,15,15,301.0,298.0,1.65,17.0,506.0,219.83,160.05
2016,5,3,15,30,261.0,286.0,1.7,17.0,456.0,183.86,138.88
2016,5,3,15,45,237.0,266.5,1.8,17.0,412.5,170.39,140.3
2016,5,3,16,0,213.0,247.0,1.9,17.0,369.0,159.53,131.66
2016,5,3,16,15,124.0,215.5,1.95,16.5,285.0,140.83,116.5
2016,5,3,16,30,35.0,184.0,2.0,16.0,201.0,125.71,104.19
2016,5,3,16,45,25.5,160.5,2.05,16.0,172.5,115.01,95.33
2016,5,3,17,0,16.0,137.0,2.1,16.0,144.0,98.92,81.63
2016,5,3,17,15,9.0,117.5,2.05,15.5,121.5,85.22,69.97
2016,5,3,17,30,2.0,98.0,2.0,15.0,99.0,71.46,58.01
2016,5,3,17,45,1.0,77.5,1.95,15.0,78.0,57.04,45.12
2016,5,3,18,0,0.0,57.0,1.9,15.0,57.0,42.49,31.94
2016,5,3,18,15,0.0,39.0,1.8,14.5,39.0,29.47,20.05
2016,5,3,18,30,0.0,21.0,1.7,14.0,21.0,16.01,7.39
2016,5,3,18,45,0.0,10.5,1.6,14.0,10.5,7.98,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,5.9,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,11.44,0.0
2016,5,4,5,45,44.0,37.0,2.15,12.5,43.5,66.4,47.67
2016,5,4,6,0,88.0,59.0,2.2,13.0,72.0,115.49,91.63
2016,5,4,6,15,130.0,81.0,2.2,13.0,109.0,166.6,136.75
2016,5,4,6,30,172.0,103.0,2.2,13.0,146.0,221.06,184.16
2016,5,4,6,45,236.5,113.0,2.2,13.0,187.0,292.49,244.95
2016,5,4,7,0,301.0,123.0,2.2,13.0,228.0,357.32,299.05
2016,5,4,7,15,272.0,150.0,2.1,13.0,256.0,377.27,313.65
2016,5,4,7,30,243.0,177.0,2.0,13.0,284.0,393.49,324.81
2016,5,4,7,45,187.0,204.5,1.95,13.0,292.5,366.18,300.8
2016,5,4,8,0,131.0,232.0,1.9,13.0,301.0,351.64,286.69
2016,5,4,8,15,183.0,252.0,1.85,13.0,359.0,419.32,340.24
2016,5,4,8,30,235.0,272.0,1.8,13.0,417.0,488.71,393.32
2016,5,4,8,45,225.0,295.5,1.75,13.5,443.0,505.87,403.32
2016,5,4,9,0,215.0,319.0,1.7,14.0,469.0,521.35,412.29
2016,5,4,9,15,249.5,333.5,1.6,14.0,516.5,589.87,461.75
2016,5,4,9,30,284.0,348.0,1.5,14.0,564.0,635.75,493.51
2016,5,4,9,45,317.0,356.0,1.45,14.5,607.0,672.2,517.59
2016,5,4,10,0,350.0,364.0,1.4,15.0,650.0,706.98,540.1
2016,5,4,10,15,303.5,391.0,1.35,15.0,645.0,682.75,519.97
2016,5,4,10,30,257.0,418.0,1.3,15.0,640.0,656.75,499.27
2016,5,4,10,45,241.0,432.0,1.3,15.0,644.0,626.49,477.29
2016,5,4,11,0,225.0,446.0,1.3,15.0,648.0,615.03,468.34
2016,5,4,11,15,250.5,447.5,1.35,15.0,675.5,644.31,489.39
2016,5,4,11,30,276.0,449.0,1.4,15.0,703.0,653.2,495.84
2016,5,4,11,45,295.0,446.5,1.5,15.5,719.5,650.26,493.49
2016,5,4,12,0,314.0,444.0,1.6,16.0,736.0,644.77,489.33
2016,5,4,12,15,295.0,448.5,1.7,16.0,722.0,613.37,466.82
2016,5,4,12,30,276.0,453.0,1.8,16.0,708.0,581.95,444.21
2016,5,4,12,45,246.5,453.5,1.9,16.0,680.0,540.57,413.97
2016,5,4,13,0,217.0,454.0,2.0,16.0,652.0,496.95,381.79
2016,5,4,13,15,201.0,446.5,2.05,16.0,627.0,463.13,356.46
2016,5,4,13,30,185.0,439.0,2.1,16.0,602.0,430.53,331.71
2016,5,4,13,45,250.0,413.5,2.15,16.0,627.0,425.19,326.95
2016,5,4,14,0,315.0,388.0,2.2,16.0,652.0,412.52,315.34
2016,5,4,14,15,399.0,339.0,2.25,16.0,661.0,384.72,290.63
2016,5,4,14,30,483.0,290.0,2.3,16.0,670.0,344.93,254.94
2016,5,4,14,45,422.5,298.0,2.4,16.0,618.5,297.47,217.17
2016,5,4,15,0,362.0,306.0,2.5,16.0,567.0,261.74,190.28
2016,5,4,15,15,392.0,278.0,2.5,16.0,546.0,219.28,157.09
2016,5,4,15,30,422.0,250.0,2.5,16.0,525.0,166.69,122.77
2016,5,4,15,45,474.0,212.0,2.55,16.0,499.5,133.18,109.56
2016,5,4,16,0,526.0,174.0,2.6,16.0,474.0,114.87,94.29
2016,5,4,16,15,446.5,175.0,2.55,15.5,413.5,115.04,94.95
2016,5,4,16,30,367.0,176.0,2.5,15.0,353.0,119.28,99.13
2016,5,4,16,45,297.5,164.0,2.5,15.0,297.0,111.19,92.41
2016,5,4,17,0,228.0,152.0,2.5,15.0,241.0,103.03,85.56
2016,5,4,17,15,199.5,134.5,2.4,14.5,204.0,92.19,76.39
2016,5,4,17,30,171.0,117.0,2.3,14.0,167.0,82.27,67.81
2016,5,4,17,45,143.0,95.5,2.2,14.0,132.0,67.96,54.99
2016,5,4,18,0,115.0,74.0,2.1,14.0,97.0,53.4,41.72
2016,5,4,18,15,77.0,53.5,2.0,13.5,67.0,39.15,28.61
2016,5,4,18,30,39.0,33.0,1.9,13.0,37.0,24.7,14.71
2016,5,4,18,45,19.5,16.5,1.8,13.0,18.5,12.71,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,4.72,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,9.12,0.0
2016,5,5,5,45,0.0,31.0,1.9,12.5,31.0,25.22,14.8
2016,5,5,6,0,0.0,50.0,2.0,13.0,50.0,42.62,30.32
2016,5,5,6,15,11.5,71.0,2.05,13.0,74.0,68.05,52.63
2016,5,5,6,30,23.0,92.0,2.1,13.0,98.0,102.94,82.93
2016,5,5,6,45,34.5,112.5,2.2,13.5,123.5,130.82,106.78
2016,5,5,7,0,46.0,133.0,2.3,14.0,149.0,159.45,130.81
2016,5,5,7,15,42.0,152.0,2.3,14.0,168.5,175.49,143.73
2016,5,5,7,30,38.0,171.0,2.3,14.0,188.0,191.03,156.0
2016,5,5,7,45,54.5,197.5,2.3,14.0,225.0,231.27,188.88
2016,5,5,8,0,71.0,224.0,2.3,14.0,262.0,272.15,221.67
2016,5,5,8,15,242.5,229.0,2.25,14.0,376.0,465.35,377.75
2016,5,5,8,30,414.0,234.0,2.2,14.0,490.0,649.23,517.65
2016,5,5,8,45,411.0,255.0,2.2,14.5,525.0,674.59,532.06
2016,5,5,9,0,408.0,276.0,2.2,15.0,560.0,697.48,545.76
2016,5,5,9,15,351.5,311.0,2.15,15.0,565.5,661.66,516.73
2016,5,5,9,30,295.0,346.0,2.1,15.0,571.0,642.98,500.21
2016,5,5,9,45,158.0,323.0,2.1,15.5,444.0,463.9,363.78
2016,5,5,10,0,21.0,300.0,2.1,16.0,317.0,266.74,208.65
2016,5,5,10,15,89.5,365.0,2.1,16.0,442.0,411.16,322.0
2016,5,5,10,30,158.0,430.0,2.1,16.0,567.0,554.3,428.32
2016,5,5,10,45,144.5,439.5,2.1,16.5,567.5,543.21,417.45
2016,5,5,11,0,131.0,449.0,2.1,17.0,568.0,531.43,407.25
2016,5,5,11,15,81.0,411.0,2.15,17.0,484.5,426.3,328.72
2016,5,5,11,30,31.0,373.0,2.2,17.0,401.0,343.13,265.25
2016,5,5,11,45,32.5,374.0,2.25,17.0,404.5,340.63,263.69
2016,5,5,12,0,34.0,375.0,2.3,17.0,408.0,337.75,261.51
2016,5,5,12,15,177.0,408.0,2.3,17.0,573.0,479.58,370.95
2016,5,5,12,30,320.0,441.0,2.3,17.0,738.0,602.97,461.65
2016,5,5,12,45,363.0,415.5,2.3,17.0,749.0,589.1,450.82
2016,5,5,13,0,406.0,390.0,2.3,17.0,760.0,574.56,439.9
2016,5,5,13,15,426.0,373.5,2.25,17.0,755.0,544.8,416.94
2016,5,5,13,30,446.0,357.0,2.2,17.0,750.0,512.51,391.53
2016,5,5,13,45,400.5,366.5,2.2,17.0,712.5,464.17,353.78
2016,5,5,14,0,355.0,376.0,2.2,17.0,675.0,420.6,319.47
2016,5,5,14,15,208.0,364.0,2.2,17.0,537.5,333.98,254.61
2016,5,5,14,30,61.0,352.0,2.2,17.0,400.0,266.38,205.71
2016,5,5,14,45,158.0,342.5,2.2,17.0,459.0,268.94,204.13
2016,5,5,15,0,255.0,333.0,2.2,17.0,518.0,256.79,190.09
2016,5,5,15,15,184.5,315.0,2.15,16.5,445.0,221.61,166.81
2016,5,5,15,30,114.0,297.0,2.1,16.0,372.0,188.76,146.62
2016,5,5,15,45,171.0,272.5,2.05,16.0,375.5,171.59,141.88
2016,5,5,16,0,228.0,248.0,2.0,16.0,379.0,160.47,132.95
2016,5,5,16,15,425.0,186.5,1.95,16.0,402.5,121.16,99.86
2016,5,5,16,30,622.0,125.0,1.9,16.0,426.0,90.77,74.01
2016,5,5,16,45,583.0,118.5,1.85,16.0,375.5,87.34,71.31
2016,5,5,17,0,544.0,112.0,1.8,16.0,325.0,83.83,68.46
2016,5,5,17,15,495.0,103.0,1.7,15.5,275.5,75.26,61.22
2016,5,5,17,30,446.0,94.0,1.6,15.0,226.0,68.97,55.83
2016,5,5,17,45,379.5,82.0,1.55,14.5,179.0,60.39,48.21
2016,5,5,18,0,313.0,70.0,1.5,14.0,132.0,51.73,40.28
2016,5,5,18,15,225.0,54.0,1.35,13.5,91.5,40.06,29.47
2016,5,5,18,30,137.0,38.0,1.2,13.0,51.0,28.26,17.85
2016,5,5,18,45,68.5,19.0,1.1,13.0,25.5,14.43,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,1.5,11.0,3.0,2.36,0.0
2016,5,6,5,30,0.0,6.0,1.5,11.0,6.0,4.54,0.0
2016,5,6,5,45,0.0,14.0,1.55,11.5,14.0,10.63,3.06
2016,5,6,6,0,0.0,22.0,1.6,12.0,22.0,16.74,8.59
2016,5,6,6,15,0.0,33.0,1.55,12.0,33.0,25.17,16.05
2016,5,6,6,30,0.0,44.0,1.5,12.0,44.0,33.63,23.49
2016,5,6,6,45,0.0,55.0,1.45,12.0,55.0,42.11,30.86
2016,5,6,7,0,0.0,66.0,1.4,12.0,66.0,50.61,38.14
2016,5,6,7,15,9.0,113.0,1.3,12.0,117.0,98.46,79.12
2016,5,6,7,30,18.0,160.0,1.2,12.0,168.0,149.17,121.54
2016,5,6,7,45,68.5,197.0,1.2,12.5,233.0,241.59,198.08
2016,5,6,8,0,119.0,234.0,1.2,13.0,298.0,342.14,277.92
2016,5,6,8,15,67.0,224.0,1.15,13.0,261.0,266.06,214.98
2016,5,6,8,30,15.0,214.0,1.1,13.0,224.0,191.11,152.86
2016,5,6,8,45,25.0,246.0,1.1,13.0,263.5,228.61,183.13
2016,5,6,9,0,35.0,278.0,1.1,13.0,303.0,287.14,228.93
2016,5,6,9,15,20.5,237.5,1.1,13.0,252.5,214.0,170.08
2016,5,6,9,30,6.0,197.0,1.1,13.0,202.0,163.96,129.47
2016,5,6,9,45,3.0,147.5,1.15,13.5,150.0,119.13,92.88
2016,5,6,10,0,0.0,98.0,1.2,14.0,98.0,76.11,57.45
2016,5,6,10,15,0.0,100.5,1.2,14.0,100.5,78.18,59.13
2016,5,6,10,30,0.0,103.0,1.2,14.0,103.0,80.24,60.74
2016,5,6,10,45,28.0,256.0,1.25,14.5,281.5,245.14,193.23
2016,5,6,11,0,56.0,409.0,1.3,15.0,460.0,407.17,315.74
2016,5,6,11,15,41.5,385.0,1.3,15.0,423.5,367.23,284.16
2016,5,6,11,30,27.0,361.0,1.3,15.0,387.0,328.73,254.79
2016,5,6,11,45,25.5,357.0,1.35,15.0,382.0,319.75,248.13
2016,5,6,12,0,24.0,353.0,1.4,15.0,377.0,299.17,232.47
2016,5,6,12,15,18.5,308.5,1.4,15.0,326.5,256.7,199.81
2016,5,6,12,30,13.0,264.0,1.4,15.0,276.0,215.56,167.92
2016,5,6,12,45,13.5,261.0,1.4,15.0,273.5,211.97,165.28
2016,5,6,13,0,14.0,258.0,1.4,15.0,271.0,208.31,162.45
2016,5,6,13,15,117.5,347.5,1.4,15.0,452.0,340.49,265.46
2016,5,6,13,30,221.0,437.0,1.4,15.0,633.0,446.78,343.7
2016,5,6,13,45,162.5,421.5,1.4,15.0,563.5,388.17,298.53
2016,5,6,14,0,104.0,406.0,1.4,15.0,494.0,338.34,261.08
2016,5,6,14,15,59.0,331.5,1.3,15.0,381.0,261.1,202.39
2016,5,6,14,30,14.0,257.0,1.2,15.0,268.0,195.07,152.11
2016,5,6,14,45,15.0,252.5,1.2,15.0,264.0,189.5,148.07
2016,5,6,15,0,16.0,248.0,1.2,15.0,260.0,183.63,143.61
2016,5,6,15,15,38.0,264.0,1.1,15.0,290.0,183.82,143.18
2016,5,6,15,30,60.0,280.0,1.0,15.0,320.0,185.63,145.27
2016,5,6,15,45,57.0,260.0,0.95,15.0,296.0,170.39,140.84
2016,5,6,16,0,54.0,240.0,0.9,15.0,272.0,158.81,131.54
2016,5,6,16,15,51.0,219.0,0.85,15.0,246.5,146.41,121.47
2016,5,6,16,30,48.0,198.0,0.8,15.0,221.0,133.72,111.06
2016,5,6,16,45,288.0,157.5,0.8,15.0,273.0,107.28,88.7
2016,5,6,17,0,528.0,117.0,0.8,15.0,325.0,84.32,69.05
2016,5,6,17,15,479.5,107.5,0.75,14.5,275.5,77.91,63.75
2016,5,6,17,30,431.0,98.0,0.7,14.0,226.0,71.39,58.17
2016,5,6,17,45,367.0,85.0,0.7,14.0,179.5,62.26,49.97
2016,5,6,18,0,303.0,72.0,0.7,14.0,133.0,53.0,41.45
2016,5,6,18,15,219.5,55.5,0.7,13.5,93.0,41.06,30.41
2016,5,6,18,30,136.0,39.0,0.7,13.0,53.0,28.96,18.63
2016,5,6,18,45,68.0,19.5,0.75,13.0,26.5,14.81,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,12.0,9.0,7.08,0.0
2016,5,7,5,30,0.0,18.0,1.5,12.0,18.0,13.74,1.16
2016,5,7,5,45,33.0,39.0,1.6,12.5,44.0,54.09,38.59
2016,5,7,6,0,66.0,60.0,1.7,13.0,70.0,103.17,81.56
2016,5,7,6,15,94.5,81.5,1.75,13.0,102.5,144.78,118.25
2016,5,7,6,30,123.0,103.0,1.8,13.0,135.0,188.51,156.31
2016,5,7,6,45,156.5,121.0,1.85,13.0,170.5,233.29,194.65
2016,5,7,7,0,190.0,139.0,1.9,13.0,206.0,280.73,234.37
2016,5,7,7,15,108.0,153.0,1.95,13.0,192.5,239.97,198.75
2016,5,7,7,30,26.0,167.0,2.0,13.0,179.0,176.21,143.6
2016,5,7,7,45,16.0,170.0,2.05,13.5,177.5,155.0,125.25
2016,5,7,8,0,6.0,173.0,2.1,14.0,176.0,147.8,118.35
2016,5,7,8,15,3.0,143.5,2.1,14.0,145.0,117.34,92.81
2016,5,7,8,30,0.0,114.0,2.1,14.0,114.0,89.03,69.03
2016,5,7,8,45,0.0,90.5,2.15,14.0,90.5,69.8,52.91
2016,5,7,9,0,0.0,67.0,2.2,14.0,67.0,51.62,37.66
2016,5,7,9,15,0.0,77.0,2.15,14.0,77.0,59.42,44.07
2016,5,7,9,30,0.0,87.0,2.1,14.0,87.0,67.25,50.44
2016,5,7,9,45,0.0,89.0,2.1,14.5,89.0,68.86,51.56
2016,5,7,10,0,0.0,91.0,2.1,15.0,91.0,70.54,52.74
2016,5,7,10,15,0.0,78.5,2.05,15.0,78.5,60.8,44.67
2016,5,7,10,30,0.0,66.0,2.0,15.0,66.0,51.12,36.67
2016,5,7,10,45,0.0,71.5,2.0,15.5,71.5,55.45,40.11
2016,5,7,11,0,0.0,77.0,2.0,16.0,77.0,59.79,43.53
2016,5,7,11,15,0.0,75.5,1.95,16.0,75.5,58.66,42.57
2016,5,7,11,30,0.0,74.0,1.9,16.0,74.0,57.52,41.62
2016,5,7,11,45,0.0,84.5,1.9,16.0,84.5,65.77,48.33
2016,5,7,12,0,0.0,95.0,1.9,16.0,95.0,73.98,54.99
2016,5,7,12,15,2.5,133.5,1.85,16.0,136.5,105.98,80.93
2016,5,7,12,30,5.0,172.0,1.8,16.0,178.0,137.59,106.27
2016,5,7,12,45,4.0,164.0,1.75,16.0,168.5,130.11,100.22
2016,5,7,13,0,3.0,156.0,1.7,16.0,159.0,122.78,94.37
2016,5,7,13,15,4.5,168.0,1.65,16.0,172.5,132.38,102.12
2016,5,7,13,30,6.0,180.0,1.6,16.0,186.0,141.65,109.56
2016,5,7,13,45,6.0,185.0,1.6,16.0,191.0,144.58,111.95
2016,5,7,14,0,6.0,190.0,1.6,16.0,196.0,147.38,114.26
2016,5,7,14,15,3.0,146.0,1.55,16.0,149.0,112.85,86.7
2016,5,7,14,30,0.0,102.0,1.5,16.0,102.0,78.7,59.24
2016,5,7,14,45,10.5,183.5,1.5,16.0,191.0,140.53,109.13
2016,5,7,15,0,21.0,265.0,1.5,16.0,280.0,195.61,152.68
2016,5,7,15,15,22.0,254.0,1.45,16.0,269.0,184.6,144.1
2016,5,7,15,30,23.0,243.0,1.4,16.0,258.0,173.38,135.96
2016,5,7,15,45,15.0,213.0,1.4,16.0,222.5,152.41,125.49
2016,5,7,16,0,7.0,183.0,1.4,16.0,187.0,132.55,109.11
2016,5,7,16,15,90.0,195.0,1.35,15.5,239.5,134.53,111.4
2016,5,7,16,30,173.0,207.0,1.3,15.0,292.0,136.73,113.86
2016,5,7,16,45,86.5,166.5,1.3,15.0,209.0,115.88,96.24
2016,5,7,17,0,0.0,126.0,1.3,15.0,126.0,92.01,75.8
2016,5,7,17,15,0.0,107.0,1.2,14.5,107.0,78.68,64.43
2016,5,7,17,30,0.0,88.0,1.1,14.0,88.0,65.23,52.73
2016,5,7,17,45,155.5,79.0,1.05,14.0,110.5,57.04,45.37
2016,5,7,18,0,311.0,70.0,1.0,14.0,133.0,51.7,40.33
2016,5,7,18,15,227.5,54.0,0.95,13.5,93.0,40.07,29.58
2016,5,7,18,30,144.0,38.0,0.9,13.0,53.0,28.39,18.28
2016,5,7,18,45,72.0,19.0,0.9,13.0,26.5,14.5,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,12.0,1.0,12.0,14.5,23.55,0.0
2016,5,8,5,30,83.0,24.0,1.0,12.0,29.0,68.88,32.15
2016,5,8,5,45,178.0,40.5,1.05,12.5,65.0,149.37,115.35
2016,5,8,6,0,273.0,57.0,1.1,13.0,101.0,225.47,182.33
2016,5,8,6,15,136.5,55.5,1.15,13.0,77.5,145.18,118.74
2016,5,8,6,30,0.0,54.0,1.2,13.0,54.0,41.35,29.94
2016,5,8,6,45,0.0,68.0,1.25,13.5,68.0,52.73,39.76
2016,5,8,7,0,0.0,82.0,1.3,14.0,82.0,64.3,49.47
2016,5,8,7,15,58.5,135.5,1.25,14.0,162.0,167.83,137.81
2016,5,8,7,30,117.0,189.0,1.2,14.0,242.0,288.15,236.09
2016,5,8,7,45,100.0,210.0,1.2,14.5,259.0,280.7,227.97
2016,5,8,8,0,83.0,231.0,1.2,15.0,276.0,288.27,232.29
2016,5,8,8,15,64.5,243.5,1.15,15.0,280.5,283.86,227.36
2016,5,8,8,30,46.0,256.0,1.1,15.0,285.0,278.45,221.7
2016,5,8,8,45,38.0,264.0,1.1,15.5,289.5,277.08,219.35
2016,5,8,9,0,30.0,272.0,1.1,16.0,294.0,275.48,216.83
2016,5,8,9,15,18.5,241.5,1.1,16.0,255.5,215.36,169.14
2016,5,8,9,30,7.0,211.0,1.1,16.0,217.0,176.82,138.2
2016,5,8,9,45,7.0,204.0,1.15,16.0,210.0,170.26,132.92
2016,5,8,10,0,7.0,197.0,1.2,16.0,203.0,163.9,127.72
2016,5,8,10,15,12.0,244.5,1.2,16.0,255.0,208.29,162.71
2016,5,8,10,30,17.0,292.0,1.2,16.0,307.0,252.64,196.94
2016,5,8,10,45,53.0,364.5,1.3,16.5,412.5,366.74,284.14
2016,5,8,11,0,89.0,437.0,1.4,17.0,518.0,461.92,353.99
2016,5,8,11,15,94.0,438.5,1.45,17.0,525.5,461.11,352.74
2016,5,8,11,30,99.0,440.0,1.5,17.0,533.0,459.56,351.65
2016,5,8,11,45,205.0,444.0,1.6,17.0,636.5,556.35,424.48
2016,5,8,12,0,311.0,448.0,1.7,17.0,740.0,640.82,485.83
2016,5,8,12,15,583.0,296.0,1.75,17.0,841.0,710.62,539.84
2016,5,8,12,30,855.0,144.0,1.8,17.0,942.0,738.47,563.17
2016,5,8,12,45,652.0,260.0,1.9,17.5,864.5,665.8,506.04
2016,5,8,13,0,449.0,376.0,2.0,18.0,787.0,587.78,446.12
2016,5,8,13,15,657.0,251.5,2.05,18.0,841.0,585.89,445.87
2016,5,8,13,30,865.0,127.0,2.1,18.0,895.0,560.16,425.33
2016,5,8,13,45,497.0,270.5,2.15,18.0,709.0,441.15,334.76
2016,5,8,14,0,129.0,414.0,2.2,18.0,523.0,350.74,268.34
2016,5,8,14,15,202.0,391.5,2.25,17.5,555.5,347.34,264.51
2016,5,8,14,30,275.0,369.0,2.3,17.0,588.0,330.59,248.74
2016,5,8,14,45,553.5,239.0,2.35,17.0,652.5,289.99,205.34
2016,5,8,15,0,832.0,109.0,2.4,17.0,717.0,227.69,142.53
2016,5,8,15,15,818.0,106.5,2.4,16.5,675.5,162.69,94.79
2016,5,8,15,30,804.0,104.0,2.4,16.0,634.0,105.3,66.56
2016,5,8,15,45,789.5,100.0,2.45,16.0,589.0,81.13,65.0
2016,5,8,16,0,775.0,96.0,2.5,16.0,544.0,79.01,63.39
2016,5,8,16,15,752.0,92.5,2.5,16.0,495.0,76.89,61.77
2016,5,8,16,30,729.0,89.0,2.5,16.0,446.0,74.7,60.08
2016,5,8,16,45,699.5,84.0,2.5,16.0,396.0,65.78,52.47
2016,5,8,17,0,670.0,79.0,2.5,16.0,346.0,62.42,49.69
2016,5,8,17,15,627.0,73.5,2.5,15.5,295.5,58.43,46.39
2016,5,8,17,30,584.0,68.0,2.5,15.0,245.0,54.41,42.96
2016,5,8,17,45,523.5,60.5,2.5,14.5,196.5,48.66,37.85
2016,5,8,18,0,463.0,53.0,2.5,14.0,148.0,42.9,32.54
2016,5,8,18,15,369.0,43.0,2.35,13.5,105.5,34.87,25.03
2016,5,8,18,30,275.0,33.0,2.2,13.0,63.0,26.86,17.09
2016,5,8,18,45,137.5,16.5,2.1,13.0,31.5,13.23,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,25.53,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,75.61,39.57
2016,5,9,5,45,187.0,43.5,2.05,11.0,70.5,156.61,122.43
2016,5,9,6,0,286.0,60.0,2.1,11.0,108.0,234.93,192.34
2016,5,9,6,15,150.5,77.0,2.05,11.0,103.0,180.08,149.23
2016,5,9,6,30,15.0,94.0,2.0,11.0,98.0,89.88,72.13
2016,5,9,6,45,24.5,114.0,2.0,11.5,122.5,124.02,101.56
2016,5,9,7,0,34.0,134.0,2.0,12.0,147.0,150.17,123.54
2016,5,9,7,15,22.0,145.0,1.95,12.0,154.0,138.7,113.26
2016,5,9,7,30,10.0,156.0,1.9,12.0,161.0,138.22,112.14
2016,5,9,7,45,5.0,144.5,1.9,12.5,147.0,121.6,97.55
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,106.09,83.96
2016,5,9,8,15,88.5,208.5,1.85,13.0,264.0,267.06,218.52
2016,5,9,8,30,177.0,284.0,1.8,13.0,395.0,445.24,358.89
2016,5,9,8,45,232.5,298.0,1.75,13.5,455.0,510.65,407.05
2016,5,9,9,0,288.0,312.0,1.7,14.0,515.0,598.39,470.59
2016,5,9,9,15,281.0,333.5,1.7,14.0,540.5,614.01,479.73
2016,5,9,9,30,274.0,355.0,1.7,14.0,566.0,627.67,488.04
2016,5,9,9,45,250.5,377.0,1.7,14.5,576.5,624.21,482.73
2016,5,9,10,0,227.0,399.0,1.7,15.0,587.0,597.94,461.55
2016,5,9,10,15,167.0,412.0,1.65,15.0,553.0,548.3,423.03
2016,5,9,10,30,107.0,425.0,1.6,15.0,519.0,478.49,369.76
2016,5,9,10,45,247.5,410.5,1.6,15.5,633.5,625.46,479.35
2016,5,9,11,0,388.0,396.0,1.6,16.0,748.0,727.85,551.85
2016,5,9,11,15,285.5,432.5,1.6,16.0,694.0,655.76,497.17
2016,5,9,11,30,183.0,469.0,1.6,16.0,640.0,571.37,434.79
2016,5,9,11,45,322.5,429.0,1.65,16.5,731.5,651.85,495.05
2016,5,9,12,0,462.0,389.0,1.7,17.0,823.0,719.06,542.85
2016,5,9,12,15,682.0,258.0,1.75,17.0,896.5,754.26,571.01
2016,5,9,12,30,902.0,127.0,1.8,17.0,970.0,757.58,576.5
2016,5,9,12,45,897.5,128.0,1.85,17.0,959.5,714.2,544.37
2016,5,9,13,0,893.0,129.0,1.9,17.0,949.0,668.62,510.2
2016,5,9,13,15,889.0,128.5,1.9,17.0,932.0,620.25,472.71
2016,5,9,13,30,885.0,128.0,1.9,17.0,915.0,570.07,432.74
2016,5,9,13,45,880.0,126.0,1.95,17.5,890.5,516.76,388.65
2016,5,9,14,0,875.0,124.0,2.0,18.0,866.0,462.18,342.29
2016,5,9,14,15,867.0,122.5,2.0,17.5,835.5,405.78,294.4
2016,5,9,14,30,859.0,121.0,2.0,17.0,805.0,348.86,245.04
2016,5,9,14,45,849.5,118.5,2.05,17.0,768.0,290.67,194.33
2016,5,9,15,0,840.0,116.0,2.1,17.0,731.0,226.63,141.15
2016,5,9,15,15,826.5,113.5,2.1,17.0,689.0,167.48,98.14
2016,5,9,15,30,813.0,111.0,2.1,17.0,647.0,109.59,69.88
2016,5,9,15,45,794.5,107.5,2.1,17.0,601.0,86.05,68.93
2016,5,9,16,0,776.0,104.0,2.1,17.0,555.0,84.32,67.69
2016,5,9,16,15,752.0,100.5,2.1,16.5,505.5,82.37,66.37
2016,5,9,16,30,728.0,97.0,2.1,16.0,456.0,74.16,59.58
2016,5,9,16,45,691.0,93.5,2.15,16.0,404.0,71.94,57.85
2016,5,9,17,0,654.0,90.0,2.2,16.0,352.0,69.74,56.11
2016,5,9,17,15,609.0,83.5,2.2,15.5,300.5,65.29,52.44
2016,5,9,17,30,564.0,77.0,2.2,15.0,249.0,60.79,48.61
2016,5,9,17,45,492.0,70.0,2.25,15.0,199.5,55.57,43.89
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,50.42,39.06
2016,5,9,18,15,324.0,50.5,2.25,14.5,106.5,38.29,27.94
2016,5,9,18,30,228.0,38.0,2.2,14.0,63.0,28.74,18.7
2016,5,9,18,45,114.0,19.0,2.2,13.5,31.5,14.47,1.21
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.0,13.0,1.65,11.5,17.5,31.85,0.0
2016,5,10,5,30,128.0,26.0,1.7,12.0,35.0,98.77,56.64
2016,5,10,5,45,238.0,40.0,1.75,12.5,73.5,174.32,136.09
2016,5,10,6,0,348.0,54.0,1.8,13.0,112.0,258.19,209.84
2016,5,10,6,15,183.5,74.5,1.7,13.0,106.0,194.57,160.28
2016,5,10,6,30,19.0,95.0,1.6,13.0,100.0,93.06,74.29
2016,5,10,6,45,27.5,115.5,1.55,13.5,124.5,127.3,103.54
2016,5,10,7,0,36.0,136.0,1.5,14.0,149.0,153.42,125.2
2016,5,10,7,15,39.0,157.0,1.35,14.5,173.0,176.52,143.71
2016,5,10,7,30,42.0,178.0,1.2,15.0,197.0,199.6,161.75
2016,5,10,7,45,47.0,200.5,1.05,15.5,224.0,225.91,181.99
2016,5,10,8,0,52.0,223.0,0.9,16.0,251.0,252.21,201.71
2016,5,10,8,15,100.0,254.0,0.8,16.5,315.0,325.01,258.4
2016,5,10,8,30,148.0,285.0,0.7,17.0,379.0,419.64,328.78
2016,5,10,8,45,255.5,289.5,0.65,17.5,464.5,542.71,418.5
2016,5,10,9,0,363.0,294.0,0.6,18.0,550.0,647.86,491.23
2016,5,10,9,15,600.5,208.5,0.6,18.0,660.0,814.96,607.52
2016,5,10,9,30,838.0,123.0,0.6,18.0,770.0,945.72,689.75
2016,5,10,9,45,835.5,132.0,0.6,18.5,800.5,953.0,689.79
2016,5,10,10,0,833.0,141.0,0.6,19.0,831.0,956.24,689.34
2016,5,10,10,15,840.5,142.5,0.65,19.5,858.5,957.35,688.83
2016,5,10,10,30,848.0,144.0,0.7,20.0,886.0,939.53,676.57
2016,5,10,10,45,857.0,143.0,0.8,20.5,907.5,932.11,672.19
2016,5,10,11,0,866.0,142.0,0.9,21.0,929.0,920.92,665.25
2016,5,10,11,15,869.5,142.5,0.95,21.0,942.5,902.39,654.04
2016,5,10,11,30,873.0,143.0,1.0,21.0,956.0,880.31,640.61
2016,5,10,11,45,878.5,141.0,1.1,21.5,963.0,854.43,624.24
2016,5,10,12,0,884.0,139.0,1.2,22.0,970.0,825.21,605.51
2016,5,10,12,15,884.0,139.0,1.3,22.0,968.0,790.13,583.26
2016,5,10,12,30,884.0,139.0,1.4,22.0,966.0,752.26,557.65
2016,5,10,12,45,888.0,135.0,1.5,22.0,958.5,711.5,529.3
2016,5,10,13,0,892.0,131.0,1.6,22.0,951.0,667.98,498.01
2016,5,10,13,15,888.5,130.0,1.7,22.0,934.0,619.64,462.1
2016,5,10,13,30,885.0,129.0,1.8,22.0,917.0,569.46,423.53
2016,5,10,13,45,881.5,126.5,1.9,22.0,893.5,516.59,381.56
2016,5,10,14,0,878.0,124.0,2.0,22.0,870.0,462.3,336.97
2016,5,10,14,15,870.5,122.0,2.05,21.5,839.0,405.67,289.73
2016,5,10,14,30,863.0,120.0,2.1,21.0,808.0,348.48,240.92
2016,5,10,14,45,854.5,117.0,2.2,21.0,772.0,290.08,190.76
2016,5,10,15,0,846.0,114.0,2.3,21.0,736.0,225.57,137.96
2016,5,10,15,15,832.5,111.5,2.35,20.5,693.5,166.18,95.67
2016,5,10,15,30,819.0,109.0,2.4,20.0,651.0,108.02,67.98
2016,5,10,15,45,803.5,105.0,2.45,20.0,605.5,84.63,66.9
2016,5,10,16,0,788.0,101.0,2.5,20.0,560.0,82.57,65.39
2016,5,10,16,15,764.5,97.5,2.55,19.5,510.0,80.54,64.01
2016,5,10,16,30,741.0,94.0,2.6,19.0,460.0,78.44,62.56
2016,5,10,16,45,711.5,88.5,2.65,18.5,409.0,68.95,54.67
2016,5,10,17,0,682.0,83.0,2.7,18.0,358.0,65.33,51.81
2016,5,10,17,15,639.0,77.5,2.65,17.5,306.5,61.41,48.61
2016,5,10,17,30,596.0,72.0,2.6,17.0,255.0,57.46,45.28
2016,5,10,17,45,536.5,64.0,2.6,16.5,205.5,51.41,39.97
2016,5,10,18,0,477.0,56.0,2.6,16.0,156.0,45.31,34.42
2016,5,10,18,15,383.5,46.0,2.5,15.5,112.0,37.32,27.01
2016,5,10,18,30,290.0,36.0,2.4,15.0,68.0,29.35,19.22
2016,5,10,18,45,145.0,18.0,2.3,14.5,34.0,13.83,1.77
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,9.5,1.9,11.0,9.5,7.47,0.0
2016,5,11,5,30,0.0,19.0,2.0,11.0,19.0,14.49,4.16
2016,5,11,5,45,5.0,38.0,2.1,11.5,39.0,33.9,22.58
2016,5,11,6,0,10.0,57.0,2.2,12.0,59.0,53.68,40.12
2016,5,11,6,15,20.5,77.5,2.1,12.5,83.0,85.41,67.77
2016,5,11,6,30,31.0,98.0,2.0,13.0,107.0,112.14,90.9
2016,5,11,6,45,39.5,119.0,1.95,13.5,132.0,138.82,113.51
2016,5,11,7,0,48.0,140.0,1.9,14.0,157.0,165.95,136.01
2016,5,11,7,15,31.5,151.0,1.85,14.0,163.0,163.8,133.42
2016,5,11,7,30,15.0,162.0,1.8,14.0,169.0,147.52,119.04
2016,5,11,7,45,26.0,188.5,1.75,14.5,202.0,180.15,145.6
2016,5,11,8,0,37.0,215.0,1.7,15.0,235.0,230.46,185.73
2016,5,11,8,15,162.5,242.5,1.65,15.5,344.0,385.4,310.28
2016,5,11,8,30,288.0,270.0,1.6,16.0,453.0,547.79,433.05
2016,5,11,8,45,400.0,254.0,1.55,16.5,526.5,656.39,511.03
2016,5,11,9,0,512.0,238.0,1.5,17.0,600.0,748.35,574.92
2016,5,11,9,15,502.5,258.0,1.45,17.0,630.0,763.31,582.04
2016,5,11,9,30,493.0,278.0,1.4,17.0,660.0,775.21,587.83
2016,5,11,9,45,565.5,265.0,1.4,17.5,721.0,829.41,623.97
2016,5,11,10,0,638.0,252.0,1.4,18.0,782.0,887.17,661.01
2016,5,11,10,15,762.0,190.5,1.4,18.0,844.0,937.79,694.51
2016,5,11,10,30,886.0,129.0,1.4,18.0,906.0,959.37,707.14
2016,5,11,10,45,890.5,130.0,1.45,18.0,926.5,949.38,700.42
2016,5,11,11,0,895.0,131.0,1.5,18.0,947.0,935.56,691.68
2016,5,11,11,15,898.0,131.5,1.55,18.0,959.5,916.21,679.38
2016,5,11,11,30,901.0,132.0,1.6,18.0,972.0,893.25,664.73
2016,5,11,11,45,906.0,129.5,1.65,18.5,978.5,865.95,645.95
2016,5,11,12,0,911.0,127.0,1.7,19.0,985.0,835.25,624.88
2016,5,11,12,15,910.5,127.0,1.75,19.0,982.5,799.1,600.93
2016,5,11,12,30,910.0,127.0,1.8,19.0,980.0,760.11,573.28
2016,5,11,12,45,910.5,124.5,1.9,19.5,970.5,717.23,541.56
2016,5,11,13,0,911.0,122.0,2.0,20.0,961.0,671.8,507.15
2016,5,11,13,15,907.0,121.5,2.05,20.0,943.5,622.83,469.78
2016,5,11,13,30,903.0,121.0,2.1,20.0,926.0,572.01,429.81
2016,5,11,13,45,897.0,119.5,2.15,20.0,901.5,517.89,386.08
2016,5,11,14,0,891.0,118.0,2.2,20.0,877.0,462.56,339.98
2016,5,11,14,15,883.0,116.5,2.2,19.5,845.5,405.52,291.74
2016,5,11,14,30,875.0,115.0,2.2,19.0,814.0,347.94,242.02
2016,5,11,14,45,864.0,113.5,2.2,19.0,777.0,289.34,191.21
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,231.03,142.95
2016,5,11,15,15,839.0,109.5,2.15,18.5,697.5,164.97,95.24
2016,5,11,15,30,825.0,107.0,2.1,18.0,655.0,106.5,67.42
2016,5,11,15,45,808.5,103.5,2.1,18.0,609.0,83.75,66.68
2016,5,11,16,0,792.0,100.0,2.1,18.0,563.0,81.96,65.38
2016,5,11,16,15,768.5,96.5,2.05,17.5,513.0,79.91,63.96
2016,5,11,16,30,745.0,93.0,2.0,17.0,463.0,77.78,62.46
2016,5,11,16,45,716.5,87.5,1.95,17.0,412.0,68.35,54.47
2016,5,11,17,0,688.0,82.0,1.9,17.0,361.0,64.72,51.47
2016,5,11,17,15,645.0,76.5,1.8,16.5,309.5,60.76,48.23
2016,5,11,17,30,602.0,71.0,1.7,16.0,258.0,56.77,44.87
2016,5,11,17,45,544.0,63.5,1.65,16.0,208.5,51.08,39.78
2016,5,11,18,0,486.0,56.0,1.6,16.0,159.0,45.36,34.5
2016,5,11,18,15,393.5,46.0,1.55,15.0,114.5,37.35,27.15
2016,5,11,18,30,301.0,36.0,1.5,14.0,70.0,29.36,19.42
2016,5,11,18,45,150.5,18.0,1.45,13.5,35.0,14.43,2.89
2016,5,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,2.25,10.5,19.0,32.51,0.0
2016,5,12,5,30,128.0,28.0,2.4,11.0,38.0,102.04,64.48
2016,5,12,5,45,224.0,43.5,2.55,11.5,76.0,171.11,134.86
2016,5,12,6,0,320.0,59.0,2.7,12.0,114.0,248.63,203.6
2016,5,12,6,15,174.5,79.0,2.7,12.0,110.5,193.94,160.8
2016,5,12,6,30,29.0,99.0,2.7,12.0,107.0,111.69,90.72
2016,5,12,6,45,39.0,120.0,2.75,12.5,133.0,139.21,114.37
2016,5,12,7,0,49.0,141.0,2.8,13.0,159.0,167.33,137.91
2016,5,12,7,15,156.0,162.0,2.75,13.0,232.0,282.66,235.64
2016,5,12,7,30,263.0,183.0,2.7,13.0,305.0,408.83,338.56
2016,5,12,7,45,279.0,203.5,2.65,13.5,346.0,451.29,370.05
2016,5,12,8,0,295.0,224.0,2.6,14.0,387.0,493.49,400.97
2016,5,12,8,15,354.5,232.0,2.55,14.0,444.5,559.22,451.11
2016,5,12,8,30,414.0,240.0,2.5,14.0,502.0,647.07,515.93
2016,5,12,8,45,423.5,255.5,2.5,14.5,540.5,678.04,535.8
2016,5,12,9,0,433.0,271.0,2.5,15.0,579.0,707.07,554.39
2016,5,12,9,15,620.5,205.0,2.4,15.0,673.0,827.35,642.97
2016,5,12,9,30,808.0,139.0,2.3,15.0,767.0,930.85,712.36
2016,5,12,9,45,825.0,137.0,2.25,15.5,802.0,944.78,717.68
2016,5,12,10,0,842.0,135.0,2.2,16.0,837.0,955.04,721.49
2016,5,12,10,15,849.0,136.5,2.15,16.0,863.5,941.27,710.61
2016,5,12,10,30,856.0,138.0,2.1,16.0,890.0,938.04,707.23
2016,5,12,10,45,862.0,138.5,2.1,16.5,910.5,929.21,699.33
2016,5,12,11,0,868.0,139.0,2.1,17.0,931.0,916.63,689.1
2016,5,12,11,15,718.0,243.0,2.1,17.0,904.0,880.15,662.54
2016,5,12,11,30,568.0,347.0,2.1,17.0,877.0,816.02,614.25
2016,5,12,11,45,721.5,244.0,2.1,17.5,921.5,831.82,627.73
2016,5,12,12,0,875.0,141.0,2.1,18.0,966.0,816.4,618.43
2016,5,12,12,15,874.0,141.5,2.1,18.0,964.0,781.34,593.55
2016,5,12,12,30,873.0,142.0,2.1,18.0,962.0,743.59,565.88
2016,5,12,12,45,847.0,156.0,2.15,18.0,944.5,705.0,536.77
2016,5,12,13,0,821.0,170.0,2.2,18.0,927.0,656.67,500.26
2016,5,12,13,15,816.5,169.0,2.25,18.0,910.0,609.12,463.72
2016,5,12,13,30,812.0,168.0,2.3,18.0,893.0,560.04,424.9
2016,5,12,13,45,805.5,166.0,2.35,18.0,869.0,507.98,382.65
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,455.05,338.43
2016,5,12,14,15,789.5,162.0,2.4,17.5,814.5,400.39,292.22
2016,5,12,14,30,780.0,160.0,2.4,17.0,784.0,345.66,245.04
2016,5,12,14,45,772.0,155.0,2.45,17.0,749.0,289.43,196.34
2016,5,12,15,0,764.0,150.0,2.5,17.0,714.0,233.47,149.9
2016,5,12,15,15,748.5,146.5,2.55,17.0,672.5,170.97,104.32
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,116.2,77.42
2016,5,12,15,45,720.0,136.0,2.65,17.0,587.0,94.21,75.9
2016,5,12,16,0,707.0,129.0,2.7,17.0,543.0,91.31,73.68
2016,5,12,16,15,681.0,124.0,2.75,16.5,494.5,89.15,72.21
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,86.88,70.63
2016,5,12,16,45,627.5,106.0,2.9,16.0,391.5,79.02,64.02
2016,5,12,17,0,600.0,93.0,3.0,16.0,337.0,70.76,56.98
2016,5,12,17,15,555.5,90.5,3.0,15.5,292.0,69.39,56.05
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,68.2,55.17
2016,5,12,17,45,453.5,77.5,3.05,14.5,199.5,58.17,46.31
2016,5,12,18,0,396.0,67.0,3.1,14.0,152.0,50.42,39.27
2016,5,12,18,15,308.0,54.0,3.05,13.5,109.5,40.64,30.22
2016,5,12,18,30,220.0,41.0,3.0,13.0,67.0,30.85,20.85
2016,5,12,18,45,110.0,24.5,2.95,13.0,37.5,18.47,6.09
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,81.5,14.5,2.7,11.0,20.5,38.69,0.0
2016,5,13,5,30,163.0,29.0,2.8,11.0,41.0,117.41,77.08
2016,5,13,5,45,268.5,42.5,2.95,11.5,81.5,189.06,149.61
