Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,0,374.0,56.0,3.1,12.0,122.0,271.33,222.58
2016,5,13,6,15,446.0,65.5,3.1,12.0,169.5,345.97,288.32
2016,5,13,6,30,518.0,75.0,3.1,12.0,217.0,423.42,354.68
2016,5,13,6,45,562.5,84.0,3.15,12.0,267.5,487.73,408.37
2016,5,13,7,0,607.0,93.0,3.2,12.0,318.0,554.17,462.03
2016,5,13,7,15,502.5,126.5,3.15,12.5,331.5,530.83,440.6
2016,5,13,7,30,398.0,160.0,3.1,13.0,345.0,505.2,416.89
2016,5,13,7,45,368.0,188.5,3.1,13.5,374.5,505.46,414.97
2016,5,13,8,0,338.0,217.0,3.1,14.0,404.0,520.84,424.05
2016,5,13,8,15,560.0,168.5,3.1,14.0,510.5,698.24,562.15
2016,5,13,8,30,782.0,120.0,3.1,14.0,617.0,850.23,671.95
2016,5,13,8,45,803.5,120.5,3.1,14.5,662.5,884.07,691.8
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,915.09,710.42
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,936.33,723.82
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,954.06,734.91
2016,5,13,9,45,866.5,123.0,3.25,15.5,821.5,954.23,732.6
2016,5,13,10,0,884.0,120.0,3.3,16.0,857.0,964.12,737.29
2016,5,13,10,15,890.0,121.5,3.35,16.0,884.0,963.78,736.35
2016,5,13,10,30,896.0,123.0,3.4,16.0,911.0,959.54,732.96
2016,5,13,10,45,903.5,121.5,3.5,16.0,932.0,950.0,726.4
2016,5,13,11,0,911.0,120.0,3.6,16.0,953.0,936.59,717.29
2016,5,13,11,15,913.5,120.5,3.7,16.0,965.5,916.74,703.77
2016,5,13,11,30,916.0,121.0,3.8,16.0,978.0,893.25,687.74
2016,5,13,11,45,919.0,120.0,3.9,16.5,984.0,865.39,667.36
2016,5,13,12,0,922.0,119.0,4.0,17.0,990.0,834.16,644.59
2016,5,13,12,15,921.5,119.0,4.05,17.0,987.5,797.87,618.99
2016,5,13,12,30,921.0,119.0,4.1,17.0,985.0,758.72,589.42
2016,5,13,12,45,917.5,119.0,4.15,17.0,974.5,714.86,555.74
2016,5,13,13,0,914.0,119.0,4.2,17.0,964.0,668.71,519.55
2016,5,13,13,15,910.5,118.5,4.2,16.5,947.0,620.1,481.31
2016,5,13,13,30,907.0,118.0,4.2,16.0,930.0,569.57,440.41
2016,5,13,13,45,906.5,114.0,4.25,16.0,907.0,516.29,395.39
2016,5,13,14,0,906.0,110.0,4.3,16.0,884.0,461.24,347.56
2016,5,13,14,15,899.0,109.0,4.25,16.0,853.5,404.35,296.92
2016,5,13,14,30,892.0,108.0,4.2,16.0,823.0,346.76,245.04
2016,5,13,14,45,887.5,103.5,4.2,16.0,787.5,287.06,191.78
2016,5,13,15,0,883.0,99.0,4.2,16.0,752.0,226.93,140.71
2016,5,13,15,15,871.0,97.0,4.15,15.5,710.0,167.3,97.49
2016,5,13,15,30,859.0,95.0,4.1,15.0,668.0,108.54,69.92
2016,5,13,15,45,848.5,90.5,4.05,15.0,623.5,85.3,68.85
2016,5,13,16,0,838.0,86.0,4.0,15.0,579.0,82.11,66.31
2016,5,13,16,15,817.5,83.0,3.9,14.5,529.5,71.81,57.66
2016,5,13,16,30,797.0,80.0,3.8,14.0,480.0,69.69,56.12
2016,5,13,16,45,775.0,75.0,3.75,14.0,429.0,66.03,53.08
2016,5,13,17,0,753.0,70.0,3.7,14.0,378.0,62.22,49.89
2016,5,13,17,15,714.5,65.5,3.6,13.5,326.0,58.42,46.73
2016,5,13,17,30,676.0,61.0,3.5,13.0,274.0,54.58,43.46
2016,5,13,17,45,623.0,55.0,3.45,13.0,223.5,45.55,35.33
2016,5,13,18,0,570.0,49.0,3.4,13.0,173.0,40.66,30.76
2016,5,13,18,15,482.0,41.5,3.2,12.5,126.5,34.33,24.81
2016,5,13,18,30,394.0,34.0,3.0,12.0,80.0,28.11,18.66
2016,5,13,18,45,247.0,22.5,2.85,12.0,46.5,18.43,6.77
2016,5,13,19,0,100.0,11.0,2.7,12.0,13.0,8.65,0.0
2016,5,13,19,15,50.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,2.0,13.0,2.1,12.0,13.5,10.9,0.0
2016,5,14,5,30,4.0,26.0,2.2,12.0,27.0,22.98,11.22
2016,5,14,5,45,32.0,44.5,2.35,12.5,50.5,57.43,42.17
2016,5,14,6,0,60.0,63.0,2.5,13.0,74.0,99.78,79.18
2016,5,14,6,15,74.5,84.5,2.5,13.0,102.0,133.0,108.5
2016,5,14,6,30,89.0,106.0,2.5,13.0,130.0,167.02,138.08
2016,5,14,6,45,97.5,127.5,2.55,13.5,159.0,198.0,164.13
2016,5,14,7,0,106.0,149.0,2.6,14.0,188.0,229.24,189.76
2016,5,14,7,15,53.0,121.0,2.5,14.5,140.5,146.5,119.56
2016,5,14,7,30,0.0,93.0,2.4,15.0,93.0,72.29,55.56
2016,5,14,7,45,20.5,156.5,2.3,15.5,168.0,144.55,116.02
2016,5,14,8,0,41.0,220.0,2.2,16.0,243.0,237.95,191.5
2016,5,14,8,15,90.0,254.5,2.1,16.0,310.5,314.62,252.84
2016,5,14,8,30,139.0,289.0,2.0,16.0,378.0,412.98,329.0
2016,5,14,8,45,288.5,279.5,1.95,16.5,480.5,558.17,439.96
2016,5,14,9,0,438.0,270.0,1.9,17.0,583.0,708.28,548.49
2016,5,14,9,15,409.0,300.5,1.9,17.0,605.5,713.72,548.66
2016,5,14,9,30,380.0,331.0,1.9,17.0,628.0,697.4,535.24
2016,5,14,9,45,304.5,366.5,1.9,17.5,611.0,659.3,504.17
2016,5,14,10,0,229.0,402.0,1.9,18.0,594.0,598.13,457.1
2016,5,14,10,15,358.5,372.0,1.95,18.0,683.0,704.03,535.52
2016,5,14,10,30,488.0,342.0,2.0,18.0,772.0,804.81,606.78
2016,5,14,10,45,355.5,398.0,2.05,18.0,715.0,707.03,534.6
2016,5,14,11,0,223.0,454.0,2.1,18.0,658.0,611.02,463.77
2016,5,14,11,15,565.0,286.5,2.15,18.0,813.5,780.67,592.43
2016,5,14,11,30,907.0,119.0,2.2,18.0,969.0,882.29,665.02
2016,5,14,11,45,906.0,120.5,2.25,18.0,974.0,853.59,644.72
2016,5,14,12,0,905.0,122.0,2.3,18.0,979.0,821.72,623.43
2016,5,14,12,15,905.0,122.0,2.35,18.0,976.5,786.42,599.29
2016,5,14,12,30,905.0,122.0,2.4,18.0,974.0,748.27,571.46
2016,5,14,12,45,893.5,127.5,2.45,18.5,961.5,703.9,537.36
2016,5,14,13,0,882.0,133.0,2.5,19.0,949.0,657.79,501.32
2016,5,14,13,15,878.0,132.0,2.55,18.5,932.0,609.94,465.03
2016,5,14,13,30,874.0,131.0,2.6,18.0,915.0,560.33,426.12
2016,5,14,13,45,866.5,131.0,2.65,18.0,890.5,508.18,383.15
2016,5,14,14,0,859.0,131.0,2.7,18.0,866.0,455.0,338.09
2016,5,14,14,15,850.5,129.5,2.75,18.0,835.0,399.69,290.22
2016,5,14,14,30,842.0,128.0,2.8,18.0,804.0,340.59,238.65
2016,5,14,14,45,828.0,127.5,2.85,18.0,767.0,282.8,188.47
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,225.8,141.26
2016,5,14,15,15,799.5,124.0,2.9,17.5,688.5,168.16,100.09
2016,5,14,15,30,785.0,121.0,2.9,17.0,647.0,111.93,73.48
2016,5,14,15,45,763.0,119.0,2.95,17.0,601.0,92.37,74.33
2016,5,14,16,0,741.0,117.0,3.0,17.0,555.0,84.68,67.97
2016,5,14,16,15,716.5,113.0,2.95,16.5,506.0,82.86,66.76
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,80.97,65.48
2016,5,14,16,45,649.0,101.0,2.9,16.0,399.5,75.95,61.32
2016,5,14,17,0,606.0,93.0,2.9,16.0,342.0,70.77,56.98
2016,5,14,17,15,573.5,88.5,2.85,15.5,299.0,68.12,54.91
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,65.47,52.75
2016,5,14,17,45,491.5,73.5,2.75,15.0,208.0,58.01,46.09
2016,5,14,18,0,442.0,63.0,2.7,15.0,160.0,50.35,39.08
2016,5,14,18,15,352.5,52.0,2.55,14.5,116.5,39.59,29.23
2016,5,14,18,30,263.0,41.0,2.4,14.0,73.0,31.1,21.11
2016,5,14,18,45,151.5,26.0,2.25,14.0,42.5,19.71,8.11
2016,5,14,19,0,40.0,11.0,2.1,14.0,12.0,8.65,0.0
2016,5,14,19,15,20.0,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,15.0,2.2,12.5,22.0,38.58,0.0
2016,5,15,5,30,161.0,30.0,2.2,13.0,44.0,117.68,80.03
2016,5,15,5,45,266.5,43.0,2.25,13.5,83.5,187.34,147.38
2016,5,15,6,0,372.0,56.0,2.3,14.0,123.0,268.71,218.49
2016,5,15,6,15,443.5,65.0,2.15,14.0,170.0,342.66,282.45
2016,5,15,6,30,515.0,74.0,2.0,14.0,217.0,418.83,346.25
2016,5,15,6,45,571.0,79.5,1.85,14.5,268.5,486.37,400.1
2016,5,15,7,0,627.0,85.0,1.7,15.0,320.0,556.9,453.83
2016,5,15,7,15,663.0,90.0,1.65,15.5,371.0,614.7,496.02
2016,5,15,7,30,699.0,95.0,1.6,16.0,422.0,672.88,536.25
2016,5,15,7,45,730.0,97.5,1.55,16.5,472.5,720.11,566.82
2016,5,15,8,0,761.0,100.0,1.5,17.0,523.0,770.59,598.9
2016,5,15,8,15,781.5,103.0,1.5,17.5,570.5,811.24,623.78
2016,5,15,8,30,802.0,106.0,1.5,18.0,618.0,849.63,646.75
2016,5,15,8,45,821.5,106.5,1.5,18.5,663.0,881.8,665.16
2016,5,15,9,0,841.0,107.0,1.5,19.0,708.0,899.62,673.85
2016,5,15,9,15,853.0,109.0,1.55,19.0,747.5,920.17,686.5
2016,5,15,9,30,865.0,111.0,1.6,19.0,787.0,937.29,696.89
2016,5,15,9,45,883.5,107.5,1.65,19.5,823.0,951.33,704.04
2016,5,15,10,0,902.0,104.0,1.7,20.0,859.0,961.74,708.93
2016,5,15,10,15,908.5,105.5,1.85,20.0,886.5,962.1,710.02
2016,5,15,10,30,915.0,107.0,2.0,20.0,914.0,958.51,708.64
2016,5,15,10,45,920.0,107.5,2.15,20.0,934.5,948.62,703.15
2016,5,15,11,0,925.0,108.0,2.3,20.0,955.0,934.82,695.08
2016,5,15,11,15,927.5,108.5,2.4,20.0,968.0,914.99,682.49
2016,5,15,11,30,930.0,109.0,2.5,20.0,981.0,891.47,667.42
2016,5,15,11,45,930.0,110.0,2.7,20.5,986.5,862.78,648.26
2016,5,15,12,0,930.0,111.0,2.9,21.0,992.0,830.79,626.63
2016,5,15,12,15,929.5,111.0,2.95,20.5,989.5,794.48,603.2
2016,5,15,12,30,929.0,111.0,3.0,20.0,987.0,755.29,575.61
2016,5,15,12,45,930.0,108.5,3.15,20.0,978.0,712.44,544.05
2016,5,15,13,0,931.0,106.0,3.3,20.0,969.0,666.94,509.59
2016,5,15,13,15,927.5,105.5,3.35,20.0,952.0,617.87,471.03
2016,5,15,13,30,924.0,105.0,3.4,20.0,935.0,566.85,429.84
2016,5,15,13,45,917.0,105.0,3.5,20.0,910.0,512.8,385.19
2016,5,15,14,0,910.0,105.0,3.6,20.0,885.0,457.57,338.24
2016,5,15,14,15,903.0,103.5,3.65,19.5,854.0,400.37,289.01
2016,5,15,14,30,896.0,102.0,3.7,19.0,823.0,342.49,238.26
2016,5,15,14,45,886.0,100.5,3.75,19.0,786.5,283.47,186.48
2016,5,15,15,0,876.0,99.0,3.8,19.0,750.0,224.6,137.39
2016,5,15,15,15,863.5,97.0,3.85,18.5,708.0,165.54,95.32
2016,5,15,15,30,851.0,95.0,3.9,18.0,666.0,107.41,68.68
2016,5,15,15,45,832.5,93.0,4.0,18.0,619.5,86.36,68.93
2016,5,15,16,0,814.0,91.0,4.1,18.0,573.0,76.46,60.65
2016,5,15,16,15,792.5,88.0,4.1,17.5,523.5,74.55,59.33
2016,5,15,16,30,771.0,85.0,4.1,17.0,474.0,72.57,57.94
2016,5,15,16,45,739.0,81.5,4.1,17.0,422.5,69.97,55.87
2016,5,15,17,0,707.0,78.0,4.1,17.0,371.0,67.34,53.75
2016,5,15,17,15,667.0,73.5,4.0,16.5,319.5,58.89,46.56
2016,5,15,17,30,627.0,69.0,3.9,16.0,268.0,55.54,43.77
2016,5,15,17,45,565.5,63.0,3.85,16.0,218.0,50.83,39.57
2016,5,15,18,0,504.0,57.0,3.8,16.0,168.0,46.18,35.26
2016,5,15,18,15,416.5,47.5,3.7,15.5,123.5,38.59,28.24
2016,5,15,18,30,329.0,38.0,3.6,15.0,79.0,31.0,20.98
2016,5,15,18,45,196.0,25.0,3.5,14.5,46.5,19.14,8.15
2016,5,15,19,0,63.0,12.0,3.4,14.0,14.0,9.44,0.0
2016,5,15,19,15,31.5,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,2.0,11.5,22.0,52.3,0.0
2016,5,16,5,30,161.0,30.0,2.0,12.0,44.0,116.94,81.03
2016,5,16,5,45,258.5,43.5,2.05,12.5,83.0,183.71,145.15
2016,5,16,6,0,356.0,57.0,2.1,13.0,122.0,261.16,213.08
2016,5,16,6,15,425.5,66.5,2.05,13.5,168.5,333.5,275.39
2016,5,16,6,30,495.0,76.0,2.0,14.0,215.0,408.02,337.51
2016,5,16,6,45,549.0,82.0,2.0,14.5,265.0,473.87,390.61
2016,5,16,7,0,603.0,88.0,2.0,15.0,315.0,542.59,443.95
2016,5,16,7,15,639.0,93.5,2.0,15.5,365.5,599.97,486.61
2016,5,16,7,30,675.0,99.0,2.0,16.0,416.0,657.79,527.86
2016,5,16,7,45,708.0,101.5,2.05,16.5,467.0,709.71,563.19
2016,5,16,8,0,741.0,104.0,2.1,17.0,518.0,756.9,594.36
2016,5,16,8,15,761.5,107.0,2.1,17.5,565.0,796.99,619.53
2016,5,16,8,30,782.0,110.0,2.1,18.0,612.0,834.89,642.78
2016,5,16,8,45,801.0,111.5,2.1,18.5,656.0,867.31,661.92
2016,5,16,9,0,820.0,113.0,2.1,19.0,700.0,896.92,678.96
2016,5,16,9,15,832.5,115.0,2.1,19.5,739.0,905.76,681.88
2016,5,16,9,30,845.0,117.0,2.1,20.0,778.0,923.08,690.79
2016,5,16,9,45,863.0,113.5,2.1,20.5,813.5,936.54,697.06
2016,5,16,10,0,881.0,110.0,2.1,21.0,849.0,946.44,701.08
2016,5,16,10,15,888.0,111.5,2.1,21.0,876.5,947.26,700.58
2016,5,16,10,30,895.0,113.0,2.1,21.0,904.0,944.19,697.76
2016,5,16,10,45,900.0,114.0,2.15,21.5,924.5,934.93,690.22
2016,5,16,11,0,905.0,115.0,2.2,22.0,945.0,921.81,680.31
2016,5,16,11,15,908.0,115.5,2.25,22.0,958.0,902.71,667.84
2016,5,16,11,30,911.0,116.0,2.3,22.0,971.0,879.98,653.02
2016,5,16,11,45,912.0,116.0,2.35,22.0,976.5,851.69,634.45
2016,5,16,12,0,913.0,116.0,2.4,22.0,982.0,820.16,613.63
2016,5,16,12,15,913.0,116.0,2.45,22.0,980.0,784.8,589.8
2016,5,16,12,30,913.0,116.0,2.5,22.0,978.0,746.57,562.23
2016,5,16,12,45,912.0,115.0,2.6,22.0,968.5,704.22,531.34
2016,5,16,13,0,911.0,114.0,2.7,22.0,959.0,659.42,497.78
2016,5,16,13,15,907.0,113.5,2.75,22.0,942.0,610.98,460.34
2016,5,16,13,30,903.0,113.0,2.8,22.0,925.0,560.7,420.38
2016,5,16,13,45,898.5,111.5,2.85,22.0,901.0,507.84,377.22
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,453.6,331.67
2016,5,16,14,15,886.0,109.0,2.9,21.5,846.5,397.31,283.85
2016,5,16,14,30,878.0,108.0,2.9,21.0,816.0,340.47,234.67
2016,5,16,14,45,864.5,108.0,2.95,21.0,778.5,282.65,184.74
2016,5,16,15,0,851.0,108.0,3.0,21.0,741.0,225.37,137.73
2016,5,16,15,15,837.5,105.5,3.0,21.0,699.5,167.37,96.77
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,101.82,63.87
2016,5,16,15,45,800.0,103.0,3.05,21.0,610.5,82.99,65.22
2016,5,16,16,0,776.0,103.0,3.1,21.0,563.0,83.34,65.74
2016,5,16,16,15,753.0,99.5,3.1,20.5,514.5,81.4,64.44
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,79.39,63.06
2016,5,16,16,45,696.5,92.5,3.1,19.5,415.0,71.12,56.27
2016,5,16,17,0,663.0,89.0,3.1,19.0,364.0,68.93,54.68
2016,5,16,17,15,621.0,83.0,3.05,18.5,313.5,64.84,51.38
2016,5,16,17,30,579.0,77.0,3.0,18.0,263.0,60.7,47.94
2016,5,16,17,45,518.5,69.5,2.95,17.5,214.0,55.17,43.14
2016,5,16,18,0,458.0,62.0,2.9,17.0,165.0,49.62,38.14
2016,5,16,18,15,370.5,52.0,2.85,16.5,121.5,41.83,30.98
2016,5,16,18,30,283.0,42.0,2.8,16.0,78.0,31.94,21.74
2016,5,16,18,45,164.0,27.0,2.75,15.5,46.0,20.49,9.49
2016,5,16,19,0,45.0,12.0,2.7,15.0,14.0,9.44,0.0
2016,5,16,19,15,22.5,6.0,2.65,14.5,7.0,4.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.0,14.0,1.85,14.5,25.5,70.08,0.0
2016,5,17,5,30,260.0,28.0,1.9,15.0,51.0,155.01,108.37
2016,5,17,5,45,363.5,38.0,1.95,16.0,93.0,227.17,177.44
2016,5,17,6,0,467.0,48.0,2.0,17.0,135.0,310.4,249.02
2016,5,17,6,15,534.0,55.5,2.0,17.0,184.0,380.69,309.46
2016,5,17,6,30,601.0,63.0,2.0,17.0,233.0,456.3,372.1
2016,5,17,6,45,648.5,68.0,2.05,17.5,285.0,521.0,423.44
2016,5,17,7,0,696.0,73.0,2.1,18.0,337.0,584.96,472.34
2016,5,17,7,15,729.0,77.0,2.15,18.5,389.0,642.02,513.72
2016,5,17,7,30,762.0,81.0,2.2,19.0,441.0,698.98,552.91
2016,5,17,7,45,787.0,84.0,2.3,20.0,491.5,747.89,584.48
2016,5,17,8,0,812.0,87.0,2.4,21.0,542.0,795.37,614.32
2016,5,17,8,15,830.5,90.0,2.4,21.0,590.0,835.49,640.09
2016,5,17,8,30,849.0,93.0,2.4,21.0,638.0,863.17,657.04
2016,5,17,8,45,863.0,95.5,2.45,21.5,682.5,893.04,674.64
2016,5,17,9,0,877.0,98.0,2.5,22.0,727.0,919.81,689.98
2016,5,17,9,15,888.0,99.5,2.45,22.5,766.0,939.41,699.58
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,955.45,706.84
2016,5,17,9,45,907.5,102.5,2.4,23.5,839.0,965.43,710.66
2016,5,17,10,0,916.0,104.0,2.4,24.0,873.0,971.55,712.11
2016,5,17,10,15,922.0,105.0,2.35,24.0,900.0,970.89,710.18
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,966.25,705.86
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,955.35,696.79
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,940.54,685.37
2016,5,17,11,15,937.0,108.5,2.25,25.0,980.0,920.12,671.29
2016,5,17,11,30,939.0,109.0,2.2,25.0,993.0,896.01,654.93
2016,5,17,11,45,939.0,110.0,2.15,25.0,997.5,867.14,635.5
2016,5,17,12,0,939.0,111.0,2.1,25.0,1002.0,834.95,613.91
2016,5,17,12,15,938.0,110.5,2.05,25.0,999.5,797.66,588.78
2016,5,17,12,30,937.0,110.0,2.0,25.0,997.0,757.52,559.89
2016,5,17,12,45,935.0,109.5,2.0,25.5,987.0,714.04,527.41
2016,5,17,13,0,933.0,109.0,2.0,26.0,977.0,668.12,492.56
2016,5,17,13,15,929.5,108.5,2.0,26.0,959.0,619.07,455.57
2016,5,17,13,30,926.0,108.0,2.0,26.0,941.0,568.07,416.04
2016,5,17,13,45,919.5,107.5,2.0,26.0,916.5,513.92,372.99
2016,5,17,14,0,913.0,107.0,2.0,26.0,892.0,458.54,327.68
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.5,401.14,279.76
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,343.12,230.48
2016,5,17,14,45,888.0,102.5,2.15,26.0,792.5,284.13,180.73
2016,5,17,15,0,878.0,101.0,2.2,26.0,756.0,225.29,133.49
2016,5,17,15,15,865.0,98.5,2.25,25.5,713.5,165.88,92.74
2016,5,17,15,30,852.0,96.0,2.3,25.0,671.0,107.49,66.98
2016,5,17,15,45,835.5,93.5,2.35,25.0,625.0,86.74,67.24
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,76.54,58.95
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,74.62,57.67
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,72.63,56.31
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,70.04,54.42
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,67.41,52.48
2016,5,17,17,15,674.5,73.5,2.4,22.0,325.5,58.97,45.57
2016,5,17,17,30,635.0,69.0,2.3,21.0,274.0,55.61,42.93
2016,5,17,17,45,574.5,63.0,2.25,20.5,223.5,50.89,38.89
2016,5,17,18,0,514.0,57.0,2.2,20.0,173.0,46.22,34.73
2016,5,17,18,15,429.0,48.0,2.15,19.0,128.0,39.02,28.25
2016,5,17,18,30,344.0,39.0,2.1,18.0,83.0,31.84,21.52
2016,5,17,18,45,214.5,26.0,2.05,17.5,49.5,21.13,10.21
2016,5,17,19,0,85.0,13.0,2.0,17.0,16.0,10.23,0.0
2016,5,17,19,15,42.5,6.5,1.95,16.5,8.0,5.11,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,108.5,15.0,1.3,14.5,25.0,61.63,0.0
2016,5,18,5,30,217.0,30.0,1.3,15.0,50.0,137.28,96.59
2016,5,18,5,45,315.0,41.5,1.35,15.5,90.5,208.58,163.05
2016,5,18,6,0,413.0,53.0,1.4,16.0,131.0,288.03,231.48
2016,5,18,6,15,479.5,61.5,1.3,16.0,178.0,356.56,289.85
2016,5,18,6,30,546.0,70.0,1.2,16.0,225.0,430.38,350.27
2016,5,18,6,45,592.5,76.0,1.15,16.5,275.0,493.23,399.23
2016,5,18,7,0,639.0,82.0,1.1,17.0,325.0,558.28,447.74
2016,5,18,7,15,672.5,87.0,1.0,17.5,375.5,614.41,487.09
2016,5,18,7,30,706.0,92.0,0.9,18.0,426.0,670.75,524.11
2016,5,18,7,45,731.0,96.0,0.85,18.5,475.0,715.28,551.61
2016,5,18,8,0,756.0,100.0,0.8,19.0,524.0,762.23,580.04
2016,5,18,8,15,775.0,103.0,0.8,19.5,571.0,801.28,603.06
2016,5,18,8,30,794.0,106.0,0.8,20.0,618.0,838.06,624.23
2016,5,18,8,45,806.0,110.0,0.85,20.5,660.0,867.1,640.86
2016,5,18,9,0,818.0,114.0,0.9,21.0,702.0,893.08,655.48
2016,5,18,9,15,829.5,116.0,1.0,21.0,740.0,913.14,668.41
2016,5,18,9,30,841.0,118.0,1.1,21.0,778.0,917.24,671.16
2016,5,18,9,45,853.5,117.5,1.2,21.5,812.0,928.51,677.54
2016,5,18,10,0,866.0,117.0,1.3,22.0,846.0,936.18,681.55
2016,5,18,10,15,872.5,118.5,1.4,22.0,872.5,936.48,682.22
2016,5,18,10,30,879.0,120.0,1.5,22.0,899.0,932.97,680.58
2016,5,18,10,45,880.5,122.5,1.6,22.5,918.0,922.0,672.89
2016,5,18,11,0,882.0,125.0,1.7,23.0,937.0,907.3,662.88
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.5,888.53,650.94
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,866.22,636.71
2016,5,18,11,45,890.0,126.0,1.85,23.0,967.5,839.28,619.38
2016,5,18,12,0,892.0,126.0,1.9,23.0,973.0,809.12,599.85
2016,5,18,12,15,891.5,126.0,1.95,23.0,971.5,774.05,576.18
2016,5,18,12,30,891.0,126.0,2.0,23.0,970.0,736.26,549.34
2016,5,18,12,45,888.5,126.0,2.05,23.0,960.0,694.56,519.11
2016,5,18,13,0,886.0,126.0,2.1,23.0,950.0,650.61,486.44
2016,5,18,13,15,882.5,125.0,2.15,23.0,933.5,603.27,450.38
2016,5,18,13,30,879.0,124.0,2.2,23.0,917.0,554.13,411.85
2016,5,18,13,45,872.5,123.5,2.3,23.0,893.0,502.31,370.24
2016,5,18,14,0,866.0,123.0,2.4,23.0,869.0,449.35,326.39
2016,5,18,14,15,858.5,121.5,2.45,22.5,839.0,394.48,280.33
2016,5,18,14,30,851.0,120.0,2.5,22.0,809.0,339.05,232.89
2016,5,18,14,45,837.0,120.0,2.55,22.0,772.0,282.68,184.68
2016,5,18,15,0,823.0,120.0,2.6,22.0,735.0,220.8,134.61
2016,5,18,15,15,809.5,117.5,2.6,21.5,694.0,163.48,94.56
2016,5,18,15,30,796.0,115.0,2.6,21.0,653.0,107.4,68.99
2016,5,18,15,45,781.0,111.0,2.65,20.5,608.5,87.47,69.11
2016,5,18,16,0,766.0,107.0,2.7,20.0,564.0,85.64,67.93
2016,5,18,16,15,743.5,103.0,2.7,19.5,515.5,83.48,66.45
2016,5,18,16,30,721.0,99.0,2.7,19.0,467.0,74.95,59.47
2016,5,18,16,45,699.5,92.0,2.7,18.5,418.5,70.78,56.19
2016,5,18,17,0,678.0,85.0,2.7,18.0,370.0,66.4,52.68
2016,5,18,17,15,638.5,79.5,2.7,17.5,319.5,62.58,49.6
2016,5,18,17,30,599.0,74.0,2.7,17.0,269.0,58.72,46.38
2016,5,18,17,45,543.5,67.0,2.75,17.0,220.5,53.5,41.77
2016,5,18,18,0,488.0,60.0,2.8,17.0,172.0,48.26,36.98
2016,5,18,18,15,403.5,50.5,2.8,16.5,127.5,40.79,30.12
2016,5,18,18,30,319.0,41.0,2.8,16.0,83.0,33.31,23.02
2016,5,18,18,45,194.5,27.5,2.85,15.5,50.0,20.98,10.51
2016,5,18,19,0,70.0,14.0,2.9,15.0,17.0,11.02,0.0
2016,5,18,19,15,35.0,7.0,2.95,14.5,8.5,5.51,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,92.0,17.5,3.95,11.0,26.0,59.7,0.0
2016,5,19,5,30,184.0,35.0,4.1,11.0,52.0,130.62,94.43
2016,5,19,5,45,291.5,47.0,4.35,11.5,93.0,200.69,160.4
2016,5,19,6,0,399.0,59.0,4.6,12.0,134.0,286.07,235.9
2016,5,19,6,15,469.0,67.5,4.6,12.0,182.5,356.15,298.21
2016,5,19,6,30,539.0,76.0,4.6,12.0,231.0,431.68,363.48
2016,5,19,6,45,588.0,76.5,4.7,12.5,275.5,489.86,412.36
2016,5,19,7,0,637.0,77.0,4.8,13.0,320.0,549.86,461.19
2016,5,19,7,15,585.0,105.0,4.6,13.5,353.0,569.94,474.27
2016,5,19,7,30,533.0,133.0,4.4,14.0,386.0,573.29,473.7
2016,5,19,7,45,490.0,164.0,4.25,14.5,416.5,590.36,483.36
2016,5,19,8,0,447.0,195.0,4.1,15.0,447.0,601.8,488.26
2016,5,19,8,15,412.0,225.5,4.0,15.5,473.0,614.4,494.25
2016,5,19,8,30,377.0,256.0,3.9,16.0,499.0,603.51,482.78
2016,5,19,8,45,626.0,181.5,3.8,16.5,618.0,785.85,620.98
2016,5,19,9,0,875.0,107.0,3.7,17.0,737.0,924.43,715.97
2016,5,19,9,15,885.5,109.0,3.55,17.0,776.5,943.89,725.97
2016,5,19,9,30,896.0,111.0,3.4,17.0,816.0,959.78,734.38
2016,5,19,9,45,894.5,118.5,3.25,17.5,847.0,966.2,734.92
2016,5,19,10,0,893.0,126.0,3.1,18.0,878.0,968.48,732.78
2016,5,19,10,15,898.5,127.0,3.15,18.0,904.5,967.07,731.23
2016,5,19,10,30,904.0,128.0,3.2,18.0,931.0,961.78,727.2
2016,5,19,10,45,909.5,128.5,3.25,18.5,951.0,952.13,719.0
2016,5,19,11,0,915.0,129.0,3.3,19.0,971.0,938.6,708.31
2016,5,19,11,15,917.5,129.5,3.35,19.0,984.0,918.63,694.69
2016,5,19,11,30,920.0,130.0,3.4,19.0,997.0,895.03,678.65
2016,5,19,11,45,922.5,129.5,3.45,19.0,1003.0,867.12,659.64
2016,5,19,12,0,925.0,129.0,3.5,19.0,1009.0,835.88,638.26
2016,5,19,12,15,924.5,128.5,3.55,19.0,1007.0,799.24,612.28
2016,5,19,12,30,924.0,128.0,3.6,19.0,1005.0,759.79,582.96
2016,5,19,12,45,689.0,256.0,3.7,19.0,906.0,673.06,515.59
2016,5,19,13,0,454.0,384.0,3.8,19.0,807.0,584.81,447.39
2016,5,19,13,15,495.0,363.0,3.95,19.0,817.0,562.2,430.13
2016,5,19,13,30,536.0,342.0,4.1,19.0,827.0,535.03,408.2
2016,5,19,13,45,723.5,229.5,4.25,19.0,865.0,507.07,384.0
2016,5,19,14,0,911.0,117.0,4.4,19.0,903.0,463.08,344.27
2016,5,19,14,15,903.0,116.0,4.5,18.5,871.5,405.98,294.82
2016,5,19,14,30,895.0,115.0,4.6,18.0,840.0,348.3,243.99
2016,5,19,14,45,880.0,115.0,4.7,18.0,801.5,289.25,192.15
2016,5,19,15,0,865.0,115.0,4.8,18.0,763.0,230.88,143.59
2016,5,19,15,15,851.0,113.0,4.9,17.5,720.5,164.95,95.99
2016,5,19,15,30,837.0,111.0,5.0,17.0,678.0,106.71,69.09
2016,5,19,15,45,709.0,138.0,5.1,16.5,595.5,94.55,76.38
2016,5,19,16,0,581.0,165.0,5.2,16.0,513.0,110.04,90.14
2016,5,19,16,15,532.5,164.0,5.25,15.5,462.0,109.71,90.31
2016,5,19,16,30,484.0,163.0,5.3,15.0,411.0,109.28,90.41
2016,5,19,16,45,437.5,152.5,5.4,14.5,359.0,103.25,85.62
2016,5,19,17,0,391.0,142.0,5.5,14.0,307.0,97.06,80.62
2016,5,19,17,15,356.0,130.5,5.4,13.5,265.5,90.26,74.97
2016,5,19,17,30,321.0,119.0,5.3,13.0,224.0,84.6,70.22
2016,5,19,17,45,289.5,101.0,5.25,13.0,183.5,72.65,59.55
2016,5,19,18,0,258.0,83.0,5.2,13.0,143.0,60.41,48.43
2016,5,19,18,15,210.5,65.5,5.2,12.5,106.5,48.1,37.12
2016,5,19,18,30,163.0,48.0,5.2,12.0,70.0,35.61,25.46
2016,5,19,18,45,81.5,31.5,5.25,12.0,42.5,23.49,12.95
2016,5,19,19,0,0.0,15.0,5.3,12.0,15.0,11.4,0.0
2016,5,19,19,15,0.0,7.5,5.3,12.0,7.5,5.9,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,113.0,17.0,4.5,10.0,27.5,65.94,0.0
2016,5,20,5,30,226.0,34.0,4.5,10.0,55.0,144.85,106.17
2016,5,20,5,45,332.5,45.0,4.55,10.5,97.5,218.5,175.61
2016,5,20,6,0,439.0,56.0,4.6,11.0,140.0,302.49,250.38
2016,5,20,6,15,507.0,63.5,4.6,11.0,188.5,372.07,312.59
2016,5,20,6,30,575.0,71.0,4.6,11.0,237.0,446.86,377.45
2016,5,20,6,45,626.5,76.0,4.7,11.5,289.0,512.94,432.73
2016,5,20,7,0,678.0,81.0,4.8,12.0,341.0,581.52,488.22
2016,5,20,7,15,711.0,85.5,4.75,12.0,393.0,638.11,532.9
2016,5,20,7,30,744.0,90.0,4.7,12.0,445.0,691.36,572.72
2016,5,20,7,45,768.5,93.5,4.7,12.5,495.0,739.77,606.84
2016,5,20,8,0,793.0,97.0,4.7,13.0,545.0,786.74,639.16
2016,5,20,8,15,811.5,100.0,4.65,13.0,592.5,826.24,666.26
2016,5,20,8,30,830.0,103.0,4.6,13.0,640.0,863.33,691.26
2016,5,20,8,45,841.0,107.5,4.6,13.5,683.0,892.68,709.38
2016,5,20,9,0,852.0,112.0,4.6,14.0,726.0,918.8,725.05
2016,5,20,9,15,863.5,114.0,4.6,14.0,765.5,927.23,729.38
2016,5,20,9,30,875.0,116.0,4.6,14.0,805.0,943.8,739.78
2016,5,20,9,45,885.5,116.5,4.6,14.5,838.5,954.3,744.46
2016,5,20,10,0,896.0,117.0,4.6,15.0,872.0,961.07,746.62
2016,5,20,10,15,902.0,118.0,4.6,15.0,899.0,960.29,745.05
2016,5,20,10,30,908.0,119.0,4.6,15.0,926.0,955.62,740.93
2016,5,20,10,45,909.5,122.0,4.65,15.0,945.5,944.79,733.02
2016,5,20,11,0,911.0,125.0,4.7,15.0,965.0,930.1,722.51
2016,5,20,11,15,913.5,125.5,4.7,15.0,978.0,910.34,708.13
2016,5,20,11,30,916.0,126.0,4.7,15.0,991.0,886.97,691.26
2016,5,20,11,45,617.5,289.5,4.75,15.0,874.5,773.28,604.19
2016,5,20,12,0,319.0,453.0,4.8,15.0,758.0,639.1,498.52
2016,5,20,12,15,616.0,291.0,4.8,15.0,877.0,715.61,561.44
2016,5,20,12,30,913.0,129.0,4.8,15.0,996.0,751.67,591.71
2016,5,20,12,45,906.0,131.5,4.85,15.0,984.5,707.99,557.07
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,662.31,520.52
2016,5,20,13,15,894.5,133.5,4.9,15.0,955.5,614.18,481.06
2016,5,20,13,30,890.0,133.0,4.9,15.0,938.0,564.3,439.18
2016,5,20,13,45,881.5,133.0,4.9,15.0,913.0,511.33,393.8
2016,5,20,14,0,873.0,133.0,4.9,15.0,888.0,457.4,346.48
2016,5,20,14,15,864.5,131.5,4.9,15.0,857.0,401.81,296.81
2016,5,20,14,30,856.0,130.0,4.9,15.0,826.0,345.75,246.19
2016,5,20,14,45,844.5,128.0,4.9,15.0,788.5,283.78,191.47
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,225.73,142.51
2016,5,20,15,15,818.5,123.5,4.85,14.5,709.5,167.78,100.72
2016,5,20,15,30,804.0,121.0,4.8,14.0,668.0,111.18,74.19
2016,5,20,15,45,787.0,117.5,4.8,14.0,622.0,91.69,74.63
2016,5,20,16,0,770.0,114.0,4.8,14.0,576.0,90.28,73.64
2016,5,20,16,15,746.0,110.0,4.7,13.5,527.0,81.39,66.23
2016,5,20,16,30,722.0,106.0,4.6,13.0,478.0,79.38,64.83
2016,5,20,16,45,692.0,101.0,4.55,13.0,427.0,76.52,62.53
2016,5,20,17,0,662.0,96.0,4.5,13.0,376.0,73.58,60.12
2016,5,20,17,15,619.5,90.0,4.4,12.5,325.0,69.65,56.91
2016,5,20,17,30,577.0,84.0,4.3,12.0,274.0,65.67,53.56
2016,5,20,17,45,513.0,77.0,4.25,12.0,224.0,60.65,49.04
2016,5,20,18,0,449.0,70.0,4.2,12.0,174.0,55.65,44.39
2016,5,20,18,15,362.5,59.0,4.05,11.5,130.0,44.57,34.18
2016,5,20,18,30,276.0,48.0,3.9,11.0,86.0,36.16,26.12
2016,5,20,18,45,161.5,32.5,3.8,11.0,52.5,24.46,14.05
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,12.9,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,6.69,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,11.0,14.0,10.67,0.0
2016,5,21,5,30,0.0,28.0,2.1,11.0,28.0,22.27,12.12
2016,5,21,5,45,6.0,47.0,2.2,11.0,48.5,42.16,30.01
2016,5,21,6,0,12.0,66.0,2.3,11.0,69.0,62.02,47.67
2016,5,21,6,15,22.5,87.0,2.35,11.0,93.0,94.27,75.9
2016,5,21,6,30,33.0,108.0,2.4,11.0,117.0,121.28,99.43
2016,5,21,6,45,42.0,128.5,2.45,11.5,143.0,147.44,121.66
2016,5,21,7,0,51.0,149.0,2.5,12.0,169.0,174.15,143.9
2016,5,21,7,15,67.5,173.5,2.6,12.0,203.5,211.24,174.84
2016,5,21,7,30,84.0,198.0,2.7,12.0,238.0,249.19,205.99
2016,5,21,7,45,147.0,221.5,2.8,12.5,301.0,340.81,280.75
2016,5,21,8,0,210.0,245.0,2.9,13.0,364.0,419.55,343.2
2016,5,21,8,15,118.0,244.0,2.95,13.0,312.0,342.76,278.92
2016,5,21,8,30,26.0,243.0,3.0,13.0,260.0,224.95,181.2
2016,5,21,8,45,104.0,290.0,3.1,13.0,364.5,357.78,289.67
2016,5,21,9,0,182.0,337.0,3.2,13.0,469.0,495.54,397.41
2016,5,21,9,15,144.0,354.0,3.15,13.0,462.5,476.41,379.84
2016,5,21,9,30,106.0,371.0,3.1,13.0,456.0,434.99,346.18
2016,5,21,9,45,94.5,383.0,3.1,13.0,461.0,432.8,343.6
2016,5,21,10,0,83.0,395.0,3.1,13.0,466.0,430.03,340.47
2016,5,21,10,15,160.5,414.5,3.05,13.0,556.0,535.67,422.15
2016,5,21,10,30,238.0,434.0,3.0,13.0,646.0,618.64,484.44
2016,5,21,10,45,186.0,447.0,3.0,13.0,615.0,575.48,449.91
2016,5,21,11,0,134.0,460.0,3.0,13.0,584.0,532.48,416.12
2016,5,21,11,15,122.0,464.0,2.95,13.0,578.0,516.69,403.68
2016,5,21,11,30,110.0,468.0,2.9,13.0,572.0,486.91,380.76
2016,5,21,11,45,196.0,466.0,2.9,13.5,653.0,558.16,435.05
2016,5,21,12,0,282.0,464.0,2.9,14.0,734.0,618.59,479.42
2016,5,21,12,15,241.5,471.0,2.9,14.0,702.0,567.62,440.4
2016,5,21,12,30,201.0,478.0,2.9,14.0,670.0,527.27,409.56
2016,5,21,12,45,257.5,460.0,2.9,14.0,702.5,537.55,417.74
2016,5,21,13,0,314.0,442.0,2.9,14.0,735.0,537.72,417.62
2016,5,21,13,15,300.5,437.0,2.9,14.0,713.5,502.05,389.82
2016,5,21,13,30,287.0,432.0,2.9,14.0,692.0,467.11,362.42
2016,5,21,13,45,346.0,396.5,2.9,14.0,702.0,446.52,345.2
2016,5,21,14,0,405.0,361.0,2.9,14.0,712.0,417.04,319.88
2016,5,21,14,15,449.0,329.0,2.9,14.0,705.5,380.96,288.39
2016,5,21,14,30,493.0,297.0,2.9,14.0,699.0,340.07,252.03
2016,5,21,14,45,628.5,225.0,2.9,14.0,713.5,290.0,204.33
2016,5,21,15,0,764.0,153.0,2.9,14.0,728.0,231.1,149.68
2016,5,21,15,15,749.0,149.5,2.9,14.0,687.0,169.23,104.5
2016,5,21,15,30,734.0,146.0,2.9,14.0,646.0,115.16,78.46
2016,5,21,15,45,634.5,163.5,2.9,14.0,574.5,107.61,88.3
2016,5,21,16,0,535.0,181.0,2.9,14.0,503.0,117.93,97.49
2016,5,21,16,15,602.5,150.0,2.9,14.0,484.0,103.31,85.12
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,86.62,70.85
2016,5,21,16,45,646.0,111.0,2.95,14.0,416.5,82.25,67.28
2016,5,21,17,0,622.0,103.0,3.0,14.0,368.0,77.65,63.46
2016,5,21,17,15,580.0,96.5,2.95,13.5,318.0,73.62,60.19
2016,5,21,17,30,538.0,90.0,2.9,13.0,268.0,69.52,56.77
2016,5,21,17,45,484.5,80.5,2.9,13.0,220.5,62.93,50.89
2016,5,21,18,0,431.0,71.0,2.9,13.0,173.0,53.52,42.33
2016,5,21,18,15,350.0,59.5,2.7,12.5,129.5,44.82,34.29
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,36.12,26.03
2016,5,21,18,45,166.5,32.5,2.35,12.0,53.0,24.49,14.24
2016,5,21,19,0,64.0,17.0,2.2,12.0,20.0,12.96,0.0
2016,5,21,19,15,32.0,8.5,2.15,11.5,10.0,6.69,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,1.7,10.5,28.0,63.19,0.65
2016,5,22,5,30,201.0,36.0,1.8,11.0,56.0,136.54,100.48
2016,5,22,5,45,295.5,48.5,1.95,11.5,96.5,202.26,161.26
2016,5,22,6,0,390.0,61.0,2.1,12.0,137.0,278.23,227.96
2016,5,22,6,15,456.0,70.5,2.1,12.0,184.5,349.71,290.06
2016,5,22,6,30,522.0,80.0,2.1,12.0,232.0,422.98,351.91
2016,5,22,6,45,380.5,114.0,2.1,12.5,236.5,388.03,322.8
2016,5,22,7,0,239.0,148.0,2.1,13.0,241.0,329.31,273.32
2016,5,22,7,15,159.5,173.0,2.05,13.0,238.5,291.71,241.26
2016,5,22,7,30,80.0,198.0,2.0,13.0,236.0,245.73,201.51
2016,5,22,7,45,49.5,201.0,2.0,13.5,225.5,223.76,182.04
2016,5,22,8,0,19.0,204.0,2.0,14.0,215.0,185.28,149.0
2016,5,22,8,15,9.5,176.5,1.95,14.0,182.0,151.0,120.4
2016,5,22,8,30,0.0,149.0,1.9,14.0,149.0,118.25,92.93
2016,5,22,8,45,2.5,171.5,1.9,14.5,173.5,139.29,109.84
2016,5,22,9,0,5.0,194.0,1.9,15.0,198.0,160.42,126.49
2016,5,22,9,15,4.5,185.5,1.9,15.0,189.5,152.23,119.56
2016,5,22,9,30,4.0,177.0,1.9,15.0,181.0,144.3,112.94
2016,5,22,9,45,130.0,289.5,1.95,15.5,399.5,394.28,312.5
2016,5,22,10,0,256.0,402.0,2.0,16.0,618.0,636.49,490.86
2016,5,22,10,15,361.0,376.5,2.05,16.0,692.0,702.56,538.41
2016,5,22,10,30,466.0,351.0,2.1,16.0,766.0,783.17,596.17
2016,5,22,10,45,330.0,406.5,2.15,16.0,704.0,684.0,522.14
2016,5,22,11,0,194.0,462.0,2.2,16.0,642.0,586.61,449.21
2016,5,22,11,15,256.0,455.0,2.25,16.0,695.5,637.67,487.77
2016,5,22,11,30,318.0,448.0,2.3,16.0,749.0,669.07,510.94
2016,5,22,11,45,259.5,464.5,2.4,16.0,711.0,618.28,472.97
2016,5,22,12,0,201.0,481.0,2.5,16.0,673.0,560.16,429.94
2016,5,22,12,15,193.5,480.5,2.55,16.0,665.0,539.13,414.56
2016,5,22,12,30,186.0,480.0,2.6,16.0,657.0,517.78,398.59
2016,5,22,12,45,285.0,444.5,2.7,16.0,712.5,543.42,418.89
2016,5,22,13,0,384.0,409.0,2.8,16.0,768.0,555.92,428.39
2016,5,22,13,15,339.0,420.0,2.85,16.0,732.5,511.27,393.77
2016,5,22,13,30,294.0,431.0,2.9,16.0,697.0,469.52,361.44
2016,5,22,13,45,405.0,377.0,2.95,16.0,733.5,458.04,350.98
2016,5,22,14,0,516.0,323.0,3.0,16.0,770.0,437.78,331.74
2016,5,22,14,15,486.5,317.0,3.05,15.5,726.5,386.27,290.07
2016,5,22,14,30,457.0,311.0,3.1,15.0,683.0,337.58,250.4
2016,5,22,14,45,386.5,321.5,3.15,15.0,626.5,297.92,219.3
2016,5,22,15,0,316.0,332.0,3.2,15.0,570.0,260.41,191.84
2016,5,22,15,15,425.5,274.0,3.2,15.0,575.5,206.6,146.78
2016,5,22,15,30,535.0,216.0,3.2,15.0,581.0,147.04,107.31
2016,5,22,15,45,637.5,168.0,3.25,15.0,573.5,110.32,90.26
2016,5,22,16,0,740.0,120.0,3.3,15.0,566.0,86.03,69.59
2016,5,22,16,15,639.5,133.5,3.3,14.5,496.0,93.49,76.47
2016,5,22,16,30,539.0,147.0,3.3,14.0,426.0,100.92,83.36
2016,5,22,16,45,471.5,144.5,3.3,14.0,370.0,98.98,81.93
2016,5,22,17,0,404.0,142.0,3.3,14.0,314.0,97.16,80.61
2016,5,22,17,15,370.0,129.5,3.2,13.5,272.0,89.74,74.44
2016,5,22,17,30,336.0,117.0,3.1,13.0,230.0,82.07,67.92
2016,5,22,17,45,308.5,99.5,3.05,13.0,189.5,70.94,58.02
2016,5,22,18,0,281.0,82.0,3.0,13.0,149.0,59.4,47.57
2016,5,22,18,15,231.5,65.5,2.8,12.5,112.0,47.98,37.11
2016,5,22,18,30,182.0,49.0,2.6,12.0,75.0,36.49,26.4
2016,5,22,18,45,91.0,33.5,2.45,12.0,46.5,24.98,14.82
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,13.55,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
