Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,107.5,17.0,2.2,11.5,27.5,64.03,5.83
2016,5,23,5,30,215.0,34.0,2.3,12.0,55.0,138.66,102.12
2016,5,23,5,45,304.5,46.0,2.4,12.5,95.5,202.45,161.04
2016,5,23,6,0,394.0,58.0,2.5,13.0,136.0,280.24,229.1
2016,5,23,6,15,457.5,67.0,2.5,13.0,182.5,346.34,286.87
2016,5,23,6,30,521.0,76.0,2.5,13.0,229.0,417.41,347.07
2016,5,23,6,45,565.5,83.0,2.55,13.5,278.0,478.66,396.9
2016,5,23,7,0,610.0,90.0,2.6,14.0,327.0,541.99,446.64
2016,5,23,7,15,644.0,95.5,2.55,14.0,377.0,597.68,489.32
2016,5,23,7,30,678.0,101.0,2.5,14.0,427.0,653.65,530.98
2016,5,23,7,45,700.0,106.5,2.5,14.5,475.0,699.97,562.56
2016,5,23,8,0,722.0,112.0,2.5,15.0,523.0,744.99,592.52
2016,5,23,8,15,742.0,116.0,2.5,15.0,569.5,780.39,616.08
2016,5,23,8,30,762.0,120.0,2.5,15.0,616.0,818.2,641.18
2016,5,23,8,45,774.5,124.5,2.5,15.5,657.5,847.43,658.7
2016,5,23,9,0,787.0,129.0,2.5,16.0,699.0,873.7,674.05
2016,5,23,9,15,799.0,131.5,2.5,16.0,737.0,894.28,686.65
2016,5,23,9,30,811.0,134.0,2.5,16.0,775.0,911.52,697.04
2016,5,23,9,45,829.5,130.5,2.5,16.5,810.0,925.11,703.68
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,921.9,699.0
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,922.17,698.3
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,918.7,695.16
2016,5,23,10,45,865.0,131.5,2.55,17.0,916.5,909.22,688.52
2016,5,23,11,0,869.0,133.0,2.6,17.0,936.0,896.05,679.5
2016,5,23,11,15,871.5,133.5,2.6,17.0,949.0,877.12,666.23
2016,5,23,11,30,874.0,134.0,2.6,17.0,962.0,854.74,650.68
2016,5,23,11,45,875.5,134.0,2.65,17.5,967.5,827.84,631.2
2016,5,23,12,0,877.0,134.0,2.7,18.0,973.0,797.85,609.6
2016,5,23,12,15,876.5,134.0,2.7,17.5,971.0,763.45,585.61
2016,5,23,12,30,876.0,134.0,2.7,17.0,969.0,726.41,558.89
2016,5,23,12,45,856.5,145.0,2.75,17.0,954.5,682.2,525.3
2016,5,23,13,0,837.0,156.0,2.8,17.0,940.0,643.82,495.05
2016,5,23,13,15,833.0,155.0,2.8,17.0,923.5,596.88,457.9
2016,5,23,13,30,829.0,154.0,2.8,17.0,907.0,548.33,418.54
2016,5,23,13,45,829.5,148.5,2.85,17.0,885.0,497.23,376.22
2016,5,23,14,0,830.0,143.0,2.9,17.0,863.0,444.55,331.35
2016,5,23,14,15,821.5,141.0,2.9,17.0,833.0,389.71,283.7
2016,5,23,14,30,813.0,139.0,2.9,17.0,803.0,334.59,235.18
2016,5,23,14,45,808.0,134.0,2.95,17.0,769.0,278.26,185.96
2016,5,23,15,0,803.0,129.0,3.0,17.0,735.0,221.77,138.94
2016,5,23,15,15,789.0,126.0,3.0,17.0,694.5,165.59,98.88
2016,5,23,15,30,775.0,123.0,3.0,17.0,654.0,110.74,73.33
2016,5,23,15,45,761.5,118.0,3.05,17.0,610.0,91.14,73.2
2016,5,23,16,0,748.0,113.0,3.1,17.0,566.0,88.89,71.51
2016,5,23,16,15,725.5,109.0,3.1,16.5,518.5,80.14,64.33
2016,5,23,16,30,703.0,105.0,3.1,16.0,471.0,78.2,62.99
2016,5,23,16,45,676.0,99.0,3.15,16.0,422.0,74.75,60.2
2016,5,23,17,0,649.0,93.0,3.2,16.0,373.0,71.16,57.26
2016,5,23,17,15,609.5,87.5,3.2,15.5,323.0,67.59,54.39
2016,5,23,17,30,570.0,82.0,3.2,15.0,273.0,63.97,51.41
2016,5,23,17,45,518.0,74.0,3.2,14.5,225.0,58.29,46.47
2016,5,23,18,0,466.0,66.0,3.2,14.0,177.0,52.53,41.29
2016,5,23,18,15,387.0,55.5,3.1,13.5,133.5,44.46,33.87
2016,5,23,18,30,308.0,45.0,3.0,13.0,90.0,34.27,24.38
2016,5,23,18,45,200.0,31.5,2.9,13.0,56.0,23.92,14.04
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,13.65,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,7.08,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.5,17.5,2.6,12.0,29.0,66.31,10.66
2016,5,24,5,30,225.0,35.0,2.7,12.0,58.0,143.19,105.98
2016,5,24,5,45,320.0,46.5,2.85,12.5,99.0,209.18,166.65
2016,5,24,6,0,415.0,58.0,3.0,13.0,140.0,289.89,237.3
2016,5,24,6,15,303.0,85.5,3.0,13.0,154.5,277.07,229.85
2016,5,24,6,30,191.0,113.0,3.0,13.0,169.0,242.98,202.41
2016,5,24,6,45,211.5,131.5,3.0,13.5,205.0,283.69,236.58
2016,5,24,7,0,232.0,150.0,3.0,14.0,241.0,325.52,270.52
2016,5,24,7,15,247.5,171.0,3.0,14.0,280.0,367.43,304.06
2016,5,24,7,30,263.0,192.0,3.0,14.0,319.0,409.48,337.01
2016,5,24,7,45,321.5,203.5,3.0,14.0,375.0,475.13,388.84
2016,5,24,8,0,380.0,215.0,3.0,14.0,431.0,543.31,441.4
2016,5,24,8,15,358.5,241.5,3.0,14.0,459.5,561.48,452.98
2016,5,24,8,30,337.0,268.0,3.0,14.0,488.0,576.69,462.45
2016,5,24,8,45,199.5,292.5,3.0,14.5,425.0,463.79,371.25
2016,5,24,9,0,62.0,317.0,3.0,15.0,362.0,344.44,273.73
2016,5,24,9,15,77.0,342.5,2.95,15.0,402.0,381.28,302.49
2016,5,24,9,30,92.0,368.0,2.9,15.0,442.0,417.69,329.98
2016,5,24,9,45,131.5,391.0,2.9,15.5,500.5,493.87,387.18
2016,5,24,10,0,171.0,414.0,2.9,16.0,559.0,548.45,426.99
2016,5,24,10,15,175.5,428.0,2.9,16.0,581.0,560.55,434.98
2016,5,24,10,30,180.0,442.0,2.9,16.0,603.0,571.3,442.22
2016,5,24,10,45,320.0,409.5,2.95,16.5,703.0,676.17,520.76
2016,5,24,11,0,460.0,377.0,3.0,17.0,803.0,772.3,590.05
2016,5,24,11,15,423.0,396.0,3.0,17.0,792.0,739.5,564.54
2016,5,24,11,30,386.0,415.0,3.0,17.0,781.0,695.76,532.31
2016,5,24,11,45,636.5,274.0,3.0,17.0,882.0,771.99,592.04
2016,5,24,12,0,887.0,133.0,3.0,17.0,983.0,803.78,618.3
2016,5,24,12,15,887.0,133.0,3.0,17.0,981.0,769.46,592.61
2016,5,24,12,30,887.0,133.0,3.0,17.0,979.0,732.45,564.67
2016,5,24,12,45,875.0,139.0,3.05,17.0,966.5,689.28,531.76
2016,5,24,13,0,863.0,145.0,3.1,17.0,954.0,644.49,496.91
2016,5,24,13,15,859.0,144.0,3.1,17.0,937.0,598.17,459.95
2016,5,24,13,30,855.0,143.0,3.1,17.0,920.0,550.17,420.68
2016,5,24,13,45,851.0,140.5,3.15,17.0,897.0,499.68,378.5
2016,5,24,14,0,847.0,138.0,3.2,17.0,874.0,447.89,334.06
2016,5,24,14,15,838.5,136.5,3.2,16.5,844.0,392.19,286.06
2016,5,24,14,30,830.0,135.0,3.2,16.0,814.0,336.56,237.28
2016,5,24,14,45,821.5,131.5,3.25,16.0,778.5,279.53,187.27
2016,5,24,15,0,813.0,128.0,3.3,16.0,743.0,222.69,139.86
2016,5,24,15,15,799.0,125.5,3.3,16.0,702.0,166.3,99.49
2016,5,24,15,30,785.0,123.0,3.3,16.0,661.0,111.22,73.84
2016,5,24,15,45,768.0,119.0,3.3,16.0,616.0,91.91,74.15
2016,5,24,16,0,751.0,115.0,3.3,16.0,571.0,90.24,72.96
2016,5,24,16,15,553.0,155.5,3.3,15.5,476.0,105.41,86.45
2016,5,24,16,30,355.0,196.0,3.3,15.0,381.0,129.92,108.11
2016,5,24,16,45,500.0,146.5,3.35,15.0,378.5,100.69,83.05
2016,5,24,17,0,645.0,97.0,3.4,15.0,376.0,73.79,59.77
2016,5,24,17,15,604.0,91.0,3.4,14.5,326.0,69.94,56.68
2016,5,24,17,30,563.0,85.0,3.4,14.0,276.0,66.03,53.45
2016,5,24,17,45,507.5,77.5,3.4,13.5,227.5,60.77,48.87
2016,5,24,18,0,452.0,70.0,3.4,13.0,179.0,55.47,44.1
2016,5,24,18,15,373.0,59.0,3.3,13.0,135.0,44.68,34.16
2016,5,24,18,30,294.0,48.0,3.2,13.0,91.0,36.3,26.18
2016,5,24,18,45,188.0,33.5,3.1,13.0,57.0,25.31,15.33
2016,5,24,19,0,82.0,19.0,3.0,13.0,23.0,14.47,0.0
2016,5,24,19,15,41.0,9.5,2.95,12.5,11.5,7.47,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.0,65.76,14.23
2016,5,25,5,30,222.0,35.0,2.4,12.0,58.0,141.45,104.95
2016,5,25,5,45,311.5,47.0,2.55,12.5,98.5,205.44,163.6
2016,5,25,6,0,401.0,59.0,2.7,13.0,139.0,283.34,231.77
2016,5,25,6,15,200.5,63.0,2.7,13.0,103.0,181.54,150.26
2016,5,25,6,30,0.0,67.0,2.7,13.0,67.0,52.07,39.16
2016,5,25,6,45,0.0,81.0,2.75,13.5,81.0,63.58,48.97
2016,5,25,7,0,0.0,95.0,2.8,14.0,95.0,75.07,58.52
2016,5,25,7,15,0.0,108.0,2.8,14.0,108.0,85.68,67.29
2016,5,25,7,30,0.0,121.0,2.8,14.0,121.0,96.3,75.96
2016,5,25,7,45,0.0,134.5,2.85,14.5,134.5,107.37,84.76
2016,5,25,8,0,0.0,148.0,2.9,15.0,148.0,118.45,93.46
2016,5,25,8,15,0.0,153.0,2.9,15.0,153.0,122.11,96.16
2016,5,25,8,30,0.0,158.0,2.9,15.0,158.0,125.87,98.96
2016,5,25,8,45,5.0,189.5,2.95,15.0,193.5,156.94,124.21
2016,5,25,9,0,10.0,221.0,3.0,15.0,229.0,188.26,149.33
2016,5,25,9,15,9.0,217.5,3.0,15.0,225.0,183.61,145.17
2016,5,25,9,30,8.0,214.0,3.0,15.0,221.0,179.13,141.26
2016,5,25,9,45,11.0,241.0,3.0,15.5,251.0,204.38,161.0
2016,5,25,10,0,14.0,268.0,3.0,16.0,281.0,229.49,180.32
2016,5,25,10,15,34.5,334.0,3.0,16.0,365.0,322.6,253.28
2016,5,25,10,30,55.0,400.0,3.0,16.0,449.0,399.36,311.82
2016,5,25,10,45,46.0,394.5,3.0,16.5,436.5,381.99,297.13
2016,5,25,11,0,37.0,389.0,3.0,17.0,424.0,364.88,283.1
2016,5,25,11,15,39.5,392.5,3.0,17.0,430.0,365.83,283.74
2016,5,25,11,30,42.0,396.0,3.0,17.0,436.0,366.26,283.94
2016,5,25,11,45,477.0,254.0,3.05,17.5,710.5,626.57,487.56
2016,5,25,12,0,912.0,112.0,3.1,18.0,985.0,805.43,618.8
2016,5,25,12,15,912.0,111.5,3.15,18.0,983.5,770.32,592.3
2016,5,25,12,30,912.0,111.0,3.2,18.0,982.0,732.41,563.95
2016,5,25,12,45,906.0,113.5,3.25,18.0,971.5,690.19,531.73
2016,5,25,13,0,900.0,116.0,3.3,18.0,961.0,645.88,497.18
2016,5,25,13,15,897.0,115.5,3.35,18.0,944.5,599.22,459.99
2016,5,25,13,30,894.0,115.0,3.4,18.0,928.0,550.66,420.24
2016,5,25,13,45,891.5,112.0,3.5,18.0,905.5,498.89,376.95
2016,5,25,14,0,889.0,109.0,3.6,18.0,883.0,445.59,331.12
2016,5,25,14,15,882.5,108.0,3.65,18.0,853.5,390.89,282.99
2016,5,25,14,30,876.0,107.0,3.7,18.0,824.0,335.47,233.62
2016,5,25,14,45,868.0,105.0,3.75,18.0,789.0,278.57,183.55
2016,5,25,15,0,860.0,103.0,3.8,18.0,754.0,221.61,136.05
2016,5,25,15,15,848.5,101.0,3.85,17.5,713.5,164.41,95.55
2016,5,25,15,30,837.0,99.0,3.9,17.0,673.0,108.01,70.11
2016,5,25,15,45,820.0,97.0,3.95,17.0,628.0,79.45,63.18
2016,5,25,16,0,803.0,95.0,4.0,17.0,583.0,78.49,62.57
2016,5,25,16,15,782.5,92.0,4.0,16.5,535.5,76.74,61.38
2016,5,25,16,30,762.0,89.0,4.0,16.0,488.0,74.91,60.12
2016,5,25,16,45,730.0,86.5,4.05,16.0,437.0,73.13,58.78
2016,5,25,17,0,698.0,84.0,4.1,16.0,386.0,65.91,52.64
2016,5,25,17,15,660.5,79.0,4.1,15.5,336.0,62.41,49.82
2016,5,25,17,30,623.0,74.0,4.1,15.0,286.0,58.87,46.89
2016,5,25,17,45,559.5,69.5,4.1,14.5,235.5,55.36,43.87
2016,5,25,18,0,496.0,65.0,4.1,14.0,185.0,51.98,40.83
2016,5,25,18,15,416.0,55.5,4.0,13.5,140.5,44.62,34.05
2016,5,25,18,30,336.0,46.0,3.9,13.0,96.0,37.25,27.04
2016,5,25,18,45,213.0,33.5,3.8,13.0,60.5,25.43,15.55
2016,5,25,19,0,90.0,21.0,3.7,13.0,25.0,15.9,0.0
2016,5,25,19,15,45.0,10.5,3.65,12.5,12.5,8.26,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,89.5,19.5,1.9,12.0,29.0,61.57,16.02
2016,5,26,5,30,179.0,39.0,1.9,12.0,58.0,129.66,96.36
2016,5,26,5,45,268.5,52.5,1.95,12.5,98.0,192.78,153.33
2016,5,26,6,0,358.0,66.0,2.0,13.0,138.0,265.49,216.7
2016,5,26,6,15,424.0,75.5,1.9,13.0,184.5,329.69,272.36
2016,5,26,6,30,490.0,85.0,1.8,13.0,231.0,405.66,335.71
2016,5,26,6,45,289.0,120.5,1.75,13.5,211.0,318.99,264.43
2016,5,26,7,0,88.0,156.0,1.7,14.0,191.0,205.42,168.54
2016,5,26,7,15,126.0,179.5,1.6,14.5,237.0,272.92,223.8
2016,5,26,7,30,164.0,203.0,1.5,15.0,283.0,328.97,267.84
2016,5,26,7,45,239.0,216.5,1.4,15.5,346.5,422.75,340.52
2016,5,26,8,0,314.0,230.0,1.3,16.0,410.0,503.75,400.73
2016,5,26,8,15,532.0,179.5,1.25,16.0,514.5,661.82,519.24
2016,5,26,8,30,750.0,129.0,1.2,16.0,619.0,813.26,624.11
2016,5,26,8,45,768.0,131.0,1.15,16.5,662.0,844.52,640.08
2016,5,26,9,0,786.0,133.0,1.1,17.0,705.0,873.02,655.39
2016,5,26,9,15,798.5,135.5,1.05,17.5,743.0,894.01,665.52
2016,5,26,9,30,811.0,138.0,1.0,18.0,781.0,911.69,673.47
2016,5,26,9,45,811.5,145.5,1.0,18.5,811.5,919.82,676.11
2016,5,26,10,0,812.0,153.0,1.0,19.0,842.0,924.14,676.51
2016,5,26,10,15,819.0,154.5,1.0,19.0,868.5,924.85,676.03
2016,5,26,10,30,826.0,156.0,1.0,19.0,895.0,921.82,673.31
2016,5,26,10,45,834.0,155.5,1.05,19.5,915.5,914.03,667.29
2016,5,26,11,0,842.0,155.0,1.1,20.0,936.0,902.48,658.97
2016,5,26,11,15,845.0,155.5,1.15,20.0,948.5,869.07,637.77
2016,5,26,11,30,848.0,156.0,1.2,20.0,961.0,847.41,624.39
2016,5,26,11,45,851.5,155.0,1.3,20.5,967.5,821.78,607.62
2016,5,26,12,0,855.0,154.0,1.4,21.0,974.0,793.08,588.3
2016,5,26,12,15,855.0,153.5,1.55,21.0,972.0,759.25,565.9
2016,5,26,12,30,855.0,153.0,1.7,21.0,970.0,722.87,540.97
2016,5,26,12,45,864.0,145.5,1.85,21.0,964.0,685.13,514.32
2016,5,26,13,0,873.0,138.0,2.0,21.0,958.0,644.41,484.49
2016,5,26,13,15,869.5,137.0,2.15,21.0,942.0,598.16,449.43
2016,5,26,13,30,866.0,136.0,2.3,21.0,926.0,550.14,411.78
2016,5,26,13,45,859.0,136.0,2.45,21.0,902.0,499.56,370.87
2016,5,26,14,0,852.0,136.0,2.6,21.0,878.0,447.92,327.77
2016,5,26,14,15,844.5,134.0,2.7,20.5,848.5,394.01,282.21
2016,5,26,14,30,837.0,132.0,2.8,20.0,819.0,336.12,232.71
2016,5,26,14,45,826.5,130.0,2.9,20.0,783.5,279.39,183.88
2016,5,26,15,0,816.0,128.0,3.0,20.0,748.0,223.04,137.74
2016,5,26,15,15,803.0,125.5,3.05,19.5,707.5,166.72,98.23
2016,5,26,15,30,790.0,123.0,3.1,19.0,667.0,111.57,73.02
2016,5,26,15,45,774.0,119.5,3.2,19.0,623.0,92.29,73.57
2016,5,26,16,0,758.0,116.0,3.3,19.0,579.0,90.98,72.71
2016,5,26,16,15,736.0,112.5,3.35,18.5,531.0,82.43,65.75
2016,5,26,16,30,714.0,109.0,3.4,18.0,483.0,80.87,64.77
2016,5,26,16,45,684.0,104.0,3.45,17.5,433.5,78.1,62.72
2016,5,26,17,0,654.0,99.0,3.5,17.0,384.0,75.24,60.57
2016,5,26,17,15,614.5,93.0,3.45,16.5,334.0,71.45,57.55
2016,5,26,17,30,575.0,87.0,3.4,16.0,284.0,67.59,54.38
2016,5,26,17,45,518.5,79.5,3.4,15.5,235.0,62.34,49.87
2016,5,26,18,0,462.0,72.0,3.4,15.0,186.0,57.05,45.16
2016,5,26,18,15,382.0,61.5,3.3,14.5,141.0,46.49,35.57
2016,5,26,18,30,302.0,51.0,3.2,14.0,96.0,38.47,28.02
2016,5,26,18,45,191.5,36.0,3.1,13.5,61.0,27.12,17.04
2016,5,26,19,0,81.0,21.0,3.0,13.0,26.0,15.91,0.0
2016,5,26,19,15,40.5,10.5,2.95,12.5,13.0,8.26,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,95.0,19.5,1.0,11.5,29.5,63.29,19.2
2016,5,27,5,30,190.0,39.0,1.0,12.0,59.0,133.3,99.2
2016,5,27,5,45,286.0,51.5,1.05,12.5,100.0,198.59,157.49
2016,5,27,6,0,382.0,64.0,1.1,13.0,141.0,274.17,222.62
2016,5,27,6,15,446.5,73.5,1.15,13.5,188.0,343.78,281.58
2016,5,27,6,30,511.0,83.0,1.2,14.0,235.0,415.22,340.15
2016,5,27,6,45,563.0,88.5,1.25,14.5,285.5,479.12,390.81
2016,5,27,7,0,615.0,94.0,1.3,15.0,336.0,545.59,441.65
2016,5,27,7,15,649.5,99.5,1.3,15.5,386.5,601.66,482.48
2016,5,27,7,30,684.0,105.0,1.3,16.0,437.0,658.01,522.18
2016,5,27,7,45,715.0,107.5,1.3,17.0,487.0,708.07,554.35
2016,5,27,8,0,746.0,110.0,1.3,18.0,537.0,753.11,581.8
2016,5,27,8,15,765.5,113.5,1.25,18.5,583.5,792.6,605.28
2016,5,27,8,30,785.0,117.0,1.2,19.0,630.0,829.87,626.75
2016,5,27,8,45,804.5,117.5,1.2,19.5,674.0,861.43,644.68
2016,5,27,9,0,824.0,118.0,1.2,20.0,718.0,890.2,660.6
2016,5,27,9,15,835.5,120.0,1.15,20.5,756.0,910.24,669.93
2016,5,27,9,30,847.0,122.0,1.1,21.0,794.0,914.35,669.0
2016,5,27,9,45,864.0,119.0,1.05,21.5,829.5,927.33,674.06
2016,5,27,10,0,881.0,116.0,1.0,22.0,865.0,936.78,676.75
2016,5,27,10,15,887.0,117.0,0.95,22.0,891.5,936.26,674.53
2016,5,27,10,30,893.0,118.0,0.9,22.0,918.0,931.93,670.14
2016,5,27,10,45,900.0,118.0,0.9,22.5,938.5,923.75,663.13
2016,5,27,11,0,907.0,118.0,0.9,23.0,959.0,911.75,653.88
2016,5,27,11,15,909.5,118.5,0.95,23.0,972.0,892.52,642.3
2016,5,27,11,30,912.0,119.0,1.0,23.0,985.0,869.72,628.49
2016,5,27,11,45,913.5,118.5,1.1,23.5,990.5,841.85,610.88
2016,5,27,12,0,915.0,118.0,1.2,24.0,996.0,810.78,591.03
2016,5,27,12,15,915.0,118.5,1.35,24.0,994.5,776.35,569.59
2016,5,27,12,30,915.0,119.0,1.5,24.0,993.0,739.1,544.69
2016,5,27,12,45,907.0,122.0,1.65,24.0,982.0,695.77,514.61
2016,5,27,13,0,899.0,125.0,1.8,24.0,971.0,650.53,482.08
2016,5,27,13,15,895.5,124.5,1.9,24.0,954.5,603.65,446.95
2016,5,27,13,30,892.0,124.0,2.0,24.0,938.0,554.93,409.21
2016,5,27,13,45,885.0,124.0,2.15,24.0,914.0,503.27,368.16
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,450.48,324.81
2016,5,27,14,15,870.5,122.5,2.35,23.5,860.0,395.66,279.03
2016,5,27,14,30,863.0,121.0,2.4,23.0,830.0,340.26,231.89
2016,5,27,14,45,850.5,120.5,2.5,23.0,794.0,283.93,184.02
2016,5,27,15,0,838.0,120.0,2.6,23.0,758.0,221.66,133.97
2016,5,27,15,15,825.0,118.0,2.6,23.0,717.0,164.47,94.17
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,108.42,68.87
2016,5,27,15,45,791.0,114.5,2.65,23.0,630.0,89.53,70.07
2016,5,27,16,0,770.0,113.0,2.7,23.0,584.0,89.27,70.08
2016,5,27,16,15,747.5,109.5,2.7,22.5,536.0,87.61,69.05
2016,5,27,16,30,725.0,106.0,2.7,22.0,488.0,79.17,62.25
2016,5,27,16,45,691.0,102.5,2.75,21.5,437.0,77.21,60.94
2016,5,27,17,0,657.0,99.0,2.8,21.0,386.0,75.26,59.59
2016,5,27,17,15,617.0,93.0,2.75,20.0,336.0,71.45,56.72
2016,5,27,17,30,577.0,87.0,2.7,19.0,286.0,67.58,53.71
2016,5,27,17,45,518.5,80.0,2.65,18.5,236.5,62.67,49.55
2016,5,27,18,0,460.0,73.0,2.6,18.0,187.0,57.77,45.24
2016,5,27,18,15,382.5,62.0,2.5,17.5,142.5,46.85,35.46
2016,5,27,18,30,305.0,51.0,2.4,17.0,98.0,38.49,27.72
2016,5,27,18,45,197.5,36.5,2.35,16.5,62.5,27.51,17.23
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,16.65,0.42
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,8.65,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,116.5,18.5,1.5,14.5,31.0,68.69,23.09
2016,5,28,5,30,233.0,37.0,1.5,15.0,62.0,146.49,108.15
2016,5,28,5,45,321.5,48.5,1.55,15.5,103.0,209.72,164.77
2016,5,28,6,0,410.0,60.0,1.6,16.0,144.0,286.74,230.8
2016,5,28,6,15,473.0,69.0,1.65,16.0,191.0,352.91,287.37
2016,5,28,6,30,536.0,78.0,1.7,16.0,238.0,423.95,346.2
2016,5,28,6,45,581.0,84.5,1.75,16.5,288.0,485.31,394.87
2016,5,28,7,0,626.0,91.0,1.8,17.0,338.0,548.71,443.41
2016,5,28,7,15,659.5,96.5,1.75,17.5,388.5,604.38,483.87
2016,5,28,7,30,693.0,102.0,1.7,18.0,439.0,660.26,523.05
2016,5,28,7,45,719.0,106.0,1.65,18.5,488.0,708.32,554.44
2016,5,28,8,0,745.0,110.0,1.6,19.0,537.0,751.11,581.13
2016,5,28,8,15,764.5,113.5,1.55,19.5,584.0,790.55,604.89
2016,5,28,8,30,784.0,117.0,1.5,20.0,631.0,827.78,626.62
2016,5,28,8,45,799.5,120.0,1.45,20.5,674.0,858.44,643.51
2016,5,28,9,0,815.0,123.0,1.4,21.0,717.0,886.2,658.25
2016,5,28,9,15,826.5,125.0,1.3,21.5,755.5,906.13,666.98
2016,5,28,9,30,838.0,127.0,1.2,22.0,794.0,922.65,673.41
2016,5,28,9,45,846.5,129.5,1.2,22.5,826.5,920.16,669.17
2016,5,28,10,0,855.0,132.0,1.2,23.0,859.0,926.9,671.24
2016,5,28,10,15,862.0,133.5,1.2,23.0,886.0,927.61,670.74
2016,5,28,10,30,869.0,135.0,1.2,23.0,913.0,924.56,668.03
2016,5,28,10,45,873.5,136.0,1.2,23.5,933.0,915.04,660.09
2016,5,28,11,0,878.0,137.0,1.2,24.0,953.0,901.83,650.0
2016,5,28,11,15,881.0,137.5,1.25,24.0,966.0,883.25,638.57
2016,5,28,11,30,884.0,138.0,1.3,24.0,979.0,861.18,624.93
2016,5,28,11,45,885.0,138.5,1.4,24.5,984.5,834.15,607.44
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,804.02,587.79
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.5,769.87,565.01
2016,5,28,12,30,886.0,139.0,1.7,25.0,987.0,733.04,539.72
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.5,690.05,509.29
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,645.47,476.86
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,599.74,443.29
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,552.27,407.22
2016,5,28,13,45,849.0,148.0,2.1,24.0,906.0,501.92,367.15
2016,5,28,14,0,844.0,146.0,2.2,24.0,883.0,450.52,324.96
2016,5,28,14,15,836.0,144.0,2.25,23.5,853.0,395.4,279.34
2016,5,28,14,30,828.0,142.0,2.3,23.0,823.0,339.93,232.53
2016,5,28,14,45,818.0,139.0,2.35,23.0,787.5,283.19,184.54
2016,5,28,15,0,808.0,136.0,2.4,23.0,752.0,226.82,139.12
2016,5,28,15,15,794.5,133.5,2.4,22.5,711.5,170.98,100.55
2016,5,28,15,30,781.0,131.0,2.4,22.0,671.0,116.38,75.85
2016,5,28,15,45,764.0,127.0,2.45,22.0,626.0,96.69,76.33
2016,5,28,16,0,747.0,123.0,2.5,22.0,581.0,87.7,69.02
2016,5,28,16,15,724.0,118.5,2.5,21.5,533.0,85.75,67.74
2016,5,28,16,30,701.0,114.0,2.5,21.0,485.0,83.7,66.36
2016,5,28,16,45,673.0,108.5,2.5,21.0,435.5,80.77,64.09
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,77.74,61.71
2016,5,28,17,15,604.5,96.5,2.4,20.0,335.5,73.68,58.64
2016,5,28,17,30,564.0,90.0,2.3,19.0,285.0,69.55,55.41
2016,5,28,17,45,511.0,82.0,2.25,18.5,236.5,64.05,50.76
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,58.48,45.87
2016,5,28,18,15,380.0,63.0,2.1,17.5,143.0,47.52,36.06
2016,5,28,18,30,302.0,52.0,2.0,17.0,98.0,39.18,28.34
2016,5,28,18,45,198.5,37.0,1.9,16.5,63.0,27.88,17.63
2016,5,28,19,0,95.0,22.0,1.8,16.0,28.0,16.69,1.53
2016,5,28,19,15,47.5,11.0,1.8,15.5,14.0,8.65,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,12.5,31.5,68.34,25.18
2016,5,29,5,30,227.0,38.0,1.6,13.0,63.0,144.96,108.05
2016,5,29,5,45,320.5,50.0,1.55,13.5,104.5,210.49,166.66
2016,5,29,6,0,414.0,62.0,1.5,14.0,146.0,289.88,234.88
2016,5,29,6,15,478.5,70.5,1.4,14.5,194.0,356.59,291.28
2016,5,29,6,30,543.0,79.0,1.3,15.0,242.0,428.21,349.43
2016,5,29,6,45,589.0,85.5,1.25,15.5,292.0,490.48,398.06
2016,5,29,7,0,635.0,92.0,1.2,16.0,342.0,554.85,446.29
2016,5,29,7,15,668.5,97.0,1.15,16.5,393.0,610.29,485.88
2016,5,29,7,30,702.0,102.0,1.1,17.0,444.0,665.89,524.11
2016,5,29,7,45,727.5,106.0,1.05,17.5,493.5,713.83,554.63
2016,5,29,8,0,753.0,110.0,1.0,18.0,543.0,756.47,580.49
2016,5,29,8,15,772.5,113.5,1.0,18.0,589.5,796.1,605.49
2016,5,29,8,30,792.0,117.0,1.0,18.0,636.0,833.49,628.64
2016,5,29,8,45,807.0,119.5,1.0,18.5,679.0,863.33,645.3
2016,5,29,9,0,822.0,122.0,1.0,19.0,722.0,890.22,659.91
2016,5,29,9,15,833.5,124.5,1.05,19.5,760.5,910.77,671.15
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,927.89,680.26
2016,5,29,9,45,852.0,130.0,1.15,20.5,831.0,924.57,676.28
2016,5,29,10,0,859.0,133.0,1.2,21.0,863.0,930.4,678.58
2016,5,29,10,15,865.5,134.0,1.25,21.0,890.0,930.19,678.27
2016,5,29,10,30,872.0,135.0,1.3,21.0,917.0,926.23,675.73
2016,5,29,10,45,874.0,137.5,1.4,21.0,936.0,915.79,669.83
2016,5,29,11,0,876.0,140.0,1.5,21.0,955.0,901.65,661.58
2016,5,29,11,15,878.5,140.5,1.55,21.0,967.5,882.67,649.53
2016,5,29,11,30,881.0,141.0,1.6,21.0,980.0,860.24,635.23
2016,5,29,11,45,881.0,142.0,1.7,21.5,985.0,832.86,616.96
2016,5,29,12,0,881.0,143.0,1.8,22.0,990.0,802.45,596.44
2016,5,29,12,15,880.5,143.0,1.85,22.0,988.0,768.08,572.45
2016,5,29,12,30,880.0,143.0,1.9,22.0,986.0,731.11,546.12
2016,5,29,12,45,870.0,147.5,1.95,22.0,974.0,688.58,515.14
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,644.36,482.19
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,598.47,447.14
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,550.9,409.77
2016,5,29,13,45,849.5,147.0,2.15,22.0,906.5,501.25,369.65
2016,5,29,14,0,847.0,144.0,2.2,22.0,884.0,450.13,327.14
2016,5,29,14,15,839.0,142.0,2.25,22.0,854.5,394.95,280.55
2016,5,29,14,30,831.0,140.0,2.3,22.0,825.0,339.4,232.93
2016,5,29,14,45,823.5,136.5,2.35,22.0,790.0,282.84,184.78
2016,5,29,15,0,816.0,133.0,2.4,22.0,755.0,226.34,138.95
2016,5,29,15,15,802.5,130.0,2.4,21.5,714.5,169.78,99.66
2016,5,29,15,30,789.0,127.0,2.4,21.0,674.0,114.46,74.35
2016,5,29,15,45,774.0,123.0,2.45,21.0,629.5,94.36,74.67
2016,5,29,16,0,759.0,119.0,2.5,21.0,585.0,92.84,73.64
2016,5,29,16,15,736.5,115.0,2.5,20.5,537.0,83.85,66.39
2016,5,29,16,30,714.0,111.0,2.5,20.0,489.0,82.03,65.19
2016,5,29,16,45,685.5,105.5,2.55,20.0,439.5,79.0,62.83
2016,5,29,17,0,657.0,100.0,2.6,20.0,390.0,75.86,60.34
2016,5,29,17,15,617.5,94.0,2.6,19.5,339.5,72.09,57.38
2016,5,29,17,30,578.0,88.0,2.6,19.0,289.0,68.24,54.28
2016,5,29,17,45,524.5,80.5,2.65,18.5,240.0,63.04,49.88
2016,5,29,18,0,471.0,73.0,2.7,18.0,191.0,57.79,45.27
2016,5,29,18,15,393.0,62.5,2.6,17.0,146.0,47.29,35.95
2016,5,29,18,30,315.0,52.0,2.5,16.0,101.0,39.27,28.57
2016,5,29,18,45,207.0,37.5,2.45,15.5,65.0,28.28,18.13
2016,5,29,19,0,99.0,23.0,2.4,15.0,29.0,17.42,2.83
2016,5,29,19,15,49.5,11.5,2.4,14.5,14.5,9.05,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,0.85,12.5,32.5,72.06,28.52
2016,5,30,5,30,251.0,38.0,0.8,13.0,65.0,153.43,114.34
2016,5,30,5,45,346.5,48.0,0.8,13.5,107.0,222.04,175.07
2016,5,30,6,0,442.0,58.0,0.8,14.0,149.0,299.0,240.74
2016,5,30,6,15,505.0,66.0,0.75,14.5,197.0,365.43,296.2
2016,5,30,6,30,568.0,74.0,0.7,15.0,245.0,436.65,353.16
2016,5,30,6,45,616.0,79.0,0.7,15.5,296.0,499.39,401.54
2016,5,30,7,0,664.0,84.0,0.7,16.0,347.0,564.35,449.63
2016,5,30,7,15,696.0,88.5,0.7,16.5,397.5,619.09,488.31
2016,5,30,7,30,728.0,93.0,0.7,17.0,448.0,673.86,525.37
2016,5,30,7,45,754.0,96.0,0.75,17.5,497.5,718.65,554.17
2016,5,30,8,0,780.0,99.0,0.8,18.0,547.0,765.44,583.87
2016,5,30,8,15,798.5,101.5,0.8,18.5,594.0,803.77,606.47
2016,5,30,8,30,817.0,104.0,0.8,19.0,641.0,839.77,627.2
2016,5,30,8,45,831.0,106.5,0.85,19.5,684.0,869.2,644.18
2016,5,30,9,0,845.0,109.0,0.9,20.0,727.0,884.54,651.94
2016,5,30,9,15,856.0,111.0,0.95,20.0,765.0,904.12,663.93
2016,5,30,9,30,867.0,113.0,1.0,20.0,803.0,920.28,673.72
2016,5,30,9,45,876.5,114.0,1.1,20.5,836.0,930.51,679.37
2016,5,30,10,0,886.0,115.0,1.2,21.0,869.0,937.05,682.77
2016,5,30,10,15,892.0,116.0,1.25,21.0,895.5,936.62,682.31
2016,5,30,10,30,898.0,117.0,1.3,21.0,922.0,932.38,679.59
2016,5,30,10,45,901.5,118.0,1.4,21.5,941.5,922.06,672.51
2016,5,30,11,0,905.0,119.0,1.5,22.0,961.0,907.98,663.07
2016,5,30,11,15,907.5,119.5,1.55,22.0,974.0,888.92,651.04
2016,5,30,11,30,910.0,120.0,1.6,22.0,987.0,866.29,636.7
2016,5,30,11,45,910.5,120.5,1.7,22.5,992.0,838.63,618.35
2016,5,30,12,0,911.0,121.0,1.8,23.0,997.0,807.81,597.77
2016,5,30,12,15,910.5,121.0,1.85,23.0,995.0,772.89,574.02
2016,5,30,12,30,910.0,121.0,1.9,23.0,993.0,735.24,547.29
2016,5,30,12,45,904.0,123.0,1.95,23.0,982.5,692.87,516.56
2016,5,30,13,0,898.0,125.0,2.0,23.0,972.0,648.45,483.55
2016,5,30,13,15,894.5,124.0,2.05,23.0,955.5,601.5,447.78
2016,5,30,13,30,891.0,123.0,2.1,23.0,939.0,552.72,409.52
2016,5,30,13,45,886.0,122.0,2.2,23.0,915.5,501.6,368.44
2016,5,30,14,0,881.0,121.0,2.3,23.0,892.0,449.18,324.99
2016,5,30,14,15,873.5,119.5,2.35,22.5,862.0,394.46,279.09
2016,5,30,14,30,866.0,118.0,2.4,22.0,832.0,339.14,231.82
2016,5,30,14,45,857.0,115.5,2.5,22.0,796.5,282.49,183.37
2016,5,30,15,0,848.0,113.0,2.6,22.0,761.0,225.9,137.35
2016,5,30,15,15,835.5,111.0,2.6,22.0,720.5,169.48,97.99
2016,5,30,15,30,823.0,109.0,2.6,22.0,680.0,105.27,66.03
2016,5,30,15,45,808.0,105.5,2.65,22.0,635.5,84.24,65.88
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,82.59,64.72
2016,5,30,16,15,772.5,99.0,2.65,21.5,543.0,81.03,63.73
2016,5,30,16,30,752.0,96.0,2.6,21.0,495.0,79.39,62.68
2016,5,30,16,45,726.0,91.5,2.6,20.5,445.5,76.5,60.55
2016,5,30,17,0,700.0,87.0,2.6,20.0,396.0,67.84,53.41
2016,5,30,17,15,663.5,82.0,2.5,19.5,346.0,64.43,50.73
2016,5,30,17,30,627.0,77.0,2.4,19.0,296.0,60.97,47.94
2016,5,30,17,45,575.0,70.5,2.35,19.0,246.5,56.17,43.78
2016,5,30,18,0,523.0,64.0,2.3,19.0,197.0,51.34,39.47
2016,5,30,18,15,448.0,55.5,2.15,18.0,151.5,44.73,33.59
2016,5,30,18,30,373.0,47.0,2.0,17.0,106.0,38.12,27.49
2016,5,30,18,45,260.0,35.0,1.95,16.5,69.0,26.76,16.85
2016,5,30,19,0,147.0,23.0,1.9,16.0,32.0,17.48,3.64
2016,5,30,19,15,73.5,11.5,1.9,15.5,16.0,9.05,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.0,4.0,1.6,12.0,4.5,0.0,0.0
2016,5,31,5,0,24.0,8.0,1.6,12.0,9.0,12.53,0.0
2016,5,31,5,15,143.0,22.5,1.55,12.5,37.5,82.32,34.99
2016,5,31,5,30,262.0,37.0,1.5,13.0,66.0,155.74,116.36
2016,5,31,5,45,354.0,47.5,1.5,13.5,108.5,224.27,177.5
2016,5,31,6,0,446.0,58.0,1.5,14.0,151.0,300.26,243.07
2016,5,31,6,15,509.5,66.0,1.45,14.5,199.0,367.05,299.68
2016,5,31,6,30,573.0,74.0,1.4,15.0,247.0,438.68,358.0
2016,5,31,6,45,618.5,79.5,1.35,15.5,297.5,500.56,406.4
2016,5,31,7,0,664.0,85.0,1.3,16.0,348.0,564.47,454.33
2016,5,31,7,15,696.5,89.5,1.3,16.5,399.0,619.54,494.09
2016,5,31,7,30,729.0,94.0,1.3,17.0,450.0,674.67,532.33
2016,5,31,7,45,755.0,97.5,1.3,17.5,500.0,719.95,561.48
2016,5,31,8,0,781.0,101.0,1.3,18.0,550.0,767.31,591.49
2016,5,31,8,15,800.0,104.0,1.25,18.5,597.0,806.63,614.64
2016,5,31,8,30,819.0,107.0,1.2,19.0,644.0,843.64,635.77
2016,5,31,8,45,834.5,109.0,1.2,19.5,688.0,873.88,652.69
2016,5,31,9,0,850.0,111.0,1.2,20.0,732.0,889.96,660.19
2016,5,31,9,15,861.0,113.0,1.2,20.5,770.5,909.57,670.18
2016,5,31,9,30,872.0,115.0,1.2,21.0,809.0,925.76,677.89
2016,5,31,9,45,883.0,115.0,1.25,21.5,843.0,936.39,682.88
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,943.36,685.66
2016,5,31,10,15,900.5,116.5,1.35,22.0,904.0,943.85,685.76
2016,5,31,10,30,907.0,118.0,1.4,22.0,931.0,940.47,683.56
2016,5,31,10,45,911.5,119.0,1.45,22.5,951.5,930.95,676.24
2016,5,31,11,0,916.0,120.0,1.5,23.0,972.0,917.6,666.62
2016,5,31,11,15,919.0,120.5,1.55,23.0,985.5,898.76,654.81
2016,5,31,11,30,922.0,121.0,1.6,23.0,999.0,876.3,640.69
2016,5,31,11,45,923.0,121.5,1.65,23.5,1005.0,848.73,621.98
2016,5,31,12,0,924.0,122.0,1.7,24.0,1011.0,817.94,601.14
2016,5,31,12,15,924.0,121.5,1.75,24.0,1009.5,782.58,577.36
2016,5,31,12,30,924.0,121.0,1.8,24.0,1008.0,744.44,550.57
2016,5,31,12,45,927.5,117.5,1.9,24.0,1000.5,703.72,521.7
2016,5,31,13,0,931.0,114.0,2.0,24.0,993.0,660.24,489.91
2016,5,31,13,15,928.0,113.5,2.05,24.0,976.5,612.6,453.77
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,562.99,415.01
2016,5,31,13,45,919.5,112.5,2.2,24.0,936.5,510.42,372.99
2016,5,31,14,0,914.0,112.0,2.3,24.0,913.0,456.53,328.53
2016,5,31,14,15,907.5,110.5,2.3,24.0,883.5,400.5,281.04
2016,5,31,14,30,901.0,109.0,2.3,24.0,854.0,343.73,232.24
2016,5,31,14,45,892.0,107.5,2.35,24.0,818.0,285.83,183.03
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,227.94,136.27
2016,5,31,15,15,871.0,104.0,2.4,23.5,741.0,169.63,96.07
2016,5,31,15,30,859.0,102.0,2.4,23.0,700.0,112.15,70.48
2016,5,31,15,45,844.0,99.5,2.45,23.0,654.5,81.49,63.29
2016,5,31,16,0,829.0,97.0,2.5,23.0,609.0,80.3,62.52
2016,5,31,16,15,809.0,94.0,2.45,22.5,560.5,78.57,61.38
2016,5,31,16,30,789.0,91.0,2.4,22.0,512.0,76.75,60.17
2016,5,31,16,45,762.0,87.5,2.4,22.0,461.0,74.37,58.35
2016,5,31,17,0,735.0,84.0,2.4,22.0,410.0,71.93,56.47
2016,5,31,17,15,699.0,79.5,2.3,21.0,358.5,63.28,49.42
2016,5,31,17,30,663.0,75.0,2.2,20.0,307.0,60.05,46.94
2016,5,31,17,45,611.5,69.0,2.15,19.5,256.5,55.51,43.11
2016,5,31,18,0,560.0,63.0,2.1,19.0,206.0,50.96,39.15
2016,5,31,18,15,484.0,55.0,2.05,18.5,159.0,44.63,33.44
2016,5,31,18,30,408.0,47.0,2.0,18.0,112.0,38.33,27.57
2016,5,31,18,45,290.5,35.5,1.95,17.5,73.5,28.93,18.65
2016,5,31,19,0,173.0,24.0,1.9,17.0,35.0,18.3,4.74
2016,5,31,19,15,86.5,12.0,1.95,16.5,17.5,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.3,12.0,10.0,15.61,0.0
2016,6,1,5,15,162.0,23.5,2.35,12.5,40.0,89.51,39.95
2016,6,1,5,30,291.0,38.0,2.4,13.0,70.0,168.79,126.59
2016,6,1,5,45,380.5,48.5,2.5,13.5,113.5,235.97,187.3
2016,6,1,6,0,470.0,59.0,2.6,14.0,157.0,312.08,253.74
2016,6,1,6,15,533.5,66.5,2.55,14.5,206.0,379.54,311.66
2016,6,1,6,30,597.0,74.0,2.5,15.0,255.0,451.72,371.33
2016,6,1,6,45,642.0,79.5,2.5,15.5,306.5,514.33,421.37
2016,6,1,7,0,687.0,85.0,2.5,16.0,358.0,578.85,471.05
2016,6,1,7,15,375.5,141.5,2.5,16.0,294.0,438.6,357.98
2016,6,1,7,30,64.0,198.0,2.5,16.0,230.0,230.52,186.26
2016,6,1,7,45,127.5,224.5,2.5,16.5,296.0,323.62,261.88
2016,6,1,8,0,191.0,251.0,2.5,17.0,362.0,404.3,324.77
2016,6,1,8,15,240.5,266.5,2.45,17.0,417.5,483.04,384.58
2016,6,1,8,30,290.0,282.0,2.4,17.0,473.0,544.96,430.58
2016,6,1,8,45,264.5,308.5,2.4,17.5,491.5,552.92,433.34
2016,6,1,9,0,239.0,335.0,2.4,18.0,510.0,538.34,420.1
2016,6,1,9,15,271.5,347.5,2.35,18.5,556.0,599.81,463.66
2016,6,1,9,30,304.0,360.0,2.3,19.0,602.0,640.38,491.05
2016,6,1,9,45,610.0,237.0,2.3,19.5,748.5,825.39,626.41
2016,6,1,10,0,916.0,114.0,2.3,20.0,895.0,961.54,716.5
2016,6,1,10,15,700.5,233.0,2.3,20.0,841.5,893.84,668.03
2016,6,1,10,30,485.0,352.0,2.3,20.0,788.0,792.64,593.44
2016,6,1,10,45,480.5,365.0,2.3,20.0,805.0,788.2,590.23
2016,6,1,11,0,476.0,378.0,2.3,20.0,822.0,780.97,584.31
2016,6,1,11,15,708.0,249.5,2.3,20.0,919.5,853.23,638.69
2016,6,1,11,30,940.0,121.0,2.3,20.0,1017.0,890.47,665.15
2016,6,1,11,45,939.5,122.0,2.3,20.5,1022.5,861.66,643.93
2016,6,1,12,0,939.0,123.0,2.3,21.0,1028.0,829.64,621.19
2016,6,1,12,15,938.5,123.0,2.3,21.0,1026.0,793.82,596.02
2016,6,1,12,30,938.0,123.0,2.3,21.0,1024.0,755.19,567.84
2016,6,1,12,45,925.0,130.0,2.35,21.0,1011.0,710.8,535.13
2016,6,1,13,0,912.0,137.0,2.4,21.0,998.0,664.67,500.38
2016,6,1,13,15,908.0,136.5,2.4,21.0,981.5,617.09,463.48
2016,6,1,13,30,904.0,136.0,2.4,21.0,965.0,567.69,424.15
2016,6,1,13,45,711.0,232.5,2.45,21.0,874.5,497.22,369.43
2016,6,1,14,0,518.0,329.0,2.5,21.0,784.0,439.39,325.19
2016,6,1,14,15,696.5,230.5,2.45,20.5,819.5,400.4,289.52
2016,6,1,14,30,875.0,132.0,2.4,20.0,855.0,350.52,241.88
2016,6,1,14,45,864.5,129.5,2.4,20.0,818.5,292.93,192.4
2016,6,1,15,0,854.0,127.0,2.4,20.0,782.0,229.55,140.87
2016,6,1,15,15,841.0,124.5,2.4,19.5,740.5,171.29,99.99
2016,6,1,15,30,828.0,122.0,2.4,19.0,699.0,114.15,73.52
2016,6,1,15,45,812.5,118.5,2.4,19.0,653.5,92.44,73.62
2016,6,1,16,0,797.0,115.0,2.4,19.0,608.0,91.07,72.71
2016,6,1,16,15,775.0,111.0,2.35,18.5,559.0,89.09,71.39
2016,6,1,16,30,753.0,107.0,2.3,18.0,510.0,80.26,64.17
2016,6,1,16,45,691.5,101.0,2.3,18.0,443.0,76.06,60.77
2016,6,1,17,0,630.0,95.0,2.3,18.0,376.0,71.84,57.32
2016,6,1,17,15,626.5,90.5,2.25,17.5,340.5,69.67,55.71
2016,6,1,17,30,623.0,86.0,2.2,17.0,305.0,67.35,53.93
2016,6,1,17,45,573.0,78.0,2.2,17.0,255.0,61.67,48.99
2016,6,1,18,0,523.0,70.0,2.2,17.0,205.0,55.9,43.83
2016,6,1,18,15,446.0,61.0,2.1,16.5,158.0,49.02,37.6
2016,6,1,18,30,369.0,52.0,2.0,16.0,111.0,42.13,31.14
2016,6,1,18,45,259.5,39.0,1.9,15.5,73.5,29.63,19.48
2016,6,1,19,0,150.0,26.0,1.8,15.0,36.0,19.68,6.28
2016,6,1,19,15,75.0,13.0,1.85,14.5,18.0,10.23,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
