Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,17.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,35.0,10.0,1.7,12.0,10.0,16.87,0.0
2016,6,2,5,15,164.0,24.0,1.65,12.5,40.5,90.62,41.82
2016,6,2,5,30,293.0,38.0,1.6,13.0,71.0,169.1,126.71
2016,6,2,5,45,388.5,48.0,1.6,13.5,115.0,238.36,188.59
2016,6,2,6,0,484.0,58.0,1.6,14.0,159.0,317.12,256.49
2016,6,2,6,15,264.0,86.5,1.5,14.0,143.5,239.51,196.58
2016,6,2,6,30,44.0,115.0,1.4,14.0,128.0,132.69,107.48
2016,6,2,6,45,52.5,135.0,1.35,14.5,154.0,158.19,128.98
2016,6,2,7,0,61.0,155.0,1.3,15.0,180.0,184.2,150.09
2016,6,2,7,15,119.0,180.0,1.2,15.5,236.0,265.79,216.51
2016,6,2,7,30,177.0,205.0,1.1,16.0,292.0,337.71,272.91
2016,6,2,7,45,171.5,229.0,1.05,17.0,320.5,362.36,289.36
2016,6,2,8,0,166.0,253.0,1.0,18.0,349.0,385.78,304.69
2016,6,2,8,15,506.5,178.5,0.95,18.5,505.0,633.09,491.97
2016,6,2,8,30,847.0,104.0,0.9,19.0,661.0,862.16,646.04
2016,6,2,8,45,861.0,106.0,0.85,19.5,704.5,881.12,651.63
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,907.07,664.56
2016,6,2,9,15,885.0,110.0,0.75,20.5,787.0,926.15,672.79
2016,6,2,9,30,895.0,112.0,0.7,21.0,826.0,941.7,678.82
2016,6,2,9,45,896.5,117.0,0.7,21.5,857.0,948.72,680.56
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,951.79,680.07
2016,6,2,10,15,904.0,123.5,0.7,22.0,915.0,951.75,679.12
2016,6,2,10,30,910.0,125.0,0.7,22.0,942.0,947.82,675.92
2016,6,2,10,45,914.0,126.0,0.75,22.5,962.0,937.76,668.77
2016,6,2,11,0,918.0,127.0,0.8,23.0,982.0,923.87,659.39
2016,6,2,11,15,920.5,127.5,0.85,23.5,995.0,904.51,646.67
2016,6,2,11,30,923.0,128.0,0.9,24.0,1008.0,881.54,631.73
2016,6,2,11,45,924.0,128.0,0.95,24.5,1013.5,853.5,613.57
2016,6,2,12,0,925.0,128.0,1.0,25.0,1019.0,822.26,593.31
2016,6,2,12,15,924.5,127.5,1.05,25.0,1016.5,786.52,570.01
2016,6,2,12,30,924.0,127.0,1.1,25.0,1014.0,748.04,543.95
2016,6,2,12,45,928.0,122.5,1.2,25.5,1006.5,706.99,514.97
2016,6,2,13,0,932.0,118.0,1.3,26.0,999.0,663.16,483.14
2016,6,2,13,15,928.5,117.5,1.4,26.0,982.5,615.28,448.23
2016,6,2,13,30,925.0,117.0,1.5,26.0,966.0,565.47,410.61
2016,6,2,13,45,920.0,116.0,1.6,26.0,942.0,512.88,369.55
2016,6,2,14,0,915.0,115.0,1.7,26.0,918.0,458.92,325.97
2016,6,2,14,15,907.5,113.5,1.75,25.5,887.5,402.59,279.76
2016,6,2,14,30,900.0,112.0,1.8,25.0,857.0,345.61,232.03
2016,6,2,14,45,890.5,110.0,1.9,25.0,820.5,287.43,183.17
2016,6,2,15,0,881.0,108.0,2.0,25.0,784.0,229.32,136.64
2016,6,2,15,15,868.5,106.0,2.05,24.5,743.0,171.15,96.74
2016,6,2,15,30,856.0,104.0,2.1,24.0,702.0,113.87,71.14
2016,6,2,15,45,840.5,101.5,2.15,24.0,656.5,82.57,63.91
2016,6,2,16,0,825.0,99.0,2.2,24.0,611.0,81.42,63.17
2016,6,2,16,15,804.5,96.0,2.2,23.5,562.0,79.73,62.09
2016,6,2,16,30,784.0,93.0,2.2,23.0,513.0,77.97,60.93
2016,6,2,16,45,758.0,89.0,2.25,23.0,462.5,75.31,58.89
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,72.56,56.76
2016,6,2,17,15,696.0,80.0,2.25,22.0,360.5,63.54,49.42
2016,6,2,17,30,660.0,75.0,2.2,21.0,309.0,59.97,46.67
2016,6,2,17,45,610.5,69.0,2.2,20.5,258.5,55.46,42.89
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,50.93,38.96
2016,6,2,18,15,486.5,55.0,2.1,19.0,161.5,44.6,33.37
2016,6,2,18,30,412.0,47.0,2.0,18.0,115.0,38.3,27.59
2016,6,2,18,45,299.5,36.0,1.95,17.5,76.5,29.33,19.11
2016,6,2,19,0,187.0,25.0,1.9,17.0,38.0,19.08,6.37
2016,6,2,19,15,93.5,12.5,1.9,16.5,19.0,9.83,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,1.1,14.0,11.0,21.19,0.0
2016,6,3,5,15,182.5,23.0,1.1,14.5,41.0,94.92,44.63
2016,6,3,5,30,313.0,36.0,1.1,15.0,71.0,174.42,129.51
2016,6,3,5,45,403.0,45.0,1.1,16.0,114.0,241.07,188.35
2016,6,3,6,0,493.0,54.0,1.1,17.0,157.0,316.65,252.27
2016,6,3,6,15,553.0,61.0,1.0,17.5,205.5,382.39,306.79
2016,6,3,6,30,613.0,68.0,0.9,18.0,254.0,452.58,362.34
2016,6,3,6,45,655.0,73.0,0.85,18.5,305.0,513.15,408.35
2016,6,3,7,0,697.0,78.0,0.8,19.0,356.0,575.4,453.55
2016,6,3,7,15,727.5,82.0,0.75,19.5,407.0,626.98,489.13
2016,6,3,7,30,758.0,86.0,0.7,20.0,458.0,681.1,524.39
2016,6,3,7,45,782.0,89.0,0.65,20.5,507.5,728.41,553.11
2016,6,3,8,0,806.0,92.0,0.6,21.0,557.0,774.29,580.02
2016,6,3,8,15,823.5,94.5,0.55,22.0,604.0,812.41,599.89
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,838.48,611.45
2016,6,3,8,45,854.5,99.0,0.5,24.0,694.0,867.01,625.43
2016,6,3,9,0,868.0,101.0,0.5,25.0,737.0,892.54,637.23
2016,6,3,9,15,878.5,102.5,0.45,25.5,775.0,911.6,645.14
2016,6,3,9,30,889.0,104.0,0.4,26.0,813.0,927.21,650.95
2016,6,3,9,45,902.5,102.5,0.4,26.5,848.0,938.92,655.49
2016,6,3,10,0,916.0,101.0,0.4,27.0,883.0,946.98,657.93
2016,6,3,10,15,921.5,102.0,0.55,27.0,909.5,946.39,659.77
2016,6,3,10,30,927.0,103.0,0.7,27.0,936.0,941.9,659.37
2016,6,3,10,45,929.5,104.5,0.85,27.5,955.5,931.29,653.86
2016,6,3,11,0,932.0,106.0,1.0,28.0,975.0,916.83,645.88
2016,6,3,11,15,934.0,106.5,1.1,28.0,988.0,897.29,635.05
2016,6,3,11,30,936.0,107.0,1.2,28.0,1001.0,874.12,621.85
2016,6,3,11,45,935.5,108.0,1.35,28.0,1006.0,845.88,605.87
2016,6,3,12,0,935.0,109.0,1.5,28.0,1011.0,814.42,587.46
2016,6,3,12,15,934.5,109.5,1.6,28.0,1009.5,779.54,565.26
2016,6,3,12,30,934.0,110.0,1.7,28.0,1008.0,741.83,539.66
2016,6,3,12,45,921.5,116.5,1.8,28.0,995.5,698.07,509.02
2016,6,3,13,0,909.0,123.0,1.9,28.0,983.0,652.55,476.27
2016,6,3,13,15,905.5,122.0,1.95,28.0,966.5,605.39,441.16
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,556.38,403.56
2016,6,3,13,45,897.5,120.0,2.05,28.0,927.0,505.23,363.18
2016,6,3,14,0,893.0,119.0,2.1,28.0,904.0,452.69,320.47
2016,6,3,14,15,886.5,117.5,2.1,28.0,874.5,397.94,274.9
2016,6,3,14,30,880.0,116.0,2.1,28.0,845.0,342.47,228.06
2016,6,3,14,45,872.0,113.5,2.15,28.0,810.0,285.51,180.51
2016,6,3,15,0,864.0,111.0,2.2,28.0,775.0,228.47,135.16
2016,6,3,15,15,852.0,108.5,2.15,27.5,734.5,171.1,96.1
2016,6,3,15,30,840.0,106.0,2.1,27.0,694.0,105.68,63.86
2016,6,3,15,45,826.0,103.0,2.1,27.0,649.5,83.06,63.52
2016,6,3,16,0,812.0,100.0,2.1,27.0,605.0,81.69,62.6
2016,6,3,16,15,792.0,97.0,2.05,26.5,557.0,80.06,61.58
2016,6,3,16,30,772.0,94.0,2.0,26.0,509.0,78.35,60.49
2016,6,3,16,45,745.5,90.0,2.0,25.5,459.0,75.73,58.62
2016,6,3,17,0,719.0,86.0,2.0,25.0,409.0,67.45,51.95
2016,6,3,17,15,683.5,81.5,1.9,24.5,358.0,64.34,49.58
2016,6,3,17,30,648.0,77.0,1.8,24.0,307.0,61.2,47.12
2016,6,3,17,45,598.0,71.0,1.7,23.5,257.0,56.75,43.45
2016,6,3,18,0,548.0,65.0,1.6,23.0,207.0,52.28,39.63
2016,6,3,18,15,475.0,56.5,1.55,22.0,161.0,45.65,33.86
2016,6,3,18,30,402.0,48.0,1.5,21.0,115.0,39.02,27.86
2016,6,3,18,45,294.0,36.5,1.45,20.0,76.5,29.69,19.24
2016,6,3,19,0,186.0,25.0,1.4,19.0,38.0,19.08,6.74
2016,6,3,19,15,93.0,12.5,1.4,18.5,19.0,9.83,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,16.0,6.0,4.72,0.0
2016,6,4,5,15,11.5,22.0,0.9,16.0,23.0,23.13,7.37
2016,6,4,5,30,23.0,38.0,0.8,16.0,40.0,43.98,29.72
2016,6,4,5,45,41.5,57.5,0.75,16.5,64.5,71.93,54.05
2016,6,4,6,0,60.0,77.0,0.7,17.0,89.0,101.15,79.24
2016,6,4,6,15,72.5,98.0,0.7,17.0,117.0,130.44,104.35
2016,6,4,6,30,85.0,119.0,0.7,17.0,145.0,171.68,138.73
2016,6,4,6,45,95.0,139.5,0.7,17.5,174.0,201.63,162.89
2016,6,4,7,0,105.0,160.0,0.7,18.0,203.0,232.08,186.84
2016,6,4,7,15,77.5,177.0,0.75,18.0,211.0,218.06,174.73
2016,6,4,7,30,50.0,194.0,0.8,18.0,219.0,215.2,171.42
2016,6,4,7,45,28.5,188.0,0.85,18.5,202.5,191.07,150.97
2016,6,4,8,0,7.0,182.0,0.9,19.0,186.0,154.01,120.21
2016,6,4,8,15,160.5,229.5,0.95,19.0,335.0,357.77,283.19
2016,6,4,8,30,314.0,277.0,1.0,19.0,484.0,558.67,432.25
2016,6,4,8,45,188.5,298.0,1.05,19.5,425.0,454.49,350.57
2016,6,4,9,0,63.0,319.0,1.1,20.0,366.0,344.38,265.02
2016,6,4,9,15,83.0,347.0,1.1,20.0,411.5,387.94,298.04
2016,6,4,9,30,103.0,375.0,1.1,20.0,457.0,431.11,329.3
2016,6,4,9,45,118.5,395.0,1.1,20.0,493.5,481.3,364.88
2016,6,4,10,0,134.0,415.0,1.1,20.0,530.0,510.58,385.11
2016,6,4,10,15,105.5,418.5,1.15,20.0,511.0,464.33,350.82
2016,6,4,10,30,77.0,422.0,1.2,20.0,492.0,437.27,330.53
2016,6,4,10,45,48.5,375.5,1.25,20.5,420.0,365.02,276.65
2016,6,4,11,0,20.0,329.0,1.3,21.0,348.0,281.11,213.39
2016,6,4,11,15,83.0,404.5,1.3,21.0,484.0,411.57,311.64
2016,6,4,11,30,146.0,480.0,1.3,21.0,620.0,535.42,400.02
2016,6,4,11,45,207.5,476.0,1.35,21.0,676.0,569.99,424.58
2016,6,4,12,0,269.0,472.0,1.4,21.0,732.0,607.88,451.63
2016,6,4,12,15,294.5,463.5,1.4,21.0,747.5,601.0,446.49
2016,6,4,12,30,320.0,455.0,1.4,21.0,763.0,591.44,439.68
2016,6,4,12,45,322.5,449.5,1.4,21.5,757.5,566.35,420.69
2016,6,4,13,0,325.0,444.0,1.4,22.0,752.0,540.28,400.91
2016,6,4,13,15,190.5,429.0,1.4,22.0,608.5,430.78,321.63
2016,6,4,13,30,56.0,414.0,1.4,22.0,465.0,335.9,252.37
2016,6,4,13,45,250.0,382.0,1.45,22.5,603.0,389.08,290.24
2016,6,4,14,0,444.0,350.0,1.5,23.0,741.0,422.39,309.44
2016,6,4,14,15,506.5,315.0,1.5,23.0,746.5,389.67,280.96
2016,6,4,14,30,569.0,280.0,1.5,23.0,752.0,350.09,246.43
2016,6,4,14,45,688.0,205.5,1.5,23.5,752.5,290.42,193.58
2016,6,4,15,0,807.0,131.0,1.5,24.0,753.0,224.75,136.43
2016,6,4,15,15,794.5,128.5,1.5,23.5,713.0,169.49,98.31
2016,6,4,15,30,782.0,126.0,1.5,23.0,673.0,115.33,73.28
2016,6,4,15,45,771.5,120.0,1.55,23.0,631.0,92.09,72.07
2016,6,4,16,0,761.0,114.0,1.6,23.0,589.0,89.34,70.02
2016,6,4,16,15,740.5,110.5,1.6,22.5,542.0,87.79,69.08
2016,6,4,16,30,720.0,107.0,1.6,22.0,495.0,79.4,62.36
2016,6,4,16,45,699.0,100.5,1.65,22.0,447.0,75.8,59.52
2016,6,4,17,0,678.0,94.0,1.7,22.0,399.0,72.0,56.48
2016,6,4,17,15,642.0,88.5,1.7,21.0,349.0,68.45,53.85
2016,6,4,17,30,606.0,83.0,1.7,20.0,299.0,64.83,51.07
2016,6,4,17,45,563.5,75.0,1.7,19.5,251.0,59.22,46.35
2016,6,4,18,0,521.0,67.0,1.7,19.0,203.0,53.48,41.37
2016,6,4,18,15,450.5,58.0,1.65,18.0,158.0,46.58,35.28
2016,6,4,18,30,380.0,49.0,1.6,17.0,113.0,39.64,28.92
2016,6,4,18,45,282.0,37.0,1.55,16.5,75.5,30.01,19.88
2016,6,4,19,0,184.0,25.0,1.5,16.0,38.0,19.09,7.29
2016,6,4,19,15,92.0,12.5,1.55,15.5,19.0,9.83,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.5,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,55.0,9.0,1.6,13.0,11.0,21.05,0.0
2016,6,5,5,15,175.5,22.5,1.65,13.0,40.5,91.63,44.9
2016,6,5,5,30,296.0,36.0,1.7,13.0,70.0,167.25,125.4
2016,6,5,5,45,383.5,46.0,1.8,13.5,112.5,232.66,184.14
2016,6,5,6,0,471.0,56.0,1.9,14.0,155.0,306.87,248.65
2016,6,5,6,15,259.5,85.5,1.85,14.5,142.5,234.6,192.49
2016,6,5,6,30,48.0,115.0,1.8,15.0,130.0,134.47,108.73
2016,6,5,6,45,56.0,136.0,1.8,15.5,156.5,160.94,130.95
2016,6,5,7,0,64.0,157.0,1.8,16.0,183.0,187.82,152.76
2016,6,5,7,15,190.0,172.0,1.8,16.5,262.5,306.13,250.21
2016,6,5,7,30,316.0,187.0,1.8,17.0,342.0,436.37,352.69
2016,6,5,7,45,552.0,142.5,1.8,17.5,447.5,609.51,485.06
2016,6,5,8,0,788.0,98.0,1.8,18.0,553.0,764.47,595.4
2016,6,5,8,15,806.0,101.0,1.85,18.0,600.0,803.11,619.7
2016,6,5,8,30,824.0,104.0,1.9,18.0,647.0,839.41,643.29
2016,6,5,8,45,838.0,106.5,2.0,18.5,690.5,869.03,661.39
2016,6,5,9,0,852.0,109.0,2.1,19.0,734.0,884.72,669.98
2016,6,5,9,15,863.0,111.0,2.15,19.0,772.0,904.5,682.31
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,920.87,692.35
2016,6,5,9,45,889.0,110.5,2.3,19.5,845.0,932.88,698.75
2016,6,5,10,0,904.0,108.0,2.4,20.0,880.0,941.3,702.85
2016,6,5,10,15,910.0,109.5,2.4,20.0,907.0,941.65,702.09
2016,6,5,10,30,916.0,111.0,2.4,20.0,934.0,938.11,698.95
2016,6,5,10,45,919.5,112.0,2.45,20.5,954.0,927.98,690.71
2016,6,5,11,0,923.0,113.0,2.5,21.0,974.0,914.04,680.08
2016,6,5,11,15,925.5,113.5,2.5,21.0,987.5,895.06,667.07
2016,6,5,11,30,928.0,114.0,2.5,21.0,1001.0,872.45,651.71
2016,6,5,11,45,929.0,114.5,2.5,21.0,1006.5,845.17,633.22
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,814.63,612.52
2016,6,5,12,15,930.0,115.0,2.45,21.0,1011.0,779.9,587.66
2016,6,5,12,30,930.0,115.0,2.4,21.0,1010.0,742.35,559.74
2016,6,5,12,45,919.0,121.0,2.4,21.5,998.5,699.35,526.56
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,654.51,491.47
2016,6,5,13,15,905.0,126.0,2.4,22.0,971.0,607.76,455.23
2016,6,5,13,30,902.0,125.0,2.4,22.0,955.0,559.11,416.52
2016,6,5,13,45,899.0,123.0,2.4,22.0,932.5,508.06,374.85
2016,6,5,14,0,896.0,121.0,2.4,22.0,910.0,455.48,330.79
2016,6,5,14,15,889.0,120.0,2.45,22.0,880.5,400.81,284.15
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,345.44,236.22
2016,6,5,14,45,874.5,116.0,2.55,22.0,816.0,288.25,187.19
2016,6,5,15,0,867.0,113.0,2.6,22.0,781.0,230.91,140.38
2016,6,5,15,15,854.5,111.0,2.65,21.5,740.5,173.67,100.33
2016,6,5,15,30,842.0,109.0,2.7,21.0,700.0,108.52,67.24
2016,6,5,15,45,828.0,105.5,2.75,21.0,655.0,84.61,66.43
2016,6,5,16,0,814.0,102.0,2.8,21.0,610.0,82.97,65.27
2016,6,5,16,15,793.5,99.0,2.8,20.5,562.0,81.38,64.25
2016,6,5,16,30,773.0,96.0,2.8,20.0,514.0,79.7,63.17
2016,6,5,16,45,747.5,91.5,2.85,20.0,463.5,76.79,60.89
2016,6,5,17,0,722.0,87.0,2.9,20.0,413.0,68.14,53.64
2016,6,5,17,15,686.5,82.5,2.85,19.5,362.0,65.04,51.24
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,61.92,48.75
2016,6,5,17,45,602.5,71.5,2.8,18.5,261.0,57.13,44.72
2016,6,5,18,0,554.0,65.0,2.8,18.0,211.0,52.31,40.52
2016,6,5,18,15,482.5,56.5,2.7,17.5,164.5,45.67,34.56
2016,6,5,18,30,411.0,48.0,2.6,17.0,118.0,39.03,28.4
2016,6,5,18,45,304.5,37.0,2.55,16.5,79.0,30.1,19.99
2016,6,5,19,0,198.0,26.0,2.5,16.0,40.0,19.86,8.16
2016,6,5,19,15,99.0,13.0,2.5,15.5,20.0,10.23,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,2.5,13.0,11.0,21.24,0.0
2016,6,6,5,15,170.5,22.0,2.5,13.5,39.5,89.18,44.07
2016,6,6,5,30,285.0,35.0,2.5,14.0,68.0,161.87,121.03
2016,6,6,5,45,369.5,44.5,2.5,14.5,108.5,224.72,177.54
2016,6,6,6,0,454.0,54.0,2.5,15.0,149.0,296.07,239.73
2016,6,6,6,15,511.5,61.0,2.45,15.0,195.0,358.29,293.77
2016,6,6,6,30,569.0,68.0,2.4,15.0,241.0,424.81,349.65
2016,6,6,6,45,292.0,104.0,2.4,15.5,193.5,311.87,257.33
2016,6,6,7,0,15.0,140.0,2.4,16.0,146.0,126.4,100.89
2016,6,6,7,15,55.0,172.5,2.4,16.5,199.0,197.0,159.76
2016,6,6,7,30,95.0,205.0,2.4,17.0,252.0,260.0,210.64
2016,6,6,7,45,70.0,218.5,2.4,17.5,255.0,254.65,204.51
2016,6,6,8,0,45.0,232.0,2.4,18.0,258.0,247.58,197.16
2016,6,6,8,15,33.0,234.5,2.4,18.0,254.5,238.61,189.15
2016,6,6,8,30,21.0,237.0,2.4,18.0,251.0,213.27,168.2
2016,6,6,8,45,56.5,285.5,2.45,18.5,326.5,306.69,241.77
2016,6,6,9,0,92.0,334.0,2.5,19.0,402.0,384.91,301.25
2016,6,6,9,15,115.5,358.0,2.5,19.0,447.5,447.59,347.86
2016,6,6,9,30,139.0,382.0,2.5,19.0,493.0,490.04,378.91
2016,6,6,9,45,243.0,383.5,2.55,19.5,587.0,602.43,462.02
2016,6,6,10,0,347.0,385.0,2.6,20.0,681.0,694.2,527.63
2016,6,6,10,15,607.0,251.0,2.6,20.0,789.0,821.75,622.03
2016,6,6,10,30,867.0,117.0,2.6,20.0,897.0,899.05,675.57
2016,6,6,10,45,872.0,117.5,2.65,20.0,917.0,890.34,668.71
2016,6,6,11,0,877.0,118.0,2.7,20.0,937.0,877.97,660.25
2016,6,6,11,15,880.0,118.5,2.65,20.0,950.0,860.29,647.52
2016,6,6,11,30,883.0,119.0,2.6,20.0,963.0,839.13,632.55
2016,6,6,11,45,885.0,119.0,2.6,20.0,969.0,813.43,614.86
2016,6,6,12,0,887.0,119.0,2.6,20.0,975.0,784.6,595.02
2016,6,6,12,15,887.0,119.0,2.6,20.0,974.0,751.34,570.94
2016,6,6,12,30,887.0,119.0,2.6,20.0,973.0,715.4,544.14
2016,6,6,12,45,879.0,122.5,2.6,20.0,962.5,674.26,512.97
2016,6,6,13,0,871.0,126.0,2.6,20.0,952.0,631.27,479.77
2016,6,6,13,15,867.5,125.5,2.6,20.0,936.0,586.39,444.38
2016,6,6,13,30,864.0,125.0,2.6,20.0,920.0,539.73,406.67
2016,6,6,13,45,858.0,124.5,2.6,20.0,897.5,490.31,365.81
2016,6,6,14,0,852.0,124.0,2.6,20.0,875.0,439.73,322.9
2016,6,6,14,15,845.0,122.5,2.6,20.0,846.5,387.2,277.49
2016,6,6,14,30,838.0,121.0,2.6,20.0,818.0,334.04,230.96
2016,6,6,14,45,827.0,120.0,2.65,20.0,783.0,279.84,184.13
2016,6,6,15,0,816.0,119.0,2.7,20.0,748.0,219.37,134.67
2016,6,6,15,15,804.0,116.5,2.7,19.5,709.0,163.86,95.22
2016,6,6,15,30,792.0,114.0,2.7,19.0,670.0,109.35,69.11
2016,6,6,15,45,775.0,111.5,2.75,19.0,626.5,86.79,68.82
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,85.95,68.33
2016,6,6,16,15,738.0,105.5,2.85,18.5,537.0,84.3,67.27
2016,6,6,16,30,718.0,102.0,2.9,18.0,491.0,76.16,60.62
2016,6,6,16,45,693.0,97.5,2.95,18.0,443.0,73.67,58.68
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,71.08,56.63
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,67.54,53.84
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,63.92,50.91
2016,6,6,17,45,551.5,75.0,3.0,17.0,249.5,59.01,46.65
2016,6,6,18,0,506.0,68.0,3.0,17.0,202.0,54.03,42.2
2016,6,6,18,15,437.0,59.0,2.95,16.5,157.5,47.19,36.04
2016,6,6,18,30,368.0,50.0,2.9,16.0,113.0,40.31,29.65
2016,6,6,18,45,271.0,38.0,2.9,15.5,76.0,29.01,19.18
2016,6,6,19,0,174.0,26.0,2.9,15.0,39.0,19.79,8.46
2016,6,6,19,15,87.0,13.0,2.9,14.5,19.5,10.23,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,14.0,11.0,17.43,0.0
2016,6,7,5,15,146.0,24.0,2.4,14.0,39.5,84.05,41.83
2016,6,7,5,30,254.0,38.0,2.4,14.0,68.0,150.73,112.61
2016,6,7,5,45,346.0,48.5,2.45,14.0,109.5,218.2,172.71
2016,6,7,6,0,438.0,59.0,2.5,14.0,151.0,292.95,238.05
2016,6,7,6,15,219.0,66.0,2.45,14.5,112.0,202.97,166.77
2016,6,7,6,30,0.0,73.0,2.4,15.0,73.0,57.19,43.16
2016,6,7,6,45,0.0,88.0,2.35,15.5,88.0,69.55,53.61
2016,6,7,7,0,0.0,103.0,2.3,16.0,103.0,81.9,63.75
2016,6,7,7,15,0.0,118.5,2.25,16.0,118.5,94.7,74.23
2016,6,7,7,30,0.0,134.0,2.2,16.0,134.0,107.49,84.57
2016,6,7,7,45,13.0,174.5,2.15,16.5,182.5,152.92,121.78
2016,6,7,8,0,26.0,215.0,2.1,17.0,231.0,199.51,159.06
2016,6,7,8,15,31.0,238.0,2.1,17.0,258.0,240.38,191.15
2016,6,7,8,30,36.0,261.0,2.1,17.0,285.0,266.02,210.82
2016,6,7,8,45,52.5,292.5,2.15,17.5,329.5,310.1,244.63
2016,6,7,9,0,69.0,324.0,2.2,18.0,374.0,354.21,277.79
2016,6,7,9,15,106.5,353.0,2.25,18.0,436.0,414.48,323.85
2016,6,7,9,30,144.0,382.0,2.3,18.0,498.0,494.32,383.32
2016,6,7,9,45,275.0,367.0,2.35,18.5,598.5,615.23,473.26
2016,6,7,10,0,406.0,352.0,2.4,19.0,699.0,732.81,557.22
2016,6,7,10,15,642.5,237.0,2.45,19.0,806.0,840.79,636.93
2016,6,7,10,30,879.0,122.0,2.5,19.0,913.0,913.85,687.17
2016,6,7,10,45,881.5,124.5,2.6,19.5,933.0,904.5,679.04
2016,6,7,11,0,884.0,127.0,2.7,20.0,953.0,891.43,669.26
2016,6,7,11,15,887.5,127.5,2.75,20.0,966.5,873.87,657.39
2016,6,7,11,30,891.0,128.0,2.8,20.0,980.0,852.79,643.18
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.5,827.12,625.82
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,798.26,606.22
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,764.55,581.6
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,728.15,554.4
2016,6,7,12,45,899.5,124.0,2.95,20.0,983.5,688.65,524.68
2016,6,7,13,0,902.0,121.0,3.0,20.0,976.0,646.57,492.28
2016,6,7,13,15,899.0,120.0,3.0,20.0,960.5,600.31,455.7
2016,6,7,13,30,896.0,119.0,3.0,20.0,945.0,552.15,416.68
2016,6,7,13,45,888.5,120.0,3.05,20.0,921.5,501.55,374.79
2016,6,7,14,0,881.0,121.0,3.1,20.0,898.0,449.82,330.83
2016,6,7,14,15,874.0,119.5,3.1,19.5,869.0,395.77,284.49
2016,6,7,14,30,867.0,118.0,3.1,19.0,840.0,341.06,236.8
2016,6,7,14,45,854.0,118.0,3.15,19.0,804.0,285.39,188.42
2016,6,7,15,0,841.0,118.0,3.2,19.0,768.0,230.14,142.77
2016,6,7,15,15,829.0,116.0,3.2,19.0,728.0,166.91,96.85
2016,6,7,15,30,817.0,114.0,3.2,19.0,688.0,111.22,69.91
2016,6,7,15,45,798.5,112.0,3.2,19.0,643.5,87.74,69.63
2016,6,7,16,0,780.0,110.0,3.2,19.0,599.0,87.15,69.36
2016,6,7,16,15,759.5,106.5,3.15,18.5,551.5,85.47,68.27
2016,6,7,16,30,739.0,103.0,3.1,18.0,504.0,83.69,67.11
2016,6,7,16,45,710.5,99.0,3.1,18.0,454.5,74.98,59.81
2016,6,7,17,0,682.0,95.0,3.1,18.0,405.0,72.67,58.01
2016,6,7,17,15,645.5,90.0,3.1,17.5,355.0,69.47,55.52
2016,6,7,17,30,609.0,85.0,3.1,17.0,305.0,66.24,52.94
2016,6,7,17,45,558.5,78.0,3.1,16.5,256.0,61.3,48.76
2016,6,7,18,0,508.0,71.0,3.1,16.0,207.0,56.32,44.41
2016,6,7,18,15,436.5,62.0,3.0,15.5,161.5,49.52,38.26
2016,6,7,18,30,365.0,53.0,2.9,15.0,116.0,40.38,29.86
2016,6,7,18,45,262.5,40.5,2.85,15.0,78.5,30.75,20.75
2016,6,7,19,0,160.0,28.0,2.8,15.0,41.0,21.19,9.75
2016,6,7,19,15,80.0,14.0,2.8,14.5,20.5,11.02,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,6.29,0.0
2016,6,8,5,15,24.5,23.5,2.95,13.0,26.5,33.37,14.05
2016,6,8,5,30,49.0,39.0,3.0,13.0,45.0,60.65,43.35
2016,6,8,5,45,68.0,58.0,3.15,13.5,70.5,90.59,70.13
2016,6,8,6,0,87.0,77.0,3.3,14.0,96.0,121.9,97.79
2016,6,8,6,15,99.5,98.0,3.35,14.0,125.0,153.7,125.7
2016,6,8,6,30,112.0,119.0,3.4,14.0,154.0,186.25,153.75
2016,6,8,6,45,120.5,140.0,3.5,14.5,183.5,217.03,179.41
2016,6,8,7,0,129.0,161.0,3.6,15.0,213.0,248.08,204.69
2016,6,8,7,15,172.0,181.5,3.65,15.0,260.5,302.93,249.9
2016,6,8,7,30,215.0,202.0,3.7,15.0,308.0,360.43,296.4
2016,6,8,7,45,304.5,208.0,3.75,15.5,375.0,457.59,373.55
2016,6,8,8,0,394.0,214.0,3.8,16.0,442.0,561.76,453.57
2016,6,8,8,15,255.0,255.5,3.8,16.0,408.0,480.4,386.41
2016,6,8,8,30,116.0,297.0,3.8,16.0,374.0,389.64,311.57
2016,6,8,8,45,87.0,306.5,3.85,16.5,366.5,354.21,282.23
2016,6,8,9,0,58.0,316.0,3.9,17.0,359.0,336.29,266.25
2016,6,8,9,15,232.5,319.5,3.9,17.0,503.5,533.65,421.96
2016,6,8,9,30,407.0,323.0,3.9,17.0,648.0,712.14,555.98
2016,6,8,9,45,489.0,307.5,3.9,17.0,714.0,771.07,598.44
2016,6,8,10,0,571.0,292.0,3.9,17.0,780.0,827.59,639.2
2016,6,8,10,15,508.0,326.5,3.9,17.0,770.5,795.89,613.59
2016,6,8,10,30,445.0,361.0,3.9,17.0,761.0,761.03,586.32
2016,6,8,10,45,464.5,369.0,3.9,17.5,795.0,774.11,594.23
2016,6,8,11,0,484.0,377.0,3.9,18.0,829.0,783.94,599.46
2016,6,8,11,15,681.5,257.0,3.95,18.0,903.5,833.67,639.3
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,849.89,653.15
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,823.17,634.17
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,793.45,613.06
2016,6,8,12,15,877.0,141.0,4.1,17.5,987.0,760.21,589.03
2016,6,8,12,30,877.0,141.0,4.1,17.0,986.0,724.36,562.57
2016,6,8,12,45,860.5,150.0,4.1,17.0,972.5,681.47,529.06
2016,6,8,13,0,844.0,159.0,4.1,17.0,959.0,644.54,499.15
2016,6,8,13,15,840.0,158.0,4.05,17.0,943.5,598.3,461.82
2016,6,8,13,30,836.0,157.0,4.0,17.0,928.0,550.44,422.35
2016,6,8,13,45,839.5,150.5,4.0,17.0,907.5,500.72,380.47
2016,6,8,14,0,843.0,144.0,4.0,17.0,887.0,449.16,335.93
2016,6,8,14,15,835.0,142.0,3.95,17.0,858.0,394.75,288.23
2016,6,8,14,30,827.0,140.0,3.9,17.0,829.0,340.0,239.67
2016,6,8,14,45,675.5,201.5,3.85,17.0,749.0,286.08,197.62
2016,6,8,15,0,524.0,263.0,3.8,17.0,669.0,251.8,174.75
2016,6,8,15,15,512.0,250.0,3.8,16.5,629.0,204.64,140.55
2016,6,8,15,30,500.0,237.0,3.8,16.0,589.0,159.02,115.35
2016,6,8,15,45,542.0,205.0,3.8,16.0,564.0,128.46,105.27
2016,6,8,16,0,584.0,173.0,3.8,16.0,539.0,113.17,92.52
2016,6,8,16,15,662.5,137.5,3.8,16.0,522.0,95.49,77.59
2016,6,8,16,30,741.0,102.0,3.8,16.0,505.0,83.02,67.06
2016,6,8,16,45,658.0,107.0,3.8,16.0,439.5,79.04,63.83
2016,6,8,17,0,575.0,112.0,3.8,16.0,374.0,82.09,66.72
2016,6,8,17,15,534.0,105.0,3.75,15.5,325.0,78.02,63.48
2016,6,8,17,30,493.0,98.0,3.7,15.0,276.0,73.84,60.09
2016,6,8,17,45,442.5,91.0,3.7,15.0,232.5,66.87,53.99
2016,6,8,18,0,392.0,84.0,3.7,15.0,189.0,61.8,49.45
2016,6,8,18,15,341.5,70.5,3.55,14.5,148.0,52.3,40.88
2016,6,8,18,30,291.0,57.0,3.4,14.0,107.0,42.61,31.96
2016,6,8,18,45,215.5,42.5,3.3,14.0,73.0,31.91,21.87
2016,6,8,19,0,140.0,28.0,3.2,14.0,39.0,21.12,10.0
2016,6,8,19,15,70.0,14.0,3.15,14.0,19.5,11.02,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,21.5,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,43.0,11.0,3.1,13.0,12.0,19.39,0.0
2016,6,9,5,15,159.0,24.5,3.25,13.0,41.5,88.3,44.9
2016,6,9,5,30,275.0,38.0,3.4,13.0,71.0,157.58,118.31
2016,6,9,5,45,362.5,48.5,3.6,13.5,112.5,224.15,178.05
2016,6,9,6,0,450.0,59.0,3.8,14.0,154.0,297.45,242.41
2016,6,9,6,15,231.0,82.5,3.8,14.5,132.0,214.66,176.87
2016,6,9,6,30,12.0,106.0,3.8,15.0,110.0,95.33,75.64
2016,6,9,6,45,17.5,125.0,3.8,15.5,132.0,115.19,92.39
2016,6,9,7,0,23.0,144.0,3.8,16.0,154.0,135.42,109.04
2016,6,9,7,15,11.5,142.5,3.75,16.0,147.5,124.64,99.5
2016,6,9,7,30,0.0,141.0,3.7,16.0,141.0,113.74,89.81
2016,6,9,7,45,5.5,166.5,3.7,16.5,169.5,139.77,110.95
2016,6,9,8,0,11.0,192.0,3.7,17.0,198.0,166.12,132.01
2016,6,9,8,15,15.5,214.0,3.65,17.0,223.5,188.69,149.96
2016,6,9,8,30,20.0,236.0,3.6,17.0,249.0,211.35,167.82
2016,6,9,8,45,27.0,263.5,3.55,17.5,282.5,258.74,204.8
2016,6,9,9,0,34.0,291.0,3.5,18.0,316.0,290.1,228.55
2016,6,9,9,15,77.5,335.0,3.45,18.0,396.0,370.21,291.28
2016,6,9,9,30,121.0,379.0,3.4,18.0,476.0,470.09,367.13
2016,6,9,9,45,125.5,396.5,3.4,18.0,501.0,487.96,379.43
2016,6,9,10,0,130.0,414.0,3.4,18.0,526.0,504.81,391.29
2016,6,9,10,15,148.5,429.5,3.35,18.0,561.0,531.28,410.56
2016,6,9,10,30,167.0,445.0,3.3,18.0,596.0,556.29,428.55
2016,6,9,10,45,230.5,445.5,3.3,18.5,658.0,605.71,464.76
2016,6,9,11,0,294.0,446.0,3.3,19.0,720.0,666.81,508.24
2016,6,9,11,15,593.5,288.0,3.3,19.0,852.0,784.5,598.43
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,855.55,651.39
2016,6,9,11,45,895.0,130.0,3.35,19.0,990.0,829.49,632.76
2016,6,9,12,0,897.0,130.0,3.4,19.0,996.0,800.27,612.61
2016,6,9,12,15,896.5,129.5,3.45,19.0,994.5,765.88,587.37
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,728.85,559.61
2016,6,9,12,45,903.5,122.5,3.55,19.0,987.0,690.21,530.17
2016,6,9,13,0,911.0,116.0,3.6,19.0,981.0,648.63,497.76
2016,6,9,13,15,908.0,115.5,3.65,19.0,965.0,602.48,460.96
2016,6,9,13,30,905.0,115.0,3.7,19.0,949.0,554.41,421.63
2016,6,9,13,45,902.0,112.5,3.75,19.0,926.5,503.22,378.78
2016,6,9,14,0,899.0,110.0,3.8,19.0,904.0,450.51,333.5
2016,6,9,14,15,892.5,108.5,3.8,19.0,875.0,395.89,285.61
2016,6,9,14,30,886.0,107.0,3.8,19.0,846.0,340.51,236.48
2016,6,9,14,45,878.0,105.0,3.85,19.0,811.5,283.95,186.83
2016,6,9,15,0,870.0,103.0,3.9,19.0,777.0,227.26,139.47
2016,6,9,15,15,858.5,101.0,3.95,18.5,737.0,170.28,98.51
2016,6,9,15,30,847.0,99.0,4.0,18.0,697.0,114.05,71.38
2016,6,9,15,45,832.0,97.0,4.05,18.0,652.5,88.64,70.69
2016,6,9,16,0,817.0,95.0,4.1,18.0,608.0,78.51,62.24
2016,6,9,16,15,798.0,92.0,4.1,17.5,561.0,76.79,61.08
2016,6,9,16,30,779.0,89.0,4.1,17.0,514.0,74.98,59.85
2016,6,9,16,45,754.0,85.5,4.15,17.0,464.5,72.62,58.0
2016,6,9,17,0,729.0,82.0,4.2,17.0,415.0,70.19,56.08
2016,6,9,17,15,696.0,77.5,4.2,16.5,364.5,61.73,48.95
2016,6,9,17,30,663.0,73.0,4.2,16.0,314.0,58.5,46.33
2016,6,9,17,45,616.0,67.5,4.2,16.0,265.0,54.33,42.7
2016,6,9,18,0,569.0,62.0,4.2,16.0,216.0,50.14,38.95
2016,6,9,18,15,502.0,55.0,4.1,15.5,170.0,44.61,33.94
2016,6,9,18,30,435.0,48.0,4.0,15.0,124.0,39.12,28.78
2016,6,9,18,45,336.0,37.5,3.95,14.5,85.0,30.6,20.72
2016,6,9,19,0,237.0,27.0,3.9,14.0,46.0,22.07,10.93
2016,6,9,19,15,118.5,13.5,3.85,13.5,23.0,10.62,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,3.4,13.0,13.0,30.28,0.0
2016,6,10,5,15,214.5,22.0,3.55,13.0,43.0,104.52,53.79
2016,6,10,5,30,342.0,33.0,3.7,13.0,73.0,178.97,134.38
2016,6,10,5,45,421.5,42.0,3.85,13.5,115.0,241.81,191.95
2016,6,10,6,0,501.0,51.0,4.0,14.0,157.0,312.56,254.66
2016,6,10,6,15,557.5,57.0,4.05,14.5,204.0,375.12,309.44
2016,6,10,6,30,614.0,63.0,4.1,15.0,251.0,441.81,365.82
2016,6,10,6,45,649.0,69.0,4.2,15.5,300.0,498.89,412.74
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,557.15,459.04
2016,6,10,7,15,714.0,79.0,4.3,16.0,399.0,608.07,498.9
2016,6,10,7,30,744.0,83.0,4.3,16.0,449.0,661.14,538.87
2016,6,10,7,45,764.5,87.5,4.3,16.5,497.5,706.9,570.55
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,751.12,600.46
2016,6,10,8,15,803.0,94.5,4.3,17.0,592.5,789.15,626.48
2016,6,10,8,30,821.0,97.0,4.3,17.0,639.0,824.9,650.58
2016,6,10,8,45,831.5,101.5,4.3,17.5,681.5,843.74,661.05
2016,6,10,9,0,842.0,106.0,4.3,18.0,724.0,868.98,676.23
2016,6,10,9,15,853.5,108.0,4.25,18.0,762.5,889.3,688.84
2016,6,10,9,30,865.0,110.0,4.2,18.0,801.0,906.27,699.13
2016,6,10,9,45,877.0,110.0,4.2,18.5,835.5,918.21,704.87
2016,6,10,10,0,889.0,110.0,4.2,19.0,870.0,926.56,708.22
2016,6,10,10,15,895.5,111.5,4.2,19.0,897.5,927.62,707.97
2016,6,10,10,30,902.0,113.0,4.2,19.0,925.0,924.86,705.26
2016,6,10,10,45,727.0,231.5,4.25,19.0,895.0,886.95,677.38
2016,6,10,11,0,552.0,350.0,4.3,19.0,865.0,819.45,624.7
2016,6,10,11,15,467.5,384.0,4.3,19.0,825.0,758.55,579.29
2016,6,10,11,30,383.0,418.0,4.3,19.0,785.0,688.39,527.03
2016,6,10,11,45,385.5,419.5,4.3,19.0,791.0,673.56,516.12
2016,6,10,12,0,388.0,421.0,4.3,19.0,797.0,656.76,503.4
2016,6,10,12,15,380.0,424.5,4.3,19.0,792.0,632.0,484.62
2016,6,10,12,30,372.0,428.0,4.3,19.0,787.0,606.22,464.97
2016,6,10,12,45,308.5,447.5,4.3,19.0,744.0,555.29,425.96
2016,6,10,13,0,245.0,467.0,4.3,19.0,701.0,507.74,389.43
2016,6,10,13,15,198.0,463.0,4.3,19.0,650.0,458.58,351.94
2016,6,10,13,30,151.0,459.0,4.3,19.0,599.0,413.78,317.67
2016,6,10,13,45,238.5,431.5,4.3,19.0,646.0,416.24,318.48
2016,6,10,14,0,326.0,404.0,4.3,19.0,693.0,412.83,313.26
2016,6,10,14,15,259.0,403.5,4.3,19.0,628.0,362.11,273.93
2016,6,10,14,30,192.0,403.0,4.3,19.0,563.0,325.71,246.41
2016,6,10,14,45,186.0,385.0,4.3,19.0,535.0,294.85,221.86
2016,6,10,15,0,180.0,367.0,4.3,19.0,507.0,264.9,198.52
2016,6,10,15,15,156.0,346.5,4.3,18.5,463.0,232.53,175.56
2016,6,10,15,30,132.0,326.0,4.3,18.0,419.0,203.46,156.89
2016,6,10,15,45,108.5,300.0,4.3,18.0,373.5,193.17,158.79
2016,6,10,16,0,85.0,274.0,4.3,18.0,328.0,178.54,146.99
2016,6,10,16,15,73.0,249.0,4.3,17.5,293.0,164.33,135.73
2016,6,10,16,30,61.0,224.0,4.3,17.0,258.0,149.74,124.03
2016,6,10,16,45,133.5,205.0,4.3,17.0,269.0,135.17,111.98
2016,6,10,17,0,206.0,186.0,4.3,17.0,280.0,125.65,104.15
2016,6,10,17,15,233.0,160.0,4.25,16.5,254.5,107.73,89.13
2016,6,10,17,30,260.0,134.0,4.2,16.0,229.0,92.94,76.6
2016,6,10,17,45,230.5,118.5,4.2,16.0,193.0,82.95,67.93
2016,6,10,18,0,201.0,103.0,4.2,16.0,157.0,72.71,58.86
2016,6,10,18,15,299.5,78.5,4.0,15.5,140.5,57.31,45.14
2016,6,10,18,30,398.0,54.0,3.8,15.0,124.0,43.68,32.78
2016,6,10,18,45,292.5,42.0,3.65,14.5,84.5,31.99,21.95
2016,6,10,19,0,187.0,30.0,3.5,14.0,45.0,22.74,11.63
2016,6,10,19,15,93.5,15.0,3.4,13.5,22.5,11.8,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.0,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,0.0,12.0,1.9,12.0,12.0,9.44,0.0
2016,6,11,5,15,143.5,25.0,1.95,12.5,41.5,83.75,42.7
2016,6,11,5,30,287.0,38.0,2.0,13.0,71.0,163.24,122.35
2016,6,11,5,45,374.5,48.0,2.1,14.0,113.5,227.75,179.81
2016,6,11,6,0,462.0,58.0,2.2,15.0,156.0,300.98,243.0
2016,6,11,6,15,520.5,65.5,2.2,15.5,203.5,364.57,297.47
2016,6,11,6,30,579.0,73.0,2.2,16.0,251.0,432.5,353.56
2016,6,11,6,45,563.0,87.0,2.2,16.5,285.5,465.52,379.92
2016,6,11,7,0,547.0,101.0,2.2,17.0,320.0,495.29,402.55
2016,6,11,7,15,636.0,97.0,2.15,17.5,385.0,575.92,463.98
2016,6,11,7,30,725.0,93.0,2.1,18.0,450.0,660.43,525.76
2016,6,11,7,45,676.0,116.0,2.1,18.5,476.0,673.14,531.58
2016,6,11,8,0,627.0,139.0,2.1,19.0,502.0,679.11,532.74
2016,6,11,8,15,466.5,208.5,2.0,19.5,491.5,625.13,487.36
2016,6,11,8,30,306.0,278.0,1.9,20.0,481.0,549.89,426.71
2016,6,11,8,45,346.5,288.0,1.85,20.5,531.0,599.02,461.57
2016,6,11,9,0,387.0,298.0,1.8,21.0,581.0,647.97,494.58
2016,6,11,9,15,209.5,307.0,1.7,21.5,461.5,499.75,381.89
2016,6,11,9,30,32.0,316.0,1.6,22.0,342.0,308.25,234.95
2016,6,11,9,45,46.5,350.0,1.55,22.5,389.0,351.51,267.48
2016,6,11,10,0,61.0,384.0,1.5,23.0,436.0,394.09,297.77
2016,6,11,10,15,145.5,411.5,1.4,23.5,541.5,511.37,382.56
2016,6,11,10,30,230.0,439.0,1.3,24.0,647.0,606.87,448.18
2016,6,11,10,45,224.5,451.0,1.25,24.5,657.5,605.11,444.1
2016,6,11,11,0,219.0,463.0,1.2,25.0,668.0,601.95,439.98
2016,6,11,11,15,308.5,437.0,1.2,25.0,730.0,657.96,479.48
2016,6,11,11,30,398.0,411.0,1.2,25.0,792.0,694.67,504.95
2016,6,11,11,45,426.5,409.0,1.2,25.5,819.5,705.46,510.46
2016,6,11,12,0,455.0,407.0,1.2,26.0,847.0,703.28,507.64
2016,6,11,12,15,510.0,384.5,1.3,26.0,877.0,701.4,507.46
2016,6,11,12,30,565.0,362.0,1.4,26.0,907.0,694.33,503.38
2016,6,11,12,45,742.5,239.0,1.55,26.0,948.5,684.6,499.54
2016,6,11,13,0,920.0,116.0,1.7,26.0,990.0,654.48,480.3
2016,6,11,13,15,917.5,115.5,1.85,25.5,975.0,608.31,447.08
2016,6,11,13,30,915.0,115.0,2.0,25.0,960.0,560.13,411.03
2016,6,11,13,45,910.0,114.5,2.2,25.0,937.5,508.97,370.67
2016,6,11,14,0,905.0,114.0,2.4,25.0,915.0,456.41,327.73
2016,6,11,14,15,899.0,113.0,2.5,25.0,886.0,402.0,281.86
2016,6,11,14,30,893.0,112.0,2.6,25.0,857.0,346.75,234.52
2016,6,11,14,45,882.0,111.5,2.75,25.0,822.0,289.99,186.41
2016,6,11,15,0,871.0,111.0,2.9,25.0,787.0,233.41,140.59
2016,6,11,15,15,859.5,109.0,2.95,24.5,746.5,176.29,100.48
2016,6,11,15,30,848.0,107.0,3.0,24.0,706.0,119.9,73.58
2016,6,11,15,45,828.5,106.0,3.05,24.0,661.0,84.77,65.72
2016,6,11,16,0,809.0,105.0,3.1,24.0,616.0,84.61,65.81
2016,6,11,16,15,789.5,102.0,3.05,23.5,568.0,83.12,64.91
2016,6,11,16,30,770.0,99.0,3.0,23.0,520.0,81.56,63.93
2016,6,11,16,45,739.5,96.5,3.0,22.5,469.5,80.04,63.0
2016,6,11,17,0,709.0,94.0,3.0,22.0,419.0,72.44,56.84
2016,6,11,17,15,674.0,88.5,2.95,21.0,368.0,68.85,54.17
2016,6,11,17,30,639.0,83.0,2.9,20.0,317.0,65.18,51.36
2016,6,11,17,45,589.0,77.0,2.85,19.5,267.0,60.88,47.8
2016,6,11,18,0,539.0,71.0,2.8,19.0,217.0,56.58,44.1
2016,6,11,18,15,470.0,62.0,2.75,18.0,170.5,49.74,38.09
2016,6,11,18,30,401.0,53.0,2.7,17.0,124.0,42.86,31.82
2016,6,11,18,45,300.5,41.0,2.65,16.5,85.0,31.34,21.23
2016,6,11,19,0,200.0,29.0,2.6,16.0,46.0,22.08,11.18
2016,6,11,19,15,100.0,14.5,2.55,15.5,23.0,11.41,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
