Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,35.0,11.0,2.1,13.0,12.0,17.28,0.0
2016,6,12,5,15,146.5,26.0,2.2,13.0,41.5,85.72,43.66
2016,6,12,5,30,258.0,41.0,2.3,13.0,71.0,153.99,115.41
2016,6,12,5,45,345.5,52.0,2.4,13.5,113.0,216.16,171.09
2016,6,12,6,0,433.0,63.0,2.5,14.0,155.0,291.6,236.63
2016,6,12,6,15,494.5,71.0,2.45,14.5,202.5,356.07,292.01
2016,6,12,6,30,556.0,79.0,2.4,15.0,250.0,425.14,349.28
2016,6,12,6,45,605.5,84.0,2.35,15.5,300.5,487.77,399.46
2016,6,12,7,0,655.0,89.0,2.3,16.0,351.0,552.76,449.59
2016,6,12,7,15,686.5,93.5,2.25,16.0,401.0,606.55,490.24
2016,6,12,7,30,718.0,98.0,2.2,16.0,451.0,660.35,529.72
2016,6,12,7,45,745.5,101.0,2.15,16.5,500.5,705.61,560.07
2016,6,12,8,0,773.0,104.0,2.1,17.0,550.0,753.3,591.06
2016,6,12,8,15,791.0,107.0,2.05,17.0,596.5,791.66,615.81
2016,6,12,8,30,809.0,110.0,2.0,17.0,643.0,827.73,638.64
2016,6,12,8,45,823.5,112.0,1.95,17.5,686.0,857.12,655.33
2016,6,12,9,0,838.0,114.0,1.9,18.0,729.0,883.57,669.84
2016,6,12,9,15,849.0,116.0,1.9,18.5,767.0,892.24,672.75
2016,6,12,9,30,860.0,118.0,1.9,19.0,805.0,908.67,681.16
2016,6,12,9,45,873.5,116.5,1.9,19.5,839.0,920.48,686.41
2016,6,12,10,0,887.0,115.0,1.9,20.0,873.0,928.74,689.43
2016,6,12,10,15,892.5,116.5,1.95,20.0,899.5,928.91,689.12
2016,6,12,10,30,898.0,118.0,2.0,20.0,926.0,925.27,686.48
2016,6,12,10,45,901.0,119.5,2.1,20.5,946.0,915.59,679.2
2016,6,12,11,0,904.0,121.0,2.2,21.0,966.0,902.17,669.53
2016,6,12,11,15,906.5,121.5,2.25,21.0,978.5,883.77,657.41
2016,6,12,11,30,909.0,122.0,2.3,21.0,991.0,861.82,642.96
2016,6,12,11,45,908.0,123.0,2.4,21.0,996.5,834.08,624.96
2016,6,12,12,0,907.0,124.0,2.5,21.0,1002.0,803.25,604.74
2016,6,12,12,15,906.5,124.0,2.55,21.0,1000.0,769.17,580.6
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,732.39,553.73
2016,6,12,12,45,899.5,126.5,2.65,21.0,988.0,690.95,522.85
2016,6,12,13,0,893.0,129.0,2.7,21.0,978.0,647.51,489.77
2016,6,12,13,15,889.0,128.5,2.7,20.5,962.0,601.61,454.7
2016,6,12,13,30,885.0,128.0,2.7,20.0,946.0,553.92,417.15
2016,6,12,13,45,879.0,127.0,2.7,20.0,923.0,503.37,375.48
2016,6,12,14,0,873.0,126.0,2.7,20.0,900.0,451.6,331.71
2016,6,12,14,15,866.0,124.5,2.65,20.0,870.5,398.16,285.52
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,344.04,238.17
2016,6,12,14,45,850.0,121.0,2.6,20.0,806.5,288.69,190.25
2016,6,12,15,0,841.0,119.0,2.6,20.0,772.0,233.35,144.5
2016,6,12,15,15,828.5,116.5,2.55,19.5,732.0,169.95,98.49
2016,6,12,15,30,816.0,114.0,2.5,19.0,692.0,114.07,70.64
2016,6,12,15,45,802.0,110.5,2.45,19.0,648.5,86.76,68.75
2016,6,12,16,0,788.0,107.0,2.4,19.0,605.0,85.3,67.73
2016,6,12,16,15,767.5,104.0,2.35,18.5,557.5,83.87,66.86
2016,6,12,16,30,747.0,101.0,2.3,18.0,510.0,82.37,65.92
2016,6,12,16,45,722.0,96.5,2.3,18.0,461.0,73.51,58.5
2016,6,12,17,0,697.0,92.0,2.3,18.0,412.0,70.85,56.4
2016,6,12,17,15,662.0,87.0,2.25,17.5,362.0,67.58,53.85
2016,6,12,17,30,627.0,82.0,2.2,17.0,312.0,64.26,51.19
2016,6,12,17,45,581.5,75.0,2.2,17.0,263.5,59.29,46.89
2016,6,12,18,0,536.0,68.0,2.2,17.0,215.0,54.24,42.41
2016,6,12,18,15,469.5,60.0,2.15,16.5,169.5,48.14,36.94
2016,6,12,18,30,403.0,52.0,2.1,16.0,124.0,42.04,31.26
2016,6,12,18,45,308.0,40.5,2.05,15.5,85.5,32.86,22.67
2016,6,12,19,0,213.0,29.0,2.0,15.0,47.0,22.13,11.44
2016,6,12,19,15,106.5,14.5,2.05,14.5,23.5,11.08,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,2.8,12.0,12.0,21.43,0.0
2016,6,13,5,15,167.5,24.5,2.8,12.0,41.5,89.95,45.87
2016,6,13,5,30,283.0,38.0,2.8,12.0,71.0,159.02,119.51
2016,6,13,5,45,373.5,47.5,2.85,12.5,113.0,225.96,179.61
2016,6,13,6,0,464.0,57.0,2.9,13.0,155.0,299.85,244.41
2016,6,13,6,15,523.0,64.0,2.9,13.5,202.0,363.12,299.4
2016,6,13,6,30,582.0,71.0,2.9,14.0,249.0,430.76,356.18
2016,6,13,6,45,461.5,105.0,2.95,14.5,262.0,413.99,342.54
2016,6,13,7,0,341.0,139.0,3.0,15.0,275.0,375.85,310.66
2016,6,13,7,15,536.0,114.5,3.0,15.0,362.0,523.69,430.17
2016,6,13,7,30,731.0,90.0,3.0,15.0,449.0,657.2,534.07
2016,6,13,7,45,756.0,93.0,3.05,15.5,498.0,704.41,566.11
2016,6,13,8,0,781.0,96.0,3.1,16.0,547.0,750.34,597.15
2016,6,13,8,15,799.5,98.5,3.15,16.0,593.5,788.76,623.34
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,824.92,647.7
2016,6,13,8,45,832.5,103.5,3.25,16.5,683.5,844.94,659.15
2016,6,13,9,0,847.0,106.0,3.3,17.0,727.0,871.74,675.49
2016,6,13,9,15,858.5,108.0,3.3,17.0,765.5,892.23,688.25
2016,6,13,9,30,870.0,110.0,3.3,17.0,804.0,909.37,698.74
2016,6,13,9,45,883.5,109.0,3.3,17.5,839.0,921.84,704.75
2016,6,13,10,0,897.0,108.0,3.3,18.0,874.0,930.73,708.39
2016,6,13,10,15,903.5,109.0,3.4,18.0,901.5,931.47,708.58
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,928.39,706.31
2016,6,13,10,45,913.5,111.5,3.6,18.0,949.5,919.25,699.99
2016,6,13,11,0,917.0,113.0,3.7,18.0,970.0,906.3,691.14
2016,6,13,11,15,920.0,113.5,3.8,18.0,984.0,888.3,678.85
2016,6,13,11,30,923.0,114.0,3.9,18.0,998.0,866.69,664.08
2016,6,13,11,45,922.0,116.0,4.0,18.0,1003.5,839.62,645.44
2016,6,13,12,0,921.0,118.0,4.1,18.0,1009.0,809.37,624.5
2016,6,13,12,15,921.0,118.0,4.15,18.0,1007.5,775.34,599.55
2016,6,13,12,30,921.0,118.0,4.2,18.0,1006.0,738.53,571.54
2016,6,13,12,45,919.0,117.5,4.3,18.5,997.5,697.4,538.92
2016,6,13,13,0,917.0,117.0,4.4,19.0,989.0,653.94,504.03
2016,6,13,13,15,914.0,116.5,4.45,19.0,973.5,607.72,466.94
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,559.54,427.31
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,508.15,384.09
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,455.74,338.9
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,401.33,291.58
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,346.21,242.89
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,290.08,193.36
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,234.08,146.24
2016,6,13,15,15,846.0,112.0,4.8,17.5,741.0,177.69,105.07
2016,6,13,15,30,834.0,110.0,4.8,17.0,701.0,113.35,70.05
2016,6,13,15,45,829.0,103.0,4.85,17.0,659.0,82.9,66.06
2016,6,13,16,0,824.0,96.0,4.9,17.0,617.0,79.26,63.13
2016,6,13,16,15,805.0,93.0,4.9,17.0,569.0,77.55,61.86
2016,6,13,16,30,786.0,90.0,4.9,17.0,521.0,75.76,60.51
2016,6,13,16,45,765.5,85.0,4.9,17.0,472.5,72.46,57.85
2016,6,13,17,0,745.0,80.0,4.9,17.0,424.0,69.0,55.03
2016,6,13,17,15,712.5,76.0,4.9,16.5,373.5,65.94,52.63
2016,6,13,17,30,680.0,72.0,4.9,16.0,323.0,58.03,45.9
2016,6,13,17,45,627.5,68.0,4.9,15.5,272.5,54.8,43.2
2016,6,13,18,0,575.0,64.0,4.9,15.0,222.0,51.66,40.47
2016,6,13,18,15,509.5,56.5,4.8,14.5,175.5,45.79,35.15
2016,6,13,18,30,444.0,49.0,4.7,14.0,129.0,39.92,29.65
2016,6,13,18,45,336.0,39.5,4.65,14.0,89.0,32.17,22.22
2016,6,13,19,0,228.0,30.0,4.6,14.0,49.0,22.91,12.22
2016,6,13,19,15,114.0,15.0,4.6,13.5,24.5,11.47,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,27.0,5.5,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,54.0,11.0,3.7,12.0,13.0,21.87,0.0
2016,6,14,5,15,176.0,24.0,3.7,12.0,42.5,91.63,46.46
2016,6,14,5,30,298.0,37.0,3.7,12.0,72.0,165.26,124.31
2016,6,14,5,45,399.5,45.0,3.75,12.5,115.5,233.85,186.05
2016,6,14,6,0,501.0,53.0,3.8,13.0,159.0,312.46,255.11
2016,6,14,6,15,558.0,59.5,3.8,13.5,206.5,375.76,310.57
2016,6,14,6,30,615.0,66.0,3.8,14.0,254.0,443.23,367.64
2016,6,14,6,45,663.0,68.5,3.85,14.5,305.0,504.17,417.72
2016,6,14,7,0,711.0,71.0,3.9,15.0,356.0,565.36,466.38
2016,6,14,7,15,664.5,91.0,3.85,15.0,385.5,587.14,482.31
2016,6,14,7,30,618.0,111.0,3.8,15.0,415.0,600.28,491.0
2016,6,14,7,45,716.5,97.0,3.75,15.5,484.5,677.86,549.22
2016,6,14,8,0,815.0,83.0,3.7,16.0,554.0,762.09,608.74
2016,6,14,8,15,831.0,85.5,3.65,16.0,600.0,790.9,627.3
2016,6,14,8,30,847.0,88.0,3.6,16.0,646.0,825.32,650.13
2016,6,14,8,45,858.5,90.5,3.55,16.5,688.0,853.18,666.74
2016,6,14,9,0,870.0,93.0,3.5,17.0,730.0,877.98,681.04
2016,6,14,9,15,879.5,94.5,3.5,17.0,768.0,896.69,692.58
2016,6,14,9,30,889.0,96.0,3.5,17.0,806.0,911.95,701.8
2016,6,14,9,45,704.5,203.5,3.5,17.5,780.5,872.62,671.59
2016,6,14,10,0,520.0,311.0,3.5,18.0,755.0,797.04,611.34
2016,6,14,10,15,708.5,212.0,3.55,18.0,837.5,874.82,670.9
2016,6,14,10,30,897.0,113.0,3.6,18.0,920.0,919.38,701.18
2016,6,14,10,45,901.5,113.5,3.65,18.0,940.5,910.36,694.21
2016,6,14,11,0,906.0,114.0,3.7,18.0,961.0,897.6,685.17
2016,6,14,11,15,908.5,114.5,3.75,18.0,974.0,879.43,672.46
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,857.71,657.33
2016,6,14,11,45,912.5,115.0,3.9,18.0,993.5,831.36,639.2
2016,6,14,12,0,914.0,115.0,4.0,18.0,1000.0,801.8,618.74
2016,6,14,12,15,914.0,115.0,4.1,17.5,999.0,768.13,595.41
2016,6,14,12,30,914.0,115.0,4.2,17.0,998.0,731.68,568.84
2016,6,14,12,45,915.0,113.0,4.35,17.0,990.0,691.79,538.32
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,649.36,505.11
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,603.31,468.66
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,555.31,429.49
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,504.61,386.18
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,452.52,340.55
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,398.06,291.94
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,342.84,242.07
2016,6,14,14,45,881.5,103.5,4.7,16.0,815.5,286.69,191.75
2016,6,14,15,0,876.0,101.0,4.7,16.0,782.0,230.12,143.41
2016,6,14,15,15,865.5,99.0,4.7,16.0,742.5,173.06,101.03
2016,6,14,15,30,855.0,97.0,4.7,16.0,703.0,116.61,72.22
2016,6,14,15,45,595.0,177.0,4.75,16.0,586.0,112.53,91.75
2016,6,14,16,0,335.0,257.0,4.8,16.0,469.0,159.72,132.34
2016,6,14,16,15,564.0,171.5,4.8,16.0,495.5,113.69,93.25
2016,6,14,16,30,793.0,86.0,4.8,16.0,522.0,73.22,58.51
2016,6,14,16,45,724.5,89.0,4.85,16.0,458.5,74.36,59.74
2016,6,14,17,0,656.0,92.0,4.9,16.0,395.0,70.01,56.13
2016,6,14,17,15,591.0,93.0,4.9,15.5,341.5,70.42,56.79
2016,6,14,17,30,526.0,94.0,4.9,15.0,288.0,71.24,57.78
2016,6,14,17,45,478.5,87.5,4.9,14.5,244.0,67.1,54.3
2016,6,14,18,0,431.0,81.0,4.9,14.0,200.0,60.24,48.28
2016,6,14,18,15,381.5,68.5,4.8,13.5,158.0,51.32,40.22
2016,6,14,18,30,332.0,56.0,4.7,13.0,116.0,42.24,31.84
2016,6,14,18,45,249.5,43.0,4.6,13.0,80.5,32.47,22.61
2016,6,14,19,0,167.0,30.0,4.5,13.0,45.0,22.68,12.23
2016,6,14,19,15,83.5,15.0,4.45,12.5,22.5,11.41,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,10.23,0.0
2016,6,15,5,15,155.0,25.0,3.85,11.5,43.0,86.33,43.4
2016,6,15,5,30,310.0,37.0,3.9,12.0,73.0,169.2,127.21
2016,6,15,5,45,404.0,45.0,4.0,12.5,115.5,235.28,187.16
2016,6,15,6,0,498.0,53.0,4.1,13.0,158.0,310.55,253.68
2016,6,15,6,15,556.0,59.5,4.15,13.0,206.0,374.17,310.17
2016,6,15,6,30,614.0,66.0,4.2,13.0,254.0,442.08,368.64
2016,6,15,6,45,660.0,69.5,4.3,13.5,304.5,502.92,419.14
2016,6,15,7,0,706.0,73.0,4.4,14.0,355.0,563.69,468.04
2016,6,15,7,15,735.0,76.5,4.45,14.5,405.0,616.52,508.93
2016,6,15,7,30,764.0,80.0,4.5,15.0,455.0,669.05,547.89
2016,6,15,7,45,789.0,82.0,4.55,15.5,504.0,716.13,580.97
2016,6,15,8,0,814.0,84.0,4.6,16.0,553.0,761.9,612.45
2016,6,15,8,15,830.0,86.5,4.6,16.0,599.5,790.66,631.77
2016,6,15,8,30,846.0,89.0,4.6,16.0,646.0,825.07,655.2
2016,6,15,8,45,860.0,90.0,4.7,16.0,688.5,853.49,674.7
2016,6,15,9,0,874.0,91.0,4.8,16.0,731.0,878.97,692.09
2016,6,15,9,15,884.0,92.5,4.8,16.0,769.5,898.25,704.37
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,914.08,714.27
2016,6,15,9,45,895.0,99.0,4.85,16.5,839.0,921.7,717.37
2016,6,15,10,0,896.0,104.0,4.9,17.0,870.0,925.43,717.87
2016,6,15,10,15,902.0,105.0,4.9,17.0,897.0,925.91,717.25
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,922.59,714.09
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,914.5,708.04
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,902.61,699.42
2016,6,15,11,15,922.5,106.5,5.0,17.0,979.0,884.41,686.07
2016,6,15,11,30,925.0,107.0,5.0,17.0,993.0,862.6,670.25
2016,6,15,11,45,928.5,106.0,5.05,17.0,1000.0,836.86,651.94
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,807.79,631.19
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,773.75,605.66
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,736.87,576.67
2016,6,15,12,45,919.5,112.0,4.95,17.0,993.5,694.35,542.79
2016,6,15,13,0,907.0,119.0,4.9,17.0,982.0,650.04,506.96
2016,6,15,13,15,696.0,244.0,4.85,17.0,899.5,583.02,451.9
2016,6,15,13,30,485.0,369.0,4.8,17.0,817.0,521.56,402.16
2016,6,15,13,45,693.0,239.0,4.8,17.0,862.5,495.74,379.37
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,453.5,340.26
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,399.35,291.88
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,344.41,242.33
2016,6,15,14,45,700.0,188.0,4.6,17.0,759.0,286.73,197.92
2016,6,15,15,0,512.0,269.0,4.6,17.0,667.0,255.79,178.77
2016,6,15,15,15,687.5,181.0,4.55,16.5,686.5,187.11,119.15
2016,6,15,15,30,863.0,93.0,4.5,16.0,706.0,115.47,70.73
2016,6,15,15,45,855.0,88.5,4.45,16.0,663.5,84.32,67.52
2016,6,15,16,0,847.0,84.0,4.4,16.0,621.0,81.33,65.16
2016,6,15,16,15,829.5,81.5,4.3,15.5,573.5,79.13,63.58
2016,6,15,16,30,812.0,79.0,4.2,15.0,526.0,68.97,55.05
2016,6,15,16,45,789.5,75.5,4.15,15.0,476.5,66.37,52.97
2016,6,15,17,0,767.0,72.0,4.1,15.0,427.0,63.69,50.79
2016,6,15,17,15,736.0,68.5,3.95,14.5,376.5,60.79,48.49
2016,6,15,17,30,705.0,65.0,3.8,14.0,326.0,57.85,46.12
2016,6,15,17,45,662.0,60.5,3.65,14.0,276.5,53.96,42.72
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,46.21,35.79
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,40.86,30.93
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,35.52,25.93
2016,6,15,18,45,396.0,34.5,2.75,13.0,93.0,28.41,19.12
2016,6,15,19,0,299.0,26.0,2.5,13.0,53.0,21.38,11.32
2016,6,15,19,15,149.5,13.0,2.35,12.5,26.5,10.49,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,1.2,12.5,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,1.2,13.0,7.0,5.51,0.0
2016,6,16,5,15,14.5,22.5,1.2,13.0,24.5,24.32,8.55
2016,6,16,5,30,29.0,38.0,1.2,13.0,42.0,45.49,31.22
2016,6,16,5,45,48.0,57.0,1.3,13.5,66.5,73.05,55.52
2016,6,16,6,0,67.0,76.0,1.4,14.0,91.0,110.47,87.96
2016,6,16,6,15,80.0,97.0,1.3,14.0,118.5,141.41,114.82
2016,6,16,6,30,93.0,118.0,1.2,14.0,146.0,173.2,141.88
2016,6,16,6,45,101.5,139.0,1.2,14.5,175.0,203.06,166.43
2016,6,16,7,0,110.0,160.0,1.2,15.0,204.0,233.24,190.62
2016,6,16,7,15,109.0,182.5,1.15,15.0,231.0,258.71,210.54
2016,6,16,7,30,108.0,205.0,1.1,15.0,258.0,283.57,229.53
2016,6,16,7,45,57.5,194.5,1.1,15.5,223.0,219.12,176.05
2016,6,16,8,0,7.0,184.0,1.1,16.0,188.0,155.58,122.92
2016,6,16,8,15,8.0,194.5,1.1,16.0,199.5,164.78,130.2
2016,6,16,8,30,9.0,205.0,1.1,16.0,211.0,174.05,137.26
2016,6,16,8,45,11.0,222.0,1.1,16.5,230.0,189.96,149.31
2016,6,16,9,0,13.0,239.0,1.1,17.0,249.0,205.85,161.18
2016,6,16,9,15,24.5,281.0,1.15,17.0,301.0,252.25,197.36
2016,6,16,9,30,36.0,323.0,1.2,17.0,353.0,318.43,247.86
2016,6,16,9,45,120.5,368.0,1.3,17.5,470.5,455.15,351.35
2016,6,16,10,0,205.0,413.0,1.4,18.0,588.0,571.17,435.33
2016,6,16,10,15,552.5,258.0,1.5,18.0,750.5,775.79,586.59
2016,6,16,10,30,900.0,103.0,1.6,18.0,913.0,912.56,680.36
2016,6,16,10,45,905.5,103.0,1.7,18.5,933.5,904.24,672.54
2016,6,16,11,0,911.0,103.0,1.8,19.0,954.0,892.17,663.97
2016,6,16,11,15,913.5,103.5,1.9,19.0,967.0,874.27,652.78
2016,6,16,11,30,916.0,104.0,2.0,19.0,980.0,852.8,639.17
2016,6,16,11,45,918.0,103.0,2.1,19.5,986.5,826.22,620.84
2016,6,16,12,0,920.0,102.0,2.2,20.0,993.0,796.43,600.24
2016,6,16,12,15,920.0,102.0,2.25,20.0,992.0,762.91,577.18
2016,6,16,12,30,920.0,102.0,2.3,20.0,991.0,726.58,550.65
2016,6,16,12,45,917.0,102.5,2.4,20.0,982.0,686.01,520.71
2016,6,16,13,0,914.0,103.0,2.5,20.0,973.0,643.13,488.23
2016,6,16,13,15,911.0,102.5,2.55,20.0,957.5,597.37,452.46
2016,6,16,13,30,908.0,102.0,2.6,20.0,942.0,549.67,414.14
2016,6,16,13,45,906.5,99.5,2.65,20.0,921.0,499.47,372.74
2016,6,16,14,0,905.0,97.0,2.7,20.0,900.0,447.58,328.72
2016,6,16,14,15,898.5,95.5,2.7,19.5,871.5,393.06,282.04
2016,6,16,14,30,892.0,94.0,2.7,19.0,843.0,337.78,233.82
2016,6,16,14,45,687.0,186.5,2.75,19.0,749.0,283.22,193.21
2016,6,16,15,0,482.0,279.0,2.8,19.0,655.0,256.44,178.4
2016,6,16,15,15,521.5,248.0,2.75,19.0,635.5,208.05,140.7
2016,6,16,15,30,561.0,217.0,2.7,19.0,616.0,155.53,108.11
2016,6,16,15,45,404.0,246.5,2.7,19.0,524.5,146.15,118.71
2016,6,16,16,0,247.0,276.0,2.7,19.0,433.0,166.79,136.33
2016,6,16,16,15,279.5,247.0,2.6,18.5,412.0,154.12,126.3
2016,6,16,16,30,312.0,218.0,2.5,18.0,391.0,140.51,115.44
2016,6,16,16,45,534.5,144.0,2.45,18.0,406.0,99.28,80.62
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,62.07,48.73
2016,6,16,17,15,445.0,108.5,2.3,17.5,309.0,77.3,62.32
2016,6,16,17,30,133.0,147.0,2.2,17.0,197.0,100.92,83.18
2016,6,16,17,45,125.0,125.5,2.1,17.0,167.0,87.46,71.53
2016,6,16,18,0,117.0,104.0,2.0,17.0,137.0,73.65,59.44
2016,6,16,18,15,304.0,73.0,1.8,16.5,134.5,53.61,41.76
2016,6,16,18,30,491.0,42.0,1.6,16.0,132.0,34.72,24.9
2016,6,16,18,45,398.0,34.0,1.45,15.5,92.5,28.01,18.59
2016,6,16,19,0,305.0,26.0,1.3,15.0,53.0,21.39,11.31
2016,6,16,19,15,152.5,13.0,1.2,14.5,26.5,10.49,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.15,0.0
2016,6,17,5,15,0.0,14.5,1.55,14.0,14.5,11.04,0.8
2016,6,17,5,30,0.0,25.0,1.6,14.0,25.0,19.08,9.95
2016,6,17,5,45,0.0,40.0,1.7,14.5,40.0,31.0,20.47
2016,6,17,6,0,0.0,55.0,1.8,15.0,55.0,43.48,31.34
2016,6,17,6,15,0.0,71.5,1.8,15.0,71.5,57.29,43.29
2016,6,17,6,30,0.0,88.0,1.8,15.0,88.0,71.01,55.01
2016,6,17,6,45,0.0,105.0,1.8,15.5,105.0,85.16,66.76
2016,6,17,7,0,0.0,122.0,1.8,16.0,122.0,99.26,78.25
2016,6,17,7,15,377.5,97.5,1.8,16.0,282.5,383.84,316.74
2016,6,17,7,30,755.0,73.0,1.8,16.0,443.0,653.3,524.6
2016,6,17,7,45,499.5,158.5,1.85,16.5,414.0,570.37,455.17
2016,6,17,8,0,244.0,244.0,1.9,17.0,385.0,452.37,359.79
2016,6,17,8,15,153.5,262.0,1.95,17.5,353.0,383.07,304.19
2016,6,17,8,30,63.0,280.0,2.0,18.0,321.0,307.58,242.55
2016,6,17,8,45,132.5,309.0,2.05,18.5,403.5,414.42,325.39
2016,6,17,9,0,202.0,338.0,2.1,19.0,486.0,504.19,392.15
2016,6,17,9,15,537.5,214.5,2.15,19.0,636.5,729.17,561.99
2016,6,17,9,30,873.0,91.0,2.2,19.0,787.0,891.55,674.37
2016,6,17,9,45,580.0,243.5,2.3,19.0,714.5,796.56,604.67
2016,6,17,10,0,287.0,396.0,2.4,19.0,642.0,647.95,492.87
2016,6,17,10,15,155.5,365.5,2.45,19.0,499.0,477.02,367.09
2016,6,17,10,30,24.0,335.0,2.5,19.0,356.0,309.17,238.04
2016,6,17,10,45,20.5,323.0,2.55,19.5,342.0,277.77,213.98
2016,6,17,11,0,17.0,311.0,2.6,20.0,328.0,263.37,202.4
2016,6,17,11,15,33.0,368.0,2.65,20.0,400.5,336.88,258.52
2016,6,17,11,30,49.0,425.0,2.7,20.0,473.0,394.9,301.79
2016,6,17,11,45,49.5,428.5,2.75,20.0,477.5,392.64,299.75
2016,6,17,12,0,50.0,432.0,2.8,20.0,482.0,389.85,297.59
2016,6,17,12,15,78.0,454.5,2.8,20.0,531.0,421.91,321.79
2016,6,17,12,30,106.0,477.0,2.8,20.0,580.0,450.6,343.02
2016,6,17,12,45,94.5,467.0,2.85,20.0,558.0,425.04,323.73
2016,6,17,13,0,83.0,457.0,2.9,20.0,536.0,400.42,305.32
2016,6,17,13,15,48.0,363.5,2.9,20.0,409.5,303.13,232.14
2016,6,17,13,30,13.0,270.0,2.9,20.0,283.0,212.18,162.61
2016,6,17,13,45,22.0,312.0,2.9,20.0,332.5,241.92,185.79
2016,6,17,14,0,31.0,354.0,2.9,20.0,382.0,269.37,206.68
2016,6,17,14,15,20.5,292.0,2.9,19.5,310.0,224.12,172.32
2016,6,17,14,30,10.0,230.0,2.9,19.0,238.0,174.9,134.61
2016,6,17,14,45,17.5,261.0,2.95,19.0,275.0,196.07,151.24
2016,6,17,15,0,25.0,292.0,3.0,19.0,312.0,214.53,165.57
2016,6,17,15,15,24.5,277.5,3.05,18.5,296.0,200.92,155.57
2016,6,17,15,30,24.0,263.0,3.1,18.0,280.0,187.44,146.02
2016,6,17,15,45,34.0,260.0,3.2,18.0,282.5,171.29,140.26
2016,6,17,16,0,44.0,257.0,3.3,18.0,285.0,169.11,138.86
2016,6,17,16,15,45.5,238.5,3.4,17.5,265.5,158.46,130.59
2016,6,17,16,30,47.0,220.0,3.5,17.0,246.0,147.54,122.0
2016,6,17,16,45,23.5,128.5,3.6,17.0,141.5,93.26,75.79
2016,6,17,17,0,0.0,37.0,3.7,17.0,37.0,28.28,19.31
2016,6,17,17,15,0.0,39.0,3.7,16.5,39.0,29.8,20.79
2016,6,17,17,30,0.0,41.0,3.7,16.0,41.0,31.32,22.25
2016,6,17,17,45,0.0,34.5,3.7,15.5,34.5,26.32,17.88
2016,6,17,18,0,0.0,28.0,3.7,15.0,28.0,21.33,13.45
2016,6,17,18,15,0.0,22.5,3.5,14.5,22.5,17.11,9.65
2016,6,17,18,30,0.0,17.0,3.3,14.0,17.0,12.91,5.81
2016,6,17,18,45,0.0,11.5,3.15,14.0,11.5,8.72,1.94
2016,6,17,19,0,0.0,6.0,3.0,14.0,6.0,4.54,0.0
2016,6,17,19,15,0.0,3.0,2.85,14.0,3.0,2.27,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.7,12.0,13.0,32.94,0.0
2016,6,18,5,15,239.5,21.0,1.75,12.5,44.0,108.46,52.6
2016,6,18,5,30,375.0,32.0,1.8,13.0,75.0,186.58,138.65
2016,6,18,5,45,460.5,39.5,1.85,13.5,118.0,251.42,197.68
2016,6,18,6,0,546.0,47.0,1.9,14.0,161.0,324.72,261.8
2016,6,18,6,15,603.0,52.5,1.9,14.5,210.0,388.76,316.95
2016,6,18,6,30,660.0,58.0,1.9,15.0,259.0,455.07,371.91
2016,6,18,6,45,700.0,62.0,1.9,15.5,310.0,515.0,419.73
2016,6,18,7,0,740.0,66.0,1.9,16.0,361.0,576.33,466.74
2016,6,18,7,15,769.0,69.5,1.85,16.5,412.0,630.44,506.24
2016,6,18,7,30,798.0,73.0,1.8,17.0,463.0,684.22,543.15
2016,6,18,7,45,820.0,76.0,1.75,17.5,513.5,724.04,568.36
2016,6,18,8,0,842.0,79.0,1.7,18.0,564.0,769.11,596.75
2016,6,18,8,15,859.0,81.0,1.6,18.0,611.5,807.1,620.1
2016,6,18,8,30,876.0,83.0,1.5,18.0,659.0,842.68,641.34
2016,6,18,8,45,889.5,85.0,1.45,18.5,703.5,872.54,657.7
2016,6,18,9,0,903.0,87.0,1.4,19.0,748.0,899.33,671.79
2016,6,18,9,15,913.5,88.5,1.35,19.5,787.0,919.61,681.44
2016,6,18,9,30,924.0,90.0,1.3,20.0,826.0,936.36,688.78
2016,6,18,9,45,928.0,93.5,1.3,20.5,859.0,945.56,692.04
2016,6,18,10,0,932.0,97.0,1.3,21.0,892.0,950.83,692.96
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.0,951.48,692.4
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,948.19,689.49
2016,6,18,10,45,949.5,99.0,1.3,21.5,969.5,939.55,682.02
2016,6,18,11,0,955.0,99.0,1.3,22.0,991.0,926.98,672.24
2016,6,18,11,15,957.5,99.5,1.35,22.0,1005.0,908.42,660.74
2016,6,18,11,30,960.0,100.0,1.4,22.0,1019.0,886.12,646.87
2016,6,18,11,45,962.0,100.0,1.5,22.0,1026.0,859.38,630.68
2016,6,18,12,0,964.0,100.0,1.6,22.0,1033.0,829.23,612.04
2016,6,18,12,15,964.0,100.0,1.65,22.0,1032.0,794.35,589.18
2016,6,18,12,30,964.0,100.0,1.7,22.0,1031.0,756.51,562.54
2016,6,18,12,45,964.0,98.5,1.8,22.5,1023.0,714.71,531.83
2016,6,18,13,0,964.0,97.0,1.9,23.0,1015.0,670.28,498.41
2016,6,18,13,15,961.5,96.5,1.9,23.0,999.5,622.68,462.07
2016,6,18,13,30,959.0,96.0,1.9,23.0,984.0,572.93,423.07
2016,6,18,13,45,955.0,95.0,1.95,23.0,961.5,520.17,380.83
2016,6,18,14,0,951.0,94.0,2.0,23.0,939.0,465.82,335.98
2016,6,18,14,15,945.5,93.0,2.0,22.5,910.5,409.57,288.84
2016,6,18,14,30,940.0,92.0,2.0,22.0,882.0,352.34,239.88
2016,6,18,14,45,930.5,91.5,2.05,22.0,846.5,293.71,189.53
2016,6,18,15,0,921.0,91.0,2.1,22.0,811.0,235.02,141.14
2016,6,18,15,15,911.0,89.5,2.1,22.0,770.5,175.84,98.15
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,117.16,68.31
2016,6,18,15,45,885.0,87.0,2.15,22.0,684.5,84.29,65.81
2016,6,18,16,0,869.0,86.0,2.2,22.0,639.0,83.16,65.08
2016,6,18,16,15,851.5,83.5,2.2,21.5,591.0,80.95,63.55
2016,6,18,16,30,834.0,81.0,2.2,21.0,543.0,70.8,55.25
2016,6,18,16,45,810.5,78.0,2.25,21.0,492.5,68.54,53.52
2016,6,18,17,0,787.0,75.0,2.3,21.0,442.0,66.21,51.71
2016,6,18,17,15,756.0,71.5,2.3,20.5,390.0,63.34,49.51
2016,6,18,17,30,725.0,68.0,2.3,20.0,338.0,60.44,47.24
2016,6,18,17,45,682.5,63.0,2.3,19.5,287.5,56.19,43.71
2016,6,18,18,0,640.0,58.0,2.3,19.0,237.0,47.93,36.55
2016,6,18,18,15,576.5,52.0,2.3,18.0,188.5,42.95,32.19
2016,6,18,18,30,513.0,46.0,2.3,17.0,140.0,38.03,27.69
2016,6,18,18,45,416.5,37.0,2.35,16.5,98.5,30.54,20.68
2016,6,18,19,0,320.0,28.0,2.4,16.0,57.0,23.1,12.73
2016,6,18,19,15,160.0,14.0,2.4,15.5,28.5,11.33,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,1.2,14.0,13.0,35.32,0.0
2016,6,19,5,15,250.5,21.5,1.15,14.5,45.0,111.87,52.79
2016,6,19,5,30,390.0,32.0,1.1,15.0,77.0,191.55,140.72
2016,6,19,5,45,476.5,39.5,1.1,16.0,121.0,257.57,199.62
2016,6,19,6,0,563.0,47.0,1.1,17.0,165.0,332.13,262.99
2016,6,19,6,15,618.0,52.5,1.1,17.0,213.5,393.81,315.62
2016,6,19,6,30,673.0,58.0,1.1,17.0,262.0,461.88,371.24
2016,6,19,6,45,711.5,62.0,1.1,17.5,313.0,521.5,417.55
2016,6,19,7,0,750.0,66.0,1.1,18.0,364.0,582.36,462.85
2016,6,19,7,15,777.0,69.5,1.1,18.5,415.0,635.51,500.69
2016,6,19,7,30,804.0,73.0,1.1,19.0,466.0,688.15,535.94
2016,6,19,7,45,824.5,75.5,1.15,20.0,515.0,726.5,559.15
2016,6,19,8,0,845.0,78.0,1.2,21.0,564.0,769.99,585.49
2016,6,19,8,15,860.5,80.0,1.15,21.5,611.0,806.87,606.61
2016,6,19,8,30,876.0,82.0,1.1,22.0,658.0,841.27,625.65
2016,6,19,8,45,887.5,84.5,1.1,22.5,701.0,870.01,641.35
2016,6,19,9,0,899.0,87.0,1.1,23.0,744.0,895.6,654.9
2016,6,19,9,15,908.5,88.5,1.1,23.5,782.5,914.99,664.4
2016,6,19,9,30,918.0,90.0,1.1,24.0,821.0,930.85,671.71
2016,6,19,9,45,930.5,88.0,1.1,24.5,856.0,942.14,676.21
2016,6,19,10,0,943.0,86.0,1.1,25.0,891.0,949.73,678.5
2016,6,19,10,15,948.0,87.0,1.15,25.0,918.0,949.72,678.33
2016,6,19,10,30,953.0,88.0,1.2,25.0,945.0,945.76,675.88
2016,6,19,10,45,955.5,90.0,1.25,25.5,965.5,936.56,668.95
2016,6,19,11,0,958.0,92.0,1.3,26.0,986.0,923.4,659.67
2016,6,19,11,15,960.0,92.5,1.4,26.0,1000.0,904.57,648.85
2016,6,19,11,30,962.0,93.0,1.5,26.0,1014.0,882.03,635.59
2016,6,19,11,45,957.0,97.5,1.65,26.0,1018.5,853.69,618.99
2016,6,19,12,0,952.0,102.0,1.8,26.0,1023.0,822.1,599.97
2016,6,19,12,15,952.0,102.0,1.9,25.5,1022.5,787.63,579.01
2016,6,19,12,30,952.0,102.0,2.0,25.0,1022.0,750.25,554.21
2016,6,19,12,45,941.0,107.5,2.15,25.0,1010.5,707.02,523.67
2016,6,19,13,0,930.0,113.0,2.3,25.0,999.0,661.88,490.81
2016,6,19,13,15,927.0,112.5,2.4,25.0,984.0,615.35,455.71
2016,6,19,13,30,924.0,112.0,2.5,25.0,969.0,566.83,417.96
2016,6,19,13,45,925.0,108.0,2.6,25.0,948.0,515.95,377.18
2016,6,19,14,0,926.0,104.0,2.7,25.0,927.0,463.09,333.5
2016,6,19,14,15,920.5,102.5,2.75,24.5,898.5,407.76,287.25
2016,6,19,14,30,915.0,101.0,2.8,24.0,870.0,351.5,239.23
2016,6,19,14,45,909.5,98.5,2.85,24.0,836.0,293.89,189.69
2016,6,19,15,0,904.0,96.0,2.9,24.0,802.0,235.83,141.75
2016,6,19,15,15,894.0,94.0,2.9,23.5,762.5,177.28,99.44
2016,6,19,15,30,884.0,92.0,2.9,23.0,723.0,119.26,69.78
2016,6,19,15,45,871.5,90.0,2.95,23.0,679.0,85.68,66.72
2016,6,19,16,0,859.0,88.0,3.0,23.0,635.0,84.1,65.62
2016,6,19,16,15,842.0,85.5,3.0,22.5,587.5,81.95,64.15
2016,6,19,16,30,825.0,83.0,3.0,22.0,540.0,71.92,55.98
2016,6,19,16,45,802.5,80.0,3.0,22.0,490.0,69.74,54.32
2016,6,19,17,0,780.0,77.0,3.0,22.0,440.0,67.5,52.6
2016,6,19,17,15,749.5,73.0,2.9,21.5,389.0,64.33,50.15
2016,6,19,17,30,719.0,69.0,2.8,21.0,338.0,61.11,47.61
2016,6,19,17,45,676.0,64.5,2.75,20.5,287.5,57.28,44.47
2016,6,19,18,0,633.0,60.0,2.7,20.0,237.0,49.32,37.61
2016,6,19,18,15,570.0,53.5,2.55,19.0,189.0,44.03,32.99
2016,6,19,18,30,507.0,47.0,2.4,18.0,141.0,38.76,28.21
2016,6,19,18,45,412.0,38.0,2.3,17.5,99.5,31.32,21.26
2016,6,19,19,0,317.0,29.0,2.2,17.0,58.0,23.92,13.37
2016,6,19,19,15,158.5,14.5,2.2,16.5,29.0,11.73,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,51.5,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,103.0,11.0,2.5,12.0,14.0,33.32,0.0
2016,6,20,5,15,247.5,22.0,2.5,12.5,46.0,111.08,51.7
2016,6,20,5,30,392.0,33.0,2.5,13.0,78.0,192.93,143.22
2016,6,20,5,45,486.5,40.0,2.55,13.5,123.0,261.83,206.03
2016,6,20,6,0,581.0,47.0,2.6,14.0,168.0,340.01,274.53
2016,6,20,6,15,636.5,52.0,2.5,14.5,217.5,402.31,328.68
2016,6,20,6,30,692.0,57.0,2.4,15.0,267.0,470.97,385.66
2016,6,20,6,45,734.0,60.5,2.35,15.5,319.5,532.99,435.25
2016,6,20,7,0,776.0,64.0,2.3,16.0,372.0,596.51,483.94
2016,6,20,7,15,803.0,67.0,2.3,16.5,423.5,650.11,523.48
2016,6,20,7,30,830.0,70.0,2.3,17.0,475.0,696.48,555.23
2016,6,20,7,45,850.5,72.5,2.35,18.0,525.5,742.52,584.82
2016,6,20,8,0,871.0,75.0,2.4,19.0,576.0,786.88,612.47
2016,6,20,8,15,886.0,77.0,2.4,19.5,623.5,824.14,635.35
2016,6,20,8,30,901.0,79.0,2.4,20.0,671.0,858.8,656.13
2016,6,20,8,45,913.0,81.0,2.4,20.5,715.0,888.02,672.91
2016,6,20,9,0,925.0,83.0,2.4,21.0,759.0,914.03,687.4
2016,6,20,9,15,934.0,84.5,2.4,21.0,798.0,933.41,698.72
2016,6,20,9,30,943.0,86.0,2.4,21.0,837.0,949.15,707.71
2016,6,20,9,45,939.5,93.0,2.4,21.5,868.0,955.44,709.17
2016,6,20,10,0,936.0,100.0,2.4,22.0,899.0,957.52,708.05
2016,6,20,10,15,941.5,101.0,2.45,22.0,926.5,957.76,707.73
2016,6,20,10,30,947.0,102.0,2.5,22.0,954.0,954.04,704.94
2016,6,20,10,45,951.5,102.5,2.55,22.5,975.0,944.99,697.42
2016,6,20,11,0,956.0,103.0,2.6,23.0,996.0,932.02,687.46
2016,6,20,11,15,958.0,103.5,2.65,23.0,1009.5,913.02,674.95
2016,6,20,11,30,960.0,104.0,2.7,23.0,1023.0,890.31,660.02
2016,6,20,11,45,962.0,103.5,2.75,23.0,1029.5,863.17,642.1
2016,6,20,12,0,964.0,103.0,2.8,23.0,1036.0,832.62,621.84
2016,6,20,12,15,963.0,103.0,2.85,23.0,1034.5,797.03,597.66
2016,6,20,12,30,962.0,103.0,2.9,23.0,1033.0,758.56,569.77
2016,6,20,12,45,962.0,101.5,3.0,23.0,1024.5,716.88,539.21
2016,6,20,13,0,962.0,100.0,3.1,23.0,1016.0,672.58,505.89
2016,6,20,13,15,958.5,99.5,3.15,22.5,999.5,624.52,469.56
2016,6,20,13,30,955.0,99.0,3.2,22.0,983.0,574.42,430.46
2016,6,20,13,45,949.5,98.5,3.25,22.0,960.0,521.53,387.13
2016,6,20,14,0,944.0,98.0,3.3,22.0,937.0,467.21,341.4
2016,6,20,14,15,937.5,97.0,3.35,22.0,907.5,410.96,293.0
2016,6,20,14,30,931.0,96.0,3.4,22.0,878.0,353.86,243.09
2016,6,20,14,45,920.5,95.5,3.45,22.0,842.0,295.46,192.42
2016,6,20,15,0,910.0,95.0,3.5,22.0,806.0,237.13,143.86
2016,6,20,15,15,899.0,93.5,3.5,21.5,766.0,178.42,100.93
2016,6,20,15,30,888.0,92.0,3.5,21.0,726.0,120.33,70.79
2016,6,20,15,45,872.0,90.5,3.5,21.0,680.5,85.98,67.54
2016,6,20,16,0,856.0,89.0,3.5,21.0,635.0,84.62,66.61
2016,6,20,16,15,838.5,86.5,3.45,20.5,587.5,82.48,65.13
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,72.49,56.93
2016,6,20,16,45,797.0,81.0,3.35,19.5,489.5,70.31,55.38
2016,6,20,17,0,773.0,78.0,3.3,19.0,439.0,68.07,53.75
2016,6,20,17,15,557.5,102.5,3.15,18.5,347.5,76.31,61.2
2016,6,20,17,30,342.0,127.0,3.0,18.0,256.0,87.85,71.53
2016,6,20,17,45,315.0,112.5,2.95,18.0,217.5,80.57,65.29
2016,6,20,18,0,288.0,98.0,2.9,18.0,179.0,70.78,56.72
2016,6,20,18,15,257.5,81.0,2.85,17.5,142.5,59.16,46.46
2016,6,20,18,30,227.0,64.0,2.8,17.0,106.0,47.3,35.78
2016,6,20,18,45,181.5,47.5,2.8,16.5,75.0,35.44,24.91
2016,6,20,19,0,136.0,31.0,2.8,16.0,44.0,23.29,12.98
2016,6,20,19,15,68.0,15.5,2.85,16.0,22.0,11.92,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.9,13.0,13.0,31.1,0.0
2016,6,21,5,15,233.5,22.0,1.9,13.5,44.0,106.53,47.83
2016,6,21,5,30,373.0,33.0,1.9,14.0,75.0,185.91,137.11
2016,6,21,5,45,464.0,40.0,1.9,14.5,119.0,252.29,197.32
2016,6,21,6,0,555.0,47.0,1.9,15.0,163.0,327.62,262.82
2016,6,21,6,15,610.5,52.5,1.8,15.5,211.0,391.3,317.33
2016,6,21,6,30,666.0,58.0,1.7,16.0,259.0,457.06,371.3
2016,6,21,6,45,708.0,61.0,1.65,16.5,310.5,517.36,418.9
2016,6,21,7,0,750.0,64.0,1.6,17.0,362.0,579.19,465.62
2016,6,21,7,15,777.5,67.5,1.6,17.5,412.5,632.7,504.52
2016,6,21,7,30,805.0,71.0,1.6,18.0,463.0,685.76,540.81
2016,6,21,7,45,827.0,73.0,1.6,19.0,512.5,724.85,564.55
2016,6,21,8,0,849.0,75.0,1.6,20.0,562.0,769.13,591.41
2016,6,21,8,15,864.5,77.0,1.6,20.5,609.0,806.24,613.74
2016,6,21,8,30,880.0,79.0,1.6,21.0,656.0,840.87,634.07
2016,6,21,8,45,892.0,80.5,1.6,22.0,699.5,869.16,648.64
2016,6,21,9,0,904.0,82.0,1.6,23.0,743.0,894.35,660.99
2016,6,21,9,15,913.5,83.5,1.6,23.5,781.5,913.99,670.89
2016,6,21,9,30,923.0,85.0,1.6,24.0,820.0,930.09,678.53
2016,6,21,9,45,925.5,89.0,1.6,24.5,852.0,938.73,681.44
2016,6,21,10,0,928.0,93.0,1.6,25.0,884.0,943.42,682.0
2016,6,21,10,15,933.0,94.0,1.65,25.0,911.0,943.43,681.7
2016,6,21,10,30,938.0,95.0,1.7,25.0,938.0,939.54,679.05
2016,6,21,10,45,940.5,96.5,1.75,25.5,958.5,929.98,671.59
2016,6,21,11,0,943.0,98.0,1.8,26.0,979.0,916.55,661.79
2016,6,21,11,15,945.5,98.5,1.85,26.0,992.5,898.4,650.34
2016,6,21,11,30,948.0,99.0,1.9,26.0,1006.0,876.56,636.54
2016,6,21,11,45,947.5,100.0,2.0,26.5,1012.0,849.16,618.33
2016,6,21,12,0,947.0,101.0,2.1,27.0,1018.0,818.49,597.88
2016,6,21,12,15,946.5,101.0,2.2,27.0,1016.5,783.93,575.54
2016,6,21,12,30,946.0,101.0,2.3,27.0,1015.0,746.49,549.47
2016,6,21,12,45,940.5,103.0,2.4,27.0,1005.5,704.57,519.54
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,660.42,487.18
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.5,613.56,452.82
2016,6,21,13,30,928.0,104.0,2.7,26.0,965.0,564.72,415.72
2016,6,21,13,45,923.5,103.0,2.85,26.0,942.5,513.28,374.67
2016,6,21,14,0,919.0,102.0,3.0,26.0,920.0,460.36,331.13
2016,6,21,14,15,913.0,101.0,3.05,25.5,891.5,405.63,285.38
2016,6,21,14,30,907.0,100.0,3.1,25.0,863.0,350.02,237.95
2016,6,21,14,45,899.0,98.5,3.2,25.0,828.5,292.93,189.0
2016,6,21,15,0,891.0,97.0,3.3,25.0,794.0,235.66,141.79
2016,6,21,15,15,880.5,95.0,3.35,24.5,754.5,177.81,99.87
2016,6,21,15,30,870.0,93.0,3.4,24.0,715.0,120.56,70.16
2016,6,21,15,45,856.5,91.0,3.45,23.5,671.0,85.83,66.72
2016,6,21,16,0,843.0,89.0,3.5,23.0,627.0,84.26,65.77
2016,6,21,16,15,826.0,86.5,3.5,22.5,580.0,73.79,57.26
2016,6,21,16,30,809.0,84.0,3.5,22.0,533.0,72.2,56.23
2016,6,21,16,45,786.5,80.5,3.5,21.5,484.0,69.73,54.43
