Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,764.0,77.0,3.5,21.0,435.0,67.17,52.53
2016,6,21,17,15,733.5,73.5,3.45,20.5,384.5,64.4,50.42
2016,6,21,17,30,703.0,70.0,3.4,20.0,334.0,61.61,48.24
2016,6,21,17,45,660.5,65.0,3.4,19.5,284.0,53.06,40.96
2016,6,21,18,0,618.0,60.0,3.4,19.0,234.0,49.14,37.61
2016,6,21,18,15,555.5,53.5,3.3,18.0,186.5,43.87,33.0
2016,6,21,18,30,493.0,47.0,3.2,17.0,139.0,38.64,28.23
2016,6,21,18,45,397.5,38.0,3.1,16.5,98.0,31.22,21.28
2016,6,21,19,0,302.0,29.0,3.0,16.0,57.0,23.85,13.47
2016,6,21,19,15,151.0,14.5,3.0,15.5,28.5,11.71,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,44.5,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,89.0,11.0,3.6,12.0,13.0,29.84,0.0
2016,6,22,5,15,232.5,22.0,3.65,12.5,44.5,105.85,46.15
2016,6,22,5,30,376.0,33.0,3.7,13.0,76.0,186.68,138.38
2016,6,22,5,45,465.0,41.0,3.75,13.5,119.5,253.46,199.85
2016,6,22,6,0,554.0,49.0,3.8,14.0,163.0,329.06,266.71
2016,6,22,6,15,610.5,54.5,3.8,14.5,212.0,393.28,323.05
2016,6,22,6,30,667.0,60.0,3.8,15.0,261.0,459.38,379.03
2016,6,22,6,45,706.0,64.0,3.8,15.5,312.0,519.14,427.92
2016,6,22,7,0,745.0,68.0,3.8,16.0,363.0,580.19,476.0
2016,6,22,7,15,773.0,71.5,3.75,16.0,414.0,633.93,517.57
2016,6,22,7,30,801.0,75.0,3.7,16.0,465.0,687.25,556.85
2016,6,22,7,45,822.5,77.5,3.65,16.5,514.5,733.65,588.28
2016,6,22,8,0,844.0,80.0,3.6,17.0,564.0,770.63,612.11
2016,6,22,8,15,860.0,82.0,3.55,17.5,611.0,808.0,635.84
2016,6,22,8,30,876.0,84.0,3.5,18.0,658.0,842.92,657.39
2016,6,22,8,45,890.0,85.0,3.5,18.5,702.0,872.3,675.0
2016,6,22,9,0,904.0,86.0,3.5,19.0,746.0,898.66,690.38
2016,6,22,9,15,913.5,87.5,3.45,19.0,784.5,918.29,702.03
2016,6,22,9,30,923.0,89.0,3.4,19.0,823.0,934.37,711.29
2016,6,22,9,45,930.5,90.0,3.35,19.5,856.5,944.42,715.14
2016,6,22,10,0,938.0,91.0,3.3,20.0,890.0,950.66,716.51
2016,6,22,10,15,943.5,92.0,3.3,20.0,917.5,951.18,715.86
2016,6,22,10,30,949.0,93.0,3.3,20.0,945.0,947.76,712.72
2016,6,22,10,45,952.5,93.5,3.3,20.5,966.0,938.11,704.16
2016,6,22,11,0,956.0,94.0,3.3,21.0,987.0,924.57,693.16
2016,6,22,11,15,959.0,94.5,3.3,21.0,1001.0,906.74,680.71
2016,6,22,11,30,962.0,95.0,3.3,21.0,1015.0,885.14,665.79
2016,6,22,11,45,963.0,95.0,3.35,21.0,1021.5,857.87,647.32
2016,6,22,12,0,964.0,95.0,3.4,21.0,1028.0,827.21,626.48
2016,6,22,12,15,964.5,95.0,3.4,21.0,1028.0,792.97,602.71
2016,6,22,12,30,965.0,95.0,3.4,21.0,1028.0,755.72,574.89
2016,6,22,12,45,956.0,100.0,3.4,21.0,1017.5,713.18,542.6
2016,6,22,13,0,947.0,105.0,3.4,21.0,1007.0,668.52,508.06
2016,6,22,13,15,944.5,104.5,3.4,21.0,992.0,621.7,471.15
2016,6,22,13,30,942.0,104.0,3.4,21.0,977.0,572.78,431.63
2016,6,22,13,45,936.5,104.0,3.45,21.0,954.5,520.88,388.83
2016,6,22,14,0,931.0,104.0,3.5,21.0,932.0,467.54,343.65
2016,6,22,14,15,925.5,103.0,3.5,21.0,903.5,412.31,295.79
2016,6,22,14,30,920.0,102.0,3.5,21.0,875.0,356.12,246.37
2016,6,22,14,45,912.5,100.0,3.5,21.0,840.5,298.06,195.66
2016,6,22,15,0,905.0,98.0,3.5,21.0,806.0,239.75,146.73
2016,6,22,15,15,894.0,96.5,3.5,20.5,766.0,181.28,103.59
2016,6,22,15,30,883.0,95.0,3.5,20.0,726.0,123.43,72.94
2016,6,22,15,45,871.0,92.0,3.55,20.0,681.5,86.83,68.53
2016,6,22,16,0,859.0,89.0,3.6,20.0,637.0,84.7,66.95
2016,6,22,16,15,841.0,86.5,3.6,19.5,589.0,82.55,65.45
2016,6,22,16,30,823.0,84.0,3.6,19.0,541.0,72.52,57.2
2016,6,22,16,45,800.0,80.5,3.65,19.0,491.0,70.02,55.24
2016,6,22,17,0,777.0,77.0,3.7,19.0,441.0,67.43,53.19
2016,6,22,17,15,745.5,73.5,3.7,18.5,389.5,64.61,51.02
2016,6,22,17,30,714.0,70.0,3.7,18.0,338.0,61.78,48.79
2016,6,22,17,45,669.5,65.0,3.75,17.5,287.5,53.18,41.42
2016,6,22,18,0,625.0,60.0,3.8,17.0,237.0,49.22,38.0
2016,6,22,18,15,562.0,54.0,3.8,16.5,189.0,44.32,33.6
2016,6,22,18,30,499.0,48.0,3.8,16.0,141.0,39.48,29.09
2016,6,22,18,45,400.0,39.0,3.8,15.5,99.5,32.04,22.1
2016,6,22,19,0,301.0,30.0,3.8,15.0,58.0,24.68,14.24
2016,6,22,19,15,150.5,15.0,3.8,14.5,29.0,12.12,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.4,12.0,13.0,33.5,0.0
2016,6,23,5,15,254.5,20.5,3.4,12.0,44.5,110.52,46.43
2016,6,23,5,30,401.0,31.0,3.4,12.0,76.0,193.19,143.34
2016,6,23,5,45,493.5,38.0,3.45,12.5,121.0,261.42,206.53
2016,6,23,6,0,586.0,45.0,3.5,13.0,166.0,336.43,273.27
2016,6,23,6,15,641.0,50.0,3.5,13.5,215.5,401.24,330.34
2016,6,23,6,30,696.0,55.0,3.5,14.0,265.0,469.76,388.35
2016,6,23,6,45,737.0,58.5,3.55,15.0,316.5,531.32,438.0
2016,6,23,7,0,778.0,62.0,3.6,16.0,368.0,594.32,486.73
2016,6,23,7,15,804.5,65.0,3.5,16.5,419.5,647.72,526.68
2016,6,23,7,30,831.0,68.0,3.4,17.0,471.0,693.93,558.64
2016,6,23,7,45,851.5,70.0,3.35,17.5,521.0,739.55,589.17
2016,6,23,8,0,872.0,72.0,3.3,18.0,571.0,783.51,617.78
2016,6,23,8,15,886.0,74.0,3.25,18.5,618.0,820.15,640.54
2016,6,23,8,30,900.0,76.0,3.2,19.0,665.0,854.16,661.09
2016,6,23,8,45,911.5,77.0,3.15,19.5,708.0,882.01,677.05
2016,6,23,9,0,923.0,78.0,3.1,20.0,751.0,906.68,690.67
2016,6,23,9,15,930.0,79.5,3.05,20.0,788.5,924.5,700.87
2016,6,23,9,30,937.0,81.0,3.0,20.0,826.0,938.67,708.65
2016,6,23,9,45,936.5,85.5,3.0,20.5,856.5,945.39,710.51
2016,6,23,10,0,936.0,90.0,3.0,21.0,887.0,948.08,709.82
2016,6,23,10,15,939.5,91.0,3.05,21.0,913.0,946.88,708.44
2016,6,23,10,30,943.0,92.0,3.1,21.0,939.0,941.78,704.57
2016,6,23,10,45,946.0,92.0,3.2,21.5,958.5,931.36,696.28
2016,6,23,11,0,949.0,92.0,3.3,22.0,978.0,917.11,685.52
2016,6,23,11,15,950.5,92.5,3.4,22.0,990.5,898.24,673.02
2016,6,23,11,30,952.0,93.0,3.5,22.0,1003.0,875.7,658.04
2016,6,23,11,45,953.0,92.0,3.6,22.0,1009.0,847.92,639.43
2016,6,23,12,0,954.0,91.0,3.7,22.0,1015.0,816.84,618.44
2016,6,23,12,15,954.0,91.0,3.8,21.5,1014.0,782.69,596.33
2016,6,23,12,30,954.0,91.0,3.9,21.0,1013.0,745.59,569.94
2016,6,23,12,45,949.5,93.0,4.0,21.0,1004.0,704.27,538.64
2016,6,23,13,0,945.0,95.0,4.1,21.0,995.0,660.6,504.83
2016,6,23,13,15,942.5,94.5,4.1,21.0,980.0,614.04,467.75
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,565.38,428.07
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.0,514.07,385.4
2016,6,23,14,0,938.0,89.0,4.3,21.0,923.0,460.91,340.0
2016,6,23,14,15,932.0,88.0,4.35,20.5,894.5,405.33,292.12
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,348.84,242.5
2016,6,23,14,45,920.0,84.5,4.45,20.0,832.0,290.68,191.08
2016,6,23,15,0,914.0,82.0,4.5,20.0,798.0,232.1,141.29
2016,6,23,15,15,903.5,80.5,4.5,20.0,758.0,173.41,97.21
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,115.3,65.85
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,78.41,61.42
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,76.92,60.35
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,74.59,58.67
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,72.12,56.86
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,69.72,54.99
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,60.5,47.18
2016,6,23,17,15,756.0,64.0,4.4,18.5,384.5,57.84,45.12
2016,6,23,17,30,727.0,61.0,4.3,18.0,334.0,55.16,43.0
2016,6,23,17,45,684.5,57.0,4.25,17.5,284.0,51.52,39.96
2016,6,23,18,0,642.0,53.0,4.2,17.0,234.0,47.9,36.83
2016,6,23,18,15,582.5,47.5,4.05,16.5,187.0,42.89,32.35
2016,6,23,18,30,523.0,42.0,3.9,16.0,140.0,34.95,25.12
2016,6,23,18,45,426.5,34.5,3.8,15.5,99.0,28.56,19.09
2016,6,23,19,0,330.0,27.0,3.7,15.0,58.0,22.28,12.34
2016,6,23,19,15,165.0,13.5,3.65,14.5,29.0,10.91,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,3.1,12.0,12.0,31.3,0.0
2016,6,24,5,15,247.0,20.5,3.1,12.5,43.5,107.92,42.99
2016,6,24,5,30,395.0,31.0,3.1,13.0,75.0,190.83,140.71
2016,6,24,5,45,481.5,39.0,3.15,13.5,119.0,257.39,202.36
2016,6,24,6,0,568.0,47.0,3.2,14.0,163.0,332.58,268.86
2016,6,24,6,15,624.5,52.0,3.1,14.5,212.5,394.61,323.23
2016,6,24,6,30,681.0,57.0,3.0,15.0,262.0,463.26,380.79
2016,6,24,6,45,357.5,101.5,2.9,15.5,211.0,343.7,283.78
2016,6,24,7,0,34.0,146.0,2.8,16.0,160.0,155.46,125.41
2016,6,24,7,15,88.0,174.5,2.65,16.5,216.0,221.29,180.38
2016,6,24,7,30,142.0,203.0,2.5,17.0,272.0,306.12,248.56
2016,6,24,7,45,497.0,141.0,2.35,17.5,419.5,548.45,442.12
2016,6,24,8,0,852.0,79.0,2.2,18.0,567.0,775.55,607.2
2016,6,24,8,15,867.5,81.5,2.1,18.5,614.0,813.39,628.08
2016,6,24,8,30,883.0,84.0,2.0,19.0,661.0,848.73,648.4
2016,6,24,8,45,894.0,86.5,1.95,19.5,704.0,877.4,664.25
2016,6,24,9,0,905.0,89.0,1.9,20.0,747.0,902.88,677.79
2016,6,24,9,15,914.0,90.5,1.85,20.5,786.0,922.14,687.05
2016,6,24,9,30,923.0,92.0,1.8,21.0,825.0,937.83,693.98
2016,6,24,9,45,931.0,92.5,1.8,21.5,859.0,947.88,697.87
2016,6,24,10,0,939.0,93.0,1.8,22.0,893.0,954.13,699.42
2016,6,24,10,15,944.5,94.0,1.8,22.0,920.5,954.72,698.81
2016,6,24,10,30,950.0,95.0,1.8,22.0,948.0,951.36,695.82
2016,6,24,10,45,953.5,95.5,1.85,22.5,968.5,941.77,688.22
2016,6,24,11,0,957.0,96.0,1.9,23.0,989.0,928.27,678.24
2016,6,24,11,15,959.5,96.5,1.95,23.0,1003.0,910.05,666.59
2016,6,24,11,30,962.0,97.0,2.0,23.0,1017.0,888.08,652.52
2016,6,24,11,45,963.0,97.5,2.15,23.5,1023.5,861.27,634.91
2016,6,24,12,0,964.0,98.0,2.3,24.0,1030.0,831.05,614.87
2016,6,24,12,15,963.5,98.0,2.4,24.0,1029.5,796.08,592.12
2016,6,24,12,30,963.0,98.0,2.5,24.0,1029.0,758.18,565.34
2016,6,24,12,45,953.0,103.0,2.6,24.0,1018.5,715.04,534.06
2016,6,24,13,0,943.0,108.0,2.7,24.0,1008.0,669.86,500.49
2016,6,24,13,15,940.5,107.5,2.8,24.0,992.5,623.23,464.93
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,574.5,426.67
2016,6,24,13,45,933.5,106.5,3.0,24.0,955.0,522.91,385.03
2016,6,24,14,0,929.0,106.0,3.1,24.0,933.0,469.79,340.9
2016,6,24,14,15,923.0,105.0,3.1,23.5,904.5,414.48,294.32
2016,6,24,14,30,917.0,104.0,3.1,23.0,876.0,358.26,246.02
2016,6,24,14,45,908.5,102.5,3.15,23.0,841.0,300.41,196.06
2016,6,24,15,0,900.0,101.0,3.2,23.0,806.0,242.41,147.8
2016,6,24,15,15,889.5,99.5,3.15,23.0,766.5,184.23,104.79
2016,6,24,15,30,879.0,98.0,3.1,23.0,727.0,126.61,73.92
2016,6,24,15,45,865.0,96.0,3.1,23.0,682.5,88.98,69.47
2016,6,24,16,0,851.0,94.0,3.1,23.0,638.0,87.46,68.43
2016,6,24,16,15,833.0,91.0,3.1,22.5,590.0,76.86,59.84
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,75.0,58.6
2016,6,24,16,45,790.5,85.0,3.1,21.5,492.0,72.92,57.14
2016,6,24,17,0,766.0,82.0,3.1,21.0,442.0,70.78,55.63
2016,6,24,17,15,734.0,78.0,3.05,20.5,390.5,67.73,53.29
2016,6,24,17,30,702.0,74.0,3.0,20.0,339.0,59.72,46.6
2016,6,24,17,45,657.0,69.0,3.0,19.5,288.0,55.87,43.42
2016,6,24,18,0,612.0,64.0,3.0,19.0,237.0,52.03,40.14
2016,6,24,18,15,547.0,57.0,2.9,18.0,189.0,46.46,35.28
2016,6,24,18,30,482.0,50.0,2.8,17.0,141.0,40.92,30.24
2016,6,24,18,45,382.0,40.5,2.7,16.5,99.5,33.15,22.97
2016,6,24,19,0,282.0,31.0,2.6,16.0,58.0,25.44,14.84
2016,6,24,19,15,141.0,15.5,2.6,15.5,29.0,12.51,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,38.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,77.0,10.0,1.4,13.0,11.0,26.05,0.0
2016,6,25,5,15,219.0,21.5,1.4,13.5,42.0,100.24,37.21
2016,6,25,5,30,361.0,33.0,1.4,14.0,73.0,180.66,132.04
2016,6,25,5,45,452.5,41.0,1.4,15.0,116.5,247.54,192.37
2016,6,25,6,0,544.0,49.0,1.4,16.0,160.0,323.54,257.47
2016,6,25,6,15,601.5,54.5,1.35,16.5,209.0,387.77,311.95
2016,6,25,6,30,659.0,60.0,1.3,17.0,258.0,453.92,365.81
2016,6,25,6,45,700.5,64.5,1.3,17.5,309.0,515.45,414.01
2016,6,25,7,0,742.0,69.0,1.3,18.0,360.0,578.53,461.37
2016,6,25,7,15,770.5,72.5,1.3,18.5,411.5,632.62,500.23
2016,6,25,7,30,799.0,76.0,1.3,19.0,463.0,686.33,536.79
2016,6,25,7,45,821.5,78.5,1.35,19.5,513.0,733.56,567.47
2016,6,25,8,0,844.0,81.0,1.4,20.0,563.0,771.4,591.03
2016,6,25,8,15,860.0,83.0,1.45,20.5,610.0,808.9,614.07
2016,6,25,8,30,876.0,85.0,1.5,21.0,657.0,843.96,635.13
2016,6,25,8,45,889.0,87.0,1.55,22.0,701.0,873.7,651.17
2016,6,25,9,0,902.0,89.0,1.6,23.0,745.0,900.38,665.02
2016,6,25,9,15,911.5,90.5,1.65,23.0,784.0,920.1,676.84
2016,6,25,9,30,921.0,92.0,1.7,23.0,823.0,936.27,686.48
2016,6,25,9,45,922.0,96.5,1.75,23.5,855.0,944.11,689.49
2016,6,25,10,0,923.0,101.0,1.8,24.0,887.0,947.97,690.12
2016,6,25,10,15,928.5,102.5,1.9,24.0,914.5,948.99,691.0
2016,6,25,10,30,934.0,104.0,2.0,24.0,942.0,946.09,689.45
2016,6,25,10,45,937.5,105.0,2.1,24.5,962.5,937.01,682.64
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,924.04,673.42
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,905.94,661.74
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,884.14,647.7
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,857.17,630.61
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,826.87,611.2
2016,6,25,12,15,947.0,108.0,2.55,25.0,1023.5,792.67,588.28
2016,6,25,12,30,947.0,108.0,2.6,25.0,1023.0,755.57,561.75
2016,6,25,12,45,947.5,106.5,2.7,25.0,1015.5,714.9,532.39
2016,6,25,13,0,948.0,105.0,2.8,25.0,1008.0,671.59,500.3
2016,6,25,13,15,945.5,104.5,2.85,24.5,993.0,624.79,465.41
2016,6,25,13,30,943.0,104.0,2.9,24.0,978.0,575.88,427.75
2016,6,25,13,45,938.5,103.0,2.95,24.0,956.0,523.73,385.59
2016,6,25,14,0,934.0,102.0,3.0,24.0,934.0,470.06,340.98
2016,6,25,14,15,928.5,101.0,3.05,24.0,905.5,414.72,293.88
2016,6,25,14,30,923.0,100.0,3.1,24.0,877.0,358.4,245.13
2016,6,25,14,45,915.0,98.5,3.15,24.0,842.5,300.38,195.14
2016,6,25,15,0,907.0,97.0,3.2,24.0,808.0,242.14,146.76
2016,6,25,15,15,897.0,95.0,3.2,23.5,768.0,183.36,103.51
2016,6,25,15,30,887.0,93.0,3.2,23.0,728.0,125.08,72.16
2016,6,25,15,45,874.0,90.5,3.25,23.0,684.0,86.04,67.02
2016,6,25,16,0,861.0,88.0,3.3,23.0,640.0,84.16,65.67
2016,6,25,16,15,843.5,85.5,3.25,22.5,592.0,82.0,64.19
2016,6,25,16,30,826.0,83.0,3.2,22.0,544.0,71.92,55.97
2016,6,25,16,45,804.0,80.0,3.2,22.0,494.0,69.75,54.32
2016,6,25,17,0,782.0,77.0,3.2,22.0,444.0,67.52,52.6
2016,6,25,17,15,751.5,73.0,3.15,21.5,392.5,64.35,50.16
2016,6,25,17,30,721.0,69.0,3.1,21.0,341.0,61.12,47.62
2016,6,25,17,45,678.0,64.5,3.05,20.5,290.5,57.29,44.47
2016,6,25,18,0,635.0,60.0,3.0,20.0,240.0,49.33,37.62
2016,6,25,18,15,572.5,53.5,2.85,19.0,191.5,44.03,33.01
2016,6,25,18,30,510.0,47.0,2.7,18.0,143.0,38.77,28.23
2016,6,25,18,45,412.0,38.5,2.6,17.5,101.0,31.7,21.62
2016,6,25,19,0,314.0,30.0,2.5,17.0,59.0,24.72,14.21
2016,6,25,19,15,157.0,15.0,2.55,16.5,29.5,12.13,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,1.9,13.5,35.0,80.57,26.82
2016,6,26,5,30,347.0,32.0,1.9,14.0,70.0,174.61,127.49
2016,6,26,5,45,434.5,40.5,1.9,14.5,112.5,239.51,186.84
2016,6,26,6,0,522.0,49.0,1.9,15.0,155.0,313.23,251.09
2016,6,26,6,15,579.0,55.0,1.8,15.5,203.0,376.66,305.53
2016,6,26,6,30,636.0,61.0,1.7,16.0,251.0,444.32,361.15
2016,6,26,6,45,677.0,65.5,1.6,16.5,301.0,502.13,406.82
2016,6,26,7,0,718.0,70.0,1.5,17.0,351.0,563.91,453.39
2016,6,26,7,15,746.5,73.5,1.45,17.5,401.5,617.08,491.81
2016,6,26,7,30,775.0,77.0,1.4,18.0,452.0,669.94,528.04
2016,6,26,7,45,797.5,79.5,1.4,19.0,501.0,716.39,557.08
2016,6,26,8,0,820.0,82.0,1.4,20.0,550.0,761.39,584.3
2016,6,26,8,15,836.0,84.5,1.4,20.5,596.5,790.92,601.34
2016,6,26,8,30,852.0,87.0,1.4,21.0,643.0,825.98,622.05
2016,6,26,8,45,864.5,89.0,1.45,22.0,685.5,854.84,637.62
2016,6,26,9,0,877.0,91.0,1.5,23.0,728.0,880.69,651.06
2016,6,26,9,15,886.5,92.5,1.55,23.0,766.5,900.12,662.76
2016,6,26,9,30,896.0,94.0,1.6,23.0,805.0,916.1,672.34
2016,6,26,9,45,905.5,94.0,1.7,23.5,838.5,926.96,678.0
2016,6,26,10,0,915.0,94.0,1.8,24.0,872.0,934.14,681.38
2016,6,26,10,15,920.0,95.0,1.85,24.5,898.5,934.45,679.86
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,930.91,676.02
2016,6,26,10,45,926.5,98.0,2.0,25.5,945.0,921.32,668.95
2016,6,26,11,0,928.0,100.0,2.1,26.0,965.0,907.91,659.5
2016,6,26,11,15,930.0,100.5,2.15,26.0,978.5,889.82,647.87
2016,6,26,11,30,932.0,101.0,2.2,26.0,992.0,868.11,633.92
2016,6,26,11,45,931.0,102.5,2.3,26.0,997.5,841.32,617.0
2016,6,26,12,0,930.0,104.0,2.4,26.0,1003.0,811.3,597.81
2016,6,26,12,15,929.5,104.0,2.5,26.0,1002.5,777.42,575.55
2016,6,26,12,30,929.0,104.0,2.6,26.0,1002.0,740.72,549.63
2016,6,26,12,45,918.0,110.0,2.75,26.0,991.0,698.91,519.57
2016,6,26,13,0,907.0,116.0,2.9,26.0,980.0,655.2,487.3
2016,6,26,13,15,904.0,115.0,2.95,26.0,965.0,609.49,452.38
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,561.84,415.0
2016,6,26,13,45,896.5,113.0,3.1,26.0,928.5,511.7,374.77
2016,6,26,14,0,892.0,112.0,3.2,26.0,907.0,460.12,332.18
2016,6,26,14,15,886.0,111.0,3.25,25.5,879.0,406.76,287.59
2016,6,26,14,30,880.0,110.0,3.3,25.0,851.0,352.53,241.35
2016,6,26,14,45,871.0,108.5,3.4,25.0,817.0,296.6,193.36
2016,6,26,15,0,862.0,107.0,3.5,25.0,783.0,240.6,147.01
2016,6,26,15,15,851.0,105.0,3.5,25.0,744.0,184.21,105.37
2016,6,26,15,30,840.0,103.0,3.5,25.0,705.0,128.46,75.11
2016,6,26,15,45,825.5,101.0,3.55,25.0,661.5,81.42,62.64
2016,6,26,16,0,811.0,99.0,3.6,25.0,618.0,80.65,62.22
2016,6,26,16,15,793.0,96.0,3.55,24.5,571.5,79.08,61.22
2016,6,26,16,30,775.0,93.0,3.5,24.0,525.0,77.41,60.14
2016,6,26,16,45,752.0,89.0,3.5,23.5,476.0,74.85,58.31
2016,6,26,17,0,729.0,85.0,3.5,23.0,427.0,72.2,56.37
2016,6,26,17,15,697.0,80.5,3.4,22.5,377.5,63.66,49.36
2016,6,26,17,30,665.0,76.0,3.3,22.0,328.0,60.51,46.89
2016,6,26,17,45,624.5,70.5,3.25,21.5,279.0,56.49,43.59
2016,6,26,18,0,584.0,65.0,3.2,21.0,230.0,52.43,40.15
2016,6,26,18,15,521.5,57.5,3.05,20.0,183.5,46.59,35.08
2016,6,26,18,30,459.0,50.0,2.9,19.0,137.0,40.73,29.81
2016,6,26,18,45,369.5,40.0,2.8,18.5,97.0,32.66,22.35
2016,6,26,19,0,280.0,30.0,2.7,18.0,57.0,24.58,14.03
2016,6,26,19,15,140.0,15.0,2.7,17.5,28.5,12.09,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,172.0,15.5,2.15,14.5,34.5,79.22,23.72
2016,6,27,5,30,344.0,31.0,2.1,15.0,69.0,172.41,125.07
2016,6,27,5,45,429.5,39.5,2.1,15.5,110.5,236.23,183.59
2016,6,27,6,0,515.0,48.0,2.1,16.0,152.0,308.72,246.77
2016,6,27,6,15,572.5,54.0,2.0,16.5,199.5,372.01,301.1
2016,6,27,6,30,630.0,60.0,1.9,17.0,247.0,439.62,356.75
2016,6,27,6,45,669.5,65.0,1.8,17.5,297.0,496.87,402.1
2016,6,27,7,0,709.0,70.0,1.7,18.0,347.0,557.94,448.29
2016,6,27,7,15,738.5,73.5,1.65,18.5,397.0,611.47,487.16
2016,6,27,7,30,768.0,77.0,1.6,19.0,447.0,664.79,523.97
2016,6,27,7,45,789.5,80.0,1.6,20.0,496.0,710.87,552.89
2016,6,27,8,0,811.0,83.0,1.6,21.0,545.0,755.47,579.98
2016,6,27,8,15,828.0,85.5,1.65,21.5,592.0,785.55,598.01
2016,6,27,8,30,845.0,88.0,1.7,22.0,639.0,821.31,619.85
2016,6,27,8,45,858.5,90.0,1.75,23.0,682.0,850.93,635.98
2016,6,27,9,0,872.0,92.0,1.8,24.0,725.0,877.6,650.0
2016,6,27,9,15,882.5,93.5,1.85,24.5,764.0,897.9,661.0
2016,6,27,9,30,893.0,95.0,1.9,25.0,803.0,914.79,669.82
2016,6,27,9,45,889.5,103.0,1.95,25.5,833.0,921.98,672.39
2016,6,27,10,0,886.0,111.0,2.0,26.0,863.0,925.08,672.52
2016,6,27,10,15,892.5,112.0,2.05,26.0,891.0,926.56,673.07
2016,6,27,10,30,899.0,113.0,2.1,26.0,919.0,924.26,671.29
2016,6,27,10,45,903.5,114.0,2.2,26.5,940.0,916.35,665.18
2016,6,27,11,0,908.0,115.0,2.3,27.0,961.0,904.66,656.72
2016,6,27,11,15,910.5,115.5,2.4,27.0,975.0,887.08,645.75
2016,6,27,11,30,913.0,116.0,2.5,27.0,989.0,865.92,632.45
2016,6,27,11,45,914.5,116.5,2.6,27.5,996.0,840.49,615.04
2016,6,27,12,0,916.0,117.0,2.7,28.0,1003.0,811.79,595.44
2016,6,27,12,15,916.0,117.0,2.8,28.0,1002.5,778.51,573.22
2016,6,27,12,30,916.0,117.0,2.9,28.0,1002.0,742.43,547.75
2016,6,27,12,45,920.0,113.0,3.0,28.0,996.0,703.37,519.65
2016,6,27,13,0,924.0,109.0,3.1,28.0,990.0,661.53,488.78
2016,6,27,13,15,921.0,108.5,3.15,27.5,975.0,615.5,454.68
2016,6,27,13,30,918.0,108.0,3.2,27.0,960.0,567.47,417.96
2016,6,27,13,45,914.0,107.0,3.3,27.0,938.0,516.79,377.35
2016,6,27,14,0,910.0,106.0,3.4,27.0,916.0,464.58,334.31
2016,6,27,14,15,904.0,104.5,3.45,27.0,887.5,409.97,288.26
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,354.49,240.7
2016,6,27,14,45,890.5,101.0,3.6,27.0,825.5,297.66,192.15
2016,6,27,15,0,883.0,99.0,3.7,27.0,792.0,240.59,145.08
2016,6,27,15,15,872.5,97.5,3.75,26.5,752.5,183.41,103.2
2016,6,27,15,30,862.0,96.0,3.8,26.0,713.0,126.79,72.61
2016,6,27,15,45,850.5,93.0,3.85,26.0,670.0,86.82,66.85
2016,6,27,16,0,839.0,90.0,3.9,26.0,627.0,84.76,65.37
2016,6,27,16,15,822.0,87.0,3.9,25.5,580.0,73.99,56.71
2016,6,27,16,30,805.0,84.0,3.9,25.0,533.0,72.08,55.42
2016,6,27,16,45,784.5,80.5,3.9,24.5,484.5,69.66,53.69
2016,6,27,17,0,764.0,77.0,3.9,24.0,436.0,67.15,51.86
2016,6,27,17,15,734.0,73.0,3.8,23.5,385.5,64.03,49.47
2016,6,27,17,30,704.0,69.0,3.7,23.0,335.0,60.84,46.98
2016,6,27,17,45,664.0,64.0,3.6,22.5,285.5,56.7,43.58
2016,6,27,18,0,624.0,59.0,3.5,22.0,236.0,48.46,36.54
2016,6,27,18,15,563.5,52.5,3.35,21.0,188.5,43.18,31.98
2016,6,27,18,30,503.0,46.0,3.2,20.0,141.0,37.92,27.25
2016,6,27,18,45,410.5,37.5,3.1,19.5,100.0,30.87,20.72
2016,6,27,19,0,318.0,29.0,3.0,19.0,59.0,23.9,13.41
2016,6,27,19,15,159.0,14.5,2.95,18.5,29.5,11.72,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,167.0,16.0,2.2,13.5,34.0,78.13,20.74
2016,6,28,5,30,334.0,32.0,2.1,14.0,68.0,169.75,123.29
2016,6,28,5,45,418.0,41.0,2.05,14.5,109.5,233.02,181.66
2016,6,28,6,0,502.0,50.0,2.0,15.0,151.0,304.8,244.41
2016,6,28,6,15,560.5,56.5,1.9,15.0,198.5,368.62,299.84
2016,6,28,6,30,619.0,63.0,1.8,15.0,246.0,436.87,356.89
2016,6,28,6,45,660.0,68.0,1.7,15.5,296.0,496.68,404.43
2016,6,28,7,0,701.0,73.0,1.6,16.0,346.0,555.97,449.54
2016,6,28,7,15,731.0,77.0,1.55,16.5,396.5,610.19,489.14
2016,6,28,7,30,761.0,81.0,1.5,17.0,447.0,664.26,526.83
2016,6,28,7,45,785.0,83.5,1.5,18.0,496.5,711.51,556.74
2016,6,28,8,0,809.0,86.0,1.5,19.0,546.0,757.44,584.89
2016,6,28,8,15,826.5,88.5,1.5,19.5,593.0,796.38,608.6
2016,6,28,8,30,844.0,91.0,1.5,20.0,640.0,823.94,624.2
2016,6,28,8,45,859.0,92.5,1.55,21.0,683.5,854.31,640.99
2016,6,28,9,0,874.0,94.0,1.6,22.0,727.0,881.8,655.59
2016,6,28,9,15,884.5,95.5,1.65,22.5,766.0,902.15,666.65
2016,6,28,9,30,895.0,97.0,1.7,23.0,805.0,919.08,675.55
2016,6,28,9,45,902.5,98.5,1.75,23.5,839.0,929.7,680.41
2016,6,28,10,0,910.0,100.0,1.8,24.0,873.0,936.59,682.99
2016,6,28,10,15,916.0,101.5,1.85,24.0,900.5,938.3,683.69
2016,6,28,10,30,922.0,103.0,1.9,24.0,928.0,936.12,682.04
2016,6,28,10,45,925.5,104.0,2.0,24.0,949.0,927.34,676.78
2016,6,28,11,0,929.0,105.0,2.1,24.0,970.0,914.73,669.11
2016,6,28,11,15,932.0,105.5,2.15,24.0,984.5,897.44,657.93
2016,6,28,11,30,935.0,106.0,2.2,24.0,999.0,876.48,644.39
2016,6,28,11,45,935.5,107.0,2.3,24.5,1006.0,850.35,626.6
2016,6,28,12,0,936.0,108.0,2.4,25.0,1013.0,820.9,606.55
2016,6,28,12,15,936.5,108.0,2.45,25.0,1013.0,787.53,584.29
2016,6,28,12,30,937.0,108.0,2.5,25.0,1013.0,751.23,558.38
2016,6,28,12,45,928.5,112.5,2.6,25.0,1003.0,709.56,528.26
2016,6,28,13,0,920.0,117.0,2.7,25.0,993.0,665.83,495.88
2016,6,28,13,15,917.5,116.0,2.75,24.5,978.5,619.81,461.7
2016,6,28,13,30,915.0,115.0,2.8,24.0,964.0,571.77,424.83
2016,6,28,13,45,912.5,113.0,2.85,24.0,943.0,521.17,383.99
2016,6,28,14,0,910.0,111.0,2.9,24.0,922.0,468.92,340.62
2016,6,28,14,15,904.0,110.0,2.95,24.0,894.0,414.57,294.5
2016,6,28,14,30,898.0,109.0,3.0,24.0,866.0,359.32,246.8
2016,6,28,14,45,892.5,106.0,3.05,24.0,832.5,302.27,197.62
2016,6,28,15,0,887.0,103.0,3.1,24.0,799.0,244.76,149.68
2016,6,28,15,15,876.5,101.5,3.1,23.5,759.5,187.25,107.08
2016,6,28,15,30,866.0,100.0,3.1,23.0,720.0,130.28,75.78
2016,6,28,15,45,854.5,96.5,3.1,23.0,676.5,88.96,69.45
2016,6,28,16,0,843.0,93.0,3.1,23.0,633.0,86.65,67.75
2016,6,28,16,15,825.5,90.5,3.05,22.5,586.0,76.33,59.39
2016,6,28,16,30,808.0,88.0,3.0,22.0,539.0,74.83,58.44
2016,6,28,16,45,786.5,84.0,3.0,21.5,489.5,72.13,56.46
2016,6,28,17,0,765.0,80.0,3.0,21.0,440.0,69.32,54.36
2016,6,28,17,15,734.0,76.0,2.95,20.5,389.0,66.24,52.0
2016,6,28,17,30,703.0,72.0,2.9,20.0,338.0,63.12,49.55
2016,6,28,17,45,662.0,67.0,2.9,19.5,288.0,54.5,42.22
2016,6,28,18,0,621.0,62.0,2.9,19.0,238.0,50.64,38.93
2016,6,28,18,15,558.5,55.5,2.85,18.0,190.5,45.42,34.37
2016,6,28,18,30,496.0,49.0,2.8,17.0,143.0,40.23,29.64
2016,6,28,18,45,400.5,39.5,2.75,16.5,101.0,32.44,22.37
2016,6,28,19,0,305.0,30.0,2.7,16.0,59.0,24.68,14.26
2016,6,28,19,15,152.5,15.0,2.8,15.5,29.5,12.12,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.0,2.65,12.5,34.0,76.42,17.24
2016,6,29,5,30,316.0,34.0,2.6,13.0,68.0,165.11,120.15
2016,6,29,5,45,412.0,43.0,2.6,13.5,111.0,232.46,182.11
2016,6,29,6,0,508.0,52.0,2.6,14.0,154.0,309.51,249.59
2016,6,29,6,15,569.5,58.5,2.55,14.0,202.5,375.3,307.27
2016,6,29,6,30,631.0,65.0,2.5,14.0,251.0,445.74,366.9
2016,6,29,6,45,388.0,110.0,2.5,14.5,231.5,371.12,306.52
2016,6,29,7,0,145.0,155.0,2.5,15.0,212.0,250.79,206.19
2016,6,29,7,15,98.0,172.0,2.45,15.5,213.0,240.12,196.27
2016,6,29,7,30,51.0,189.0,2.4,16.0,214.0,210.28,170.12
2016,6,29,7,45,122.5,217.0,2.4,16.5,284.5,308.99,250.25
2016,6,29,8,0,194.0,245.0,2.4,17.0,355.0,396.54,318.86
2016,6,29,8,15,524.5,170.0,2.4,17.5,502.5,630.58,501.33
2016,6,29,8,30,855.0,95.0,2.4,18.0,650.0,837.82,648.6
2016,6,29,8,45,656.0,178.5,2.4,18.5,621.5,784.8,606.05
2016,6,29,9,0,457.0,262.0,2.4,19.0,593.0,693.16,534.51
2016,6,29,9,15,479.0,270.5,2.4,19.0,634.0,725.22,557.2
2016,6,29,9,30,501.0,279.0,2.4,19.0,675.0,755.31,577.33
2016,6,29,9,45,706.0,194.5,2.45,19.5,779.0,867.26,657.49
2016,6,29,10,0,911.0,110.0,2.5,20.0,883.0,947.93,709.12
2016,6,29,10,15,917.0,111.0,2.55,20.0,910.5,949.0,708.55
2016,6,29,10,30,923.0,112.0,2.6,20.0,938.0,946.19,706.28
2016,6,29,10,45,927.5,112.5,2.65,20.5,959.5,937.68,699.01
2016,6,29,11,0,932.0,113.0,2.7,21.0,981.0,925.31,689.32
2016,6,29,11,15,935.0,113.5,2.7,21.0,995.0,907.83,677.24
2016,6,29,11,30,938.0,114.0,2.7,21.0,1009.0,886.65,662.78
2016,6,29,11,45,939.0,114.5,2.75,21.0,1016.0,860.27,645.2
2016,6,29,12,0,940.0,115.0,2.8,21.0,1023.0,830.56,625.31
2016,6,29,12,15,940.0,115.0,2.85,21.0,1022.5,796.56,601.97
2016,6,29,12,30,940.0,115.0,2.9,21.0,1022.0,759.67,575.05
2016,6,29,12,45,937.5,115.0,2.95,21.0,1014.0,718.37,544.38
2016,6,29,13,0,935.0,115.0,3.0,21.0,1006.0,674.67,511.21
2016,6,29,13,15,932.5,114.5,3.0,21.0,991.0,628.36,475.04
2016,6,29,13,30,930.0,114.0,3.0,21.0,976.0,579.96,436.29
2016,6,29,13,45,926.0,112.5,3.05,21.0,954.0,528.25,394.07
2016,6,29,14,0,922.0,111.0,3.1,21.0,932.0,474.98,349.37
2016,6,29,14,15,916.0,110.0,3.1,20.5,903.5,419.96,302.62
2016,6,29,14,30,910.0,109.0,3.1,20.0,875.0,364.03,254.09
2016,6,29,14,45,902.5,107.0,3.1,20.0,841.0,306.38,203.64
2016,6,29,15,0,895.0,105.0,3.1,20.0,807.0,248.47,154.64
2016,6,29,15,15,884.5,103.0,3.1,20.0,767.0,190.12,110.42
2016,6,29,15,30,874.0,101.0,3.1,20.0,727.0,132.32,77.77
2016,6,29,15,45,860.0,98.5,3.1,20.0,682.5,90.26,71.4
2016,6,29,16,0,846.0,96.0,3.1,20.0,638.0,79.72,62.7
2016,6,29,16,15,828.0,93.5,3.1,19.5,590.5,78.34,61.85
2016,6,29,16,30,810.0,91.0,3.1,19.0,543.0,76.89,60.93
2016,6,29,16,45,786.0,87.5,3.1,18.5,492.5,74.55,59.25
2016,6,29,17,0,762.0,84.0,3.1,18.0,442.0,72.13,57.48
2016,6,29,17,15,730.0,80.0,3.1,17.5,391.0,69.14,55.18
2016,6,29,17,30,698.0,76.0,3.1,17.0,340.0,61.04,48.34
2016,6,29,17,45,651.5,71.0,3.15,17.0,289.0,57.23,45.07
2016,6,29,18,0,605.0,66.0,3.2,17.0,238.0,53.43,41.71
2016,6,29,18,15,539.5,59.0,3.15,16.5,190.0,47.92,36.79
2016,6,29,18,30,474.0,52.0,3.1,16.0,142.0,42.45,31.71
2016,6,29,18,45,371.0,42.5,3.1,15.5,100.0,34.72,24.44
2016,6,29,19,0,268.0,33.0,3.1,15.0,58.0,27.07,16.25
2016,6,29,19,15,134.0,16.5,3.1,14.5,29.0,12.64,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.5,18.5,1.75,12.5,31.0,64.12,10.66
2016,6,30,5,30,239.0,37.0,1.7,13.0,62.0,140.06,101.39
2016,6,30,5,45,329.0,48.5,1.7,13.5,102.5,201.61,157.57
2016,6,30,6,0,419.0,60.0,1.7,14.0,143.0,276.48,222.45
2016,6,30,6,15,483.5,68.5,1.6,14.5,190.5,341.9,278.42
2016,6,30,6,30,548.0,77.0,1.5,15.0,238.0,412.36,336.42
2016,6,30,6,45,593.0,83.5,1.4,15.5,288.0,473.53,384.81
2016,6,30,7,0,638.0,90.0,1.3,16.0,338.0,536.84,432.72
2016,6,30,7,15,672.0,95.5,1.25,16.5,388.5,593.18,473.65
2016,6,30,7,30,706.0,101.0,1.2,17.0,439.0,649.86,513.27
2016,6,30,7,45,732.0,105.0,1.2,17.5,489.0,698.67,546.02
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,742.54,573.72
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,783.45,598.21
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,822.24,620.66
2016,6,30,8,45,812.5,119.0,1.1,19.5,676.5,853.33,638.23
2016,6,30,9,0,827.0,122.0,1.1,20.0,720.0,881.53,653.76
2016,6,30,9,15,839.0,124.5,1.15,20.5,759.5,903.86,666.12
2016,6,30,9,30,851.0,127.0,1.2,21.0,799.0,922.83,676.36
2016,6,30,9,45,872.5,121.5,1.25,21.5,836.5,926.33,676.68
2016,6,30,10,0,894.0,116.0,1.3,22.0,874.0,938.92,683.16
2016,6,30,10,15,900.5,117.5,1.4,22.0,902.0,940.91,684.84
2016,6,30,10,30,907.0,119.0,1.5,22.0,930.0,939.05,684.23
2016,6,30,10,45,910.5,120.5,1.6,22.5,951.0,930.63,678.16
2016,6,30,11,0,914.0,122.0,1.7,23.0,972.0,918.39,669.71
2016,6,30,11,15,917.0,122.5,1.8,23.0,986.5,901.09,659.28
2016,6,30,11,30,920.0,123.0,1.9,23.0,1001.0,880.15,646.45
2016,6,30,11,45,920.5,123.5,2.05,23.0,1007.5,853.67,630.32
2016,6,30,12,0,921.0,124.0,2.2,23.0,1014.0,823.95,611.8
2016,6,30,12,15,920.5,124.0,2.3,23.0,1013.5,790.06,589.18
2016,6,30,12,30,920.0,124.0,2.4,23.0,1013.0,753.38,563.29
2016,6,30,12,45,912.0,128.0,2.5,23.0,1003.0,711.97,533.31
2016,6,30,13,0,904.0,132.0,2.6,23.0,993.0,668.55,501.08
2016,6,30,13,15,900.5,131.0,2.65,23.0,977.5,622.49,465.88
2016,6,30,13,30,897.0,130.0,2.7,23.0,962.0,574.53,428.23
2016,6,30,13,45,894.0,128.0,2.75,23.0,940.5,524.43,387.82
2016,6,30,14,0,891.0,126.0,2.8,23.0,919.0,472.75,344.95
2016,6,30,14,15,884.0,124.5,2.85,23.0,890.0,418.52,299.02
2016,6,30,14,30,877.0,123.0,2.9,23.0,861.0,363.54,251.62
2016,6,30,14,45,870.0,119.5,2.95,23.0,827.0,306.8,202.76
2016,6,30,15,0,863.0,116.0,3.0,23.0,793.0,249.81,155.2
2016,6,30,15,15,851.0,114.0,3.0,23.0,753.0,192.97,112.61
2016,6,30,15,30,839.0,112.0,3.0,23.0,713.0,128.46,74.36
2016,6,30,15,45,825.5,108.5,3.05,23.0,669.0,85.98,66.95
2016,6,30,16,0,812.0,105.0,3.1,23.0,625.0,84.46,65.91
2016,6,30,16,15,792.5,102.0,3.1,22.5,577.5,82.98,65.01
2016,6,30,16,30,773.0,99.0,3.1,22.0,530.0,81.42,64.03
2016,6,30,16,45,748.5,95.0,3.1,22.0,480.5,78.97,62.17
2016,6,30,17,0,724.0,91.0,3.1,22.0,431.0,70.57,55.21
2016,6,30,17,15,690.5,86.0,3.05,21.5,380.5,67.26,52.67
2016,6,30,17,30,657.0,81.0,3.0,21.0,330.0,63.89,50.01
2016,6,30,17,45,612.0,75.0,2.95,20.5,280.0,59.57,46.45
2016,6,30,18,0,567.0,69.0,2.9,20.0,230.0,55.22,42.75
2016,6,30,18,15,501.0,61.5,2.8,19.0,183.0,49.47,37.76
2016,6,30,18,30,435.0,54.0,2.7,18.0,136.0,43.74,32.56
2016,6,30,18,45,339.0,43.0,2.65,17.5,95.5,34.94,24.41
2016,6,30,19,0,243.0,32.0,2.6,17.0,55.0,24.45,13.98
2016,6,30,19,15,121.5,16.0,2.7,16.5,27.5,12.25,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,18.0,2.3,13.0,30.0,62.12,6.69
2016,7,1,5,30,231.0,36.0,2.3,13.0,60.0,136.15,98.17
2016,7,1,5,45,324.5,47.0,2.35,13.5,100.5,198.05,154.91
2016,7,1,6,0,418.0,58.0,2.4,14.0,141.0,274.1,221.13
2016,7,1,6,15,482.0,66.0,2.35,14.0,187.5,338.61,277.48
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,408.13,336.35
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,468.82,385.6
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,531.67,434.65
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,586.96,475.85
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,642.59,515.74
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,691.07,548.83
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,735.13,577.2
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,775.03,603.08
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,812.82,627.07
2016,7,1,8,45,810.0,112.0,1.8,17.5,668.0,844.1,645.53
2016,7,1,9,0,826.0,114.0,1.8,18.0,712.0,872.59,661.91
2016,7,1,9,15,838.0,116.5,1.85,18.0,751.0,883.47,668.09
2016,7,1,9,30,850.0,119.0,1.9,18.0,790.0,902.17,679.85
2016,7,1,9,45,860.5,119.5,1.95,18.5,824.0,914.11,685.74
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,922.51,689.41
2016,7,1,10,15,877.5,121.5,2.0,19.0,886.0,924.54,689.74
2016,7,1,10,30,884.0,123.0,2.0,19.0,914.0,922.81,687.76
2016,7,1,10,45,890.5,123.0,2.05,19.5,935.5,915.93,681.74
2016,7,1,11,0,897.0,123.0,2.1,20.0,957.0,905.29,673.38
2016,7,1,11,15,900.0,124.0,2.15,20.0,971.5,888.75,662.47
2016,7,1,11,30,903.0,125.0,2.2,20.0,986.0,868.62,649.22
2016,7,1,11,45,905.5,124.5,2.25,20.0,993.5,843.38,632.52
2016,7,1,12,0,908.0,124.0,2.3,20.0,1001.0,814.88,613.58
2016,7,1,12,15,908.0,124.0,2.35,20.0,1001.0,781.81,590.75
2016,7,1,12,30,908.0,124.0,2.4,20.0,1001.0,745.95,564.74
2016,7,1,12,45,900.5,127.5,2.45,20.0,991.5,705.0,534.43
2016,7,1,13,0,893.0,131.0,2.5,20.0,982.0,662.05,501.94
