Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,15,890.0,130.0,2.55,20.0,967.0,616.79,466.95
2016,7,1,13,30,887.0,129.0,2.6,20.0,952.0,569.61,429.49
2016,7,1,13,45,883.5,127.5,2.65,20.0,930.5,520.11,389.13
2016,7,1,14,0,880.0,126.0,2.7,20.0,909.0,469.09,346.34
2016,7,1,14,15,873.0,124.5,2.7,20.0,880.5,415.44,300.34
2016,7,1,14,30,866.0,123.0,2.7,20.0,852.0,361.06,252.9
2016,7,1,14,45,857.5,120.5,2.75,20.0,818.0,305.16,204.29
2016,7,1,15,0,849.0,118.0,2.8,20.0,784.0,249.16,157.07
2016,7,1,15,15,837.0,116.0,2.8,19.5,744.5,185.78,108.92
2016,7,1,15,30,825.0,114.0,2.8,19.0,705.0,129.51,76.48
2016,7,1,15,45,810.5,111.0,2.8,19.0,661.0,87.07,68.97
2016,7,1,16,0,796.0,108.0,2.8,19.0,617.0,85.93,68.24
2016,7,1,16,15,776.0,104.5,2.8,18.5,570.0,84.2,67.11
2016,7,1,16,30,756.0,101.0,2.8,18.0,523.0,82.38,65.9
2016,7,1,16,45,731.0,96.5,2.8,18.0,474.0,79.65,63.77
2016,7,1,17,0,706.0,92.0,2.8,18.0,425.0,70.87,56.38
2016,7,1,17,15,672.0,87.5,2.75,17.5,374.5,67.95,54.14
2016,7,1,17,30,638.0,83.0,2.7,17.0,324.0,64.99,51.81
2016,7,1,17,45,592.5,76.5,2.7,17.0,275.0,60.39,47.85
2016,7,1,18,0,547.0,70.0,2.7,17.0,226.0,55.73,43.74
2016,7,1,18,15,481.5,62.0,2.65,16.5,179.5,49.67,38.33
2016,7,1,18,30,416.0,54.0,2.6,16.0,133.0,43.59,32.71
2016,7,1,18,45,319.0,43.0,2.55,16.0,93.0,34.83,24.47
2016,7,1,19,0,222.0,32.0,2.5,16.0,53.0,24.36,13.96
2016,7,1,19,15,111.0,16.0,2.5,15.5,26.5,12.22,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,118.0,17.5,2.15,12.0,29.5,62.02,2.77
2016,7,2,5,30,236.0,35.0,2.2,12.0,59.0,136.77,98.5
2016,7,2,5,45,332.5,45.5,2.25,12.5,99.5,202.45,158.81
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,277.18,224.24
2016,7,2,6,15,492.5,63.5,2.3,13.5,186.5,341.37,280.14
2016,7,2,6,30,556.0,71.0,2.3,14.0,233.0,410.54,338.33
2016,7,2,6,45,278.0,95.0,2.3,14.5,176.0,288.57,238.98
2016,7,2,7,0,0.0,119.0,2.3,15.0,119.0,97.13,76.58
2016,7,2,7,15,49.0,158.0,2.3,15.0,181.5,177.67,144.82
2016,7,2,7,30,98.0,197.0,2.3,15.0,244.0,253.56,207.31
2016,7,2,7,45,129.0,221.0,2.3,15.5,290.0,318.83,258.93
2016,7,2,8,0,160.0,245.0,2.3,16.0,336.0,370.25,298.57
2016,7,2,8,15,240.5,256.0,2.3,16.5,405.5,468.02,374.03
2016,7,2,8,30,321.0,267.0,2.3,17.0,475.0,551.34,436.25
2016,7,2,8,45,198.5,293.5,2.3,17.5,425.0,457.5,360.76
2016,7,2,9,0,76.0,320.0,2.3,18.0,375.0,357.24,280.07
2016,7,2,9,15,137.0,346.5,2.3,18.0,452.5,455.99,356.21
2016,7,2,9,30,198.0,373.0,2.3,18.0,530.0,535.41,415.27
2016,7,2,9,45,230.5,385.0,2.3,18.5,575.0,574.11,442.18
2016,7,2,10,0,263.0,397.0,2.3,19.0,620.0,630.78,481.47
2016,7,2,10,15,566.0,264.5,2.3,19.0,764.0,798.82,606.46
2016,7,2,10,30,869.0,132.0,2.3,19.0,908.0,918.29,689.06
2016,7,2,10,45,873.0,133.5,2.35,19.5,929.0,910.54,681.13
2016,7,2,11,0,877.0,135.0,2.4,20.0,950.0,899.09,672.1
2016,7,2,11,15,880.5,135.5,2.4,20.0,964.5,882.71,660.71
2016,7,2,11,30,884.0,136.0,2.4,20.0,979.0,862.79,647.04
2016,7,2,11,45,884.0,137.5,2.45,20.0,986.0,837.4,630.1
2016,7,2,12,0,884.0,139.0,2.5,20.0,993.0,808.89,610.98
2016,7,2,12,15,884.5,139.0,2.5,20.0,993.0,776.71,587.89
2016,7,2,12,30,885.0,139.0,2.5,20.0,993.0,741.79,562.16
2016,7,2,12,45,642.5,272.5,2.55,20.0,890.0,656.25,496.66
2016,7,2,13,0,400.0,406.0,2.6,20.0,787.0,568.52,429.91
2016,7,2,13,15,644.5,267.5,2.6,20.0,870.0,582.21,441.0
2016,7,2,13,30,889.0,129.0,2.6,20.0,953.0,571.72,431.33
2016,7,2,13,45,883.5,128.0,2.65,20.0,931.0,521.47,390.23
2016,7,2,14,0,878.0,127.0,2.7,20.0,909.0,469.9,347.09
2016,7,2,14,15,871.5,125.5,2.7,19.5,881.0,416.52,301.88
2016,7,2,14,30,865.0,124.0,2.7,19.0,853.0,362.33,255.0
2016,7,2,14,45,855.0,122.5,2.7,19.0,818.5,306.67,206.4
2016,7,2,15,0,845.0,121.0,2.7,19.0,784.0,251.05,159.32
2016,7,2,15,15,833.0,119.0,2.7,19.0,744.5,188.02,110.98
2016,7,2,15,30,821.0,117.0,2.7,19.0,705.0,131.91,78.2
2016,7,2,15,45,805.0,114.5,2.7,19.0,661.0,89.07,70.65
2016,7,2,16,0,789.0,112.0,2.7,19.0,617.0,88.29,70.24
2016,7,2,16,15,769.0,108.5,2.65,18.5,570.0,86.67,69.21
2016,7,2,16,30,749.0,105.0,2.6,18.0,523.0,84.95,68.1
2016,7,2,16,45,721.5,101.0,2.6,18.0,473.5,76.21,60.79
2016,7,2,17,0,694.0,97.0,2.6,18.0,424.0,73.94,59.04
2016,7,2,17,15,660.0,92.0,2.55,17.5,373.5,70.82,56.64
2016,7,2,17,30,626.0,87.0,2.5,17.0,323.0,67.64,54.13
2016,7,2,17,45,577.5,80.5,2.5,16.5,273.5,63.11,50.35
2016,7,2,18,0,529.0,74.0,2.5,16.0,224.0,58.55,46.41
2016,7,2,18,15,464.0,65.0,2.45,15.5,178.0,51.84,40.41
2016,7,2,18,30,399.0,56.0,2.4,15.0,132.0,45.07,34.15
2016,7,2,18,45,306.0,44.0,2.35,15.0,92.0,33.54,23.46
2016,7,2,19,0,213.0,32.0,2.3,15.0,52.0,24.32,13.97
2016,7,2,19,15,106.5,16.0,2.3,14.5,26.0,12.21,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.0,29.5,63.85,0.0
2016,7,3,5,30,259.0,33.0,2.2,12.0,59.0,144.06,103.29
2016,7,3,5,45,353.5,43.5,2.3,12.5,100.0,209.03,163.8
2016,7,3,6,0,448.0,54.0,2.4,13.0,141.0,283.86,229.56
2016,7,3,6,15,238.5,79.5,2.4,13.5,127.0,212.64,174.65
2016,7,3,6,30,29.0,105.0,2.4,14.0,113.0,113.24,91.13
2016,7,3,6,45,36.0,125.0,2.4,14.5,137.5,137.1,111.38
2016,7,3,7,0,43.0,145.0,2.4,15.0,162.0,161.38,131.39
2016,7,3,7,15,40.0,163.0,2.35,15.0,180.5,177.0,143.89
2016,7,3,7,30,37.0,181.0,2.3,15.0,199.0,192.24,155.85
2016,7,3,7,45,48.5,206.0,2.25,15.5,232.0,225.51,182.33
2016,7,3,8,0,60.0,231.0,2.2,16.0,265.0,259.21,208.59
2016,7,3,8,15,50.0,244.5,2.2,16.0,274.5,263.57,211.0
2016,7,3,8,30,40.0,258.0,2.2,16.0,284.0,267.27,212.96
2016,7,3,8,45,40.0,275.0,2.2,16.5,303.0,282.55,223.95
2016,7,3,9,0,40.0,292.0,2.2,17.0,322.0,297.55,234.56
2016,7,3,9,15,59.5,325.0,2.2,17.5,371.5,345.53,271.05
2016,7,3,9,30,79.0,358.0,2.2,18.0,421.0,393.28,306.5
2016,7,3,9,45,187.0,373.0,2.25,18.5,529.5,523.19,404.82
2016,7,3,10,0,295.0,388.0,2.3,19.0,638.0,651.81,497.77
2016,7,3,10,15,226.5,413.5,2.3,19.0,609.0,589.84,450.1
2016,7,3,10,30,158.0,439.0,2.3,19.0,580.0,545.87,416.11
2016,7,3,10,45,544.0,271.0,2.35,19.0,773.0,766.37,583.03
2016,7,3,11,0,930.0,103.0,2.4,19.0,966.0,918.16,688.95
2016,7,3,11,15,932.5,103.5,2.45,19.0,980.5,900.67,675.65
2016,7,3,11,30,935.0,104.0,2.5,19.0,995.0,879.51,661.55
2016,7,3,11,45,936.0,104.5,2.55,19.5,1002.0,853.56,642.97
2016,7,3,12,0,937.0,105.0,2.6,20.0,1009.0,824.27,622.14
2016,7,3,12,15,937.0,105.0,2.6,20.0,1008.5,790.65,599.12
2016,7,3,12,30,937.0,105.0,2.6,20.0,1008.0,754.11,572.22
2016,7,3,12,45,919.0,115.0,2.65,20.0,995.5,710.33,539.61
2016,7,3,13,0,901.0,125.0,2.7,20.0,983.0,664.95,505.16
2016,7,3,13,15,898.0,124.5,2.7,20.0,968.0,619.74,469.91
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,572.57,432.2
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,522.32,391.23
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,470.66,347.94
2016,7,3,14,15,878.0,120.5,2.8,19.5,881.5,416.75,302.25
2016,7,3,14,30,871.0,119.0,2.8,19.0,853.0,362.08,254.91
2016,7,3,14,45,862.0,117.5,2.8,19.0,818.5,306.37,206.12
2016,7,3,15,0,853.0,116.0,2.8,19.0,784.0,250.58,158.72
2016,7,3,15,15,841.5,113.5,2.75,18.5,745.0,194.0,115.55
2016,7,3,15,30,830.0,111.0,2.7,18.0,706.0,129.74,76.2
2016,7,3,15,45,815.0,108.5,2.7,18.0,662.0,85.68,68.06
2016,7,3,16,0,800.0,106.0,2.7,18.0,618.0,84.77,67.53
2016,7,3,16,15,780.5,102.5,2.7,17.5,571.0,83.01,66.36
2016,7,3,16,30,761.0,99.0,2.7,17.0,524.0,81.14,65.09
2016,7,3,16,45,736.0,95.0,2.7,17.0,474.5,78.71,63.21
2016,7,3,17,0,711.0,91.0,2.7,17.0,425.0,70.32,56.13
2016,7,3,17,15,677.5,86.5,2.65,16.5,375.0,67.38,53.86
2016,7,3,17,30,644.0,82.0,2.6,16.0,325.0,64.39,51.49
2016,7,3,17,45,599.5,75.5,2.6,16.0,275.5,59.77,47.5
2016,7,3,18,0,555.0,69.0,2.6,16.0,226.0,55.09,43.35
2016,7,3,18,15,491.5,61.0,2.55,15.5,179.5,49.0,37.9
2016,7,3,18,30,428.0,53.0,2.5,15.0,133.0,42.89,32.23
2016,7,3,18,45,335.5,42.0,2.5,14.5,93.5,34.12,24.0
2016,7,3,19,0,243.0,31.0,2.5,14.0,54.0,25.29,14.78
2016,7,3,19,15,121.5,15.5,2.5,13.5,27.0,11.87,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,15.5,2.3,12.5,29.5,69.39,0.0
2016,7,4,5,30,289.0,31.0,2.4,13.0,59.0,152.73,108.49
2016,7,4,5,45,387.0,40.0,2.55,13.5,100.5,219.08,170.89
2016,7,4,6,0,485.0,49.0,2.7,14.0,142.0,295.6,238.18
2016,7,4,6,15,546.0,55.5,2.65,14.0,189.5,359.95,294.96
2016,7,4,6,30,607.0,62.0,2.6,14.0,237.0,429.03,353.86
2016,7,4,6,45,303.5,75.0,2.6,14.5,162.5,281.19,233.83
2016,7,4,7,0,0.0,88.0,2.6,15.0,88.0,68.99,52.98
2016,7,4,7,15,11.5,130.0,2.55,15.0,136.0,113.69,90.87
2016,7,4,7,30,23.0,172.0,2.5,15.0,184.0,160.11,129.3
2016,7,4,7,45,23.5,189.0,2.45,15.5,202.0,175.17,140.89
2016,7,4,8,0,24.0,206.0,2.4,16.0,220.0,190.19,152.33
2016,7,4,8,15,28.0,227.0,2.35,16.5,244.5,227.73,181.75
2016,7,4,8,30,32.0,248.0,2.3,17.0,269.0,250.55,198.94
2016,7,4,8,45,27.0,254.5,2.3,17.5,273.0,250.98,198.13
2016,7,4,9,0,22.0,261.0,2.3,18.0,277.0,234.13,183.88
2016,7,4,9,15,24.5,281.0,2.3,18.0,300.0,253.14,198.45
2016,7,4,9,30,27.0,301.0,2.3,18.0,323.0,290.76,227.18
2016,7,4,9,45,37.5,332.0,2.35,18.5,364.0,327.81,254.93
2016,7,4,10,0,48.0,363.0,2.4,19.0,405.0,364.29,281.84
2016,7,4,10,15,69.5,393.5,2.4,19.0,455.5,409.51,315.77
2016,7,4,10,30,91.0,424.0,2.4,19.0,506.0,453.55,348.3
2016,7,4,10,45,232.5,415.0,2.45,19.0,629.5,600.69,458.63
2016,7,4,11,0,374.0,406.0,2.5,19.0,753.0,707.13,536.06
2016,7,4,11,15,389.0,398.0,2.5,19.0,764.5,699.57,529.76
2016,7,4,11,30,404.0,390.0,2.5,19.0,776.0,700.94,530.36
2016,7,4,11,45,437.5,395.5,2.55,19.5,816.0,713.53,538.24
2016,7,4,12,0,471.0,401.0,2.6,20.0,856.0,721.91,542.91
2016,7,4,12,15,686.5,264.0,2.6,20.0,926.5,748.89,565.53
2016,7,4,12,30,902.0,127.0,2.6,20.0,997.0,747.24,567.21
2016,7,4,12,45,910.0,120.5,2.65,20.0,992.0,709.52,539.05
2016,7,4,13,0,918.0,114.0,2.7,20.0,987.0,668.76,508.18
2016,7,4,13,15,914.5,113.0,2.7,20.0,972.0,622.28,471.96
2016,7,4,13,30,911.0,112.0,2.7,20.0,957.0,573.84,433.31
2016,7,4,13,45,906.0,111.5,2.7,20.0,934.5,523.26,391.89
2016,7,4,14,0,901.0,111.0,2.7,20.0,912.0,471.23,348.15
2016,7,4,14,15,894.0,109.5,2.7,19.5,883.5,416.56,301.82
2016,7,4,14,30,887.0,108.0,2.7,19.0,855.0,361.11,253.79
2016,7,4,14,45,878.0,106.5,2.7,19.0,820.5,304.59,204.24
2016,7,4,15,0,869.0,105.0,2.7,19.0,786.0,247.99,156.05
2016,7,4,15,15,857.5,103.0,2.7,18.5,746.5,190.88,112.33
2016,7,4,15,30,846.0,101.0,2.7,18.0,707.0,134.45,79.27
2016,7,4,15,45,831.5,98.5,2.75,18.0,663.0,89.44,71.26
2016,7,4,16,0,817.0,96.0,2.8,18.0,619.0,78.94,62.53
2016,7,4,16,15,798.0,93.0,2.75,17.5,572.0,77.26,61.42
2016,7,4,16,30,779.0,90.0,2.7,17.0,525.0,75.49,60.21
2016,7,4,16,45,755.0,86.5,2.7,17.0,476.0,73.18,58.42
2016,7,4,17,0,731.0,83.0,2.7,17.0,427.0,70.8,56.55
2016,7,4,17,15,699.0,78.5,2.7,16.5,376.5,67.47,53.94
2016,7,4,17,30,667.0,74.0,2.7,16.0,326.0,59.16,46.88
2016,7,4,17,45,623.5,68.5,2.7,16.0,277.0,55.04,43.33
2016,7,4,18,0,580.0,63.0,2.7,16.0,228.0,50.9,39.65
2016,7,4,18,15,517.0,56.0,2.65,15.5,181.5,45.4,34.71
2016,7,4,18,30,454.0,49.0,2.6,15.0,135.0,39.91,29.61
2016,7,4,18,45,361.5,39.0,2.55,14.5,94.5,31.82,22.0
2016,7,4,19,0,269.0,29.0,2.5,14.0,54.0,23.72,13.47
2016,7,4,19,15,134.5,14.5,2.5,13.5,27.0,11.68,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,16.0,2.65,12.5,28.5,62.74,0.0
2016,7,5,5,30,258.0,32.0,2.7,13.0,57.0,142.81,100.8
2016,7,5,5,45,353.5,42.0,2.75,13.5,97.5,207.59,161.9
2016,7,5,6,0,449.0,52.0,2.8,14.0,138.0,282.36,227.63
2016,7,5,6,15,282.0,81.0,2.75,14.0,140.5,248.74,204.17
2016,7,5,6,30,115.0,110.0,2.7,14.0,143.0,177.9,146.25
2016,7,5,6,45,127.5,130.5,2.65,14.5,174.0,210.76,174.06
2016,7,5,7,0,140.0,151.0,2.6,15.0,205.0,244.27,201.47
2016,7,5,7,15,123.5,173.5,2.55,15.0,226.0,260.55,214.0
2016,7,5,7,30,107.0,196.0,2.5,15.0,247.0,274.93,224.65
2016,7,5,7,45,171.5,216.0,2.45,15.5,308.0,346.61,282.26
2016,7,5,8,0,236.0,236.0,2.4,16.0,369.0,439.56,354.31
2016,7,5,8,15,277.5,251.0,2.35,16.5,420.0,494.2,394.71
2016,7,5,8,30,319.0,266.0,2.3,17.0,471.0,549.77,435.0
2016,7,5,8,45,330.0,284.0,2.3,17.5,509.0,582.33,456.9
2016,7,5,9,0,341.0,302.0,2.3,18.0,547.0,613.61,477.66
2016,7,5,9,15,263.0,337.0,2.35,18.0,532.5,580.54,450.26
2016,7,5,9,30,185.0,372.0,2.4,18.0,518.0,523.82,406.02
2016,7,5,9,45,540.5,239.0,2.45,18.0,690.0,762.45,587.33
2016,7,5,10,0,896.0,106.0,2.5,18.0,862.0,934.95,706.99
2016,7,5,10,15,902.5,107.0,2.55,18.0,890.0,936.89,706.08
2016,7,5,10,30,909.0,108.0,2.6,18.0,918.0,935.0,704.39
2016,7,5,10,45,913.0,109.5,2.65,18.5,939.5,927.47,697.71
2016,7,5,11,0,917.0,111.0,2.7,19.0,961.0,916.09,688.59
2016,7,5,11,15,920.5,111.5,2.75,19.0,976.0,899.59,677.43
2016,7,5,11,30,924.0,112.0,2.8,19.0,991.0,879.4,663.83
2016,7,5,11,45,925.5,112.5,2.85,19.0,998.5,854.01,646.68
2016,7,5,12,0,927.0,113.0,2.9,19.0,1006.0,825.28,627.21
2016,7,5,12,15,927.5,113.0,2.95,19.0,1006.5,792.22,604.53
2016,7,5,12,30,928.0,113.0,3.0,19.0,1007.0,756.25,578.01
2016,7,5,12,45,922.0,116.0,3.05,19.0,998.5,715.38,547.31
2016,7,5,13,0,916.0,119.0,3.1,19.0,990.0,672.3,514.28
2016,7,5,13,15,913.5,118.0,3.1,19.0,975.5,626.41,478.2
2016,7,5,13,30,911.0,117.0,3.1,19.0,961.0,578.47,439.59
2016,7,5,13,45,909.0,115.0,3.1,19.0,940.5,528.21,398.09
2016,7,5,14,0,907.0,113.0,3.1,19.0,920.0,476.23,354.02
2016,7,5,14,15,901.0,112.0,3.1,19.0,892.0,421.87,306.98
2016,7,5,14,30,895.0,111.0,3.1,19.0,864.0,366.59,258.3
2016,7,5,14,45,889.5,108.0,3.15,19.0,831.0,309.49,208.04
2016,7,5,15,0,884.0,105.0,3.2,19.0,798.0,251.92,158.77
2016,7,5,15,15,873.5,103.0,3.2,18.5,758.5,193.99,114.18
2016,7,5,15,30,863.0,101.0,3.2,18.0,719.0,136.61,80.27
2016,7,5,15,45,852.0,98.0,3.25,18.0,676.0,89.75,71.54
2016,7,5,16,0,841.0,95.0,3.3,18.0,633.0,87.78,70.11
2016,7,5,16,15,823.0,92.0,3.35,17.5,585.5,77.25,61.42
2016,7,5,16,30,805.0,89.0,3.4,17.0,538.0,75.44,60.18
2016,7,5,16,45,782.0,85.5,3.45,17.0,488.5,73.08,58.34
2016,7,5,17,0,759.0,82.0,3.5,17.0,439.0,70.64,56.43
2016,7,5,17,15,727.0,78.0,3.55,16.5,387.5,67.61,54.07
2016,7,5,17,30,695.0,74.0,3.6,16.0,336.0,59.61,47.28
2016,7,5,17,45,648.5,69.0,3.65,15.5,285.0,55.76,44.05
2016,7,5,18,0,602.0,64.0,3.7,15.0,234.0,51.92,40.71
2016,7,5,18,15,536.5,57.0,3.65,14.5,186.5,46.37,35.71
2016,7,5,18,30,471.0,50.0,3.6,14.0,139.0,40.85,30.55
2016,7,5,18,45,365.0,40.5,3.55,13.5,97.0,33.08,23.18
2016,7,5,19,0,259.0,31.0,3.5,13.0,55.0,25.38,14.81
2016,7,5,19,15,129.5,15.5,3.45,12.5,27.5,11.89,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,130.5,15.5,2.75,12.0,28.0,64.8,0.0
2016,7,6,5,30,261.0,31.0,2.7,12.0,56.0,143.02,100.58
2016,7,6,5,45,359.0,40.5,2.7,12.5,96.0,208.39,162.93
2016,7,6,6,0,457.0,50.0,2.7,13.0,136.0,284.03,229.65
2016,7,6,6,15,519.5,56.5,2.55,13.5,182.5,347.85,285.58
2016,7,6,6,30,582.0,63.0,2.4,14.0,229.0,416.59,343.53
2016,7,6,6,45,342.0,106.5,2.3,14.5,209.0,340.52,281.48
2016,7,6,7,0,102.0,150.0,2.2,15.0,189.0,218.8,179.28
2016,7,6,7,15,213.0,162.5,2.1,15.0,258.5,325.23,267.7
2016,7,6,7,30,324.0,175.0,2.0,15.0,328.0,426.13,348.38
2016,7,6,7,45,358.0,189.5,1.9,15.5,376.0,477.51,386.4
2016,7,6,8,0,392.0,204.0,1.8,16.0,424.0,548.33,437.78
2016,7,6,8,15,351.5,235.5,1.75,16.5,445.5,539.18,427.47
2016,7,6,8,30,311.0,267.0,1.7,17.0,467.0,544.48,428.12
2016,7,6,8,45,333.5,282.0,1.7,17.5,510.0,583.79,455.38
2016,7,6,9,0,356.0,297.0,1.7,18.0,553.0,622.32,481.3
2016,7,6,9,15,364.5,313.5,1.75,18.0,588.0,648.64,499.04
2016,7,6,9,30,373.0,330.0,1.8,18.0,623.0,673.19,515.51
2016,7,6,9,45,406.0,329.5,1.85,18.5,661.0,719.64,546.71
2016,7,6,10,0,439.0,329.0,1.9,19.0,699.0,746.59,564.11
2016,7,6,10,15,438.5,342.5,1.95,19.0,722.5,753.21,567.73
2016,7,6,10,30,438.0,356.0,2.0,19.0,746.0,757.17,569.74
2016,7,6,10,45,458.5,363.5,2.15,19.0,780.5,771.98,580.5
2016,7,6,11,0,479.0,371.0,2.3,19.0,815.0,783.62,588.95
2016,7,6,11,15,410.5,404.5,2.4,19.0,789.0,736.83,554.73
2016,7,6,11,30,342.0,438.0,2.5,19.0,763.0,680.93,514.36
2016,7,6,11,45,632.0,271.5,2.65,19.5,878.5,770.94,584.01
2016,7,6,12,0,922.0,105.0,2.8,20.0,994.0,816.02,618.5
2016,7,6,12,15,922.0,105.0,2.9,20.0,993.5,782.94,595.67
2016,7,6,12,30,922.0,105.0,3.0,20.0,993.0,746.96,569.59
2016,7,6,12,45,912.0,110.0,3.15,20.0,983.0,705.35,538.8
2016,7,6,13,0,902.0,115.0,3.3,20.0,973.0,661.77,505.75
2016,7,6,13,15,899.0,114.5,3.4,19.5,958.0,616.62,471.4
2016,7,6,13,30,896.0,114.0,3.5,19.0,943.0,569.49,434.36
2016,7,6,13,45,892.0,112.0,3.6,19.0,921.5,519.04,392.75
2016,7,6,14,0,888.0,110.0,3.7,19.0,900.0,467.1,348.7
2016,7,6,14,15,881.5,109.0,3.7,19.0,872.0,413.61,302.13
2016,7,6,14,30,875.0,108.0,3.7,19.0,844.0,359.28,254.03
2016,7,6,14,45,868.5,105.0,3.75,19.0,811.0,303.08,204.36
2016,7,6,15,0,862.0,102.0,3.8,19.0,778.0,246.55,155.78
2016,7,6,15,15,851.5,100.0,3.8,18.5,739.0,189.95,111.95
2016,7,6,15,30,841.0,98.0,3.8,18.0,700.0,133.92,78.52
2016,7,6,15,45,830.0,94.5,3.8,18.0,657.5,87.1,69.3
2016,7,6,16,0,819.0,91.0,3.8,18.0,615.0,84.81,67.58
2016,7,6,16,15,801.5,88.5,3.75,17.5,569.0,74.44,59.01
2016,7,6,16,30,784.0,86.0,3.7,17.0,523.0,72.93,58.02
2016,7,6,16,45,763.5,82.0,3.7,17.0,474.5,70.25,55.89
2016,7,6,17,0,743.0,78.0,3.7,17.0,426.0,67.46,53.65
2016,7,6,17,15,712.0,74.0,3.7,16.5,376.5,64.38,51.24
2016,7,6,17,30,681.0,70.0,3.7,16.0,327.0,61.25,48.73
2016,7,6,17,45,640.0,64.5,3.7,16.0,277.5,52.41,41.0
2016,7,6,18,0,599.0,59.0,3.7,16.0,228.0,48.17,37.23
2016,7,6,18,15,536.5,52.5,3.6,15.5,181.5,42.92,32.51
2016,7,6,18,30,474.0,46.0,3.5,15.0,135.0,37.71,27.65
2016,7,6,18,45,380.5,37.0,3.45,14.5,95.0,30.32,20.67
2016,7,6,19,0,287.0,28.0,3.4,14.0,55.0,22.97,12.74
2016,7,6,19,15,143.5,14.0,3.35,13.5,27.5,11.29,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,3.1,13.0,28.0,68.47,0.0
2016,7,7,5,30,300.0,28.0,3.1,13.0,56.0,153.85,106.94
2016,7,7,5,45,393.5,36.5,3.1,13.5,96.5,218.2,169.82
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,292.4,235.63
2016,7,7,6,15,361.5,73.0,3.0,14.0,152.5,280.51,230.49
2016,7,7,6,30,236.0,101.0,2.9,14.0,168.0,246.67,204.38
2016,7,7,6,45,251.0,120.0,2.85,14.5,204.0,286.45,237.89
2016,7,7,7,0,266.0,139.0,2.8,15.0,240.0,326.77,270.59
2016,7,7,7,15,261.5,162.5,2.8,15.0,273.5,358.98,296.04
2016,7,7,7,30,257.0,186.0,2.8,15.0,307.0,389.71,319.69
2016,7,7,7,45,322.5,195.5,2.8,15.5,364.5,457.28,372.59
2016,7,7,8,0,388.0,205.0,2.8,16.0,422.0,546.57,440.15
2016,7,7,8,15,609.5,145.0,2.8,16.0,520.0,687.43,548.94
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,810.41,636.57
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,841.1,654.82
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,868.98,671.72
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,890.29,685.24
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,908.21,696.51
2016,7,7,9,45,886.5,95.0,3.1,17.5,816.0,918.14,701.39
2016,7,7,10,0,891.0,98.0,3.2,18.0,849.0,924.31,703.83
2016,7,7,10,15,897.5,99.5,3.25,18.0,877.0,927.0,705.01
2016,7,7,10,30,904.0,101.0,3.3,18.0,905.0,925.87,703.71
2016,7,7,10,45,908.0,102.0,3.35,18.0,926.0,918.16,698.04
2016,7,7,11,0,912.0,103.0,3.4,18.0,947.0,906.64,689.89
2016,7,7,11,15,915.0,103.5,3.4,18.0,961.5,890.05,678.04
2016,7,7,11,30,918.0,104.0,3.4,18.0,976.0,869.8,663.76
2016,7,7,11,45,920.5,103.5,3.4,18.0,984.0,844.76,646.19
2016,7,7,12,0,923.0,103.0,3.4,18.0,992.0,816.36,626.31
2016,7,7,12,15,923.0,103.0,3.4,18.0,992.0,783.29,603.08
2016,7,7,12,30,923.0,103.0,3.4,18.0,992.0,747.31,576.19
2016,7,7,12,45,914.0,107.5,3.4,18.5,982.0,705.99,543.5
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,662.63,508.8
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,617.36,472.84
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,570.11,434.45
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,520.24,393.15
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,468.71,349.35
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.5,414.56,302.4
2016,7,7,14,30,881.0,104.0,3.3,19.0,846.0,359.58,253.89
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.5,303.49,204.3
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,246.98,155.72
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,189.89,111.48
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,133.42,77.62
2016,7,7,15,45,835.0,92.0,3.35,18.0,658.5,85.79,68.18
2016,7,7,16,0,823.0,89.0,3.4,18.0,616.0,83.72,66.65
2016,7,7,16,15,805.0,86.5,3.45,17.5,569.0,73.25,57.98
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,71.67,56.93
2016,7,7,16,45,766.0,80.0,3.6,17.0,473.5,68.93,54.74
2016,7,7,17,0,745.0,76.0,3.7,17.0,425.0,66.08,52.45
2016,7,7,17,15,714.0,72.0,3.75,16.5,375.0,62.94,49.98
2016,7,7,17,30,683.0,68.0,3.8,16.0,325.0,59.76,47.42
2016,7,7,17,45,643.0,63.0,3.9,15.5,276.5,51.38,40.17
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,47.48,36.77
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.0,42.21,32.01
2016,7,7,18,30,479.0,45.0,3.8,14.0,134.0,36.97,27.1
2016,7,7,18,45,386.5,36.0,3.75,13.5,94.0,29.55,20.09
2016,7,7,19,0,294.0,27.0,3.7,13.0,54.0,22.17,12.09
2016,7,7,19,15,147.0,13.5,3.6,13.0,27.0,10.89,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.5,3.1,13.0,27.5,69.29,0.0
2016,7,8,5,30,320.0,25.0,3.1,13.0,55.0,157.75,108.53
2016,7,8,5,45,412.0,32.5,3.15,13.5,95.0,221.21,171.9
2016,7,8,6,0,504.0,40.0,3.2,14.0,135.0,294.45,237.23
2016,7,8,6,15,305.0,73.0,3.15,14.5,135.5,252.1,206.78
2016,7,8,6,30,106.0,106.0,3.1,15.0,136.0,169.01,138.32
2016,7,8,6,45,112.0,127.5,3.05,15.5,165.0,198.78,163.48
2016,7,8,7,0,118.0,149.0,3.0,16.0,194.0,228.61,187.79
2016,7,8,7,15,437.5,107.5,2.9,16.0,307.5,437.25,361.15
2016,7,8,7,30,757.0,66.0,2.8,16.0,421.0,646.35,524.56
2016,7,8,7,45,779.0,68.5,2.75,16.5,469.0,685.24,549.34
2016,7,8,8,0,801.0,71.0,2.7,17.0,517.0,729.51,578.67
2016,7,8,8,15,817.5,73.0,2.65,17.5,563.0,767.05,602.41
2016,7,8,8,30,834.0,75.0,2.6,18.0,609.0,802.36,624.16
2016,7,8,8,45,846.0,77.5,2.6,18.5,651.5,831.83,641.8
2016,7,8,9,0,858.0,80.0,2.6,19.0,694.0,858.34,657.24
2016,7,8,9,15,868.5,81.5,2.6,19.0,732.5,879.26,670.01
2016,7,8,9,30,879.0,83.0,2.6,19.0,771.0,896.84,680.55
2016,7,8,9,45,885.0,85.0,2.6,19.5,803.5,907.32,685.02
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,914.11,687.14
2016,7,8,10,15,897.0,88.0,2.65,20.0,864.0,916.12,687.9
2016,7,8,10,30,903.0,89.0,2.7,20.0,892.0,914.35,686.27
2016,7,8,10,45,906.0,90.5,2.8,20.5,913.0,906.54,679.78
2016,7,8,11,0,909.0,92.0,2.9,21.0,934.0,894.94,670.86
2016,7,8,11,15,912.0,92.5,2.95,21.0,948.5,878.68,659.8
2016,7,8,11,30,915.0,93.0,3.0,21.0,963.0,858.79,646.33
2016,7,8,11,45,918.0,92.5,3.05,21.0,970.5,834.48,629.86
2016,7,8,12,0,921.0,92.0,3.1,21.0,978.0,806.8,611.04
2016,7,8,12,15,921.5,92.0,3.15,21.0,978.5,774.4,588.86
2016,7,8,12,30,922.0,92.0,3.2,21.0,979.0,739.05,563.33
2016,7,8,12,45,914.5,96.0,3.25,21.5,970.5,698.65,531.91
2016,7,8,13,0,907.0,100.0,3.3,22.0,962.0,656.09,498.36
2016,7,8,13,15,905.0,99.5,3.35,21.5,948.0,611.48,464.45
2016,7,8,13,30,903.0,99.0,3.4,21.0,934.0,564.76,427.82
2016,7,8,13,45,900.0,97.5,3.45,21.0,913.5,514.92,386.83
2016,7,8,14,0,897.0,96.0,3.5,21.0,893.0,463.45,343.34
2016,7,8,14,15,891.5,95.0,3.5,21.0,866.0,409.95,297.06
2016,7,8,14,30,886.0,94.0,3.5,21.0,839.0,355.51,249.11
2016,7,8,14,45,880.5,91.5,3.55,21.0,806.0,299.34,199.66
2016,7,8,15,0,875.0,89.0,3.6,21.0,773.0,242.7,151.12
2016,7,8,15,15,865.0,87.5,3.6,21.0,734.5,185.81,106.89
2016,7,8,15,30,855.0,86.0,3.6,21.0,696.0,129.42,73.02
2016,7,8,15,45,843.0,83.0,3.65,21.0,654.0,80.69,63.07
2016,7,8,16,0,831.0,80.0,3.7,21.0,612.0,78.45,61.4
2016,7,8,16,15,814.0,78.0,3.65,20.5,565.5,76.55,60.1
2016,7,8,16,30,797.0,76.0,3.6,20.0,519.0,74.53,58.69
2016,7,8,16,45,776.5,72.5,3.55,20.0,471.0,64.01,49.85
2016,7,8,17,0,756.0,69.0,3.5,20.0,423.0,61.33,47.71
2016,7,8,17,15,726.0,65.5,3.4,19.5,373.5,58.39,45.42
2016,7,8,17,30,696.0,62.0,3.3,19.0,324.0,55.42,43.05
2016,7,8,17,45,657.0,57.5,3.25,18.5,275.0,51.53,39.8
2016,7,8,18,0,618.0,53.0,3.2,18.0,226.0,47.61,36.43
2016,7,8,18,15,557.5,47.0,3.1,17.5,180.0,38.97,28.75
2016,7,8,18,30,497.0,41.0,3.0,17.0,134.0,33.98,24.14
2016,7,8,18,45,406.0,33.0,2.95,17.0,94.0,27.25,17.78
2016,7,8,19,0,315.0,25.0,2.9,17.0,54.0,20.6,10.52
2016,7,8,19,15,157.5,12.5,2.9,16.5,27.0,10.09,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,2.1,14.0,27.0,70.76,0.0
2016,7,9,5,30,336.0,24.0,2.1,14.0,54.0,162.32,109.91
2016,7,9,5,45,426.5,31.0,2.15,14.5,94.0,225.39,173.83
2016,7,9,6,0,517.0,38.0,2.2,15.0,134.0,295.98,236.64
2016,7,9,6,15,574.5,43.0,2.25,15.5,180.0,358.61,291.69
2016,7,9,6,30,632.0,48.0,2.3,16.0,226.0,425.57,348.3
2016,7,9,6,45,670.0,52.5,2.4,17.0,274.5,483.99,395.46
2016,7,9,7,0,708.0,57.0,2.5,18.0,323.0,543.93,441.83
2016,7,9,7,15,737.0,60.0,2.55,18.0,372.0,596.89,482.73
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,643.15,516.3
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,688.18,547.0
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,731.77,575.99
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,769.54,601.13
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,805.06,624.4
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,834.59,642.36
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,861.19,658.18
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,881.84,671.12
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,899.12,681.84
2016,7,9,9,45,885.0,85.0,3.0,20.5,803.5,908.33,686.19
2016,7,9,10,0,886.0,90.0,3.1,21.0,835.0,913.67,688.05
2016,7,9,10,15,892.5,91.0,3.15,21.0,863.0,916.13,689.07
2016,7,9,10,30,899.0,92.0,3.2,21.0,891.0,914.8,687.66
2016,7,9,10,45,905.5,91.5,3.25,21.0,912.5,908.21,682.82
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,897.83,675.53
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,881.56,664.33
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,861.64,650.71
2016,7,9,11,45,923.0,90.0,3.5,21.0,971.5,837.61,634.54
2016,7,9,12,0,928.0,88.0,3.6,21.0,980.0,810.12,615.92
2016,7,9,12,15,928.0,88.0,3.7,21.0,980.0,777.2,593.38
2016,7,9,12,30,928.0,88.0,3.8,21.0,980.0,741.33,567.61
2016,7,9,12,45,924.0,89.5,3.9,21.0,972.5,701.15,537.31
2016,7,9,13,0,920.0,91.0,4.0,21.0,965.0,658.59,504.54
2016,7,9,13,15,918.5,90.5,4.05,20.5,951.5,613.79,470.02
2016,7,9,13,30,917.0,90.0,4.1,20.0,938.0,566.79,432.7
2016,7,9,13,45,915.5,88.5,4.2,20.0,918.0,517.05,391.34
2016,7,9,14,0,914.0,87.0,4.3,20.0,898.0,465.48,347.33
2016,7,9,14,15,910.5,86.0,4.35,20.0,872.5,411.89,300.46
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,357.1,251.65
2016,7,9,14,45,902.5,83.0,4.45,20.0,815.5,300.38,201.11
2016,7,9,15,0,898.0,81.0,4.5,20.0,784.0,243.04,151.39
2016,7,9,15,15,891.5,80.0,4.5,19.5,747.5,185.66,106.39
2016,7,9,15,30,885.0,79.0,4.5,19.0,711.0,128.33,71.6
2016,7,9,15,45,875.5,77.5,4.55,18.5,670.0,78.29,61.69
2016,7,9,16,0,866.0,76.0,4.6,18.0,629.0,76.91,60.84
2016,7,9,16,15,852.5,74.0,4.6,17.5,583.5,74.98,59.49
2016,7,9,16,30,839.0,72.0,4.6,17.0,538.0,72.92,58.03
2016,7,9,16,45,818.5,70.0,4.6,17.0,489.5,70.58,56.19
2016,7,9,17,0,798.0,68.0,4.6,17.0,441.0,61.46,48.42
2016,7,9,17,15,770.5,64.5,4.55,16.5,390.5,58.47,46.05
2016,7,9,17,30,743.0,61.0,4.5,16.0,340.0,55.42,43.59
2016,7,9,17,45,699.0,58.0,4.45,16.0,289.0,52.51,41.08
2016,7,9,18,0,655.0,55.0,4.4,16.0,238.0,49.67,38.55
2016,7,9,18,15,594.5,49.0,4.25,15.5,190.0,40.85,30.66
2016,7,9,18,30,534.0,43.0,4.1,15.0,142.0,35.84,25.98
2016,7,9,18,45,432.5,35.0,3.95,14.5,99.5,29.03,19.51
2016,7,9,19,0,331.0,27.0,3.8,14.0,57.0,22.34,11.97
2016,7,9,19,15,165.5,13.5,3.75,13.5,28.5,10.94,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.0,3.15,13.0,27.5,70.65,0.0
2016,7,10,5,30,328.0,26.0,3.2,13.0,55.0,161.94,108.97
2016,7,10,5,45,426.0,34.0,3.25,13.5,96.5,228.97,177.56
2016,7,10,6,0,524.0,42.0,3.3,14.0,138.0,306.42,246.58
2016,7,10,6,15,585.0,47.5,3.25,14.5,186.0,369.16,302.34
2016,7,10,6,30,646.0,53.0,3.2,15.0,234.0,439.44,362.15
2016,7,10,6,45,689.5,57.0,3.15,15.5,284.5,501.5,413.15
2016,7,10,7,0,733.0,61.0,3.1,16.0,335.0,565.43,463.57
2016,7,10,7,15,762.5,64.5,3.0,16.5,386.0,620.51,505.03
2016,7,10,7,30,792.0,68.0,2.9,17.0,437.0,675.43,543.69
2016,7,10,7,45,815.5,70.0,2.85,17.5,487.5,716.13,570.53
2016,7,10,8,0,839.0,72.0,2.8,18.0,538.0,762.29,600.76
2016,7,10,8,15,856.0,74.5,2.75,18.5,585.5,802.01,625.64
2016,7,10,8,30,873.0,77.0,2.7,19.0,633.0,839.38,648.4
2016,7,10,8,45,887.0,78.0,2.65,19.5,677.5,869.79,665.95
2016,7,10,9,0,901.0,79.0,2.6,20.0,722.0,897.23,681.26
2016,7,10,9,15,911.0,80.5,2.6,20.0,762.0,918.39,693.92
2016,7,10,9,30,921.0,82.0,2.6,20.0,802.0,936.03,704.27
2016,7,10,9,45,926.5,84.5,2.6,20.5,836.0,946.92,708.81
2016,7,10,10,0,932.0,87.0,2.6,21.0,870.0,953.91,710.9
2016,7,10,10,15,938.0,88.0,2.65,21.0,898.5,955.89,711.61
2016,7,10,10,30,944.0,89.0,2.7,21.0,927.0,953.9,709.85
2016,7,10,10,45,947.5,90.5,2.8,21.5,948.5,946.16,703.46
2016,7,10,11,0,951.0,92.0,2.9,22.0,970.0,934.44,694.55
2016,7,10,11,15,954.0,92.5,3.0,22.0,985.5,917.44,683.51
2016,7,10,11,30,957.0,93.0,3.1,22.0,1001.0,896.64,669.95
2016,7,10,11,45,958.0,93.5,3.25,22.0,1008.5,870.49,653.05
2016,7,10,12,0,959.0,94.0,3.4,22.0,1016.0,840.88,633.64
2016,7,10,12,15,959.5,94.0,3.45,22.0,1016.5,807.17,610.72
2016,7,10,12,30,960.0,94.0,3.5,22.0,1017.0,770.37,584.49
2016,7,10,12,45,953.5,97.5,3.6,22.5,1008.0,728.65,552.45
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,684.59,518.08
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,637.78,481.64
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,588.81,442.6
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.0,537.14,400.5
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,483.7,355.76
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,427.91,307.87
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,371.08,258.24
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,312.4,207.02
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,253.36,156.8
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,194.09,111.1
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,135.27,75.73
2016,7,10,15,45,880.0,86.0,3.6,22.0,681.0,83.55,65.22
2016,7,10,16,0,868.0,84.0,3.6,22.0,637.0,81.91,64.07
2016,7,10,16,15,851.0,81.5,3.55,21.5,589.5,79.69,62.51
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,77.32,60.83
2016,7,10,16,45,811.5,76.0,3.5,21.0,491.5,67.18,52.36
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,64.83,50.53
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,61.91,48.28
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,58.97,45.96
2016,7,10,17,45,684.0,61.5,3.25,19.5,287.0,55.04,42.7
2016,7,10,18,0,640.0,57.0,3.2,19.0,236.0,47.2,35.9
2016,7,10,18,15,576.5,51.0,3.1,18.5,187.5,42.2,31.44
2016,7,10,18,30,513.0,45.0,3.0,18.0,139.0,37.26,26.86
2016,7,10,18,45,410.0,36.5,2.9,17.5,97.0,30.12,20.16
2016,7,10,19,0,307.0,28.0,2.8,17.0,55.0,23.1,12.26
2016,7,10,19,15,153.5,14.0,2.8,16.5,27.5,11.35,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,154.0,13.0,1.2,14.5,26.0,54.46,0.0
2016,7,11,5,30,308.0,26.0,1.2,15.0,52.0,155.21,101.79
2016,7,11,5,45,407.5,34.0,1.3,15.5,93.0,221.77,169.51
2016,7,11,6,0,507.0,42.0,1.4,16.0,134.0,298.95,236.88
2016,7,11,6,15,568.5,48.0,1.4,16.5,181.5,364.11,293.05
2016,7,11,6,30,630.0,54.0,1.4,17.0,229.0,431.98,349.32
2016,7,11,6,45,673.0,58.5,1.4,17.5,279.0,493.67,398.49
2016,7,11,7,0,716.0,63.0,1.4,18.0,329.0,557.24,446.98
2016,7,11,7,15,746.0,66.5,1.4,18.5,379.5,612.07,487.0
2016,7,11,7,30,776.0,70.0,1.4,19.0,430.0,666.8,524.54
2016,7,11,7,45,798.5,72.5,1.4,19.5,479.5,714.1,555.18
2016,7,11,8,0,821.0,75.0,1.4,20.0,529.0,752.19,578.66
2016,7,11,8,15,838.0,77.5,1.45,20.5,576.5,791.42,603.07
2016,7,11,8,30,855.0,80.0,1.5,21.0,624.0,828.35,625.52
2016,7,11,8,45,868.0,82.0,1.55,21.5,667.5,858.65,643.24
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,885.98,658.89
2016,7,11,9,15,891.0,86.0,1.65,22.0,750.5,907.38,671.88
2016,7,11,9,30,901.0,88.0,1.7,22.0,790.0,925.32,682.69
2016,7,11,9,45,901.5,93.5,1.8,22.5,822.5,934.54,687.19
2016,7,11,10,0,902.0,99.0,1.9,23.0,855.0,939.78,689.26
2016,7,11,10,15,908.0,100.0,1.95,23.0,883.0,941.63,690.01
2016,7,11,10,30,914.0,101.0,2.0,23.0,911.0,939.63,688.41
2016,7,11,10,45,918.0,102.0,2.05,23.5,932.5,931.93,681.9
2016,7,11,11,0,922.0,103.0,2.1,24.0,954.0,920.37,673.05
2016,7,11,11,15,925.0,104.0,2.15,24.0,969.0,904.13,662.54
2016,7,11,11,30,928.0,105.0,2.2,24.0,984.0,884.15,649.64
2016,7,11,11,45,929.5,105.0,2.3,24.0,992.0,858.48,633.4
2016,7,11,12,0,931.0,105.0,2.4,24.0,1000.0,829.43,614.8
2016,7,11,12,15,931.5,105.5,2.45,24.0,1000.5,796.83,593.28
2016,7,11,12,30,932.0,106.0,2.5,24.0,1001.0,761.21,568.28
2016,7,11,12,45,935.0,103.0,2.65,24.0,995.5,721.72,540.19
2016,7,11,13,0,938.0,100.0,2.8,24.0,990.0,679.4,509.18
2016,7,11,13,15,936.0,99.5,2.85,23.5,976.0,633.28,474.91
