Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,30,934.0,99.0,2.9,23.0,962.0,584.97,437.84
2016,7,11,13,45,930.5,98.5,3.0,23.0,941.0,533.91,396.73
2016,7,11,14,0,927.0,98.0,3.1,23.0,920.0,481.18,352.99
2016,7,11,14,15,922.0,97.0,3.15,23.0,893.0,426.06,306.06
2016,7,11,14,30,917.0,96.0,3.2,23.0,866.0,369.87,257.25
2016,7,11,14,45,911.0,94.0,3.25,23.0,832.5,311.91,206.77
2016,7,11,15,0,905.0,92.0,3.3,23.0,799.0,253.48,157.09
2016,7,11,15,15,895.5,90.5,3.3,22.5,760.0,194.62,111.67
2016,7,11,15,30,886.0,89.0,3.3,22.0,721.0,136.15,76.35
2016,7,11,15,45,875.5,86.0,3.3,22.0,678.0,83.42,65.1
2016,7,11,16,0,865.0,83.0,3.3,22.0,635.0,81.22,63.48
2016,7,11,16,15,848.5,80.5,3.3,21.5,587.5,78.99,61.92
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,76.63,60.24
2016,7,11,16,45,811.5,75.0,3.3,20.5,490.0,66.5,51.88
2016,7,11,17,0,791.0,72.0,3.3,20.0,440.0,64.16,50.16
2016,7,11,17,15,760.5,68.5,3.25,19.5,388.5,61.22,47.88
2016,7,11,17,30,730.0,65.0,3.2,19.0,337.0,58.25,45.52
2016,7,11,17,45,689.0,60.0,3.2,19.0,286.5,53.94,41.83
2016,7,11,18,0,648.0,55.0,3.2,19.0,236.0,49.6,38.0
2016,7,11,18,15,585.5,49.0,3.1,18.0,187.5,40.77,30.25
2016,7,11,18,30,523.0,43.0,3.0,17.0,139.0,35.76,25.67
2016,7,11,18,45,424.5,34.5,2.95,16.5,97.0,28.59,18.92
2016,7,11,19,0,326.0,26.0,2.9,16.0,55.0,21.51,10.95
2016,7,11,19,15,163.0,13.0,2.95,15.5,27.5,10.54,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.0,12.0,3.15,13.0,26.0,56.29,0.0
2016,7,12,5,30,326.0,24.0,3.2,13.0,52.0,159.04,103.59
2016,7,12,5,45,423.0,32.0,3.25,13.5,93.0,225.97,174.74
2016,7,12,6,0,520.0,40.0,3.3,14.0,134.0,302.84,243.53
2016,7,12,6,15,582.0,46.0,3.25,14.5,181.5,366.62,300.24
2016,7,12,6,30,644.0,52.0,3.2,15.0,229.0,437.96,361.0
2016,7,12,6,45,684.0,56.5,3.15,15.5,279.5,498.49,410.87
2016,7,12,7,0,724.0,61.0,3.1,16.0,330.0,560.64,459.96
2016,7,12,7,15,755.5,64.5,3.05,16.0,381.0,616.88,503.53
2016,7,12,7,30,787.0,68.0,3.0,16.0,432.0,673.13,544.57
2016,7,12,7,45,808.0,71.5,2.95,16.5,482.5,713.6,571.42
2016,7,12,8,0,829.0,75.0,2.9,17.0,533.0,759.38,601.61
2016,7,12,8,15,847.0,77.5,2.8,17.5,581.0,799.73,626.82
2016,7,12,8,30,865.0,80.0,2.7,18.0,629.0,837.8,649.89
2016,7,12,8,45,878.0,82.5,2.65,18.5,673.5,868.93,668.01
2016,7,12,9,0,891.0,85.0,2.6,19.0,718.0,897.02,683.83
2016,7,12,9,15,902.0,86.5,2.55,19.0,758.5,918.96,696.63
2016,7,12,9,30,913.0,88.0,2.5,19.0,799.0,937.42,707.09
2016,7,12,9,45,923.0,88.5,2.45,19.5,834.5,950.25,712.46
2016,7,12,10,0,933.0,89.0,2.4,20.0,870.0,959.32,715.4
2016,7,12,10,15,939.0,90.0,2.4,20.0,899.0,961.32,715.64
2016,7,12,10,30,945.0,91.0,2.4,20.0,928.0,959.35,713.45
2016,7,12,10,45,949.0,92.0,2.4,20.5,950.0,951.57,706.21
2016,7,12,11,0,953.0,93.0,2.4,21.0,972.0,939.81,696.54
2016,7,12,11,15,956.0,93.5,2.45,21.0,987.0,922.78,685.31
2016,7,12,11,30,959.0,94.0,2.5,21.0,1002.0,901.93,671.6
2016,7,12,11,45,960.0,94.5,2.55,21.0,1010.0,875.72,654.3
2016,7,12,12,0,961.0,95.0,2.6,21.0,1018.0,846.03,634.61
2016,7,12,12,15,961.0,95.0,2.65,21.0,1018.0,811.84,611.75
2016,7,12,12,30,961.0,95.0,2.7,21.0,1018.0,774.58,585.69
2016,7,12,12,45,951.5,100.5,2.8,21.0,1008.0,732.28,554.73
2016,7,12,13,0,942.0,106.0,2.9,21.0,998.0,687.78,521.4
2016,7,12,13,15,939.0,105.5,2.95,21.0,983.0,640.76,485.19
2016,7,12,13,30,936.0,105.0,3.0,21.0,968.0,591.64,446.34
2016,7,12,13,45,932.0,103.5,3.1,21.0,946.5,539.39,404.08
2016,7,12,14,0,928.0,102.0,3.2,21.0,925.0,485.54,359.21
2016,7,12,14,15,922.0,101.0,3.2,21.0,896.5,429.87,311.46
2016,7,12,14,30,916.0,100.0,3.2,21.0,868.0,373.24,261.95
2016,7,12,14,45,908.5,98.0,3.25,21.0,833.5,314.83,210.81
2016,7,12,15,0,901.0,96.0,3.3,21.0,799.0,256.12,160.6
2016,7,12,15,15,890.0,94.5,3.3,21.0,759.0,197.14,114.51
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,138.75,78.71
2016,7,12,15,45,866.5,90.5,3.3,21.0,675.0,85.83,67.4
2016,7,12,16,0,854.0,88.0,3.3,21.0,631.0,83.96,66.06
2016,7,12,16,15,836.0,85.5,3.25,20.5,583.0,81.78,64.55
2016,7,12,16,30,818.0,83.0,3.2,20.0,535.0,71.77,56.33
2016,7,12,16,45,795.5,79.5,3.2,20.0,485.0,69.26,54.37
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,66.66,52.32
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,63.46,49.83
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,60.22,47.24
2016,7,12,17,45,667.5,63.0,2.95,18.5,282.0,56.0,43.73
2016,7,12,18,0,625.0,58.0,2.9,18.0,231.0,47.77,36.56
2016,7,12,18,15,560.5,51.5,2.8,17.5,183.0,42.43,31.78
2016,7,12,18,30,496.0,45.0,2.7,17.0,135.0,37.14,26.86
2016,7,12,18,45,395.0,36.0,2.6,16.5,93.5,29.65,19.81
2016,7,12,19,0,294.0,27.0,2.5,16.0,52.0,22.24,11.37
2016,7,12,19,15,147.0,13.5,2.5,15.5,26.0,10.62,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.0,13.0,1.75,13.5,25.0,52.52,0.0
2016,7,13,5,30,294.0,26.0,1.7,14.0,50.0,149.57,94.87
2016,7,13,5,45,396.0,35.0,1.65,14.5,91.0,218.76,167.66
2016,7,13,6,0,498.0,44.0,1.6,15.0,132.0,297.77,236.94
2016,7,13,6,15,562.5,50.0,1.45,15.5,180.0,364.24,294.25
2016,7,13,6,30,627.0,56.0,1.3,16.0,228.0,435.89,353.21
2016,7,13,6,45,671.5,61.0,1.2,16.5,279.0,496.54,401.14
2016,7,13,7,0,716.0,66.0,1.1,17.0,330.0,561.82,450.14
2016,7,13,7,15,747.5,69.5,1.0,17.5,381.0,617.91,489.93
2016,7,13,7,30,779.0,73.0,0.9,18.0,432.0,673.99,526.94
2016,7,13,7,45,802.5,76.0,0.85,19.0,482.5,722.92,556.47
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,762.47,578.53
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,802.33,601.3
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,839.89,621.95
2016,7,13,8,45,874.5,86.0,0.7,21.5,673.5,870.81,638.73
2016,7,13,9,0,888.0,88.0,0.7,22.0,718.0,898.74,653.46
2016,7,13,9,15,898.5,89.5,0.75,22.5,758.0,920.18,664.94
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,938.14,674.31
2016,7,13,9,45,904.5,99.5,0.85,23.5,829.5,945.9,677.37
2016,7,13,10,0,900.0,108.0,0.9,24.0,861.0,949.42,678.02
2016,7,13,10,15,906.5,109.0,1.0,24.0,889.5,951.63,680.22
2016,7,13,10,30,913.0,110.0,1.1,24.0,918.0,949.96,680.05
2016,7,13,10,45,917.5,111.0,1.25,24.5,940.0,942.58,675.82
2016,7,13,11,0,922.0,112.0,1.4,25.0,962.0,931.31,669.09
2016,7,13,11,15,925.0,113.0,1.5,25.0,977.0,914.88,659.63
2016,7,13,11,30,928.0,114.0,1.6,25.0,992.0,894.72,647.74
2016,7,13,11,45,929.0,114.5,1.7,25.0,999.5,868.86,632.06
2016,7,13,12,0,930.0,115.0,1.8,25.0,1007.0,839.63,614.04
2016,7,13,12,15,930.5,115.0,1.9,25.0,1007.0,806.42,593.17
2016,7,13,12,30,931.0,115.0,2.0,25.0,1007.0,770.23,568.66
2016,7,13,12,45,933.5,112.0,2.15,25.0,1001.0,730.27,540.98
2016,7,13,13,0,936.0,109.0,2.3,25.0,995.0,687.53,510.39
2016,7,13,13,15,933.5,108.0,2.4,25.0,980.5,640.63,475.49
2016,7,13,13,30,931.0,107.0,2.5,25.0,966.0,591.6,437.9
2016,7,13,13,45,926.5,106.5,2.6,25.0,944.0,539.99,397.11
2016,7,13,14,0,922.0,106.0,2.7,25.0,922.0,486.81,353.77
2016,7,13,14,15,916.0,104.5,2.75,25.0,894.0,431.02,307.05
2016,7,13,14,30,910.0,103.0,2.8,25.0,866.0,374.29,258.53
2016,7,13,14,45,902.0,101.5,2.85,25.0,831.5,316.31,208.7
2016,7,13,15,0,894.0,100.0,2.9,25.0,797.0,258.09,159.77
2016,7,13,15,15,883.5,98.0,2.95,24.5,757.0,199.16,114.65
2016,7,13,15,30,873.0,96.0,3.0,24.0,717.0,140.77,79.29
2016,7,13,15,45,859.5,93.5,3.05,24.0,673.0,87.38,67.86
2016,7,13,16,0,846.0,91.0,3.1,24.0,629.0,85.54,66.57
2016,7,13,16,15,828.0,88.5,3.1,23.5,581.5,75.18,58.21
2016,7,13,16,30,810.0,86.0,3.1,23.0,534.0,73.61,57.2
2016,7,13,16,45,787.0,82.5,3.1,23.0,483.5,71.16,55.32
2016,7,13,17,0,764.0,79.0,3.1,23.0,433.0,68.64,53.37
2016,7,13,17,15,732.0,75.0,3.05,22.5,382.0,65.53,50.98
2016,7,13,17,30,700.0,71.0,3.0,22.0,331.0,62.37,48.51
2016,7,13,17,45,656.0,65.5,2.95,21.5,280.5,53.39,40.91
2016,7,13,18,0,612.0,60.0,2.9,21.0,230.0,49.11,37.25
2016,7,13,18,15,546.0,53.5,2.7,20.5,182.0,43.84,32.58
2016,7,13,18,30,480.0,47.0,2.5,20.0,134.0,38.62,27.77
2016,7,13,18,45,378.0,37.5,2.4,19.5,92.5,30.8,20.48
2016,7,13,19,0,276.0,28.0,2.3,19.0,51.0,23.04,11.59
2016,7,13,19,15,138.0,14.0,2.25,18.5,25.5,11.02,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.5,1.45,13.5,25.0,54.05,0.0
2016,7,14,5,30,307.0,25.0,1.4,14.0,50.0,152.73,94.48
2016,7,14,5,45,411.0,33.5,1.35,15.0,91.5,223.48,170.41
2016,7,14,6,0,515.0,42.0,1.3,16.0,133.0,303.65,240.02
2016,7,14,6,15,579.5,48.5,1.2,16.5,181.5,371.57,298.14
2016,7,14,6,30,644.0,55.0,1.1,17.0,230.0,442.15,355.92
2016,7,14,6,45,687.5,59.5,1.0,17.5,281.0,505.12,405.05
2016,7,14,7,0,731.0,64.0,0.9,18.0,332.0,569.94,453.02
2016,7,14,7,15,762.0,67.5,0.9,18.5,384.0,626.34,493.4
2016,7,14,7,30,793.0,71.0,0.9,19.0,436.0,682.67,531.09
2016,7,14,7,45,816.0,74.0,0.9,19.5,486.5,731.77,562.17
2016,7,14,8,0,839.0,77.0,0.9,20.0,537.0,771.48,586.05
2016,7,14,8,15,856.5,79.0,0.9,20.5,585.5,811.22,609.52
2016,7,14,8,30,874.0,81.0,0.9,21.0,634.0,848.64,630.98
2016,7,14,8,45,887.5,83.0,0.95,21.5,679.0,879.94,648.93
2016,7,14,9,0,901.0,85.0,1.0,22.0,724.0,908.19,664.83
2016,7,14,9,15,911.5,86.5,1.05,22.0,764.0,929.91,677.78
2016,7,14,9,30,922.0,88.0,1.1,22.0,804.0,948.09,688.6
2016,7,14,9,45,927.0,91.0,1.2,22.5,838.5,959.08,694.46
2016,7,14,10,0,932.0,94.0,1.3,23.0,873.0,966.14,697.96
2016,7,14,10,15,938.5,95.0,1.35,23.0,902.0,968.56,699.22
2016,7,14,10,30,945.0,96.0,1.4,23.0,931.0,967.0,698.11
2016,7,14,10,45,948.5,97.5,1.5,23.5,953.0,959.18,692.54
2016,7,14,11,0,952.0,99.0,1.6,24.0,975.0,947.36,684.52
2016,7,14,11,15,955.0,99.5,1.7,24.0,990.5,930.24,674.46
2016,7,14,11,30,958.0,100.0,1.8,24.0,1006.0,909.29,661.9
2016,7,14,11,45,959.5,100.5,1.9,24.0,1013.5,883.37,646.02
2016,7,14,12,0,961.0,101.0,2.0,24.0,1021.0,853.94,627.7
2016,7,14,12,15,961.0,101.0,2.05,24.0,1021.5,819.6,605.48
2016,7,14,12,30,961.0,101.0,2.1,24.0,1022.0,782.17,580.11
2016,7,14,12,45,952.5,105.5,2.2,24.0,1012.5,739.55,549.94
2016,7,14,13,0,944.0,110.0,2.3,24.0,1003.0,694.7,517.36
2016,7,14,13,15,941.0,109.5,2.35,23.5,988.0,647.44,482.85
2016,7,14,13,30,938.0,109.0,2.4,23.0,973.0,598.07,445.55
2016,7,14,13,45,933.0,108.5,2.45,23.0,951.0,545.78,403.94
2016,7,14,14,0,928.0,108.0,2.5,23.0,929.0,491.95,359.81
2016,7,14,14,15,921.5,106.5,2.5,23.0,900.0,435.55,312.34
2016,7,14,14,30,915.0,105.0,2.5,23.0,871.0,378.25,263.1
2016,7,14,14,45,906.5,103.5,2.55,23.0,836.5,319.75,212.63
2016,7,14,15,0,898.0,102.0,2.6,23.0,802.0,261.05,163.05
2016,7,14,15,15,886.5,100.5,2.6,22.5,761.5,201.94,117.47
2016,7,14,15,30,875.0,99.0,2.6,22.0,721.0,143.46,81.74
2016,7,14,15,45,860.5,96.5,2.6,22.0,676.0,89.15,69.89
2016,7,14,16,0,846.0,94.0,2.6,22.0,631.0,87.32,68.61
2016,7,14,16,15,827.0,91.5,2.6,21.5,583.0,77.12,60.33
2016,7,14,16,30,808.0,89.0,2.6,21.0,535.0,75.59,59.36
2016,7,14,16,45,782.5,85.5,2.6,20.5,484.0,73.17,57.62
2016,7,14,17,0,757.0,82.0,2.6,20.0,433.0,70.68,55.79
2016,7,14,17,15,724.0,78.0,2.55,19.5,381.5,67.63,53.45
2016,7,14,17,30,691.0,74.0,2.5,19.0,330.0,59.61,46.71
2016,7,14,17,45,642.5,69.0,2.5,19.0,278.5,55.74,43.41
2016,7,14,18,0,594.0,64.0,2.5,19.0,227.0,51.9,40.02
2016,7,14,18,15,525.5,56.5,2.45,18.0,179.0,45.97,34.8
2016,7,14,18,30,457.0,49.0,2.4,17.0,131.0,40.06,29.39
2016,7,14,18,45,350.0,39.0,2.35,16.5,90.0,31.9,21.68
2016,7,14,19,0,243.0,29.0,2.3,16.0,49.0,23.8,12.13
2016,7,14,19,15,121.5,14.5,2.35,15.5,24.5,11.41,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,12.5,7.0,5.51,0.0
2016,7,15,5,30,0.0,14.0,2.3,13.0,14.0,10.65,1.56
2016,7,15,5,45,0.0,27.0,2.35,13.5,27.0,20.61,11.39
2016,7,15,6,0,0.0,40.0,2.4,14.0,40.0,30.69,20.33
2016,7,15,6,15,0.0,55.0,2.3,14.5,55.0,43.23,31.25
2016,7,15,6,30,0.0,70.0,2.2,15.0,70.0,55.67,41.95
2016,7,15,6,45,0.0,86.5,2.15,15.5,86.5,69.46,53.59
2016,7,15,7,0,0.0,103.0,2.1,16.0,103.0,83.21,64.97
2016,7,15,7,15,1.0,124.0,2.05,16.0,125.0,101.83,80.37
2016,7,15,7,30,2.0,145.0,2.0,16.0,147.0,120.47,95.59
2016,7,15,7,45,18.0,177.5,1.95,16.5,188.0,161.55,129.23
2016,7,15,8,0,34.0,210.0,1.9,17.0,229.0,219.42,175.59
2016,7,15,8,15,45.0,236.0,1.9,17.0,263.5,253.68,202.41
2016,7,15,8,30,56.0,262.0,1.9,17.0,298.0,288.14,229.09
2016,7,15,8,45,89.5,293.0,1.9,17.5,355.0,347.57,274.91
2016,7,15,9,0,123.0,324.0,1.9,18.0,412.0,427.62,334.88
2016,7,15,9,15,170.0,343.5,1.9,18.5,471.5,488.55,379.6
2016,7,15,9,30,217.0,363.0,1.9,19.0,531.0,549.48,423.34
2016,7,15,9,45,566.5,231.5,1.95,19.5,697.5,788.38,599.5
2016,7,15,10,0,916.0,100.0,2.0,20.0,864.0,958.82,712.75
2016,7,15,10,15,922.5,101.5,2.05,20.0,893.0,961.7,712.32
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,960.62,711.27
2016,7,15,10,45,934.5,103.0,2.15,20.0,944.5,953.21,706.2
2016,7,15,11,0,940.0,103.0,2.2,20.0,967.0,941.87,698.69
2016,7,15,11,15,943.0,103.5,2.25,20.0,982.5,924.89,687.54
2016,7,15,11,30,946.0,104.0,2.3,20.0,998.0,904.12,673.94
2016,7,15,11,45,948.5,104.0,2.35,20.5,1006.0,878.81,656.06
2016,7,15,12,0,951.0,104.0,2.4,21.0,1014.0,850.0,635.84
2016,7,15,12,15,951.0,104.0,2.4,21.0,1014.5,815.91,612.84
2016,7,15,12,30,951.0,104.0,2.4,21.0,1015.0,778.77,586.68
2016,7,15,12,45,942.5,108.5,2.4,21.0,1005.5,736.43,555.48
2016,7,15,13,0,934.0,113.0,2.4,21.0,996.0,691.89,522.03
2016,7,15,13,15,930.5,112.5,2.4,21.0,981.0,644.7,485.92
2016,7,15,13,30,927.0,112.0,2.4,21.0,966.0,595.47,447.29
2016,7,15,13,45,921.5,111.5,2.4,21.0,943.5,543.39,405.38
2016,7,15,14,0,916.0,111.0,2.4,21.0,921.0,489.86,361.09
2016,7,15,14,15,909.0,110.0,2.4,20.5,892.0,434.16,314.51
2016,7,15,14,30,902.0,109.0,2.4,20.0,863.0,377.63,266.03
2016,7,15,14,45,890.5,108.5,2.4,20.0,827.5,319.59,215.51
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,261.68,166.18
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,203.17,120.57
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,145.37,84.67
2016,7,15,15,45,836.0,103.0,2.4,19.0,666.5,83.11,65.6
2016,7,15,16,0,817.0,102.0,2.4,19.0,621.0,82.87,65.67
2016,7,15,16,15,797.0,99.0,2.35,18.5,573.0,81.29,64.65
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,79.63,63.57
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,78.07,62.44
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,70.61,56.19
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,67.29,53.59
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,63.91,50.88
2016,7,15,17,45,596.5,75.5,2.35,17.0,270.0,59.88,47.41
2016,7,15,18,0,544.0,70.0,2.4,17.0,219.0,55.89,43.86
2016,7,15,18,15,473.5,62.0,2.35,16.5,172.0,49.8,38.38
2016,7,15,18,30,403.0,54.0,2.3,16.0,125.0,43.73,32.7
2016,7,15,18,45,295.0,42.0,2.3,15.5,85.5,32.0,21.83
2016,7,15,19,0,187.0,30.0,2.3,15.0,46.0,22.73,11.14
2016,7,15,19,15,93.5,15.0,2.35,14.5,23.0,11.8,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,13.5,2.2,13.0,22.0,43.27,0.0
2016,7,16,5,30,226.0,27.0,2.2,13.0,44.0,125.37,72.7
2016,7,16,5,45,333.0,37.0,2.2,13.5,83.5,196.21,150.47
2016,7,16,6,0,440.0,47.0,2.2,14.0,123.0,275.56,220.66
2016,7,16,6,15,509.5,54.5,2.1,14.5,170.0,343.75,280.2
2016,7,16,6,30,579.0,62.0,2.0,15.0,217.0,417.72,342.31
2016,7,16,6,45,355.0,102.5,1.9,15.5,204.0,347.84,286.02
2016,7,16,7,0,131.0,143.0,1.8,16.0,191.0,233.24,190.83
2016,7,16,7,15,65.5,122.0,1.7,16.5,146.0,154.0,124.83
2016,7,16,7,30,0.0,101.0,1.6,17.0,101.0,79.27,60.93
2016,7,16,7,45,0.0,121.5,1.55,17.5,121.5,96.48,74.92
2016,7,16,8,0,0.0,142.0,1.5,18.0,142.0,113.73,88.59
2016,7,16,8,15,22.0,198.0,1.5,18.0,212.0,181.43,143.69
2016,7,16,8,30,44.0,254.0,1.5,18.0,282.0,269.87,213.47
2016,7,16,8,45,127.5,288.0,1.5,18.5,376.5,395.73,310.95
2016,7,16,9,0,211.0,322.0,1.5,19.0,471.0,504.9,391.85
2016,7,16,9,15,282.0,326.0,1.55,19.0,537.5,593.63,456.12
2016,7,16,9,30,353.0,330.0,1.6,19.0,604.0,662.41,505.15
2016,7,16,9,45,627.0,218.0,1.65,19.5,730.0,832.77,627.27
2016,7,16,10,0,901.0,106.0,1.7,20.0,856.0,952.38,704.48
2016,7,16,10,15,907.5,107.5,1.8,20.0,885.0,955.19,705.19
2016,7,16,10,30,914.0,109.0,1.9,20.0,914.0,954.11,704.8
2016,7,16,10,45,918.0,110.5,2.0,20.5,936.0,946.81,699.1
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,935.6,690.95
2016,7,16,11,15,925.0,112.5,2.15,21.0,973.5,918.76,679.96
2016,7,16,11,30,928.0,113.0,2.2,21.0,989.0,898.19,666.58
2016,7,16,11,45,930.0,113.5,2.3,21.0,997.5,873.17,650.67
2016,7,16,12,0,932.0,114.0,2.4,21.0,1006.0,844.7,632.33
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.5,811.39,609.82
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,775.07,583.97
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.5,734.82,554.65
2016,7,16,13,0,932.0,113.0,2.5,21.0,994.0,691.94,522.71
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.5,645.39,486.99
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,596.7,448.69
2016,7,16,13,45,926.0,109.5,2.55,21.0,944.5,545.38,407.43
2016,7,16,14,0,925.0,107.0,2.6,21.0,924.0,492.17,363.37
2016,7,16,14,15,919.5,105.5,2.6,20.5,896.0,436.21,316.41
2016,7,16,14,30,914.0,104.0,2.6,20.0,868.0,379.24,267.38
2016,7,16,14,45,908.0,101.5,2.6,20.0,834.5,320.69,216.09
2016,7,16,15,0,902.0,99.0,2.6,20.0,801.0,261.67,165.43
2016,7,16,15,15,891.5,97.5,2.6,19.5,761.0,202.37,118.94
2016,7,16,15,30,881.0,96.0,2.6,19.0,721.0,143.58,82.22
2016,7,16,15,45,869.0,93.0,2.65,19.0,677.0,87.37,69.24
2016,7,16,16,0,857.0,90.0,2.7,19.0,633.0,85.23,67.68
2016,7,16,16,15,839.0,87.5,2.7,18.5,584.5,74.85,59.13
2016,7,16,16,30,821.0,85.0,2.7,18.0,536.0,73.23,58.07
2016,7,16,16,45,798.5,81.5,2.7,18.0,485.5,70.75,56.12
2016,7,16,17,0,776.0,78.0,2.7,18.0,435.0,68.19,54.1
2016,7,16,17,15,744.0,74.0,2.7,17.5,383.5,65.03,51.62
2016,7,16,17,30,712.0,70.0,2.7,17.0,332.0,61.82,49.05
2016,7,16,17,45,665.5,65.0,2.7,17.0,280.5,53.18,41.51
2016,7,16,18,0,619.0,60.0,2.7,17.0,229.0,49.22,37.98
2016,7,16,18,15,551.0,53.5,2.7,16.5,180.5,43.92,33.2
2016,7,16,18,30,483.0,47.0,2.7,16.0,132.0,38.69,28.28
2016,7,16,18,45,368.5,37.5,2.7,15.5,90.0,30.81,20.77
2016,7,16,19,0,254.0,28.0,2.7,15.0,48.0,23.04,11.05
2016,7,16,19,15,127.0,14.0,2.75,14.5,24.0,11.02,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.5,12.5,2.95,12.5,22.0,45.29,0.0
2016,7,17,5,30,245.0,25.0,3.0,13.0,44.0,129.94,72.19
2016,7,17,5,45,360.5,34.5,3.05,13.5,84.5,205.21,157.28
2016,7,17,6,0,476.0,44.0,3.1,14.0,125.0,289.34,232.12
2016,7,17,6,15,544.0,50.5,3.05,14.0,172.5,357.4,292.84
2016,7,17,6,30,612.0,57.0,3.0,14.0,220.0,431.05,356.32
2016,7,17,6,45,313.0,91.5,3.0,14.5,175.5,310.53,258.19
2016,7,17,7,0,14.0,126.0,3.0,15.0,131.0,114.91,91.97
2016,7,17,7,15,7.0,127.0,2.95,15.5,129.5,109.06,86.79
2016,7,17,7,30,0.0,128.0,2.9,16.0,128.0,103.42,81.45
2016,7,17,7,45,39.5,178.0,2.85,16.5,199.5,192.44,155.44
2016,7,17,8,0,79.0,228.0,2.8,17.0,271.0,275.45,222.24
2016,7,17,8,15,93.5,253.0,2.8,17.0,308.5,312.8,251.25
2016,7,17,8,30,108.0,278.0,2.8,17.0,346.0,350.36,280.16
2016,7,17,8,45,124.5,301.5,2.85,17.5,385.0,407.76,323.33
2016,7,17,9,0,141.0,325.0,2.9,18.0,424.0,445.89,351.11
2016,7,17,9,15,131.0,344.0,2.95,18.0,440.5,454.78,356.5
2016,7,17,9,30,121.0,363.0,3.0,18.0,457.0,462.52,361.17
2016,7,17,9,45,113.0,378.5,3.05,18.5,469.5,467.52,363.24
2016,7,17,10,0,105.0,394.0,3.1,19.0,482.0,451.32,349.71
2016,7,17,10,15,188.0,405.5,3.1,19.0,569.0,554.99,428.17
2016,7,17,10,30,271.0,417.0,3.1,19.0,656.0,655.09,501.26
2016,7,17,10,45,371.5,391.5,3.15,19.0,728.0,713.9,544.81
2016,7,17,11,0,472.0,366.0,3.2,19.0,800.0,784.43,595.72
2016,7,17,11,15,453.0,378.0,3.25,19.0,799.5,762.63,578.94
2016,7,17,11,30,434.0,390.0,3.3,19.0,799.0,738.8,561.38
2016,7,17,11,45,680.5,250.0,3.4,19.0,897.5,806.41,615.03
2016,7,17,12,0,927.0,110.0,3.5,19.0,996.0,838.88,640.76
2016,7,17,12,15,927.0,110.0,3.55,19.0,996.0,805.43,617.22
2016,7,17,12,30,927.0,110.0,3.6,19.0,996.0,768.99,590.85
2016,7,17,12,45,921.5,112.5,3.65,19.0,987.5,727.9,559.86
2016,7,17,13,0,916.0,115.0,3.7,19.0,979.0,684.51,526.49
2016,7,17,13,15,913.0,114.0,3.75,19.0,964.5,637.95,490.0
2016,7,17,13,30,910.0,113.0,3.8,19.0,950.0,589.36,450.94
2016,7,17,13,45,909.0,110.0,3.85,19.0,929.0,538.48,409.0
2016,7,17,14,0,908.0,107.0,3.9,19.0,908.0,485.76,364.32
2016,7,17,14,15,902.0,106.0,3.95,18.5,880.0,430.82,317.29
2016,7,17,14,30,896.0,105.0,4.0,18.0,852.0,374.94,268.29
2016,7,17,14,45,890.5,101.5,4.05,18.0,818.5,316.84,216.56
2016,7,17,15,0,885.0,98.0,4.1,18.0,785.0,258.27,165.48
2016,7,17,15,15,874.0,96.5,4.15,18.0,745.5,199.86,118.73
2016,7,17,15,30,863.0,95.0,4.2,18.0,706.0,142.04,81.88
2016,7,17,15,45,850.5,92.0,4.3,18.0,662.5,86.25,68.63
2016,7,17,16,0,838.0,89.0,4.4,18.0,619.0,84.11,67.04
2016,7,17,16,15,820.0,86.5,4.4,17.5,571.5,73.73,58.44
2016,7,17,16,30,802.0,84.0,4.4,17.0,524.0,72.12,57.36
2016,7,17,16,45,778.5,80.5,4.45,17.0,474.5,69.63,55.4
2016,7,17,17,0,755.0,77.0,4.5,17.0,425.0,67.07,53.36
2016,7,17,17,15,723.0,73.5,4.45,16.5,374.0,64.29,51.2
2016,7,17,17,30,691.0,70.0,4.4,16.0,323.0,61.5,48.98
2016,7,17,17,45,643.0,65.0,4.4,15.5,272.5,52.89,41.5
2016,7,17,18,0,595.0,60.0,4.4,15.0,222.0,48.95,38.05
2016,7,17,18,15,527.0,53.0,4.3,14.5,174.5,43.32,32.93
2016,7,17,18,30,459.0,46.0,4.2,14.0,127.0,37.73,27.65
2016,7,17,18,45,345.5,36.5,4.1,14.0,86.5,29.88,20.06
2016,7,17,19,0,232.0,27.0,4.0,14.0,46.0,22.14,10.1
2016,7,17,19,15,116.0,13.5,3.95,13.5,23.0,10.62,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,3.1,13.0,20.5,46.16,0.0
2016,7,18,5,30,256.0,23.0,3.2,13.0,41.0,131.6,69.23
2016,7,18,5,45,365.5,32.0,3.3,13.5,80.5,205.0,156.77
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,286.06,229.57
2016,7,18,6,15,541.0,47.0,3.4,14.5,166.5,352.33,288.6
2016,7,18,6,30,607.0,53.0,3.4,15.0,213.0,424.08,350.16
2016,7,18,6,45,651.0,58.0,3.4,15.5,263.0,483.86,399.99
2016,7,18,7,0,695.0,63.0,3.4,16.0,313.0,548.26,451.42
2016,7,18,7,15,726.5,66.5,3.3,16.0,363.0,603.79,494.67
2016,7,18,7,30,758.0,70.0,3.2,16.0,413.0,659.41,535.43
2016,7,18,7,45,780.0,73.5,3.15,16.5,462.0,707.37,568.19
2016,7,18,8,0,802.0,77.0,3.1,17.0,511.0,753.97,599.14
2016,7,18,8,15,819.5,79.0,3.05,17.0,558.5,784.77,619.11
2016,7,18,8,30,837.0,81.0,3.0,17.0,606.0,821.5,643.2
2016,7,18,8,45,850.5,83.5,3.0,17.5,649.5,852.78,662.15
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,881.14,678.89
2016,7,18,9,15,875.0,87.5,3.0,18.0,732.5,902.97,692.29
2016,7,18,9,30,886.0,89.0,3.0,18.0,772.0,921.41,703.42
2016,7,18,9,45,891.5,92.0,3.0,18.5,806.0,932.78,708.44
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,940.35,711.0
2016,7,18,10,15,903.0,96.0,3.0,19.0,868.5,942.49,711.38
2016,7,18,10,30,909.0,97.0,3.0,19.0,897.0,940.77,709.31
2016,7,18,10,45,913.5,98.0,3.05,19.5,918.5,933.8,702.88
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,922.95,694.0
2016,7,18,11,15,921.0,99.5,3.1,20.0,955.5,906.48,682.39
2016,7,18,11,30,924.0,100.0,3.1,20.0,971.0,886.3,668.38
2016,7,18,11,45,926.5,99.5,3.15,20.0,979.0,861.21,651.37
2016,7,18,12,0,929.0,99.0,3.2,20.0,987.0,832.68,631.98
2016,7,18,12,15,929.5,99.0,3.25,20.0,987.5,799.74,609.45
2016,7,18,12,30,930.0,99.0,3.3,20.0,988.0,763.76,583.97
2016,7,18,12,45,935.0,95.0,3.35,20.0,982.5,724.8,554.89
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,682.82,522.87
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,636.14,486.31
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,587.29,447.11
2016,7,18,13,45,934.0,87.5,3.4,20.0,928.5,535.69,404.7
2016,7,18,14,0,933.0,85.0,3.4,20.0,908.0,482.18,359.52
2016,7,18,14,15,928.0,84.0,3.4,20.0,880.5,426.49,311.38
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,369.72,261.3
2016,7,18,14,45,918.0,81.0,3.4,20.0,819.5,311.39,209.57
2016,7,18,15,0,913.0,79.0,3.4,20.0,786.0,252.47,158.4
2016,7,18,15,15,903.5,77.5,3.4,19.5,747.0,192.84,111.06
2016,7,18,15,30,894.0,76.0,3.4,19.0,708.0,133.61,73.51
2016,7,18,15,45,883.5,73.5,3.4,19.0,664.5,76.02,59.64
2016,7,18,16,0,873.0,71.0,3.4,19.0,621.0,73.88,58.03
2016,7,18,16,15,856.5,69.0,3.4,18.5,574.0,71.76,56.52
2016,7,18,16,30,840.0,67.0,3.4,18.0,527.0,69.53,54.9
2016,7,18,16,45,820.0,64.0,3.45,18.0,477.5,66.43,52.4
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,63.21,49.78
2016,7,18,17,15,771.0,58.0,3.5,17.5,377.0,53.73,41.74
2016,7,18,17,30,742.0,55.0,3.5,17.0,326.0,50.87,39.43
2016,7,18,17,45,701.0,51.0,3.5,17.0,275.5,47.08,36.13
2016,7,18,18,0,660.0,47.0,3.5,17.0,225.0,43.3,32.75
2016,7,18,18,15,598.5,42.0,3.45,16.5,177.5,38.52,28.42
2016,7,18,18,30,537.0,37.0,3.4,16.0,130.0,33.82,23.99
2016,7,18,18,45,434.0,29.5,3.35,15.5,89.0,26.79,17.26
2016,7,18,19,0,331.0,22.0,3.3,15.0,48.0,18.27,6.96
2016,7,18,19,15,165.5,11.0,3.25,14.5,24.0,8.65,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.5,2.6,12.5,21.0,52.29,0.0
2016,7,19,5,30,303.0,21.0,2.7,13.0,42.0,145.67,71.79
2016,7,19,5,45,410.5,29.0,2.8,13.5,82.5,220.24,167.79
2016,7,19,6,0,518.0,37.0,2.9,14.0,123.0,298.63,239.06
2016,7,19,6,15,583.0,43.0,2.9,14.0,170.5,367.12,300.52
2016,7,19,6,30,648.0,49.0,2.9,14.0,218.0,440.76,364.2
2016,7,19,6,45,350.0,92.5,2.9,14.5,186.0,335.35,278.64
2016,7,19,7,0,52.0,136.0,2.9,15.0,154.0,161.67,131.79
2016,7,19,7,15,156.0,156.0,2.85,15.5,223.5,268.87,222.12
2016,7,19,7,30,260.0,176.0,2.8,16.0,293.0,387.06,317.61
2016,7,19,7,45,241.5,201.5,2.8,16.5,320.5,408.21,331.84
2016,7,19,8,0,223.0,227.0,2.8,17.0,348.0,408.75,330.32
2016,7,19,8,15,545.5,150.5,2.8,17.0,482.0,649.47,519.71
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,841.32,657.3
2016,7,19,8,45,878.5,76.5,2.8,17.5,659.5,870.79,673.36
2016,7,19,9,0,889.0,79.0,2.8,18.0,703.0,897.12,688.48
2016,7,19,9,15,899.0,80.5,2.8,18.0,743.0,918.54,701.46
2016,7,19,9,30,909.0,82.0,2.8,18.0,783.0,936.46,712.1
2016,7,19,9,45,913.0,85.5,2.8,18.5,816.5,947.29,716.65
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,954.19,718.7
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.5,956.42,719.11
2016,7,19,10,30,929.0,91.0,2.8,19.0,907.0,954.72,717.05
2016,7,19,10,45,930.5,93.5,2.85,19.0,928.0,946.41,711.12
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,934.16,702.69
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,917.5,691.0
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,897.06,676.85
2016,7,19,11,45,939.5,97.0,2.95,19.0,987.0,871.26,659.44
2016,7,19,12,0,941.0,97.0,3.0,19.0,995.0,842.01,639.63
2016,7,19,12,15,941.5,97.0,3.0,19.0,995.5,808.69,616.62
2016,7,19,12,30,942.0,97.0,3.0,19.0,996.0,772.27,590.82
2016,7,19,12,45,935.5,100.0,3.05,19.0,987.0,730.5,559.66
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,686.42,526.1
2016,7,19,13,15,926.5,102.5,3.1,19.0,963.5,640.0,489.83
2016,7,19,13,30,924.0,102.0,3.1,19.0,949.0,591.43,450.95
2016,7,19,13,45,924.5,98.0,3.15,19.5,929.0,539.85,408.02
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,486.25,362.32
2016,7,19,14,15,919.0,93.0,3.25,20.0,881.0,430.41,314.36
2016,7,19,14,30,913.0,92.0,3.3,20.0,853.0,373.61,264.52
2016,7,19,14,45,908.5,89.0,3.35,20.0,819.5,315.13,212.84
2016,7,19,15,0,904.0,86.0,3.4,20.0,786.0,256.02,161.59
2016,7,19,15,15,894.0,84.5,3.45,19.5,746.5,196.66,114.49
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,137.77,77.02
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,79.44,62.56
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,76.8,60.53
2016,7,19,16,15,847.0,74.0,3.6,18.5,572.5,74.75,59.09
2016,7,19,16,30,830.0,72.0,3.6,18.0,525.0,72.59,57.55
2016,7,19,16,45,811.5,68.0,3.6,18.0,476.0,68.94,54.58
2016,7,19,17,0,793.0,64.0,3.6,18.0,427.0,65.12,51.45
2016,7,19,17,15,763.5,61.0,3.55,17.5,376.0,55.78,43.54
2016,7,19,17,30,734.0,58.0,3.5,17.0,325.0,53.01,41.32
2016,7,19,17,45,695.0,53.5,3.5,17.0,275.0,48.94,37.78
2016,7,19,18,0,656.0,49.0,3.5,17.0,225.0,44.86,34.12
2016,7,19,18,15,593.5,43.5,3.35,16.5,177.0,39.72,29.47
2016,7,19,18,30,531.0,38.0,3.2,16.0,129.0,34.64,24.69
2016,7,19,18,45,430.0,30.0,3.1,15.5,88.0,25.04,15.72
2016,7,19,19,0,329.0,22.0,3.0,15.0,47.0,18.27,6.56
2016,7,19,19,15,164.5,11.0,2.95,14.5,23.5,8.65,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.0,2.45,12.5,20.5,52.44,0.0
2016,7,20,5,30,306.0,20.0,2.5,13.0,41.0,145.4,65.6
2016,7,20,5,45,414.5,28.0,2.6,13.5,81.5,217.8,165.29
2016,7,20,6,0,523.0,36.0,2.7,14.0,122.0,300.41,240.18
2016,7,20,6,15,588.0,41.5,2.7,14.5,169.5,368.64,300.88
2016,7,20,6,30,653.0,47.0,2.7,15.0,217.0,441.99,363.51
2016,7,20,6,45,696.0,51.0,2.7,15.5,268.0,504.68,415.25
2016,7,20,7,0,739.0,55.0,2.7,16.0,319.0,569.3,466.3
2016,7,20,7,15,769.5,58.5,2.6,16.0,370.5,626.0,509.49
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,675.79,544.7
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.0,724.07,577.03
2016,7,20,8,0,845.0,67.0,2.4,17.0,522.0,770.97,607.47
2016,7,20,8,15,862.0,69.0,2.35,17.5,570.5,810.96,632.22
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,848.58,654.85
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,879.89,672.7
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,908.14,688.26
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,929.92,701.13
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,948.14,711.69
2016,7,20,9,45,924.5,83.5,2.25,19.5,821.0,957.33,715.49
2016,7,20,10,0,923.0,90.0,2.3,20.0,854.0,962.34,716.71
2016,7,20,10,15,929.5,91.0,2.3,20.0,883.0,965.02,717.41
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,963.72,715.63
2016,7,20,10,45,942.0,91.5,2.35,20.5,935.0,956.49,709.24
2016,7,20,11,0,948.0,91.0,2.4,21.0,958.0,945.29,700.41
2016,7,20,11,15,951.0,91.5,2.45,21.0,973.5,928.43,689.29
2016,7,20,11,30,954.0,92.0,2.5,21.0,989.0,907.74,675.69
2016,7,20,11,45,957.5,91.0,2.6,21.0,997.5,882.39,659.38
2016,7,20,12,0,961.0,90.0,2.7,21.0,1006.0,853.43,640.54
2016,7,20,12,15,961.5,90.0,2.75,21.0,1006.5,819.55,617.86
2016,7,20,12,30,962.0,90.0,2.8,21.0,1007.0,782.5,592.6
2016,7,20,12,45,961.0,89.5,2.85,21.5,1000.0,741.0,561.06
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,696.77,526.94
2016,7,20,13,15,958.0,89.0,2.95,21.5,978.5,649.78,491.9
2016,7,20,13,30,956.0,89.0,3.0,21.0,964.0,600.48,453.92
2016,7,20,13,45,953.0,87.5,3.1,21.0,943.0,547.44,411.13
2016,7,20,14,0,950.0,86.0,3.2,21.0,922.0,492.62,365.53
2016,7,20,14,15,945.0,85.0,3.25,21.0,894.0,435.83,316.91
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,377.91,266.22
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,318.35,213.77
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,258.33,161.9
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,197.65,113.79
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,137.35,75.41
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,77.91,61.01
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,76.06,59.66
2016,7,20,16,15,867.5,72.0,3.5,19.5,582.0,73.96,58.18
2016,7,20,16,30,851.0,70.0,3.5,19.0,534.0,71.74,56.59
2016,7,20,16,45,830.0,67.0,3.55,19.0,483.5,68.64,54.1
2016,7,20,17,0,809.0,64.0,3.6,19.0,433.0,65.4,51.49
2016,7,20,17,15,779.0,61.0,3.6,18.5,381.0,56.05,43.6
2016,7,20,17,30,749.0,58.0,3.6,18.0,329.0,53.24,41.35
2016,7,20,17,45,707.5,53.5,3.6,17.5,278.0,49.11,37.84
2016,7,20,18,0,666.0,49.0,3.6,17.0,227.0,44.97,34.22
2016,7,20,18,15,602.0,43.5,3.5,16.5,178.0,39.8,29.52
2016,7,20,18,30,538.0,38.0,3.4,16.0,129.0,34.7,24.71
2016,7,20,18,45,431.5,30.0,3.35,15.5,87.5,25.06,15.69
2016,7,20,19,0,325.0,22.0,3.3,15.0,46.0,18.27,6.06
2016,7,20,19,15,162.5,11.0,3.3,14.5,23.0,8.65,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.0,10.0,2.9,13.0,20.0,51.97,0.0
2016,7,21,5,30,302.0,20.0,3.0,13.0,40.0,143.76,57.74
2016,7,21,5,45,413.0,28.5,3.15,13.5,80.5,221.77,168.02
2016,7,21,6,0,524.0,37.0,3.3,14.0,121.0,302.39,242.02
2016,7,21,6,15,589.5,42.5,3.3,14.5,169.0,371.18,303.54
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,445.07,366.98
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,508.01,419.31
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,572.9,470.99
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.0,629.5,513.51
2016,7,21,7,30,803.0,62.0,3.1,17.0,421.0,679.12,547.92
2016,7,21,7,45,825.5,64.0,3.05,17.5,471.5,726.95,580.19
2016,7,21,8,0,848.0,66.0,3.0,18.0,522.0,773.43,610.61
2016,7,21,8,15,865.0,68.0,2.95,18.0,570.0,813.57,636.98
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,851.34,661.3
2016,7,21,8,45,895.0,71.5,2.85,18.5,662.5,882.33,679.29
2016,7,21,9,0,908.0,73.0,2.8,19.0,707.0,910.25,694.95
2016,7,21,9,15,918.0,74.5,2.8,19.0,747.5,932.11,708.09
2016,7,21,9,30,928.0,76.0,2.8,19.0,788.0,950.4,718.87
2016,7,21,9,45,933.5,78.5,2.8,19.5,822.5,961.85,723.74
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,969.34,726.1
2016,7,21,10,15,945.0,82.0,2.85,20.0,886.5,971.72,727.01
2016,7,21,10,30,951.0,83.0,2.9,20.0,916.0,970.06,725.4
