Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,957.0,83.0,2.95,20.5,939.0,963.35,719.18
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,952.6,710.42
2016,7,21,11,15,966.0,83.5,3.1,21.0,977.5,935.64,699.37
2016,7,21,11,30,969.0,84.0,3.2,21.0,993.0,914.79,685.73
2016,7,21,11,45,971.5,84.0,3.3,21.0,1001.5,889.26,668.9
2016,7,21,12,0,974.0,84.0,3.4,21.0,1010.0,860.09,649.51
2016,7,21,12,15,974.5,84.0,3.45,21.0,1011.0,825.87,626.25
2016,7,21,12,30,975.0,84.0,3.5,21.0,1012.0,788.42,600.61
2016,7,21,12,45,967.0,88.5,3.6,21.0,1003.5,745.72,569.0
2016,7,21,13,0,959.0,93.0,3.7,21.0,995.0,700.64,534.88
2016,7,21,13,15,957.0,92.5,3.7,21.0,981.0,653.18,497.88
2016,7,21,13,30,955.0,92.0,3.7,21.0,967.0,603.42,458.14
2016,7,21,13,45,955.0,89.0,3.75,21.0,946.5,550.7,415.12
2016,7,21,14,0,955.0,86.0,3.8,21.0,926.0,495.92,369.13
2016,7,21,14,15,950.0,85.0,3.8,21.0,897.5,438.77,319.91
2016,7,21,14,30,945.0,84.0,3.8,21.0,869.0,380.49,268.67
2016,7,21,14,45,941.0,81.0,3.8,21.0,835.5,320.2,215.34
2016,7,21,15,0,937.0,78.0,3.8,21.0,802.0,259.19,162.39
2016,7,21,15,15,927.5,77.0,3.75,20.5,762.0,198.18,113.84
2016,7,21,15,30,918.0,76.0,3.7,20.0,722.0,137.55,75.1
2016,7,21,15,45,908.0,73.0,3.7,20.0,677.5,76.38,59.72
2016,7,21,16,0,898.0,70.0,3.7,20.0,633.0,73.87,57.81
2016,7,21,16,15,881.5,68.0,3.65,19.5,584.5,71.68,56.24
2016,7,21,16,30,865.0,66.0,3.6,19.0,536.0,69.38,54.56
2016,7,21,16,45,844.0,63.5,3.6,19.0,485.5,66.53,52.29
2016,7,21,17,0,823.0,61.0,3.6,19.0,435.0,63.57,49.91
2016,7,21,17,15,793.5,58.0,3.55,18.5,382.5,60.0,47.06
2016,7,21,17,30,764.0,55.0,3.5,18.0,330.0,51.2,39.55
2016,7,21,17,45,721.0,51.5,3.45,17.5,278.5,47.72,36.62
2016,7,21,18,0,678.0,48.0,3.4,17.0,227.0,44.3,33.62
2016,7,21,18,15,614.0,42.5,3.3,16.5,178.0,39.08,28.88
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,33.93,24.02
2016,7,21,18,45,440.0,29.0,3.1,15.5,87.0,26.41,16.78
2016,7,21,19,0,330.0,21.0,3.0,15.0,45.0,17.47,4.98
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.5,8.26,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,10.0,2.15,12.5,19.5,51.51,0.0
2016,7,22,5,30,298.0,20.0,2.2,13.0,39.0,142.11,48.55
2016,7,22,5,45,410.5,28.5,2.25,13.5,79.5,221.35,166.74
2016,7,22,6,0,523.0,37.0,2.3,14.0,120.0,302.46,241.12
2016,7,22,6,15,590.5,43.0,2.2,14.5,168.5,372.93,303.38
2016,7,22,6,30,658.0,49.0,2.1,15.0,217.0,448.72,367.4
2016,7,22,6,45,491.5,84.5,2.05,15.5,225.5,421.46,346.17
2016,7,22,7,0,325.0,120.0,2.0,16.0,234.0,351.31,289.26
2016,7,22,7,15,568.0,92.0,1.95,16.5,329.5,529.13,431.41
2016,7,22,7,30,811.0,64.0,1.9,17.0,425.0,688.66,549.7
2016,7,22,7,45,834.0,66.5,1.85,17.5,476.5,737.82,580.81
2016,7,22,8,0,857.0,69.0,1.8,18.0,528.0,785.62,610.98
2016,7,22,8,15,874.0,71.0,1.8,18.5,577.0,826.04,635.7
2016,7,22,8,30,891.0,73.0,1.8,19.0,626.0,864.05,658.37
2016,7,22,8,45,904.0,75.0,1.8,19.5,671.0,895.82,676.45
2016,7,22,9,0,917.0,77.0,1.8,20.0,716.0,924.45,692.29
2016,7,22,9,15,927.0,78.5,1.8,20.5,757.0,946.4,703.6
2016,7,22,9,30,937.0,80.0,1.8,21.0,798.0,964.73,712.57
2016,7,22,9,45,937.0,85.5,1.85,21.5,831.0,974.26,716.52
2016,7,22,10,0,937.0,91.0,1.9,22.0,864.0,979.62,717.96
2016,7,22,10,15,943.0,92.0,1.95,22.0,893.5,981.8,718.89
2016,7,22,10,30,949.0,93.0,2.0,22.0,923.0,979.95,717.37
2016,7,22,10,45,954.0,93.0,2.05,22.5,945.5,972.14,710.76
2016,7,22,11,0,959.0,93.0,2.1,23.0,968.0,960.31,701.73
2016,7,22,11,15,962.0,93.5,2.2,23.0,983.5,943.18,691.24
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,922.17,678.21
2016,7,22,11,45,966.5,94.0,2.4,23.5,1007.0,895.67,660.21
2016,7,22,12,0,968.0,94.0,2.5,24.0,1015.0,865.59,639.81
2016,7,22,12,15,968.0,94.0,2.6,23.5,1015.0,830.93,618.63
2016,7,22,12,30,968.0,94.0,2.7,23.0,1015.0,793.11,594.78
2016,7,22,12,45,964.0,95.5,2.8,23.0,1007.0,750.73,564.33
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,705.79,531.23
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,657.85,494.84
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,607.66,455.7
2016,7,22,13,45,950.5,95.5,3.1,23.0,947.0,554.42,413.19
2016,7,22,14,0,946.0,95.0,3.2,23.0,925.0,499.53,368.01
2016,7,22,14,15,940.5,94.0,3.2,23.0,896.5,442.47,319.61
2016,7,22,14,30,935.0,93.0,3.2,23.0,868.0,384.35,269.23
2016,7,22,14,45,927.0,91.5,3.25,23.0,833.5,324.36,217.03
2016,7,22,15,0,919.0,90.0,3.3,23.0,799.0,264.1,165.49
2016,7,22,15,15,908.5,88.5,3.3,22.5,758.5,203.41,117.73
2016,7,22,15,30,898.0,87.0,3.3,22.0,718.0,143.24,79.51
2016,7,22,15,45,884.5,85.0,3.3,22.0,673.0,83.41,65.14
2016,7,22,16,0,871.0,83.0,3.3,22.0,628.0,81.32,63.62
2016,7,22,16,15,853.5,80.5,3.3,21.5,579.5,79.02,62.01
2016,7,22,16,30,836.0,78.0,3.3,21.0,531.0,76.58,60.26
2016,7,22,16,45,811.0,75.5,3.3,21.0,480.0,66.9,52.18
2016,7,22,17,0,786.0,73.0,3.3,21.0,429.0,64.84,50.59
2016,7,22,17,15,753.5,69.5,3.25,20.5,376.5,61.9,48.31
2016,7,22,17,30,721.0,66.0,3.2,20.0,324.0,58.94,45.96
2016,7,22,17,45,672.0,61.5,3.15,19.5,272.0,54.97,42.64
2016,7,22,18,0,623.0,57.0,3.1,19.0,220.0,47.08,35.76
2016,7,22,18,15,552.5,50.0,3.0,18.5,171.5,41.31,30.56
2016,7,22,18,30,482.0,43.0,2.9,18.0,123.0,35.58,25.21
2016,7,22,18,45,364.0,33.5,2.85,17.5,82.0,27.62,17.57
2016,7,22,19,0,246.0,24.0,2.8,17.0,41.0,19.78,5.51
2016,7,22,19,15,123.0,12.0,2.8,16.5,20.5,9.44,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.5,10.0,1.55,14.5,17.5,43.27,0.0
2016,7,23,5,30,241.0,20.0,1.5,15.0,35.0,121.81,31.86
2016,7,23,5,45,360.0,29.5,1.45,15.5,74.5,202.51,150.42
2016,7,23,6,0,479.0,39.0,1.4,16.0,114.0,288.63,227.4
2016,7,23,6,15,550.0,45.5,1.4,16.5,162.0,358.68,288.25
2016,7,23,6,30,621.0,52.0,1.4,17.0,210.0,431.93,349.42
2016,7,23,6,45,669.0,56.5,1.4,18.0,261.0,497.32,401.15
2016,7,23,7,0,717.0,61.0,1.4,19.0,312.0,565.07,452.1
2016,7,23,7,15,749.5,65.0,1.4,19.5,364.0,623.21,494.37
2016,7,23,7,30,782.0,69.0,1.4,20.0,416.0,681.48,533.75
2016,7,23,7,45,807.0,71.5,1.4,20.5,467.0,731.77,566.21
2016,7,23,8,0,832.0,74.0,1.4,21.0,518.0,772.66,591.31
2016,7,23,8,15,850.0,76.5,1.45,21.5,566.5,813.77,616.66
2016,7,23,8,30,868.0,79.0,1.5,22.0,615.0,852.59,640.02
2016,7,23,8,45,881.5,81.0,1.55,23.0,660.5,884.25,657.05
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,912.87,671.92
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,934.91,683.71
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,953.42,693.28
2016,7,23,9,45,924.0,87.5,1.8,25.5,822.0,965.88,699.69
2016,7,23,10,0,932.0,89.0,1.9,26.0,857.0,974.48,703.74
2016,7,23,10,15,938.0,90.0,1.95,26.0,886.0,976.73,704.66
2016,7,23,10,30,944.0,91.0,2.0,26.0,915.0,974.96,703.21
2016,7,23,10,45,946.0,93.0,2.15,26.5,937.0,966.46,697.32
2016,7,23,11,0,948.0,95.0,2.3,27.0,959.0,953.96,688.92
2016,7,23,11,15,951.0,96.0,2.4,27.0,974.5,937.45,678.82
2016,7,23,11,30,954.0,97.0,2.5,27.0,990.0,917.07,666.22
2016,7,23,11,45,954.0,98.5,2.6,27.0,997.5,890.84,649.75
2016,7,23,12,0,954.0,100.0,2.7,27.0,1005.0,861.09,630.89
2016,7,23,12,15,954.0,100.0,2.75,26.5,1005.5,826.74,609.67
2016,7,23,12,30,954.0,100.0,2.8,26.0,1006.0,789.27,585.79
2016,7,23,12,45,951.0,101.0,2.85,26.0,998.5,747.56,555.84
2016,7,23,13,0,948.0,102.0,2.9,26.0,991.0,703.27,523.34
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.5,655.73,487.67
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,605.98,449.33
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.5,553.09,407.49
2016,7,23,14,0,935.0,99.0,3.1,26.0,919.0,498.53,363.06
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.5,441.94,316.29
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,384.3,267.4
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,324.82,216.08
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,265.06,165.38
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,204.97,118.42
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,145.32,80.7
2016,7,23,15,45,874.0,89.0,3.25,24.0,668.0,85.93,66.72
2016,7,23,16,0,860.0,87.0,3.3,24.0,623.0,83.46,64.91
2016,7,23,16,15,842.0,84.0,3.25,23.5,575.0,80.91,63.1
2016,7,23,16,30,824.0,81.0,3.2,23.0,527.0,70.69,54.78
2016,7,23,16,45,800.0,78.0,3.2,22.5,476.0,68.42,53.16
2016,7,23,17,0,776.0,75.0,3.2,22.0,425.0,66.1,51.47
2016,7,23,17,15,743.0,71.0,3.15,21.5,373.0,62.85,48.94
2016,7,23,17,30,710.0,67.0,3.1,21.0,321.0,59.55,46.31
2016,7,23,17,45,661.5,62.0,3.05,20.5,269.0,51.02,39.02
2016,7,23,18,0,613.0,57.0,3.0,20.0,217.0,46.98,35.51
2016,7,23,18,15,541.5,50.5,2.95,19.0,168.5,41.61,30.74
2016,7,23,18,30,470.0,44.0,2.9,18.0,120.0,36.33,25.83
2016,7,23,18,45,350.0,34.0,2.85,17.5,79.5,27.99,17.81
2016,7,23,19,0,230.0,24.0,2.8,17.0,39.0,19.77,4.56
2016,7,23,19,15,115.0,12.0,2.85,16.5,19.5,9.44,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.0,10.5,1.65,14.5,16.0,36.85,0.0
2016,7,24,5,30,194.0,21.0,1.6,15.0,32.0,105.77,17.89
2016,7,24,5,45,314.5,31.5,1.55,15.5,71.0,186.53,137.91
2016,7,24,6,0,435.0,42.0,1.5,16.0,110.0,272.18,214.62
2016,7,24,6,15,510.0,49.5,1.4,16.0,157.0,343.51,276.82
2016,7,24,6,30,585.0,57.0,1.3,16.0,204.0,421.34,341.97
2016,7,24,6,45,635.5,62.5,1.2,16.5,255.0,487.55,394.69
2016,7,24,7,0,686.0,68.0,1.1,17.0,306.0,553.58,444.72
2016,7,24,7,15,720.5,72.0,1.05,17.5,358.0,612.12,487.03
2016,7,24,7,30,755.0,76.0,1.0,18.0,410.0,670.93,526.58
2016,7,24,7,45,782.0,79.0,1.0,19.0,461.0,722.59,558.87
2016,7,24,8,0,809.0,82.0,1.0,20.0,512.0,773.17,589.38
2016,7,24,8,15,828.0,84.5,1.0,20.5,561.0,814.97,614.19
2016,7,24,8,30,847.0,87.0,1.0,21.0,610.0,845.01,630.77
2016,7,24,8,45,863.0,89.0,1.05,21.5,655.5,878.37,650.21
2016,7,24,9,0,879.0,91.0,1.1,22.0,701.0,908.84,667.54
2016,7,24,9,15,890.0,92.5,1.15,22.0,741.5,931.03,680.74
2016,7,24,9,30,901.0,94.0,1.2,22.0,782.0,949.73,691.86
2016,7,24,9,45,910.0,95.5,1.3,22.5,817.5,962.92,699.03
2016,7,24,10,0,919.0,97.0,1.4,23.0,853.0,972.29,703.88
2016,7,24,10,15,925.5,98.0,1.5,23.0,882.0,974.89,705.89
2016,7,24,10,30,932.0,99.0,1.6,23.0,911.0,973.5,705.51
2016,7,24,10,45,937.0,99.5,1.7,23.5,934.0,966.23,700.11
2016,7,24,11,0,942.0,100.0,1.8,24.0,957.0,954.97,692.26
2016,7,24,11,15,945.0,100.5,1.85,24.0,972.0,937.98,681.53
2016,7,24,11,30,948.0,101.0,1.9,24.0,987.0,917.15,668.39
2016,7,24,11,45,949.5,101.0,2.0,24.5,995.0,890.88,650.95
2016,7,24,12,0,951.0,101.0,2.1,25.0,1003.0,861.1,631.13
2016,7,24,12,15,951.0,101.0,2.2,25.0,1003.5,826.78,609.39
2016,7,24,12,30,951.0,101.0,2.3,25.0,1004.0,789.35,585.01
2016,7,24,12,45,948.5,101.5,2.4,25.0,996.0,747.63,555.63
2016,7,24,13,0,946.0,102.0,2.5,25.0,988.0,703.31,523.6
2016,7,24,13,15,942.5,101.5,2.55,24.5,973.0,655.19,488.63
2016,7,24,13,30,939.0,101.0,2.6,24.0,958.0,604.96,450.89
2016,7,24,13,45,934.0,100.5,2.7,24.0,935.5,552.05,409.14
2016,7,24,14,0,929.0,100.0,2.8,24.0,913.0,497.59,364.78
2016,7,24,14,15,923.0,99.0,2.85,23.5,884.5,441.04,317.95
2016,7,24,14,30,917.0,98.0,2.9,23.0,856.0,383.5,268.97
2016,7,24,14,45,908.0,96.5,2.95,23.0,821.0,324.05,217.42
2016,7,24,15,0,899.0,95.0,3.0,23.0,786.0,264.46,166.56
2016,7,24,15,15,888.0,93.5,3.0,22.5,745.5,204.65,119.48
2016,7,24,15,30,877.0,92.0,3.0,22.0,705.0,145.42,81.66
2016,7,24,15,45,862.0,90.0,3.0,22.0,660.0,86.58,67.81
2016,7,24,16,0,847.0,88.0,3.0,22.0,615.0,83.72,65.66
2016,7,24,16,15,828.0,85.5,2.95,21.5,567.0,73.4,57.24
2016,7,24,16,30,809.0,83.0,2.9,21.0,519.0,71.72,56.13
2016,7,24,16,45,783.5,80.0,2.9,21.0,468.0,69.49,54.42
2016,7,24,17,0,758.0,77.0,2.9,21.0,417.0,67.22,52.66
2016,7,24,17,15,724.0,72.5,2.9,20.5,365.0,63.66,49.85
2016,7,24,17,30,690.0,68.0,2.9,20.0,313.0,60.04,46.93
2016,7,24,17,45,640.5,63.0,2.9,19.5,262.0,51.48,39.6
2016,7,24,18,0,591.0,58.0,2.9,19.0,211.0,47.51,36.12
2016,7,24,18,15,519.0,51.0,2.9,18.0,163.5,41.82,31.04
2016,7,24,18,30,447.0,44.0,2.9,17.0,116.0,36.2,25.8
2016,7,24,18,45,327.0,33.5,2.9,16.5,76.0,27.5,17.39
2016,7,24,19,0,207.0,23.0,2.9,16.0,36.0,18.88,3.02
2016,7,24,19,15,103.5,11.5,2.9,15.5,18.0,9.05,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,96.0,10.0,2.0,12.5,15.5,36.26,0.0
2016,7,25,5,30,192.0,20.0,2.0,13.0,31.0,103.85,6.72
2016,7,25,5,45,315.5,31.0,2.0,13.5,69.5,186.95,138.65
2016,7,25,6,0,439.0,42.0,2.0,14.0,108.0,274.67,218.54
2016,7,25,6,15,514.5,49.0,1.9,14.0,156.0,346.07,281.81
2016,7,25,6,30,590.0,56.0,1.8,14.0,204.0,423.93,348.17
2016,7,25,6,45,304.5,89.5,1.75,14.5,167.0,307.99,254.72
2016,7,25,7,0,19.0,123.0,1.7,15.0,130.0,116.95,93.63
2016,7,25,7,15,30.0,145.5,1.65,15.5,158.0,157.05,127.22
2016,7,25,7,30,41.0,168.0,1.6,16.0,186.0,187.43,151.71
2016,7,25,7,45,55.5,193.5,1.55,16.5,221.5,224.39,181.11
2016,7,25,8,0,70.0,219.0,1.5,17.0,257.0,261.95,210.32
2016,7,25,8,15,94.0,245.5,1.5,17.5,301.5,309.04,246.7
2016,7,25,8,30,118.0,272.0,1.5,18.0,346.0,376.26,297.43
2016,7,25,8,45,498.5,182.0,1.5,18.5,523.5,661.6,516.25
2016,7,25,9,0,879.0,92.0,1.5,19.0,701.0,911.53,685.6
2016,7,25,9,15,890.5,93.5,1.5,19.5,741.5,934.19,694.65
2016,7,25,9,30,902.0,95.0,1.5,20.0,782.0,953.38,704.16
2016,7,25,9,45,903.0,101.0,1.55,20.5,815.5,963.79,708.75
2016,7,25,10,0,904.0,107.0,1.6,21.0,849.0,970.13,710.9
2016,7,25,10,15,911.0,108.0,1.6,21.0,878.5,973.04,711.67
2016,7,25,10,30,918.0,109.0,1.6,21.0,908.0,972.01,710.07
2016,7,25,10,45,921.5,110.5,1.65,21.5,930.0,964.25,703.65
2016,7,25,11,0,925.0,112.0,1.7,22.0,952.0,952.55,694.87
2016,7,25,11,15,928.0,113.0,1.75,22.0,967.5,936.04,684.43
2016,7,25,11,30,931.0,114.0,1.8,22.0,983.0,915.74,671.59
2016,7,25,11,45,932.5,114.5,1.85,22.0,991.0,890.03,655.21
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,860.85,636.5
2016,7,25,12,15,934.0,115.0,1.9,22.0,999.5,826.77,613.95
2016,7,25,12,30,934.0,115.0,1.9,22.0,1000.0,789.64,588.63
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,748.88,558.61
2016,7,25,13,0,933.0,114.0,2.0,23.0,986.0,705.44,526.06
2016,7,25,13,15,930.0,113.5,2.05,23.0,971.5,657.96,490.81
2016,7,25,13,30,927.0,113.0,2.1,23.0,957.0,608.35,452.9
2016,7,25,13,45,925.5,110.5,2.15,23.0,936.0,556.12,411.83
2016,7,25,14,0,924.0,108.0,2.2,23.0,915.0,502.04,367.94
2016,7,25,14,15,917.5,106.5,2.2,22.5,886.0,445.02,320.96
2016,7,25,14,30,911.0,105.0,2.2,22.0,857.0,387.09,271.9
2016,7,25,14,45,907.0,101.5,2.25,22.0,823.5,327.85,220.58
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,267.93,169.37
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,207.41,121.7
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,147.49,83.27
2016,7,25,15,45,871.0,90.0,2.2,21.0,665.0,87.22,68.59
2016,7,25,16,0,861.0,86.0,2.2,21.0,621.0,82.87,65.19
2016,7,25,16,15,842.5,83.5,2.2,20.5,572.0,80.58,63.59
2016,7,25,16,30,824.0,81.0,2.2,20.0,523.0,70.72,55.49
2016,7,25,16,45,802.5,77.0,2.2,20.0,472.5,67.8,53.19
2016,7,25,17,0,781.0,73.0,2.2,20.0,422.0,64.77,50.76
2016,7,25,17,15,748.0,69.0,2.15,19.5,369.5,61.45,48.15
2016,7,25,17,30,715.0,65.0,2.1,19.0,317.0,58.1,45.44
2016,7,25,17,45,669.0,60.0,2.05,19.0,265.5,53.77,41.68
2016,7,25,18,0,623.0,55.0,2.0,19.0,214.0,45.61,34.46
2016,7,25,18,15,551.5,48.0,1.85,18.0,165.5,39.78,29.27
2016,7,25,18,30,480.0,41.0,1.7,17.0,117.0,34.02,23.91
2016,7,25,18,45,363.0,31.0,1.55,16.5,76.5,25.62,15.75
2016,7,25,19,0,246.0,21.0,1.4,16.0,36.0,17.31,1.03
2016,7,25,19,15,123.0,10.5,1.4,15.5,18.0,8.26,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.5,1.0,14.5,15.0,39.38,0.0
2016,7,26,5,30,215.0,19.0,0.9,15.0,30.0,110.75,0.0
2016,7,26,5,45,334.0,29.5,0.85,15.5,69.0,193.6,140.95
2016,7,26,6,0,453.0,40.0,0.8,16.0,108.0,279.78,219.01
2016,7,26,6,15,527.0,47.0,0.75,16.5,155.5,351.08,280.19
2016,7,26,6,30,601.0,54.0,0.7,17.0,203.0,428.78,343.72
2016,7,26,6,45,648.5,60.0,0.7,17.5,254.0,494.63,395.6
2016,7,26,7,0,696.0,66.0,0.7,18.0,305.0,560.17,444.91
2016,7,26,7,15,730.5,70.0,0.7,18.5,357.0,619.26,487.23
2016,7,26,7,30,765.0,74.0,0.7,19.0,409.0,678.61,526.66
2016,7,26,7,45,789.0,78.0,0.7,20.0,460.0,729.6,557.81
2016,7,26,8,0,813.0,82.0,0.7,21.0,511.0,779.3,587.09
2016,7,26,8,15,832.0,84.5,0.65,21.5,560.0,821.33,610.69
2016,7,26,8,30,851.0,87.0,0.6,22.0,609.0,851.52,626.01
2016,7,26,8,45,864.5,90.0,0.6,23.0,654.0,883.94,642.32
2016,7,26,9,0,878.0,93.0,0.6,24.0,699.0,913.34,656.36
2016,7,26,9,15,889.5,94.5,0.65,24.5,740.0,936.01,668.33
2016,7,26,9,30,901.0,96.0,0.7,25.0,781.0,955.19,678.24
2016,7,26,9,45,906.0,99.5,0.8,25.5,815.5,966.73,684.51
2016,7,26,10,0,911.0,103.0,0.9,26.0,850.0,974.33,688.52
2016,7,26,10,15,918.0,104.0,0.95,26.0,879.5,977.31,690.19
2016,7,26,10,30,925.0,105.0,1.0,26.0,909.0,976.32,689.59
2016,7,26,10,45,929.5,106.0,1.1,26.5,931.5,969.0,684.78
2016,7,26,11,0,934.0,107.0,1.2,27.0,954.0,957.71,677.58
2016,7,26,11,15,937.0,107.5,1.3,27.0,969.5,940.67,668.14
2016,7,26,11,30,940.0,108.0,1.4,27.0,985.0,919.81,656.27
2016,7,26,11,45,941.5,108.5,1.5,27.5,993.0,893.98,639.86
2016,7,26,12,0,943.0,109.0,1.6,28.0,1001.0,864.62,621.1
2016,7,26,12,15,943.0,109.0,1.7,28.0,1001.5,830.31,600.18
2016,7,26,12,30,943.0,109.0,1.8,28.0,1002.0,792.91,576.56
2016,7,26,12,45,936.0,112.5,1.9,28.0,992.5,750.46,547.55
2016,7,26,13,0,929.0,116.0,2.0,28.0,983.0,705.69,516.1
2016,7,26,13,15,926.0,115.0,2.05,27.5,968.0,657.91,482.32
2016,7,26,13,30,923.0,114.0,2.1,27.0,953.0,608.03,445.79
2016,7,26,13,45,920.0,112.5,2.2,27.0,931.5,555.87,405.61
2016,7,26,14,0,917.0,111.0,2.3,27.0,910.0,502.0,362.69
2016,7,26,14,15,910.5,109.5,2.3,27.0,881.5,445.23,315.99
2016,7,26,14,30,904.0,108.0,2.3,27.0,853.0,387.57,267.44
2016,7,26,14,45,897.0,105.5,2.35,27.0,818.5,328.44,217.26
2016,7,26,15,0,890.0,103.0,2.4,27.0,784.0,268.97,167.48
2016,7,26,15,15,878.5,101.0,2.4,26.5,743.5,208.99,121.12
2016,7,26,15,30,867.0,99.0,2.4,26.0,703.0,149.67,83.69
2016,7,26,15,45,854.0,95.5,2.45,26.0,658.0,90.29,69.76
2016,7,26,16,0,841.0,92.0,2.5,26.0,613.0,77.44,59.36
2016,7,26,16,15,822.0,89.5,2.45,25.5,564.5,75.93,58.42
2016,7,26,16,30,803.0,87.0,2.4,25.0,516.0,74.35,57.42
2016,7,26,16,45,780.0,82.5,2.4,24.5,465.5,71.22,55.09
2016,7,26,17,0,757.0,78.0,2.4,24.0,415.0,67.97,52.64
2016,7,26,17,15,722.5,73.5,2.3,23.0,363.0,64.42,49.99
2016,7,26,17,30,688.0,69.0,2.2,22.0,311.0,56.19,43.22
2016,7,26,17,45,641.5,63.0,2.15,21.5,259.5,51.52,39.3
2016,7,26,18,0,595.0,57.0,2.1,21.0,208.0,46.83,35.21
2016,7,26,18,15,522.5,49.5,1.95,20.0,160.0,40.72,29.8
2016,7,26,18,30,450.0,42.0,1.8,19.0,112.0,34.65,24.19
2016,7,26,18,45,336.0,31.0,1.65,18.5,73.0,25.52,15.4
2016,7,26,19,0,222.0,20.0,1.5,18.0,34.0,16.42,0.0
2016,7,26,19,15,111.0,10.0,1.45,17.5,17.0,7.87,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.0,8.0,1.5,14.5,10.5,21.19,0.0
2016,7,27,5,30,100.0,16.0,1.5,15.0,21.0,63.92,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.0,135.95,97.92
2016,7,27,6,0,287.0,47.0,1.5,16.0,89.0,207.43,163.35
2016,7,27,6,15,358.0,59.0,1.4,16.5,132.5,272.67,220.04
2016,7,27,6,30,429.0,71.0,1.3,17.0,176.0,344.76,280.45
2016,7,27,6,45,483.0,80.0,1.2,17.5,224.0,415.7,337.42
2016,7,27,7,0,537.0,89.0,1.1,18.0,272.0,484.91,390.58
2016,7,27,7,15,575.5,96.0,1.1,18.5,321.5,543.92,434.31
2016,7,27,7,30,614.0,103.0,1.1,19.0,371.0,603.95,477.19
2016,7,27,7,45,646.5,107.5,1.15,19.5,420.5,657.07,513.83
2016,7,27,8,0,679.0,112.0,1.2,20.0,470.0,709.85,548.62
2016,7,27,8,15,701.0,116.5,1.2,20.5,517.0,753.0,575.36
2016,7,27,8,30,723.0,121.0,1.2,21.0,564.0,794.44,600.45
2016,7,27,8,45,744.5,123.0,1.25,21.5,608.5,825.29,618.59
2016,7,27,9,0,766.0,125.0,1.3,22.0,653.0,859.12,638.67
2016,7,27,9,15,779.5,128.0,1.35,22.5,693.0,883.88,652.55
2016,7,27,9,30,793.0,131.0,1.4,23.0,733.0,905.46,664.4
2016,7,27,9,45,782.5,144.5,1.45,23.5,761.5,911.88,666.45
2016,7,27,10,0,772.0,158.0,1.5,24.0,790.0,914.14,666.1
2016,7,27,10,15,780.5,160.0,1.55,24.0,818.5,919.24,669.04
2016,7,27,10,30,789.0,162.0,1.6,24.0,847.0,920.68,669.7
2016,7,27,10,45,801.0,160.0,1.65,24.5,871.0,917.82,666.43
2016,7,27,11,0,813.0,158.0,1.7,25.0,895.0,911.16,660.87
2016,7,27,11,15,817.0,159.0,1.75,25.0,910.5,896.35,651.43
2016,7,27,11,30,821.0,160.0,1.8,25.0,926.0,877.93,639.76
2016,7,27,11,45,829.5,157.0,1.85,25.5,935.5,856.2,624.74
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,817.8,598.74
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,786.08,578.01
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,751.65,554.15
2016,7,27,12,45,847.5,147.0,2.1,26.0,942.5,716.25,529.56
2016,7,27,13,0,857.0,140.0,2.2,26.0,939.0,677.75,502.04
2016,7,27,13,15,854.0,139.0,2.25,25.5,924.5,632.87,469.71
2016,7,27,13,30,851.0,138.0,2.3,25.0,910.0,586.09,434.9
2016,7,27,13,45,851.0,133.5,2.4,25.0,890.5,536.71,396.32
2016,7,27,14,0,851.0,129.0,2.5,25.0,871.0,485.52,355.04
2016,7,27,14,15,844.0,127.5,2.5,24.5,842.5,431.9,311.05
2016,7,27,14,30,837.0,126.0,2.5,24.0,814.0,377.54,265.26
2016,7,27,14,45,833.0,121.0,2.55,24.0,781.5,321.3,216.89
2016,7,27,15,0,829.0,116.0,2.6,24.0,749.0,264.49,168.68
2016,7,27,15,15,816.5,113.5,2.55,23.5,709.5,200.92,118.97
2016,7,27,15,30,804.0,111.0,2.5,23.0,670.0,143.77,82.12
2016,7,27,15,45,794.5,105.5,2.5,23.0,627.5,86.03,67.08
2016,7,27,16,0,785.0,100.0,2.5,23.0,585.0,81.14,63.23
2016,7,27,16,15,764.5,97.0,2.5,22.5,537.5,79.53,62.21
2016,7,27,16,30,744.0,94.0,2.5,22.0,490.0,77.86,61.13
2016,7,27,16,45,724.0,87.5,2.5,21.5,441.5,73.63,57.86
2016,7,27,17,0,704.0,81.0,2.5,21.0,393.0,69.19,54.37
2016,7,27,17,15,668.0,76.5,2.45,20.5,342.5,60.74,47.34
2016,7,27,17,30,632.0,72.0,2.4,20.0,292.0,57.51,44.74
2016,7,27,17,45,589.0,64.5,2.35,19.5,243.5,51.97,40.02
2016,7,27,18,0,546.0,57.0,2.3,19.0,195.0,46.32,35.06
2016,7,27,18,15,473.5,49.5,2.3,18.5,149.0,40.32,29.62
2016,7,27,18,30,401.0,42.0,2.3,18.0,103.0,34.36,24.01
2016,7,27,18,45,294.5,30.5,2.3,17.5,66.5,24.95,14.87
2016,7,27,19,0,188.0,19.0,2.3,17.0,30.0,15.52,0.0
2016,7,27,19,15,94.0,9.5,2.3,16.5,15.0,7.47,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.5,1.7,13.0,13.0,34.37,0.0
2016,7,28,5,30,185.0,17.0,1.7,13.0,26.0,97.66,0.0
2016,7,28,5,45,302.0,27.5,1.7,13.5,62.0,179.59,129.87
2016,7,28,6,0,419.0,38.0,1.7,14.0,98.0,263.23,208.7
2016,7,28,6,15,492.0,45.0,1.65,14.5,144.0,332.3,269.79
2016,7,28,6,30,565.0,52.0,1.6,15.0,190.0,407.83,333.75
2016,7,28,6,45,359.5,92.0,1.6,15.5,187.0,347.25,285.57
2016,7,28,7,0,154.0,132.0,1.6,16.0,184.0,242.25,198.81
2016,7,28,7,15,177.0,153.5,1.55,16.5,223.0,286.27,234.66
2016,7,28,7,30,200.0,175.0,1.5,17.0,262.0,331.44,269.82
2016,7,28,7,45,493.5,126.0,1.45,17.5,376.0,548.38,440.77
2016,7,28,8,0,787.0,77.0,1.4,18.0,490.0,755.04,588.12
2016,7,28,8,15,805.5,79.5,1.4,18.5,537.5,787.03,605.23
2016,7,28,8,30,824.0,82.0,1.4,19.0,585.0,825.36,628.3
2016,7,28,8,45,838.5,84.0,1.4,19.5,629.0,857.12,646.46
2016,7,28,9,0,853.0,86.0,1.4,20.0,673.0,886.03,662.54
2016,7,28,9,15,864.0,87.5,1.45,20.5,712.5,908.04,674.63
2016,7,28,9,30,875.0,89.0,1.5,21.0,752.0,926.68,684.57
2016,7,28,9,45,883.5,90.5,1.6,21.5,786.5,939.41,691.4
2016,7,28,10,0,892.0,92.0,1.7,22.0,821.0,948.42,695.92
2016,7,28,10,15,898.0,93.0,1.75,22.0,849.5,950.72,696.93
2016,7,28,10,30,904.0,94.0,1.8,22.0,878.0,949.15,695.62
2016,7,28,10,45,908.0,95.0,1.9,22.5,899.5,941.82,689.96
2016,7,28,11,0,912.0,96.0,2.0,23.0,921.0,930.61,681.89
2016,7,28,11,15,914.5,96.5,2.05,23.0,935.5,913.74,670.98
2016,7,28,11,30,917.0,97.0,2.1,23.0,950.0,893.16,657.7
2016,7,28,11,45,917.5,98.0,2.2,23.0,957.5,867.72,641.67
2016,7,28,12,0,918.0,99.0,2.3,23.0,965.0,838.87,623.24
2016,7,28,12,15,917.5,99.0,2.35,23.0,964.5,805.13,600.98
2016,7,28,12,30,917.0,99.0,2.4,23.0,964.0,768.4,576.44
2016,7,28,12,45,906.5,104.0,2.45,23.0,954.0,725.88,545.66
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,681.33,512.74
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.5,635.42,477.86
2016,7,28,13,30,890.0,108.0,2.5,23.0,915.0,587.47,440.5
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.5,536.43,399.92
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,483.85,356.86
2016,7,28,14,15,875.0,103.5,2.6,22.5,844.0,428.76,311.11
2016,7,28,14,30,868.0,102.0,2.6,22.0,816.0,372.89,263.47
2016,7,28,14,45,860.5,100.0,2.65,22.0,782.0,315.99,213.92
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,258.85,164.87
2016,7,28,15,15,841.0,96.0,2.65,21.5,708.5,200.98,119.0
2016,7,28,15,30,829.0,94.0,2.6,21.0,669.0,143.86,81.96
2016,7,28,15,45,815.0,91.5,2.6,21.0,625.5,87.36,68.76
2016,7,28,16,0,801.0,89.0,2.6,21.0,582.0,74.54,58.17
2016,7,28,16,15,781.5,86.0,2.6,20.5,535.0,72.67,56.9
2016,7,28,16,30,762.0,83.0,2.6,20.0,488.0,70.73,55.54
2016,7,28,16,45,736.5,79.5,2.6,20.0,439.0,68.24,53.59
2016,7,28,17,0,711.0,76.0,2.6,20.0,390.0,65.68,51.57
2016,7,28,17,15,676.0,71.5,2.55,19.5,340.0,62.17,48.79
2016,7,28,17,30,641.0,67.0,2.5,19.0,290.0,54.11,41.96
2016,7,28,17,45,591.5,61.5,2.5,18.5,240.5,49.82,38.31
2016,7,28,18,0,542.0,56.0,2.5,18.0,191.0,45.54,34.52
2016,7,28,18,15,470.0,48.0,2.45,17.5,146.0,39.14,28.7
2016,7,28,18,30,398.0,40.0,2.4,17.0,101.0,32.75,22.69
2016,7,28,18,45,287.0,29.0,2.4,16.5,64.5,23.7,13.77
2016,7,28,19,0,176.0,18.0,2.4,16.0,28.0,14.67,0.0
2016,7,28,19,15,88.0,9.0,2.4,15.5,14.0,7.08,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,63.0,8.0,1.75,13.5,10.5,25.23,0.0
2016,7,29,5,30,126.0,16.0,1.8,14.0,21.0,73.12,0.0
2016,7,29,5,45,228.0,29.0,1.85,14.5,55.0,151.08,107.38
2016,7,29,6,0,330.0,42.0,1.9,15.0,89.0,226.3,178.81
2016,7,29,6,15,403.5,51.5,1.85,15.0,132.5,294.23,239.06
2016,7,29,6,30,477.0,61.0,1.8,15.0,176.0,368.83,303.02
2016,7,29,6,45,526.5,68.5,1.75,15.5,223.5,432.28,355.28
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,498.74,407.68
2016,7,29,7,15,613.5,82.0,1.65,16.5,320.0,557.41,451.88
2016,7,29,7,30,651.0,88.0,1.6,17.0,369.0,617.02,494.87
2016,7,29,7,45,679.0,92.5,1.6,17.5,418.0,667.84,529.3
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,718.02,562.37
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,757.03,586.72
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,798.15,612.16
2016,7,29,8,45,769.0,106.5,1.65,19.5,605.0,832.41,632.94
2016,7,29,9,0,787.0,109.0,1.7,20.0,649.0,864.08,651.8
2016,7,29,9,15,800.0,111.5,1.75,20.5,688.5,888.25,665.49
2016,7,29,9,30,813.0,114.0,1.8,21.0,728.0,909.19,677.07
2016,7,29,9,45,825.0,114.5,1.85,21.5,763.0,910.99,676.02
2016,7,29,10,0,837.0,115.0,1.9,22.0,798.0,921.77,681.24
2016,7,29,10,15,845.0,116.5,1.95,22.0,827.0,926.15,683.56
2016,7,29,10,30,853.0,118.0,2.0,22.0,856.0,926.8,683.61
2016,7,29,10,45,862.5,116.5,2.05,22.5,879.0,922.22,679.06
2016,7,29,11,0,872.0,115.0,2.1,23.0,902.0,913.88,672.21
2016,7,29,11,15,875.5,116.0,2.15,23.0,917.5,898.66,662.24
2016,7,29,11,30,879.0,117.0,2.2,23.0,933.0,879.81,649.97
2016,7,29,11,45,885.5,114.0,2.25,23.0,942.5,856.46,634.74
2016,7,29,12,0,892.0,111.0,2.3,23.0,952.0,829.64,617.16
2016,7,29,12,15,892.5,111.0,2.35,23.0,952.5,797.25,595.74
2016,7,29,12,30,893.0,111.0,2.4,23.0,953.0,761.89,571.75
2016,7,29,12,45,893.0,110.0,2.45,23.0,946.5,722.56,543.34
2016,7,29,13,0,893.0,109.0,2.5,23.0,940.0,680.62,512.37
2016,7,29,13,15,890.5,108.5,2.5,22.5,925.5,635.07,478.66
2016,7,29,13,30,888.0,108.0,2.5,22.0,911.0,587.44,442.32
2016,7,29,13,45,887.0,105.0,2.55,22.0,891.0,536.84,401.91
2016,7,29,14,0,886.0,102.0,2.6,22.0,871.0,484.43,358.78
2016,7,29,14,15,880.0,100.5,2.6,22.0,843.0,429.45,312.3
2016,7,29,14,30,874.0,99.0,2.6,22.0,815.0,373.58,263.98
2016,7,29,14,45,869.5,95.5,2.6,22.0,782.5,316.11,213.78
2016,7,29,15,0,865.0,92.0,2.6,22.0,750.0,258.06,163.8
2016,7,29,15,15,854.0,90.5,2.6,21.5,710.5,199.94,117.62
2016,7,29,15,30,843.0,89.0,2.6,21.0,671.0,142.43,80.26
2016,7,29,15,45,832.5,85.5,2.6,21.0,628.5,84.55,66.41
2016,7,29,16,0,822.0,82.0,2.6,21.0,586.0,79.34,62.25
2016,7,29,16,15,803.5,79.5,2.55,20.5,539.0,77.05,60.63
2016,7,29,16,30,785.0,77.0,2.5,20.0,492.0,67.18,52.5
2016,7,29,16,45,764.0,72.5,2.45,20.0,443.0,63.89,49.86
2016,7,29,17,0,743.0,68.0,2.4,20.0,394.0,60.47,47.08
2016,7,29,17,15,710.0,64.5,2.4,19.5,344.0,57.48,44.72
2016,7,29,17,30,677.0,61.0,2.4,19.0,294.0,54.48,42.29
2016,7,29,17,45,631.5,55.5,2.4,18.5,244.5,49.73,38.23
2016,7,29,18,0,586.0,50.0,2.4,18.0,195.0,41.49,30.95
2016,7,29,18,15,515.0,43.5,2.35,17.5,149.0,36.03,25.96
2016,7,29,18,30,444.0,37.0,2.3,17.0,103.0,30.64,20.84
2016,7,29,18,45,328.0,27.0,2.3,16.5,65.5,22.25,12.43
2016,7,29,19,0,212.0,17.0,2.3,16.0,28.0,13.93,0.0
2016,7,29,19,15,106.0,8.5,2.3,15.5,14.0,6.69,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,95.5,7.5,1.5,13.0,12.0,34.73,0.0
2016,7,30,5,30,191.0,15.0,1.5,13.0,24.0,97.29,0.0
2016,7,30,5,45,313.5,25.5,1.55,13.5,60.5,183.52,129.54
2016,7,30,6,0,436.0,36.0,1.6,14.0,97.0,270.55,213.88
2016,7,30,6,15,510.5,43.0,1.6,14.5,143.5,341.43,276.78
2016,7,30,6,30,585.0,50.0,1.6,15.0,190.0,418.97,342.54
2016,7,30,6,45,298.0,83.0,1.65,15.5,155.0,300.18,247.51
2016,7,30,7,0,11.0,116.0,1.7,16.0,120.0,105.69,83.76
2016,7,30,7,15,42.0,144.0,1.65,16.5,162.0,165.91,134.49
2016,7,30,7,30,73.0,172.0,1.6,17.0,204.0,218.25,177.14
2016,7,30,7,45,60.5,189.5,1.6,17.5,218.0,226.22,182.15
2016,7,30,8,0,48.0,207.0,1.6,18.0,232.0,233.14,186.31
2016,7,30,8,15,115.0,238.0,1.65,18.5,305.5,340.36,271.25
2016,7,30,8,30,182.0,269.0,1.7,19.0,379.0,432.53,341.43
2016,7,30,8,45,249.5,280.0,1.75,19.5,443.5,526.29,410.57
2016,7,30,9,0,317.0,291.0,1.8,20.0,508.0,601.41,464.37
2016,7,30,9,15,603.0,189.0,1.9,20.0,633.0,795.54,607.32
2016,7,30,9,30,889.0,87.0,2.0,20.0,758.0,941.06,704.24
2016,7,30,9,45,898.5,87.5,2.1,20.5,793.0,953.79,709.51
2016,7,30,10,0,908.0,88.0,2.2,21.0,828.0,962.78,713.84
2016,7,30,10,15,914.5,89.0,2.25,21.0,857.0,965.58,715.07
2016,7,30,10,30,921.0,90.0,2.3,21.0,886.0,964.44,713.89
2016,7,30,10,45,924.5,91.5,2.4,21.5,908.0,957.01,707.85
2016,7,30,11,0,928.0,93.0,2.5,22.0,930.0,945.63,699.34
2016,7,30,11,15,931.0,93.5,2.55,22.0,945.0,928.91,688.29
2016,7,30,11,30,934.0,94.0,2.6,22.0,960.0,908.38,674.79
2016,7,30,11,45,935.5,94.0,2.65,22.0,967.5,882.42,657.66
2016,7,30,12,0,937.0,94.0,2.7,22.0,975.0,852.95,638.15
2016,7,30,12,15,937.0,94.0,2.7,22.0,975.5,818.95,615.13
2016,7,30,12,30,937.0,94.0,2.7,22.0,976.0,781.83,589.89
2016,7,30,12,45,933.5,95.0,2.75,22.0,967.5,740.12,559.76
2016,7,30,13,0,930.0,96.0,2.8,22.0,959.0,695.89,526.87
2016,7,30,13,15,927.0,95.5,2.75,21.5,945.0,648.44,491.34
2016,7,30,13,30,924.0,95.0,2.7,21.0,931.0,598.86,453.12
2016,7,30,13,45,921.5,93.5,2.7,21.0,909.5,546.82,411.16
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,493.0,366.53
2016,7,30,14,15,913.0,91.0,2.65,21.0,860.0,436.58,318.49
2016,7,30,14,30,907.0,90.0,2.6,21.0,832.0,379.2,268.54
2016,7,30,14,45,901.5,87.5,2.6,21.0,798.5,320.19,216.78
2016,7,30,15,0,896.0,85.0,2.6,21.0,765.0,260.66,165.28
2016,7,30,15,15,886.5,83.5,2.55,20.5,725.5,200.89,117.44
2016,7,30,15,30,877.0,82.0,2.5,20.0,686.0,141.52,78.6
2016,7,30,15,45,866.5,79.0,2.5,20.0,642.5,81.84,64.39
2016,7,30,16,0,856.0,76.0,2.5,20.0,599.0,76.45,60.06
2016,7,30,16,15,838.5,73.5,2.5,19.5,551.5,74.03,58.31
2016,7,30,16,30,821.0,71.0,2.5,19.0,504.0,71.48,56.43
2016,7,30,16,45,800.5,67.5,2.5,18.5,454.0,68.06,53.79
2016,7,30,17,0,780.0,64.0,2.5,18.0,404.0,58.28,45.56
2016,7,30,17,15,748.0,60.5,2.5,17.5,352.5,55.13,43.04
2016,7,30,17,30,716.0,57.0,2.5,17.0,301.0,51.97,40.43
2016,7,30,17,45,671.5,52.0,2.55,17.0,250.5,47.45,36.46
2016,7,30,18,0,627.0,47.0,2.6,17.0,200.0,42.92,32.34
2016,7,30,18,15,555.5,41.0,2.55,16.5,153.0,37.33,27.2
2016,7,30,18,30,484.0,35.0,2.5,16.0,106.0,29.3,19.74
2016,7,30,18,45,365.5,25.5,2.5,15.5,67.0,21.19,11.45
2016,7,30,19,0,247.0,16.0,2.5,15.0,28.0,13.19,0.0
2016,7,30,19,15,123.5,8.0,2.45,14.5,14.0,6.29,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,108.0,7.0,1.7,12.5,11.5,38.26,0.0
2016,7,31,5,30,216.0,14.0,1.8,13.0,23.0,88.25,0.0
2016,7,31,5,45,341.5,23.5,1.9,13.5,60.5,193.56,134.74
2016,7,31,6,0,467.0,33.0,2.0,14.0,98.0,282.48,223.33
2016,7,31,6,15,540.5,39.5,2.0,14.0,144.5,350.63,285.3
2016,7,31,6,30,614.0,46.0,2.0,14.0,191.0,429.0,353.02
2016,7,31,6,45,307.0,52.5,2.0,14.5,125.0,277.71,231.29
2016,7,31,7,0,0.0,59.0,2.0,15.0,59.0,45.19,32.91
2016,7,31,7,15,0.0,93.5,1.9,15.5,93.5,74.3,57.57
2016,7,31,7,30,0.0,128.0,1.8,16.0,128.0,104.94,82.86
