Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,11.5,158.5,1.75,16.5,165.0,141.15,112.61
2016,7,31,8,0,23.0,189.0,1.7,17.0,202.0,178.11,142.37
2016,7,31,8,15,15.5,190.5,1.65,17.0,199.5,171.48,136.17
2016,7,31,8,30,8.0,192.0,1.6,17.0,197.0,164.91,130.18
2016,7,31,8,45,12.5,214.5,1.6,17.5,223.0,188.31,148.43
2016,7,31,9,0,17.0,237.0,1.6,18.0,249.0,211.76,166.38
2016,7,31,9,15,25.5,268.0,1.6,18.5,287.0,246.75,193.21
2016,7,31,9,30,34.0,299.0,1.6,19.0,325.0,302.93,235.72
2016,7,31,9,45,58.5,337.0,1.65,19.5,384.0,361.47,279.66
2016,7,31,10,0,83.0,375.0,1.7,20.0,443.0,419.41,322.14
2016,7,31,10,15,100.0,396.0,1.75,20.0,480.5,452.24,345.98
2016,7,31,10,30,117.0,417.0,1.8,20.0,518.0,504.42,383.59
2016,7,31,10,45,212.0,419.0,1.85,20.5,607.5,588.28,444.92
2016,7,31,11,0,307.0,421.0,1.9,21.0,697.0,686.63,513.97
2016,7,31,11,15,402.5,394.5,1.95,21.0,763.5,735.19,548.74
2016,7,31,11,30,498.0,368.0,2.0,21.0,830.0,792.99,589.27
2016,7,31,11,45,469.5,377.5,2.05,21.0,816.0,755.66,562.48
2016,7,31,12,0,441.0,387.0,2.1,21.0,802.0,717.31,535.59
2016,7,31,12,15,422.0,393.5,2.15,21.0,790.5,683.43,511.7
2016,7,31,12,30,403.0,400.0,2.2,21.0,779.0,648.82,486.98
2016,7,31,12,45,667.0,250.5,2.25,21.0,872.0,691.99,521.73
2016,7,31,13,0,931.0,101.0,2.3,21.0,965.0,701.79,530.86
2016,7,31,13,15,928.0,100.5,2.35,21.0,950.0,654.12,494.5
2016,7,31,13,30,925.0,100.0,2.4,21.0,935.0,604.31,455.89
2016,7,31,13,45,923.0,97.5,2.45,21.0,913.5,551.56,413.86
2016,7,31,14,0,921.0,95.0,2.5,21.0,892.0,497.01,369.02
2016,7,31,14,15,914.5,94.0,2.55,20.5,863.0,440.13,321.61
2016,7,31,14,30,908.0,93.0,2.6,20.0,834.0,382.35,272.02
2016,7,31,14,45,902.5,90.0,2.65,20.0,800.0,322.79,219.7
2016,7,31,15,0,897.0,87.0,2.7,20.0,766.0,262.72,167.6
2016,7,31,15,15,886.0,85.5,2.75,19.5,725.5,202.51,119.27
2016,7,31,15,30,875.0,84.0,2.8,19.0,685.0,142.9,80.07
2016,7,31,15,45,863.0,81.0,2.85,19.0,641.0,83.17,65.8
2016,7,31,16,0,851.0,78.0,2.9,19.0,597.0,77.57,61.27
2016,7,31,16,15,832.5,75.5,2.9,18.5,548.5,75.15,59.53
2016,7,31,16,30,814.0,73.0,2.9,18.0,500.0,72.61,57.66
2016,7,31,16,45,790.5,70.0,2.9,17.5,450.0,62.7,49.36
2016,7,31,17,0,767.0,67.0,2.9,17.0,400.0,60.21,47.45
2016,7,31,17,15,733.5,63.0,2.85,16.5,348.5,56.76,44.66
2016,7,31,17,30,700.0,59.0,2.8,16.0,297.0,53.28,41.77
2016,7,31,17,45,651.5,54.0,2.75,16.0,246.0,48.8,37.8
2016,7,31,18,0,603.0,49.0,2.7,16.0,195.0,44.33,33.72
2016,7,31,18,15,529.5,42.5,2.6,15.5,148.0,35.39,25.59
2016,7,31,18,30,456.0,36.0,2.5,15.0,101.0,29.95,20.35
2016,7,31,18,45,335.5,26.0,2.45,14.5,63.5,21.5,11.54
2016,7,31,19,0,215.0,16.0,2.4,14.0,26.0,13.14,0.0
2016,7,31,19,15,107.5,8.0,2.3,13.5,13.0,6.29,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.0,1.75,12.5,10.5,5.51,0.0
2016,8,1,5,30,170.0,14.0,1.8,13.0,21.0,72.03,0.0
2016,8,1,5,45,300.5,24.5,1.9,13.5,57.0,178.41,121.77
2016,8,1,6,0,431.0,35.0,2.0,14.0,93.0,268.8,212.35
2016,8,1,6,15,507.5,42.0,2.0,14.0,139.5,340.66,277.19
2016,8,1,6,30,584.0,49.0,2.0,14.0,186.0,419.45,345.27
2016,8,1,6,45,292.0,69.5,2.05,14.5,138.0,281.58,234.17
2016,8,1,7,0,0.0,90.0,2.1,15.0,90.0,72.72,56.2
2016,8,1,7,15,18.0,125.5,2.05,15.5,133.0,118.0,94.76
2016,8,1,7,30,36.0,161.0,2.0,16.0,176.0,178.78,144.96
2016,8,1,7,45,50.0,186.5,1.95,16.5,210.5,215.54,174.35
2016,8,1,8,0,64.0,212.0,1.9,17.0,245.0,252.87,203.63
2016,8,1,8,15,95.5,239.5,1.85,17.5,294.0,307.78,246.67
2016,8,1,8,30,127.0,267.0,1.8,18.0,343.0,383.59,304.4
2016,8,1,8,45,204.0,282.0,1.8,18.5,415.5,468.48,368.88
2016,8,1,9,0,281.0,297.0,1.8,19.0,488.0,576.89,447.99
2016,8,1,9,15,589.5,190.5,1.85,19.0,623.0,787.4,603.77
2016,8,1,9,30,898.0,84.0,1.9,19.0,758.0,949.77,711.85
2016,8,1,9,45,900.5,88.5,1.95,19.5,792.0,960.32,714.88
2016,8,1,10,0,903.0,93.0,2.0,20.0,826.0,966.88,717.11
2016,8,1,10,15,910.0,94.0,2.05,20.0,855.5,970.06,718.64
2016,8,1,10,30,917.0,95.0,2.1,20.0,885.0,969.28,717.73
2016,8,1,10,45,922.5,96.0,2.15,20.5,907.5,963.1,712.08
2016,8,1,11,0,928.0,97.0,2.2,21.0,930.0,952.92,703.98
2016,8,1,11,15,931.5,97.5,2.25,21.0,946.0,936.49,693.22
2016,8,1,11,30,935.0,98.0,2.3,21.0,962.0,916.22,680.02
2016,8,1,11,45,936.5,98.5,2.35,21.0,970.0,890.49,663.21
2016,8,1,12,0,938.0,99.0,2.4,21.0,978.0,861.23,643.99
2016,8,1,12,15,938.0,99.0,2.45,21.0,978.0,826.96,621.28
2016,8,1,12,30,938.0,99.0,2.5,21.0,978.0,789.57,596.28
2016,8,1,12,45,933.5,100.5,2.55,21.0,970.0,747.27,565.82
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,702.5,532.64
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,654.83,496.49
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,605.01,457.67
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,552.12,415.34
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,497.52,370.3
2016,8,1,14,15,910.5,96.0,2.8,20.5,860.0,440.74,322.72
2016,8,1,14,30,904.0,95.0,2.8,20.0,831.0,383.05,273.04
2016,8,1,14,45,897.0,93.0,2.85,20.0,796.5,323.87,220.98
2016,8,1,15,0,890.0,91.0,2.9,20.0,762.0,264.34,169.3
2016,8,1,15,15,879.0,89.0,2.95,19.5,722.0,204.06,120.86
2016,8,1,15,30,868.0,87.0,3.0,19.0,682.0,144.41,81.49
2016,8,1,15,45,854.5,85.0,3.1,19.0,637.5,85.52,67.82
2016,8,1,16,0,841.0,83.0,3.2,19.0,593.0,80.42,63.73
2016,8,1,16,15,822.0,80.5,3.2,18.5,545.0,78.08,62.05
2016,8,1,16,30,803.0,78.0,3.2,18.0,497.0,68.31,53.95
2016,8,1,16,45,777.0,75.0,3.2,17.5,446.5,65.96,52.21
2016,8,1,17,0,751.0,72.0,3.2,17.0,396.0,63.57,50.4
2016,8,1,17,15,716.5,67.5,3.15,16.5,344.5,59.88,47.41
2016,8,1,17,30,682.0,63.0,3.1,16.0,293.0,56.15,44.3
2016,8,1,17,45,628.5,58.5,3.1,16.0,242.0,48.14,37.21
2016,8,1,18,0,575.0,54.0,3.1,16.0,191.0,44.44,33.8
2016,8,1,18,15,498.0,46.0,3.0,15.5,144.5,37.9,27.76
2016,8,1,18,30,421.0,38.0,2.9,15.0,98.0,31.39,21.54
2016,8,1,18,45,291.5,27.0,2.85,14.5,60.5,22.19,11.8
2016,8,1,19,0,162.0,16.0,2.8,14.0,23.0,13.07,0.0
2016,8,1,19,15,81.0,8.0,2.75,13.5,11.5,6.29,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,19.0,56.49,0.0
2016,8,2,5,45,259.5,26.5,2.5,13.5,55.0,163.03,108.67
2016,8,2,6,0,395.0,38.0,2.6,14.0,91.0,255.81,202.25
2016,8,2,6,15,478.0,46.0,2.55,14.5,137.5,330.86,269.39
2016,8,2,6,30,561.0,54.0,2.5,15.0,184.0,413.44,340.09
2016,8,2,6,45,280.5,51.5,2.5,15.5,116.5,251.77,209.7
2016,8,2,7,0,0.0,49.0,2.5,16.0,49.0,37.47,26.26
2016,8,2,7,15,0.0,64.0,2.45,16.0,64.0,49.06,36.15
2016,8,2,7,30,0.0,79.0,2.4,16.0,79.0,60.78,45.93
2016,8,2,7,45,0.0,97.0,2.35,16.5,97.0,75.79,58.23
2016,8,2,8,0,0.0,115.0,2.3,17.0,115.0,90.86,70.39
2016,8,2,8,15,0.5,141.5,2.25,17.0,142.5,113.92,89.12
2016,8,2,8,30,1.0,168.0,2.2,17.0,170.0,137.12,107.73
2016,8,2,8,45,7.5,198.5,2.15,17.5,204.5,169.44,133.46
2016,8,2,9,0,14.0,229.0,2.1,18.0,239.0,202.01,158.93
2016,8,2,9,15,41.5,280.5,2.05,18.5,311.5,294.57,231.41
2016,8,2,9,30,69.0,332.0,2.0,19.0,384.0,370.58,288.79
2016,8,2,9,45,207.5,343.0,2.0,19.5,509.0,532.02,411.24
2016,8,2,10,0,346.0,354.0,2.0,20.0,634.0,693.07,526.51
2016,8,2,10,15,637.0,226.5,2.0,20.0,765.5,867.63,651.82
2016,8,2,10,30,928.0,99.0,2.0,20.0,897.0,985.48,728.4
2016,8,2,10,45,933.0,100.0,2.05,20.5,920.0,978.59,720.99
2016,8,2,11,0,938.0,101.0,2.1,21.0,943.0,967.68,712.47
2016,8,2,11,15,941.0,101.5,2.1,21.0,958.5,950.48,700.79
2016,8,2,11,30,944.0,102.0,2.1,21.0,974.0,929.42,686.71
2016,8,2,11,45,946.0,102.5,2.15,21.0,982.0,903.73,670.13
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,874.44,651.11
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,839.68,627.9
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,801.75,602.45
2016,8,2,12,45,938.5,107.5,2.2,21.5,980.0,757.78,569.65
2016,8,2,13,0,929.0,112.0,2.2,22.0,970.0,711.61,534.55
2016,8,2,13,15,925.5,111.5,2.25,22.0,954.5,663.37,498.58
2016,8,2,13,30,922.0,111.0,2.3,22.0,939.0,613.03,459.95
2016,8,2,13,45,917.5,109.5,2.35,22.0,916.5,559.55,417.77
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,504.52,372.98
2016,8,2,14,15,906.0,106.5,2.45,22.0,865.0,447.14,325.0
2016,8,2,14,30,899.0,105.0,2.5,22.0,836.0,388.93,275.08
2016,8,2,14,45,890.0,103.5,2.55,22.0,800.5,329.55,223.58
2016,8,2,15,0,881.0,102.0,2.6,22.0,765.0,270.05,172.61
2016,8,2,15,15,868.5,100.0,2.6,21.5,724.0,209.8,124.75
2016,8,2,15,30,856.0,98.0,2.6,21.0,683.0,150.33,85.89
2016,8,2,15,45,839.0,96.0,2.65,21.0,637.0,83.02,65.15
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,78.47,61.56
2016,8,2,16,15,801.5,91.0,2.7,20.5,542.0,76.64,60.34
2016,8,2,16,30,781.0,88.0,2.7,20.0,493.0,74.75,59.04
2016,8,2,16,45,751.0,84.5,2.75,20.0,441.5,72.24,57.09
2016,8,2,17,0,721.0,81.0,2.8,20.0,390.0,69.7,55.09
2016,8,2,17,15,683.0,76.0,2.8,19.5,338.5,60.79,47.62
2016,8,2,17,30,645.0,71.0,2.8,19.0,287.0,57.14,44.62
2016,8,2,17,45,586.5,65.5,2.85,18.5,236.0,52.85,40.94
2016,8,2,18,0,528.0,60.0,2.9,18.0,185.0,48.62,37.16
2016,8,2,18,15,445.5,51.0,2.85,17.5,138.5,41.49,30.62
2016,8,2,18,30,363.0,42.0,2.8,17.0,92.0,34.39,23.85
2016,8,2,18,45,230.5,29.0,2.8,16.5,56.0,23.69,12.46
2016,8,2,19,0,98.0,16.0,2.8,16.0,20.0,12.59,0.0
2016,8,2,19,15,49.0,8.0,2.8,15.5,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,94.0,13.0,1.2,14.0,17.0,44.24,0.0
2016,8,3,5,45,223.0,26.5,1.15,14.5,51.5,147.31,94.58
2016,8,3,6,0,352.0,40.0,1.1,15.0,86.0,238.01,186.08
2016,8,3,6,15,437.0,49.0,0.95,15.5,132.0,313.39,251.8
2016,8,3,6,30,522.0,58.0,0.8,16.0,178.0,396.52,320.54
2016,8,3,6,45,265.0,84.5,0.65,16.5,146.0,284.61,231.54
2016,8,3,7,0,8.0,111.0,0.5,17.0,114.0,99.52,77.83
2016,8,3,7,15,62.5,141.5,0.45,17.5,168.0,179.64,145.1
2016,8,3,7,30,117.0,172.0,0.4,18.0,222.0,269.84,216.84
2016,8,3,7,45,118.0,195.0,0.4,18.5,251.0,297.44,236.51
2016,8,3,8,0,119.0,218.0,0.4,19.0,280.0,324.45,255.72
2016,8,3,8,15,181.5,237.5,0.45,19.5,342.0,399.68,312.57
2016,8,3,8,30,244.0,257.0,0.5,20.0,404.0,497.94,383.57
2016,8,3,8,45,549.0,177.0,0.6,20.5,540.0,723.23,546.35
2016,8,3,9,0,854.0,97.0,0.7,21.0,676.0,909.59,666.56
2016,8,3,9,15,866.5,99.5,0.8,21.0,717.5,934.06,679.78
2016,8,3,9,30,879.0,102.0,0.9,21.0,759.0,955.09,693.27
2016,8,3,9,45,891.0,102.0,1.05,21.5,795.5,969.38,702.17
2016,8,3,10,0,903.0,102.0,1.2,22.0,832.0,979.95,708.77
2016,8,3,10,15,910.0,103.5,1.3,22.0,861.5,983.43,711.45
2016,8,3,10,30,917.0,105.0,1.4,22.0,891.0,982.92,711.76
2016,8,3,10,45,922.5,105.5,1.55,22.5,914.0,975.97,707.44
2016,8,3,11,0,928.0,106.0,1.7,23.0,937.0,965.04,700.57
2016,8,3,11,15,931.5,106.5,1.85,23.0,953.0,948.33,691.28
2016,8,3,11,30,935.0,107.0,2.0,23.0,969.0,927.77,679.38
2016,8,3,11,45,936.5,107.5,2.15,23.0,977.0,901.73,663.74
2016,8,3,12,0,938.0,108.0,2.3,23.0,985.0,872.15,645.54
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.5,837.95,624.79
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,800.58,601.57
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.5,759.39,572.66
2016,8,3,13,0,940.0,106.0,2.8,22.0,973.0,715.38,540.72
2016,8,3,13,15,937.0,105.5,2.85,22.0,958.0,666.94,504.11
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,616.31,464.82
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,562.68,422.2
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,507.49,376.93
2016,8,3,14,15,917.5,103.0,3.15,21.5,869.0,450.0,329.01
2016,8,3,14,30,911.0,102.0,3.2,21.0,840.0,391.58,278.91
2016,8,3,14,45,901.5,100.5,3.3,21.0,804.5,331.29,226.17
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,270.93,174.02
2016,8,3,15,15,880.0,97.0,3.4,20.5,728.0,210.02,125.18
2016,8,3,15,30,868.0,95.0,3.4,20.0,687.0,149.84,85.49
2016,8,3,15,45,853.0,92.5,3.45,20.0,641.0,90.23,71.57
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,76.33,60.0
2016,8,3,16,15,817.0,87.5,3.5,19.5,546.0,74.7,58.94
2016,8,3,16,30,796.0,85.0,3.5,19.0,497.0,73.03,57.82
2016,8,3,16,45,769.5,81.0,3.55,18.5,445.5,70.13,55.63
2016,8,3,17,0,743.0,77.0,3.6,18.0,394.0,67.15,53.34
2016,8,3,17,15,705.5,72.5,3.55,17.5,341.5,63.56,50.45
2016,8,3,17,30,668.0,68.0,3.5,17.0,289.0,55.32,43.39
2016,8,3,17,45,614.0,62.0,3.5,17.0,237.5,50.59,39.2
2016,8,3,18,0,560.0,56.0,3.5,17.0,186.0,45.88,34.88
2016,8,3,18,15,478.0,47.5,3.35,16.5,139.0,38.99,28.53
2016,8,3,18,30,396.0,39.0,3.2,16.0,92.0,32.14,21.96
2016,8,3,18,45,260.0,27.0,3.1,15.5,55.5,22.16,10.9
2016,8,3,19,0,124.0,15.0,3.0,15.0,19.0,11.8,0.0
2016,8,3,19,15,62.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,44.5,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,89.0,13.0,2.7,13.0,16.0,42.57,0.0
2016,8,4,5,45,224.0,26.0,2.8,13.5,50.5,146.85,91.59
2016,8,4,6,0,359.0,39.0,2.9,14.0,85.0,241.15,190.14
2016,8,4,6,15,444.5,48.0,2.9,14.5,131.0,317.26,258.54
2016,8,4,6,30,530.0,57.0,2.9,15.0,177.0,401.2,330.8
2016,8,4,6,45,265.0,52.5,2.95,15.5,112.5,244.91,204.24
2016,8,4,7,0,0.0,48.0,3.0,16.0,48.0,36.7,25.61
2016,8,4,7,15,0.0,68.0,2.95,16.0,68.0,52.16,38.78
2016,8,4,7,30,0.0,88.0,2.9,16.0,88.0,68.63,52.55
2016,8,4,7,45,0.0,112.5,2.9,16.5,112.5,89.56,69.74
2016,8,4,8,0,0.0,137.0,2.9,17.0,137.0,110.64,86.77
2016,8,4,8,15,1.5,155.5,2.95,17.0,156.5,127.56,100.41
2016,8,4,8,30,3.0,174.0,3.0,17.0,176.0,144.53,113.96
2016,8,4,8,45,11.5,208.5,3.05,17.5,217.0,182.54,144.4
2016,8,4,9,0,20.0,243.0,3.1,18.0,258.0,220.9,174.55
2016,8,4,9,15,27.5,271.0,3.15,18.0,291.5,272.54,214.97
2016,8,4,9,30,35.0,299.0,3.2,18.0,325.0,305.52,240.29
2016,8,4,9,45,22.0,261.5,3.3,18.0,278.5,235.63,184.84
2016,8,4,10,0,9.0,224.0,3.4,18.0,232.0,189.38,147.73
2016,8,4,10,15,458.0,165.5,3.4,18.0,557.5,638.68,504.92
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,977.24,743.43
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,968.96,734.38
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,956.76,725.78
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,939.3,713.38
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,918.09,698.52
2016,8,4,11,45,920.0,110.0,3.55,18.0,962.0,891.5,680.3
2016,8,4,12,0,921.0,110.0,3.6,18.0,969.0,861.46,659.68
2016,8,4,12,15,920.5,110.0,3.6,18.0,969.0,826.95,635.59
2016,8,4,12,30,920.0,110.0,3.6,18.0,969.0,789.4,609.27
2016,8,4,12,45,915.5,111.5,3.6,18.0,960.5,747.36,577.61
2016,8,4,13,0,911.0,113.0,3.6,18.0,952.0,702.9,543.47
2016,8,4,13,15,908.0,112.5,3.6,18.0,937.0,655.6,506.48
2016,8,4,13,30,905.0,112.0,3.6,18.0,922.0,606.21,466.91
2016,8,4,13,45,903.5,108.5,3.6,18.0,900.5,553.48,423.69
2016,8,4,14,0,902.0,105.0,3.6,18.0,879.0,498.94,377.75
2016,8,4,14,15,895.5,104.0,3.6,18.0,850.0,442.58,329.05
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,385.33,278.47
2016,8,4,14,45,882.5,100.0,3.65,18.0,787.0,326.08,225.74
2016,8,4,15,0,876.0,97.0,3.7,18.0,753.0,266.46,173.38
2016,8,4,15,15,864.5,95.0,3.7,17.5,712.5,206.56,124.65
2016,8,4,15,30,853.0,93.0,3.7,17.0,672.0,147.35,85.03
2016,8,4,15,45,840.5,89.5,3.7,17.0,627.5,88.12,70.64
2016,8,4,16,0,828.0,86.0,3.7,17.0,583.0,81.9,65.56
2016,8,4,16,15,808.5,83.0,3.7,16.5,534.5,71.52,56.91
2016,8,4,16,30,789.0,80.0,3.7,16.0,486.0,69.44,55.41
2016,8,4,16,45,765.5,76.0,3.7,16.0,436.0,66.49,53.03
2016,8,4,17,0,742.0,72.0,3.7,16.0,386.0,63.46,50.54
2016,8,4,17,15,706.0,67.5,3.65,15.5,334.5,59.76,47.52
2016,8,4,17,30,670.0,63.0,3.6,15.0,283.0,56.03,44.39
2016,8,4,17,45,619.0,57.0,3.6,15.0,232.5,46.96,36.3
2016,8,4,18,0,568.0,51.0,3.6,15.0,182.0,42.13,31.84
2016,8,4,18,15,488.0,43.5,3.5,14.5,135.5,35.91,26.05
2016,8,4,18,30,408.0,36.0,3.4,14.0,89.0,29.77,20.05
2016,8,4,18,45,204.0,27.0,3.3,13.5,53.5,20.62,9.34
2016,8,4,19,0,0.0,18.0,3.2,13.0,18.0,14.16,0.0
2016,8,4,19,15,0.0,9.0,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,11.02,0.0
2016,8,5,5,45,170.5,26.5,2.4,14.0,48.0,123.03,72.64
2016,8,5,6,0,341.0,39.0,2.5,14.0,82.0,233.26,183.4
2016,8,5,6,15,426.5,48.5,2.45,14.0,127.5,309.15,251.94
2016,8,5,6,30,512.0,58.0,2.4,14.0,173.0,392.95,324.52
2016,8,5,6,45,256.0,68.0,2.4,14.5,125.5,260.35,216.92
2016,8,5,7,0,0.0,78.0,2.4,15.0,78.0,61.76,46.99
2016,8,5,7,15,0.0,95.0,2.35,15.0,95.0,76.12,59.24
2016,8,5,7,30,0.0,112.0,2.3,15.0,112.0,90.45,71.12
2016,8,5,7,45,6.5,143.5,2.25,15.0,147.0,123.64,98.78
2016,8,5,8,0,13.0,175.0,2.2,15.0,182.0,157.38,126.45
2016,8,5,8,15,61.0,218.0,2.15,15.5,254.0,256.72,207.75
2016,8,5,8,30,109.0,261.0,2.1,16.0,326.0,344.05,276.64
2016,8,5,8,45,57.0,226.0,2.05,16.5,260.5,258.06,206.02
2016,8,5,9,0,5.0,191.0,2.0,17.0,195.0,159.72,125.19
2016,8,5,9,15,7.0,203.5,2.0,17.0,209.0,171.85,134.89
2016,8,5,9,30,9.0,216.0,2.0,17.0,223.0,183.97,144.29
2016,8,5,9,45,64.5,299.5,2.0,17.5,351.5,331.95,261.1
2016,8,5,10,0,120.0,383.0,2.0,18.0,480.0,487.84,377.58
2016,8,5,10,15,72.0,351.5,2.0,18.0,410.5,384.45,297.97
2016,8,5,10,30,24.0,320.0,2.0,18.0,341.0,285.35,221.25
2016,8,5,10,45,39.5,359.0,2.0,18.5,394.5,353.39,273.04
2016,8,5,11,0,55.0,398.0,2.0,19.0,448.0,400.35,307.36
2016,8,5,11,15,244.5,387.0,2.05,19.0,611.0,591.59,451.83
2016,8,5,11,30,434.0,376.0,2.1,19.0,774.0,750.23,565.58
2016,8,5,11,45,667.5,252.5,2.15,19.5,871.0,825.34,620.17
2016,8,5,12,0,901.0,129.0,2.2,20.0,968.0,862.71,646.62
2016,8,5,12,15,900.5,129.0,2.25,20.0,968.0,828.42,623.32
2016,8,5,12,30,900.0,129.0,2.3,20.0,968.0,791.17,598.01
2016,8,5,12,45,899.5,128.0,2.4,20.0,960.0,750.35,568.91
2016,8,5,13,0,899.0,127.0,2.5,20.0,952.0,706.91,537.13
2016,8,5,13,15,895.0,126.0,2.55,20.0,936.5,658.86,500.82
2016,8,5,13,30,891.0,125.0,2.6,20.0,921.0,608.86,462.0
2016,8,5,13,45,880.5,126.5,2.65,20.0,896.5,555.54,419.49
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,501.28,374.94
2016,8,5,14,15,861.5,126.5,2.75,19.5,842.5,445.11,328.22
2016,8,5,14,30,853.0,125.0,2.8,19.0,813.0,388.35,279.64
2016,8,5,14,45,837.5,125.5,2.9,19.0,776.0,327.06,226.54
2016,8,5,15,0,822.0,126.0,3.0,19.0,739.0,268.86,176.44
2016,8,5,15,15,807.5,123.0,3.0,19.0,698.0,209.53,128.55
2016,8,5,15,30,793.0,120.0,3.0,19.0,657.0,151.47,89.68
2016,8,5,15,45,770.0,118.5,3.0,19.0,610.5,95.65,76.47
2016,8,5,16,0,747.0,117.0,3.0,19.0,564.0,84.72,67.44
2016,8,5,16,15,723.0,113.0,3.0,18.5,515.5,82.9,66.24
2016,8,5,16,30,699.0,109.0,3.0,18.0,467.0,81.0,64.97
2016,8,5,16,45,663.0,105.0,3.05,17.5,416.0,78.81,63.42
2016,8,5,17,0,627.0,101.0,3.1,17.0,365.0,76.62,61.84
2016,8,5,17,15,584.0,94.0,3.1,16.5,314.0,72.16,58.23
2016,8,5,17,30,541.0,87.0,3.1,16.0,263.0,67.63,54.44
2016,8,5,17,45,478.0,78.5,3.1,16.0,214.0,61.64,49.11
2016,8,5,18,0,415.0,70.0,3.1,16.0,165.0,52.66,40.96
2016,8,5,18,15,330.5,57.5,3.0,15.5,121.0,43.25,32.32
2016,8,5,18,30,246.0,45.0,2.9,15.0,77.0,33.83,23.36
2016,8,5,18,45,141.5,28.5,2.85,14.5,45.0,21.48,9.2
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,9.44,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,24.42,0.0
2016,8,6,5,45,161.0,26.5,2.5,13.5,44.0,118.97,66.37
2016,8,6,6,0,279.0,42.0,2.6,14.0,76.0,206.13,161.52
2016,8,6,6,15,366.5,53.0,2.55,14.0,120.5,279.14,227.63
2016,8,6,6,30,454.0,64.0,2.5,14.0,165.0,366.25,302.95
2016,8,6,6,45,227.0,61.0,2.5,14.5,111.5,233.74,194.93
2016,8,6,7,0,0.0,58.0,2.5,15.0,58.0,44.42,32.3
2016,8,6,7,15,0.0,69.5,2.45,15.0,69.5,53.32,39.94
2016,8,6,7,30,0.0,81.0,2.4,15.0,81.0,62.6,47.68
2016,8,6,7,45,0.0,116.5,2.4,15.5,116.5,93.33,73.19
2016,8,6,8,0,0.0,152.0,2.4,16.0,152.0,124.74,98.76
2016,8,6,8,15,0.0,151.0,2.35,16.5,151.0,122.37,96.23
2016,8,6,8,30,0.0,150.0,2.3,17.0,150.0,120.47,94.18
2016,8,6,8,45,1.5,165.0,2.3,17.5,166.0,134.32,105.02
2016,8,6,9,0,3.0,180.0,2.3,18.0,182.0,148.2,115.74
2016,8,6,9,15,6.0,200.5,2.3,18.0,205.0,168.36,131.68
2016,8,6,9,30,9.0,221.0,2.3,18.0,228.0,188.51,147.46
2016,8,6,9,45,12.0,243.0,2.3,18.0,252.5,209.91,164.12
2016,8,6,10,0,15.0,265.0,2.3,18.0,277.0,231.18,180.53
2016,8,6,10,15,39.0,325.0,2.3,18.0,358.0,327.43,255.34
2016,8,6,10,30,63.0,385.0,2.3,18.0,439.0,405.2,314.0
2016,8,6,10,45,104.5,412.5,2.35,18.5,504.5,466.16,359.27
2016,8,6,11,0,146.0,440.0,2.4,19.0,570.0,543.98,415.7
2016,8,6,11,15,150.5,443.5,2.4,19.0,579.5,542.53,413.84
2016,8,6,11,30,155.0,447.0,2.4,19.0,589.0,539.91,411.67
2016,8,6,11,45,531.5,283.5,2.45,19.0,776.5,734.72,560.22
2016,8,6,12,0,908.0,120.0,2.5,19.0,964.0,862.35,652.19
2016,8,6,12,15,908.5,120.0,2.5,19.0,964.0,828.73,627.88
2016,8,6,12,30,909.0,120.0,2.5,19.0,964.0,792.02,602.65
2016,8,6,12,45,902.0,122.5,2.55,19.5,955.0,749.06,570.25
2016,8,6,13,0,895.0,125.0,2.6,20.0,946.0,703.89,535.68
2016,8,6,13,15,892.0,124.5,2.65,19.5,931.0,656.95,501.03
2016,8,6,13,30,889.0,124.0,2.7,19.0,916.0,607.96,463.65
2016,8,6,13,45,885.0,122.0,2.75,19.0,894.0,555.51,421.54
2016,8,6,14,0,881.0,120.0,2.8,19.0,872.0,501.52,376.89
2016,8,6,14,15,874.0,118.5,2.85,19.0,843.0,445.35,329.18
2016,8,6,14,30,867.0,117.0,2.9,19.0,814.0,388.4,279.62
2016,8,6,14,45,859.0,114.5,3.0,19.0,779.0,329.96,228.27
2016,8,6,15,0,851.0,112.0,3.1,19.0,744.0,271.33,177.34
2016,8,6,15,15,838.0,109.5,3.15,18.5,703.5,205.6,124.44
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,146.18,84.64
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,87.32,69.7
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,81.9,65.32
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,79.88,63.93
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,77.79,62.46
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,69.02,55.04
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,66.08,52.65
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,62.56,49.8
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,59.03,46.85
2016,8,6,17,45,553.5,67.0,3.85,15.5,220.5,53.75,42.23
2016,8,6,18,0,494.0,60.0,3.9,15.0,170.0,48.49,37.42
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.0,40.6,30.09
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,32.72,22.4
2016,8,6,18,45,189.5,26.0,3.75,14.0,46.5,19.82,7.24
2016,8,6,19,0,60.0,12.0,3.7,14.0,13.0,9.44,0.0
2016,8,6,19,15,30.0,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,43.5,5.5,2.8,12.0,6.5,0.0,0.0
2016,8,7,5,30,87.0,11.0,2.9,12.0,13.0,40.7,0.0
2016,8,7,5,45,234.0,23.0,3.0,12.5,47.0,147.28,77.71
2016,8,7,6,0,381.0,35.0,3.1,13.0,81.0,250.36,196.9
2016,8,7,6,15,469.5,43.5,3.0,13.5,127.5,328.78,268.56
2016,8,7,6,30,558.0,52.0,2.9,14.0,174.0,415.51,343.56
2016,8,7,6,45,305.0,86.5,2.85,14.5,155.5,315.96,262.99
2016,8,7,7,0,52.0,121.0,2.8,15.0,137.0,153.13,125.01
2016,8,7,7,15,58.0,142.0,2.65,15.5,163.5,179.22,146.82
2016,8,7,7,30,64.0,163.0,2.5,16.0,190.0,205.5,167.9
2016,8,7,7,45,141.0,186.5,2.45,16.5,255.0,308.99,252.68
2016,8,7,8,0,218.0,210.0,2.4,17.0,320.0,401.07,325.48
2016,8,7,8,15,235.0,231.0,2.3,17.0,361.0,462.07,370.92
2016,8,7,8,30,252.0,252.0,2.2,17.0,402.0,503.74,401.08
2016,8,7,8,45,566.0,170.0,2.1,17.5,540.0,737.52,577.86
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,931.02,707.32
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,955.02,717.07
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,975.48,726.16
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,987.05,730.04
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,994.65,731.51
2016,8,7,10,15,922.0,99.0,1.75,20.0,861.0,997.58,732.9
2016,8,7,10,30,929.0,100.0,1.8,20.0,891.0,996.46,731.87
2016,8,7,10,45,935.0,100.5,1.85,20.5,914.0,989.82,726.04
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,979.1,717.75
2016,8,7,11,15,944.5,101.5,1.95,21.0,953.0,962.06,706.86
2016,8,7,11,30,948.0,102.0,2.0,21.0,969.0,941.1,693.49
2016,8,7,11,45,951.0,101.5,2.1,21.5,977.5,914.95,675.96
2016,8,7,12,0,954.0,101.0,2.2,22.0,986.0,885.14,655.94
2016,8,7,12,15,954.0,101.0,2.25,22.0,986.0,849.85,632.95
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,811.34,607.62
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,768.66,577.77
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,723.2,544.62
2016,8,7,13,15,949.0,99.5,2.45,22.0,956.0,673.9,507.77
2016,8,7,13,30,946.0,99.0,2.5,22.0,941.0,622.37,468.17
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.5,568.06,425.2
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,511.97,379.41
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,453.28,330.16
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,393.63,278.8
2016,8,7,14,45,918.0,92.5,2.75,22.0,801.0,332.22,225.37
2016,8,7,15,0,909.0,91.0,2.8,22.0,765.0,270.68,172.4
2016,8,7,15,15,897.5,89.0,2.8,21.5,723.5,208.51,122.68
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,147.03,82.16
2016,8,7,15,45,869.5,85.5,2.8,21.0,635.5,86.61,68.25
2016,8,7,16,0,853.0,84.0,2.8,21.0,589.0,81.25,63.98
2016,8,7,16,15,833.0,81.0,2.8,20.5,539.5,70.83,55.43
2016,8,7,16,30,813.0,78.0,2.8,20.0,490.0,68.64,53.86
2016,8,7,16,45,783.5,75.0,2.8,20.0,437.5,66.19,51.94
2016,8,7,17,0,754.0,72.0,2.8,20.0,385.0,63.72,49.97
2016,8,7,17,15,715.5,67.5,2.75,19.5,332.0,59.97,46.94
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,56.19,43.8
2016,8,7,17,45,617.5,57.5,2.7,18.5,227.0,47.36,36.1
2016,8,7,18,0,558.0,52.0,2.7,18.0,175.0,42.87,32.03
2016,8,7,18,15,469.0,43.5,2.65,17.5,128.5,35.86,25.55
2016,8,7,18,30,380.0,35.0,2.6,17.0,82.0,28.91,18.79
2016,8,7,18,45,231.0,23.0,2.55,16.5,47.5,18.86,5.47
2016,8,7,19,0,82.0,11.0,2.5,16.0,13.0,8.65,0.0
2016,8,7,19,15,41.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,35.63,0.0
2016,8,8,5,45,215.0,22.5,2.25,13.5,43.5,138.35,65.82
2016,8,8,6,0,355.0,35.0,2.3,14.0,76.0,238.68,186.08
2016,8,8,6,15,443.5,43.5,2.15,14.5,121.5,315.93,256.25
2016,8,8,6,30,532.0,52.0,2.0,15.0,167.0,401.52,329.41
2016,8,8,6,45,289.5,85.5,1.9,15.5,150.5,305.89,252.57
2016,8,8,7,0,47.0,119.0,1.8,16.0,134.0,147.83,119.75
2016,8,8,7,15,53.0,140.5,1.7,16.5,160.0,174.37,141.86
2016,8,8,7,30,59.0,162.0,1.6,17.0,186.0,201.07,163.12
2016,8,8,7,45,83.5,187.5,1.55,18.0,226.5,247.45,199.85
2016,8,8,8,0,108.0,213.0,1.5,19.0,267.0,313.33,250.54
2016,8,8,8,15,222.5,224.0,1.5,19.0,350.5,424.37,338.0
2016,8,8,8,30,337.0,235.0,1.5,19.0,434.0,561.86,440.96
2016,8,8,8,45,363.5,249.0,1.5,19.5,479.0,606.13,470.25
2016,8,8,9,0,390.0,263.0,1.5,20.0,524.0,649.73,499.22
2016,8,8,9,15,634.5,179.5,1.55,20.5,634.5,829.56,626.81
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,957.88,708.1
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,973.07,715.04
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,984.55,721.01
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,988.07,723.34
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,987.57,723.26
2016,8,8,10,45,925.0,98.5,2.15,22.5,901.0,980.16,718.0
2016,8,8,11,0,929.0,100.0,2.3,23.0,924.0,968.72,710.19
2016,8,8,11,15,932.5,100.5,2.4,23.0,939.5,951.88,699.73
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,931.16,686.76
2016,8,8,11,45,937.0,101.5,2.65,23.0,962.5,904.5,670.21
2016,8,8,12,0,938.0,102.0,2.8,23.0,970.0,874.3,651.13
2016,8,8,12,15,938.0,102.0,2.9,23.0,970.5,839.46,628.35
2016,8,8,12,30,938.0,102.0,3.0,23.0,971.0,801.45,603.2
2016,8,8,12,45,938.0,101.0,3.15,23.0,963.5,759.62,573.96
2016,8,8,13,0,938.0,100.0,3.3,23.0,956.0,714.98,541.32
2016,8,8,13,15,935.0,99.5,3.35,22.5,941.0,666.24,505.31
2016,8,8,13,30,932.0,99.0,3.4,22.0,926.0,615.32,466.47
2016,8,8,13,45,929.0,97.5,3.5,22.0,904.0,561.64,423.48
2016,8,8,14,0,926.0,96.0,3.6,22.0,882.0,506.21,377.71
2016,8,8,14,15,919.5,94.5,3.65,22.0,852.5,447.84,328.18
2016,8,8,14,30,913.0,93.0,3.7,22.0,823.0,388.56,276.66
2016,8,8,14,45,905.0,91.5,3.75,22.0,787.5,328.2,223.61
2016,8,8,15,0,897.0,90.0,3.8,22.0,752.0,267.59,171.03
2016,8,8,15,15,885.0,88.0,3.8,21.5,711.0,206.01,121.53
2016,8,8,15,30,873.0,86.0,3.8,21.0,670.0,145.2,81.27
2016,8,8,15,45,858.5,83.5,3.8,21.0,624.5,84.98,66.93
2016,8,8,16,0,844.0,81.0,3.8,21.0,579.0,79.13,62.21
2016,8,8,16,15,823.5,78.0,3.75,20.5,529.5,76.34,60.16
2016,8,8,16,30,803.0,75.0,3.7,20.0,480.0,66.36,51.91
2016,8,8,16,45,778.0,71.5,3.7,20.0,429.0,63.59,49.71
2016,8,8,17,0,753.0,68.0,3.7,20.0,378.0,60.75,47.41
2016,8,8,17,15,715.0,63.5,3.65,19.5,325.5,56.91,44.28
2016,8,8,17,30,677.0,59.0,3.6,19.0,273.0,53.03,41.04
2016,8,8,17,45,623.0,53.5,3.6,18.5,222.5,48.15,36.78
2016,8,8,18,0,569.0,48.0,3.6,18.0,172.0,39.9,29.4
2016,8,8,18,15,481.0,40.5,3.55,17.5,125.5,33.57,23.53
2016,8,8,18,30,393.0,33.0,3.5,17.0,79.0,27.36,17.36
2016,8,8,18,45,240.5,21.5,3.5,16.5,45.5,17.66,3.49
2016,8,8,19,0,88.0,10.0,3.5,16.0,12.0,7.87,0.0
2016,8,8,19,15,44.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.5,17.0,1.2,14.5,37.5,115.29,47.17
2016,8,9,6,0,353.0,34.0,1.2,15.0,75.0,237.6,183.24
2016,8,9,6,15,443.0,42.5,1.0,15.0,120.5,315.63,253.46
2016,8,9,6,30,533.0,51.0,0.8,15.0,166.0,402.22,326.1
2016,8,9,6,45,291.5,85.0,0.6,15.5,150.0,307.56,250.73
2016,8,9,7,0,50.0,119.0,0.4,16.0,134.0,150.48,120.9
2016,8,9,7,15,56.5,140.0,0.4,16.5,160.5,176.91,143.07
2016,8,9,7,30,63.0,161.0,0.4,17.0,187.0,203.57,163.99
2016,8,9,7,45,417.0,122.0,0.4,17.5,328.5,497.23,397.3
2016,8,9,8,0,771.0,83.0,0.4,18.0,470.0,769.05,586.62
2016,8,9,8,15,792.5,86.0,0.45,18.5,519.0,813.36,610.13
2016,8,9,8,30,814.0,89.0,0.5,19.0,568.0,855.59,635.27
2016,8,9,8,45,835.0,89.5,0.6,20.0,614.5,881.3,649.09
2016,8,9,9,0,856.0,90.0,0.7,21.0,661.0,914.7,667.97
2016,8,9,9,15,868.5,92.0,0.7,21.5,702.0,938.81,679.94
2016,8,9,9,30,881.0,94.0,0.7,22.0,743.0,959.47,689.8
2016,8,9,9,45,892.5,94.0,0.75,22.5,779.0,973.36,696.54
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,983.51,701.13
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,987.01,703.11
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,986.49,702.82
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,978.53,696.72
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,966.59,688.35
2016,8,9,11,15,930.0,98.5,1.1,24.0,934.0,949.32,678.94
2016,8,9,11,30,933.0,99.0,1.2,24.0,949.0,928.2,667.06
2016,8,9,11,45,933.5,100.0,1.35,24.5,956.5,901.63,651.01
2016,8,9,12,0,934.0,101.0,1.5,25.0,964.0,871.52,632.42
2016,8,9,12,15,934.0,101.0,1.6,25.0,964.0,836.76,611.13
2016,8,9,12,30,934.0,101.0,1.7,25.0,964.0,798.85,587.45
2016,8,9,12,45,930.0,102.5,1.85,25.0,955.5,756.34,559.34
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,711.29,527.89
2016,8,9,13,15,923.0,103.5,2.1,24.5,932.0,662.95,493.69
2016,8,9,13,30,920.0,103.0,2.2,24.0,917.0,612.46,456.58
2016,8,9,13,45,914.0,103.0,2.35,24.0,894.0,558.83,415.04
2016,8,9,14,0,908.0,103.0,2.5,24.0,871.0,503.76,370.83
2016,8,9,14,15,901.0,101.5,2.55,24.0,842.0,446.0,322.83
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,387.42,272.87
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,327.61,221.31
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,267.86,170.36
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,207.54,122.52
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,147.98,83.56
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,80.67,62.74
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,75.94,59.02
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,74.01,57.7
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,72.01,56.31
2016,8,9,16,45,740.0,81.0,2.6,21.5,419.0,69.74,54.68
2016,8,9,17,0,708.0,78.0,2.6,21.0,367.0,62.34,48.59
2016,8,9,17,15,668.0,73.0,2.55,20.5,315.5,58.65,45.62
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,54.94,42.53
2016,8,9,17,45,563.0,62.0,2.5,19.5,213.0,50.19,38.4
2016,8,9,18,0,498.0,56.0,2.5,19.0,162.0,45.53,34.16
2016,8,9,18,15,406.0,46.0,2.45,18.5,117.0,37.52,26.79
2016,8,9,18,30,314.0,36.0,2.4,18.0,72.0,29.53,18.97
2016,8,9,18,45,157.0,18.0,2.4,17.5,36.0,14.52,0.45
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,147.5,18.0,2.05,13.5,34.5,99.99,33.37
2016,8,10,6,0,295.0,36.0,2.1,14.0,69.0,211.98,163.92
2016,8,10,6,15,386.5,46.0,2.0,14.5,113.0,289.89,234.87
2016,8,10,6,30,478.0,56.0,1.9,15.0,157.0,376.59,309.11
2016,8,10,6,45,534.5,64.0,1.8,15.5,206.5,446.51,367.1
2016,8,10,7,0,591.0,72.0,1.7,16.0,256.0,520.11,425.19
2016,8,10,7,15,633.0,77.5,1.6,16.0,307.0,583.21,473.37
2016,8,10,7,30,675.0,83.0,1.5,16.0,358.0,647.52,519.28
2016,8,10,7,45,707.0,87.0,1.45,16.5,409.0,702.63,556.06
2016,8,10,8,0,739.0,91.0,1.4,17.0,460.0,753.22,588.41
2016,8,10,8,15,762.0,94.5,1.4,17.5,509.0,798.6,616.73
2016,8,10,8,30,785.0,98.0,1.4,18.0,558.0,842.06,643.12
2016,8,10,8,45,805.5,99.5,1.4,18.5,604.0,878.64,664.35
2016,8,10,9,0,826.0,101.0,1.4,19.0,650.0,912.53,683.53
2016,8,10,9,15,839.0,103.0,1.45,19.0,691.0,924.86,690.33
2016,8,10,9,30,852.0,105.0,1.5,19.0,732.0,945.52,702.99
