Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,45,864.0,106.0,1.55,19.5,768.0,960.63,710.63
2016,8,10,10,0,876.0,107.0,1.6,20.0,804.0,972.05,716.0
2016,8,10,10,15,883.5,108.5,1.65,20.0,833.5,975.82,717.92
2016,8,10,10,30,891.0,110.0,1.7,20.0,863.0,975.66,717.51
2016,8,10,10,45,897.0,110.5,1.75,20.5,886.0,969.11,711.76
2016,8,10,11,0,903.0,111.0,1.8,21.0,909.0,958.63,703.65
2016,8,10,11,15,907.0,111.5,1.85,21.0,924.5,942.4,693.26
2016,8,10,11,30,911.0,112.0,1.9,21.0,940.0,922.35,680.47
2016,8,10,11,45,913.0,112.5,2.0,21.5,948.0,896.85,663.34
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,867.82,643.83
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.5,833.39,621.36
2016,8,10,12,30,915.0,113.0,2.2,22.0,957.0,795.87,596.64
2016,8,10,12,45,912.0,113.5,2.3,22.0,948.5,753.69,567.15
2016,8,10,13,0,909.0,114.0,2.4,22.0,940.0,708.99,534.8
2016,8,10,13,15,906.0,113.5,2.4,21.5,925.0,661.19,499.72
2016,8,10,13,30,903.0,113.0,2.4,21.0,910.0,611.27,461.93
2016,8,10,13,45,898.5,111.5,2.45,21.0,887.5,557.92,419.66
2016,8,10,14,0,894.0,110.0,2.5,21.0,865.0,503.05,374.82
2016,8,10,14,15,887.0,108.5,2.5,21.0,835.5,445.86,326.68
2016,8,10,14,30,880.0,107.0,2.5,21.0,806.0,387.89,276.66
2016,8,10,14,45,871.5,104.5,2.5,21.0,770.5,328.24,224.68
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,268.49,173.17
2016,8,10,15,15,850.5,100.0,2.5,20.5,694.0,208.53,125.17
2016,8,10,15,30,838.0,98.0,2.5,20.0,653.0,149.4,86.1
2016,8,10,15,45,822.5,94.5,2.5,20.0,608.0,81.92,64.58
2016,8,10,16,0,807.0,91.0,2.5,20.0,563.0,76.47,60.21
2016,8,10,16,15,785.5,88.0,2.5,19.5,514.0,74.56,58.9
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,72.58,57.52
2016,8,10,16,45,736.5,80.5,2.55,18.5,414.0,69.34,55.03
2016,8,10,17,0,709.0,76.0,2.6,18.0,363.0,66.02,52.42
2016,8,10,17,15,668.5,70.5,2.6,17.5,311.5,56.92,44.67
2016,8,10,17,30,628.0,65.0,2.6,17.0,260.0,52.77,41.16
2016,8,10,17,45,570.0,58.5,2.6,17.0,210.0,47.65,36.56
2016,8,10,18,0,512.0,52.0,2.6,17.0,160.0,42.55,31.82
2016,8,10,18,15,420.0,42.5,2.55,16.5,114.5,34.82,24.64
2016,8,10,18,30,328.0,33.0,2.5,16.0,69.0,27.13,16.99
2016,8,10,18,45,164.0,16.5,2.45,15.5,34.5,13.32,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,144.0,17.0,1.6,13.5,33.0,100.95,24.98
2016,8,11,6,0,288.0,34.0,1.7,14.0,66.0,207.58,159.59
2016,8,11,6,15,378.0,45.0,1.7,14.5,110.0,285.24,230.66
2016,8,11,6,30,468.0,56.0,1.7,15.0,154.0,371.84,304.83
2016,8,11,6,45,519.5,65.5,1.75,15.5,202.5,439.9,361.65
2016,8,11,7,0,571.0,75.0,1.8,16.0,251.0,511.26,418.65
2016,8,11,7,15,285.5,94.5,1.75,16.5,182.5,340.5,280.4
2016,8,11,7,30,0.0,114.0,1.7,17.0,114.0,93.08,72.37
2016,8,11,7,45,1.5,135.0,1.65,17.5,136.0,112.44,88.43
2016,8,11,8,0,3.0,156.0,1.6,18.0,158.0,131.84,103.84
2016,8,11,8,15,7.0,174.5,1.6,18.0,179.0,151.05,119.19
2016,8,11,8,30,11.0,193.0,1.6,18.0,200.0,170.4,134.49
2016,8,11,8,45,32.5,235.5,1.65,18.5,257.0,248.14,196.14
2016,8,11,9,0,54.0,278.0,1.7,19.0,314.0,310.8,244.22
2016,8,11,9,15,122.5,310.0,1.7,19.0,398.5,429.21,335.13
2016,8,11,9,30,191.0,342.0,1.7,19.0,483.0,526.39,407.1
2016,8,11,9,45,297.5,332.5,1.75,19.5,564.0,638.9,488.58
2016,8,11,10,0,404.0,323.0,1.8,20.0,645.0,748.8,565.09
2016,8,11,10,15,642.5,221.0,1.85,20.0,753.5,882.01,660.45
2016,8,11,10,30,881.0,119.0,1.9,20.0,862.0,976.79,721.99
2016,8,11,10,45,885.5,120.5,1.95,20.5,884.5,969.68,714.7
2016,8,11,11,0,890.0,122.0,2.0,21.0,907.0,958.66,706.14
2016,8,11,11,15,894.0,123.0,2.05,21.0,922.5,942.85,695.91
2016,8,11,11,30,898.0,124.0,2.1,21.0,938.0,923.25,683.28
2016,8,11,11,45,899.5,124.5,2.15,21.5,946.0,897.35,665.21
2016,8,11,12,0,901.0,125.0,2.2,22.0,954.0,867.99,644.9
2016,8,11,12,15,901.5,125.0,2.25,22.0,954.0,834.11,622.73
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,797.16,598.26
2016,8,11,12,45,895.5,127.5,2.35,22.0,945.0,754.27,567.59
2016,8,11,13,0,889.0,130.0,2.4,22.0,936.0,709.13,534.62
2016,8,11,13,15,885.5,129.5,2.45,21.5,920.5,661.58,500.04
2016,8,11,13,30,882.0,129.0,2.5,21.0,905.0,612.03,462.78
2016,8,11,13,45,878.0,127.0,2.55,21.0,883.0,559.33,421.04
2016,8,11,14,0,874.0,125.0,2.6,21.0,861.0,505.12,376.75
2016,8,11,14,15,866.5,123.0,2.6,21.0,831.0,448.18,328.92
2016,8,11,14,30,859.0,121.0,2.6,21.0,801.0,390.55,279.32
2016,8,11,14,45,850.0,118.5,2.6,21.0,766.0,331.71,228.13
2016,8,11,15,0,841.0,116.0,2.6,21.0,731.0,267.99,173.73
2016,8,11,15,15,827.0,113.5,2.6,20.5,689.5,207.44,125.36
2016,8,11,15,30,813.0,111.0,2.6,20.0,648.0,148.08,85.95
2016,8,11,15,45,796.5,107.0,2.6,20.0,602.5,89.12,70.71
2016,8,11,16,0,780.0,103.0,2.6,20.0,557.0,83.84,66.5
2016,8,11,16,15,757.0,99.5,2.6,19.5,507.5,81.87,65.18
2016,8,11,16,30,734.0,96.0,2.6,19.0,458.0,73.7,58.49
2016,8,11,16,45,704.0,90.5,2.6,19.0,407.0,70.23,55.7
2016,8,11,17,0,674.0,85.0,2.6,19.0,356.0,66.67,52.78
2016,8,11,17,15,631.5,79.0,2.6,18.5,304.5,62.46,49.34
2016,8,11,17,30,589.0,73.0,2.6,18.0,253.0,58.21,45.76
2016,8,11,17,45,529.0,64.5,2.6,17.5,203.0,51.83,40.14
2016,8,11,18,0,469.0,56.0,2.6,17.0,153.0,45.38,34.27
2016,8,11,18,15,377.5,45.0,2.5,16.5,108.5,36.63,26.16
2016,8,11,18,30,286.0,34.0,2.4,16.0,64.0,27.84,17.38
2016,8,11,18,45,143.0,17.0,2.3,15.5,32.0,13.73,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,16.5,1.9,12.5,32.5,102.26,14.61
2016,8,12,6,0,298.0,33.0,2.0,13.0,65.0,212.35,163.21
2016,8,12,6,15,389.0,44.0,1.95,13.5,110.0,291.19,236.42
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,379.11,312.15
2016,8,12,6,45,543.0,62.5,1.9,14.5,205.0,453.0,373.99
2016,8,12,7,0,606.0,70.0,1.9,15.0,255.0,531.14,436.43
2016,8,12,7,15,341.5,115.0,1.9,15.5,223.5,407.0,334.96
2016,8,12,7,30,77.0,160.0,1.9,16.0,192.0,215.11,175.3
2016,8,12,7,45,98.5,184.5,1.9,16.5,230.5,258.82,211.06
2016,8,12,8,0,120.0,209.0,1.9,17.0,269.0,321.98,260.45
2016,8,12,8,15,168.0,230.5,1.85,17.5,323.5,388.04,311.52
2016,8,12,8,30,216.0,252.0,1.8,18.0,378.0,455.87,362.43
2016,8,12,8,45,527.0,176.0,1.8,18.5,515.5,705.33,551.15
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,926.48,700.21
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.5,938.95,703.57
2016,8,12,9,30,864.0,104.0,1.9,20.0,736.0,959.73,714.91
2016,8,12,9,45,871.5,107.0,1.95,20.5,771.0,972.65,721.02
2016,8,12,10,0,879.0,110.0,2.0,21.0,806.0,981.74,724.79
2016,8,12,10,15,886.0,111.5,2.1,21.0,835.5,984.88,726.81
2016,8,12,10,30,893.0,113.0,2.2,21.0,865.0,984.08,726.42
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.5,977.36,720.9
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,966.67,712.92
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.5,950.23,702.13
2016,8,12,11,30,912.0,116.0,2.5,22.0,941.0,929.96,688.91
2016,8,12,11,45,914.5,115.5,2.6,22.0,949.0,903.73,672.17
2016,8,12,12,0,917.0,115.0,2.7,22.0,957.0,873.98,652.98
2016,8,12,12,15,917.0,115.0,2.75,22.0,957.0,839.27,629.94
2016,8,12,12,30,917.0,115.0,2.8,22.0,957.0,801.46,604.62
2016,8,12,12,45,918.5,113.0,2.85,22.0,950.0,760.14,575.11
2016,8,12,13,0,920.0,111.0,2.9,22.0,943.0,715.97,542.54
2016,8,12,13,15,917.0,110.0,2.9,22.0,927.5,667.08,505.44
2016,8,12,13,30,914.0,109.0,2.9,22.0,912.0,616.07,465.77
2016,8,12,13,45,910.0,108.0,2.9,22.0,889.5,562.62,423.07
2016,8,12,14,0,906.0,107.0,2.9,22.0,867.0,507.54,377.79
2016,8,12,14,15,899.0,105.5,2.85,22.0,837.5,449.5,328.81
2016,8,12,14,30,892.0,104.0,2.8,22.0,808.0,390.64,277.98
2016,8,12,14,45,883.5,102.0,2.8,22.0,772.5,330.44,225.52
2016,8,12,15,0,875.0,100.0,2.8,22.0,737.0,270.1,173.54
2016,8,12,15,15,862.5,97.5,2.75,21.5,696.0,208.9,124.6
2016,8,12,15,30,850.0,95.0,2.7,21.0,655.0,148.55,84.77
2016,8,12,15,45,834.5,92.0,2.65,21.0,609.0,80.46,63.12
2016,8,12,16,0,819.0,89.0,2.6,21.0,563.0,75.54,59.2
2016,8,12,16,15,797.5,86.0,2.5,21.0,513.5,73.55,57.7
2016,8,12,16,30,776.0,83.0,2.4,21.0,464.0,71.49,56.15
2016,8,12,16,45,747.0,79.0,2.35,21.0,412.5,68.52,53.78
2016,8,12,17,0,718.0,75.0,2.3,21.0,361.0,65.49,51.33
2016,8,12,17,15,676.5,70.0,2.15,20.5,309.0,56.74,43.97
2016,8,12,17,30,635.0,65.0,2.0,20.0,257.0,52.92,40.77
2016,8,12,17,45,574.5,58.0,1.9,19.5,206.0,47.39,35.92
2016,8,12,18,0,514.0,51.0,1.8,19.0,155.0,41.86,30.89
2016,8,12,18,15,418.5,41.5,1.8,18.0,110.0,34.09,23.76
2016,8,12,18,30,323.0,32.0,1.8,17.0,65.0,26.38,15.88
2016,8,12,18,45,161.5,16.0,1.8,16.5,32.5,12.97,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.0,16.5,2.0,13.5,31.5,100.72,0.96
2016,8,13,6,0,292.0,33.0,2.1,14.0,63.0,210.18,159.97
2016,8,13,6,15,385.0,43.0,2.05,14.5,107.0,288.99,233.7
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,376.97,309.46
2016,8,13,6,45,540.5,60.0,1.95,15.5,201.0,449.88,370.37
2016,8,13,7,0,603.0,67.0,1.9,16.0,251.0,527.01,431.79
2016,8,13,7,15,645.0,72.5,1.85,16.5,302.0,590.78,479.71
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,655.79,525.68
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,707.87,559.36
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,763.52,594.36
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,808.36,622.19
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,851.21,648.13
2016,8,13,8,45,816.5,93.0,1.7,20.5,599.0,886.84,668.71
2016,8,13,9,0,835.0,95.0,1.7,21.0,645.0,908.23,679.56
2016,8,13,9,15,848.0,97.0,1.75,21.0,686.0,932.42,694.33
2016,8,13,9,30,861.0,99.0,1.8,21.0,727.0,953.24,706.86
2016,8,13,9,45,874.5,98.5,1.85,21.5,763.5,968.27,714.33
2016,8,13,10,0,888.0,98.0,1.9,22.0,800.0,979.62,719.55
2016,8,13,10,15,895.0,99.5,1.95,22.0,829.0,982.94,721.09
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,982.28,720.27
2016,8,13,10,45,908.0,101.5,2.05,22.5,881.0,975.64,714.36
2016,8,13,11,0,914.0,102.0,2.1,23.0,904.0,965.01,706.05
2016,8,13,11,15,917.0,102.5,2.15,23.0,919.0,947.66,694.86
2016,8,13,11,30,920.0,103.0,2.2,23.0,934.0,926.49,681.26
2016,8,13,11,45,922.5,103.0,2.3,23.5,942.0,900.69,663.81
2016,8,13,12,0,925.0,103.0,2.4,24.0,950.0,871.32,643.94
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.5,836.49,621.18
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,798.52,596.14
2016,8,13,12,45,909.0,111.0,2.55,24.0,937.0,752.76,564.06
2016,8,13,13,0,893.0,119.0,2.6,24.0,925.0,705.21,529.33
2016,8,13,13,15,890.0,118.5,2.65,23.5,909.5,657.77,494.91
2016,8,13,13,30,887.0,118.0,2.7,23.0,894.0,608.26,457.75
2016,8,13,13,45,885.5,114.5,2.75,23.0,872.5,555.42,416.01
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,500.83,371.52
2016,8,13,14,15,876.5,110.0,2.8,23.0,822.0,444.03,323.88
2016,8,13,14,30,869.0,109.0,2.8,23.0,793.0,386.5,274.44
2016,8,13,14,45,863.0,105.0,2.85,23.0,758.0,326.86,222.71
2016,8,13,15,0,857.0,101.0,2.9,23.0,723.0,266.87,171.19
2016,8,13,15,15,844.5,99.0,2.9,22.5,682.5,207.0,123.47
2016,8,13,15,30,832.0,97.0,2.9,22.0,642.0,140.53,78.73
2016,8,13,15,45,818.5,93.0,2.9,22.0,597.0,80.47,62.9
2016,8,13,16,0,805.0,89.0,2.9,22.0,552.0,75.24,58.72
2016,8,13,16,15,783.0,86.0,2.9,21.5,503.0,73.26,57.36
2016,8,13,16,30,761.0,83.0,2.9,21.0,454.0,71.22,55.93
2016,8,13,16,45,734.0,78.5,2.9,21.0,403.5,67.94,53.3
2016,8,13,17,0,707.0,74.0,2.9,21.0,353.0,64.58,50.56
2016,8,13,17,15,665.0,69.0,2.8,20.5,301.5,55.88,43.23
2016,8,13,17,30,623.0,64.0,2.7,20.0,250.0,52.06,40.01
2016,8,13,17,45,563.5,57.0,2.65,19.5,200.0,46.54,35.16
2016,8,13,18,0,504.0,50.0,2.6,19.0,150.0,41.02,30.13
2016,8,13,18,15,406.0,40.5,2.6,18.5,105.5,33.25,22.91
2016,8,13,18,30,308.0,31.0,2.6,18.0,61.0,25.53,14.82
2016,8,13,18,45,154.0,15.5,2.6,17.5,30.5,12.57,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,162.0,15.5,2.1,13.5,32.0,106.26,0.0
2016,8,14,6,0,324.0,31.0,2.2,14.0,64.0,225.0,170.21
2016,8,14,6,15,420.0,40.0,2.15,14.5,109.0,305.98,247.24
2016,8,14,6,30,516.0,49.0,2.1,15.0,154.0,396.45,325.23
2016,8,14,6,45,577.5,55.5,2.1,15.5,204.5,469.85,386.74
2016,8,14,7,0,639.0,62.0,2.1,16.0,255.0,547.39,448.68
2016,8,14,7,15,680.0,67.0,2.1,16.5,307.0,607.61,493.63
2016,8,14,7,30,721.0,72.0,2.1,17.0,359.0,672.92,540.19
2016,8,14,7,45,751.5,75.5,2.1,17.5,410.5,728.28,577.74
2016,8,14,8,0,782.0,79.0,2.1,18.0,462.0,782.83,613.61
2016,8,14,8,15,803.0,82.0,2.1,18.5,511.5,827.18,641.34
2016,8,14,8,30,824.0,85.0,2.1,19.0,561.0,869.39,667.06
2016,8,14,8,45,840.5,87.5,2.1,19.5,606.5,893.55,680.0
2016,8,14,9,0,857.0,90.0,2.1,20.0,652.0,925.18,698.06
2016,8,14,9,15,869.0,92.0,2.1,20.5,693.0,948.79,710.49
2016,8,14,9,30,881.0,94.0,2.1,21.0,734.0,968.92,720.65
2016,8,14,9,45,864.5,108.5,2.15,21.5,762.5,971.14,719.65
2016,8,14,10,0,848.0,123.0,2.2,22.0,791.0,968.59,715.86
2016,8,14,10,15,856.0,124.5,2.2,22.0,820.5,972.47,717.34
2016,8,14,10,30,864.0,126.0,2.2,22.0,850.0,972.51,716.37
2016,8,14,10,45,873.0,125.0,2.25,22.5,873.0,967.18,711.22
2016,8,14,11,0,882.0,124.0,2.3,23.0,896.0,957.95,703.72
2016,8,14,11,15,885.0,125.0,2.35,23.0,911.0,941.16,692.74
2016,8,14,11,30,888.0,126.0,2.4,23.0,926.0,920.64,679.43
2016,8,14,11,45,892.5,124.5,2.45,23.5,934.0,895.58,661.85
2016,8,14,12,0,897.0,123.0,2.5,24.0,942.0,866.98,641.96
2016,8,14,12,15,896.5,123.0,2.55,24.0,942.0,832.24,619.14
2016,8,14,12,30,896.0,123.0,2.6,24.0,942.0,794.49,594.14
2016,8,14,12,45,890.0,125.0,2.65,24.0,932.5,751.57,563.56
2016,8,14,13,0,884.0,127.0,2.7,24.0,923.0,706.39,530.58
2016,8,14,13,15,880.0,126.5,2.75,23.5,907.0,658.5,495.8
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,608.68,458.41
2016,8,14,13,45,870.0,125.0,2.85,23.0,868.0,555.7,416.55
2016,8,14,14,0,864.0,124.0,2.9,23.0,845.0,501.42,372.35
2016,8,14,14,15,856.0,122.5,2.95,23.0,815.5,444.88,325.1
2016,8,14,14,30,848.0,121.0,3.0,23.0,786.0,387.72,276.13
2016,8,14,14,45,838.0,118.5,3.05,23.0,750.5,325.42,222.61
2016,8,14,15,0,828.0,116.0,3.1,23.0,715.0,265.57,171.45
2016,8,14,15,15,814.5,113.5,3.15,22.5,674.0,205.63,123.76
2016,8,14,15,30,801.0,111.0,3.2,22.0,633.0,146.86,84.96
2016,8,14,15,45,784.0,107.0,3.25,21.5,587.5,88.4,69.75
2016,8,14,16,0,767.0,103.0,3.3,21.0,542.0,83.75,66.23
2016,8,14,16,15,743.5,99.5,3.3,20.5,493.5,81.79,64.91
2016,8,14,16,30,720.0,96.0,3.3,20.0,445.0,73.59,58.21
2016,8,14,16,45,690.0,90.5,3.35,20.0,394.0,70.14,55.44
2016,8,14,17,0,660.0,85.0,3.4,20.0,343.0,66.6,52.54
2016,8,14,17,15,615.5,78.5,3.3,19.5,292.0,62.03,48.78
2016,8,14,17,30,571.0,72.0,3.2,19.0,241.0,57.41,44.86
2016,8,14,17,45,508.5,63.5,3.15,18.5,191.5,51.02,39.21
2016,8,14,18,0,446.0,55.0,3.1,18.0,142.0,44.58,33.32
2016,8,14,18,15,346.5,43.5,3.0,17.5,99.0,35.41,24.8
2016,8,14,18,30,247.0,32.0,2.9,17.0,56.0,24.45,13.67
2016,8,14,18,45,123.5,16.0,2.85,16.5,28.0,12.23,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,104.46,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,221.78,166.97
2016,8,15,6,15,414.0,42.0,2.15,13.5,108.5,305.98,247.87
2016,8,15,6,30,514.0,52.0,2.1,14.0,154.0,400.06,329.12
2016,8,15,6,45,257.0,58.5,2.1,14.5,109.5,257.6,214.6
2016,8,15,7,0,0.0,65.0,2.1,15.0,65.0,50.44,37.38
2016,8,15,7,15,0.0,78.5,2.05,15.5,78.5,61.65,46.95
2016,8,15,7,30,0.0,92.0,2.0,16.0,92.0,72.84,56.16
2016,8,15,7,45,0.0,116.5,2.0,16.5,116.5,94.19,73.69
2016,8,15,8,0,0.0,141.0,2.0,17.0,141.0,115.61,90.96
2016,8,15,8,15,0.0,151.0,1.95,17.0,151.0,123.37,96.97
2016,8,15,8,30,0.0,161.0,1.9,17.0,161.0,131.23,103.03
2016,8,15,8,45,9.0,195.5,1.85,17.5,201.5,170.08,134.23
2016,8,15,9,0,18.0,230.0,1.8,18.0,242.0,209.35,165.08
2016,8,15,9,15,29.0,263.0,1.8,18.5,283.5,270.2,212.21
2016,8,15,9,30,40.0,296.0,1.8,19.0,325.0,312.33,243.82
2016,8,15,9,45,170.0,325.5,1.85,19.5,458.0,489.09,379.52
2016,8,15,10,0,300.0,355.0,1.9,20.0,591.0,665.37,506.61
2016,8,15,10,15,621.5,225.5,1.95,20.0,737.5,872.26,655.74
2016,8,15,10,30,943.0,96.0,2.0,20.0,884.0,1020.07,751.87
2016,8,15,10,45,948.5,96.5,2.1,20.5,907.0,1012.46,744.21
2016,8,15,11,0,954.0,97.0,2.2,21.0,930.0,1000.71,735.71
2016,8,15,11,15,957.0,97.5,2.25,21.0,945.5,982.52,723.97
2016,8,15,11,30,960.0,98.0,2.3,21.0,961.0,960.36,709.72
2016,8,15,11,45,961.0,98.5,2.4,21.0,968.5,932.56,692.24
2016,8,15,12,0,962.0,99.0,2.5,21.0,976.0,901.1,672.2
2016,8,15,12,15,962.0,99.0,2.5,21.0,975.5,864.87,647.98
2016,8,15,12,30,962.0,99.0,2.5,21.0,975.0,825.35,621.43
2016,8,15,12,45,953.5,103.0,2.55,21.0,965.0,780.01,589.93
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,732.31,554.94
2016,8,15,13,15,941.5,106.0,2.6,21.0,938.5,681.65,516.74
2016,8,15,13,30,938.0,105.0,2.6,21.0,922.0,628.84,475.86
2016,8,15,13,45,934.0,103.5,2.6,21.0,899.0,573.45,431.81
2016,8,15,14,0,930.0,102.0,2.6,21.0,876.0,516.41,385.06
2016,8,15,14,15,923.0,101.0,2.6,20.5,845.5,457.09,335.75
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,396.9,284.22
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,334.63,229.68
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,272.22,175.58
2016,8,15,15,15,886.0,93.0,2.6,19.5,699.5,209.53,125.11
2016,8,15,15,30,873.0,91.0,2.6,19.0,657.0,147.73,84.16
2016,8,15,15,45,857.5,88.0,2.6,19.0,610.5,86.38,68.72
2016,8,15,16,0,842.0,85.0,2.6,19.0,564.0,73.56,58.03
2016,8,15,16,15,820.0,82.0,2.55,18.5,513.5,71.41,56.5
2016,8,15,16,30,798.0,79.0,2.5,18.0,463.0,69.2,54.9
2016,8,15,16,45,769.0,75.0,2.5,18.0,410.5,66.08,52.37
2016,8,15,17,0,740.0,71.0,2.5,18.0,358.0,62.91,49.76
2016,8,15,17,15,697.5,66.0,2.45,17.5,305.0,58.71,46.27
2016,8,15,17,30,655.0,61.0,2.4,17.0,252.0,50.3,38.96
2016,8,15,17,45,591.5,54.5,2.35,16.5,200.5,44.98,34.21
2016,8,15,18,0,528.0,48.0,2.3,16.0,149.0,39.71,29.31
2016,8,15,18,15,424.0,38.5,2.15,15.5,103.5,31.81,21.86
2016,8,15,18,30,320.0,29.0,2.0,15.0,58.0,24.01,13.04
2016,8,15,18,45,160.0,14.5,1.95,14.5,29.0,11.41,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,88.9,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,194.2,144.46
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,275.14,222.74
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,365.94,301.4
2016,8,16,6,45,225.0,66.0,2.0,14.5,110.5,247.71,205.88
2016,8,16,7,0,0.0,77.0,2.0,15.0,77.0,62.03,47.2
2016,8,16,7,15,0.0,93.5,2.0,15.5,93.5,76.01,59.09
2016,8,16,7,30,0.0,110.0,2.0,16.0,110.0,89.93,70.5
2016,8,16,7,45,0.0,123.0,2.0,16.5,123.0,100.46,78.89
2016,8,16,8,0,0.0,136.0,2.0,17.0,136.0,111.03,87.19
2016,8,16,8,15,4.0,160.0,1.95,17.5,162.5,135.5,106.88
2016,8,16,8,30,8.0,184.0,1.9,18.0,189.0,160.13,126.35
2016,8,16,8,45,95.5,240.0,1.9,18.5,302.5,313.95,250.48
2016,8,16,9,0,183.0,296.0,1.9,19.0,416.0,478.02,375.34
2016,8,16,9,15,229.0,310.0,1.9,19.0,469.5,535.82,417.25
2016,8,16,9,30,275.0,324.0,1.9,19.0,523.0,616.57,475.14
2016,8,16,9,45,360.0,312.0,1.9,19.5,586.0,684.23,523.06
2016,8,16,10,0,445.0,300.0,1.9,20.0,649.0,773.29,584.06
2016,8,16,10,15,650.5,216.5,1.95,20.0,747.5,893.34,669.51
2016,8,16,10,30,856.0,133.0,2.0,20.0,846.0,974.98,722.28
2016,8,16,10,45,862.0,134.5,2.05,20.5,868.5,969.03,715.87
2016,8,16,11,0,868.0,136.0,2.1,21.0,891.0,959.21,708.02
2016,8,16,11,15,871.5,136.5,2.15,21.0,906.5,942.32,697.0
2016,8,16,11,30,875.0,137.0,2.2,21.0,922.0,921.74,683.66
2016,8,16,11,45,877.0,137.5,2.25,21.5,929.5,896.25,665.8
2016,8,16,12,0,879.0,138.0,2.3,22.0,937.0,867.35,645.71
2016,8,16,12,15,878.5,138.0,2.3,22.0,936.5,832.76,622.57
2016,8,16,12,30,878.0,138.0,2.3,22.0,936.0,795.22,597.06
2016,8,16,12,45,872.5,140.0,2.35,22.0,926.5,752.87,566.83
2016,8,16,13,0,867.0,142.0,2.4,22.0,917.0,708.27,534.3
2016,8,16,13,15,863.0,141.0,2.4,22.0,901.0,660.36,498.33
2016,8,16,13,30,859.0,140.0,2.4,22.0,885.0,610.56,460.0
2016,8,16,13,45,853.5,138.0,2.45,22.0,862.0,557.59,418.38
2016,8,16,14,0,848.0,136.0,2.5,22.0,839.0,504.72,375.42
2016,8,16,14,15,839.5,134.5,2.5,21.5,809.0,447.08,328.09
2016,8,16,14,30,831.0,133.0,2.5,21.0,779.0,388.98,279.0
2016,8,16,14,45,820.5,130.0,2.5,21.0,743.0,329.05,227.22
2016,8,16,15,0,810.0,127.0,2.5,21.0,707.0,269.45,176.22
2016,8,16,15,15,795.0,124.0,2.5,20.5,665.5,209.74,128.67
2016,8,16,15,30,780.0,121.0,2.5,20.0,624.0,151.45,90.1
2016,8,16,15,45,761.5,117.0,2.5,20.0,578.5,94.04,74.96
2016,8,16,16,0,743.0,113.0,2.5,20.0,533.0,83.13,65.97
2016,8,16,16,15,717.5,108.0,2.5,19.5,483.5,80.52,64.1
2016,8,16,16,30,692.0,103.0,2.5,19.0,434.0,77.8,62.11
2016,8,16,16,45,659.5,97.0,2.5,19.0,383.0,74.17,59.18
2016,8,16,17,0,627.0,91.0,2.5,19.0,332.0,70.44,56.11
2016,8,16,17,15,580.0,84.0,2.5,18.5,281.0,65.69,52.19
2016,8,16,17,30,533.0,77.0,2.5,18.0,230.0,60.89,48.08
2016,8,16,17,45,467.5,67.0,2.55,17.5,181.0,53.5,41.51
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,46.01,34.63
2016,8,16,18,15,302.5,43.5,2.5,16.5,90.0,33.13,22.8
2016,8,16,18,30,203.0,30.0,2.4,16.0,48.0,22.8,11.48
2016,8,16,18,45,101.5,15.0,2.35,15.5,24.0,11.8,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.0,14.5,25.5,77.71,0.0
2016,8,17,6,0,210.0,31.0,2.1,15.0,51.0,169.03,122.9
2016,8,17,6,15,303.5,44.0,2.05,15.0,92.5,245.65,197.6
2016,8,17,6,30,397.0,57.0,2.0,15.0,134.0,336.96,276.81
2016,8,17,6,45,461.5,66.5,1.95,15.5,182.5,411.09,339.19
2016,8,17,7,0,526.0,76.0,1.9,16.0,231.0,489.77,402.49
2016,8,17,7,15,268.5,105.5,1.85,16.5,185.5,328.29,271.07
2016,8,17,7,30,11.0,135.0,1.8,17.0,140.0,123.98,98.42
2016,8,17,7,45,24.0,160.5,1.75,17.5,172.0,157.84,126.6
2016,8,17,8,0,37.0,186.0,1.7,18.0,204.0,209.43,167.96
2016,8,17,8,15,54.5,213.5,1.65,18.5,243.5,252.78,201.92
2016,8,17,8,30,72.0,241.0,1.6,19.0,283.0,296.6,235.47
2016,8,17,8,45,109.5,268.5,1.6,19.5,337.5,359.3,283.5
2016,8,17,9,0,147.0,296.0,1.6,20.0,392.0,444.8,346.91
2016,8,17,9,15,201.0,311.5,1.6,20.0,452.0,511.53,396.15
2016,8,17,9,30,255.0,327.0,1.6,20.0,512.0,601.5,460.63
2016,8,17,9,45,319.5,328.0,1.65,20.5,571.0,662.78,503.3
2016,8,17,10,0,384.0,329.0,1.7,21.0,630.0,722.97,544.5
2016,8,17,10,15,622.0,225.0,1.75,21.0,733.0,875.32,652.89
2016,8,17,10,30,860.0,121.0,1.8,21.0,836.0,968.75,713.34
2016,8,17,10,45,866.0,122.0,1.9,21.5,858.5,962.46,707.24
2016,8,17,11,0,872.0,123.0,2.0,22.0,881.0,952.31,699.83
2016,8,17,11,15,876.0,124.0,2.05,22.0,896.5,936.46,689.58
2016,8,17,11,30,880.0,125.0,2.1,22.0,912.0,916.86,676.96
2016,8,17,11,45,882.0,125.5,2.15,22.5,919.5,891.41,659.23
2016,8,17,12,0,884.0,126.0,2.2,23.0,927.0,862.53,639.26
2016,8,17,12,15,884.0,126.0,2.25,23.0,927.0,828.31,616.9
2016,8,17,12,30,884.0,126.0,2.3,23.0,927.0,791.09,592.34
2016,8,17,12,45,869.5,133.0,2.4,23.0,915.0,746.19,560.65
2016,8,17,13,0,855.0,140.0,2.5,23.0,903.0,699.55,526.87
2016,8,17,13,15,851.0,139.0,2.55,22.5,887.0,652.15,492.47
2016,8,17,13,30,847.0,138.0,2.6,22.0,871.0,602.89,455.53
2016,8,17,13,45,841.5,136.5,2.65,22.0,848.0,553.66,416.39
2016,8,17,14,0,836.0,135.0,2.7,22.0,825.0,498.86,371.9
2016,8,17,14,15,827.0,133.0,2.7,22.0,795.5,441.24,323.87
2016,8,17,14,30,818.0,131.0,2.7,22.0,766.0,383.28,274.37
2016,8,17,14,45,807.0,128.5,2.7,22.0,730.0,324.3,223.44
2016,8,17,15,0,796.0,126.0,2.7,22.0,694.0,265.72,173.38
2016,8,17,15,15,780.5,123.0,2.7,21.5,652.5,206.74,126.54
2016,8,17,15,30,765.0,120.0,2.7,21.0,611.0,149.26,88.64
2016,8,17,15,45,745.5,116.0,2.7,20.5,565.5,92.74,73.74
2016,8,17,16,0,726.0,112.0,2.7,20.0,520.0,82.2,65.2
2016,8,17,16,15,699.5,107.5,2.7,19.5,471.0,79.89,63.58
2016,8,17,16,30,673.0,103.0,2.7,19.0,422.0,77.5,61.88
2016,8,17,16,45,637.5,97.5,2.75,19.0,371.5,74.2,59.22
2016,8,17,17,0,602.0,92.0,2.8,19.0,321.0,70.84,56.47
2016,8,17,17,15,553.5,84.5,2.75,18.5,270.5,65.77,52.26
2016,8,17,17,30,505.0,77.0,2.7,18.0,220.0,60.64,47.85
2016,8,17,17,45,434.5,67.0,2.7,17.5,172.0,53.26,41.28
2016,8,17,18,0,364.0,57.0,2.7,17.0,124.0,43.18,32.11
2016,8,17,18,15,266.0,43.0,2.65,16.5,83.5,32.55,22.21
2016,8,17,18,30,168.0,29.0,2.6,16.0,43.0,21.94,10.13
2016,8,17,18,45,84.0,14.5,2.55,15.5,21.5,11.41,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.0,16.0,1.7,13.5,24.5,53.02,0.0
2016,8,18,6,0,182.0,32.0,1.8,14.0,49.0,157.85,113.25
2016,8,18,6,15,277.5,46.0,1.8,14.5,90.0,235.27,189.08
2016,8,18,6,30,373.0,60.0,1.8,15.0,131.0,323.15,265.23
2016,8,18,6,45,438.5,70.0,1.8,15.5,179.0,400.75,330.41
2016,8,18,7,0,504.0,80.0,1.8,16.0,227.0,479.97,394.3
2016,8,18,7,15,267.5,112.0,1.8,16.5,192.0,336.71,277.61
2016,8,18,7,30,31.0,144.0,1.8,17.0,157.0,163.54,131.59
2016,8,18,7,45,57.0,172.0,1.8,17.5,198.5,214.07,173.34
2016,8,18,8,0,83.0,200.0,1.8,18.0,240.0,265.87,214.53
2016,8,18,8,15,72.0,218.5,1.75,18.0,256.0,274.71,220.16
2016,8,18,8,30,61.0,237.0,1.7,18.0,272.0,282.67,225.18
2016,8,18,8,45,168.0,259.0,1.7,18.5,366.0,425.55,337.27
2016,8,18,9,0,275.0,281.0,1.7,19.0,460.0,573.52,446.82
2016,8,18,9,15,297.0,296.5,1.7,19.0,500.5,611.82,472.54
2016,8,18,9,30,319.0,312.0,1.7,19.0,541.0,648.95,497.96
2016,8,18,9,45,329.5,326.5,1.75,19.5,574.0,672.21,512.46
2016,8,18,10,0,340.0,341.0,1.8,20.0,607.0,693.6,525.65
2016,8,18,10,15,374.0,341.0,1.85,20.0,643.5,721.0,544.81
2016,8,18,10,30,408.0,341.0,1.9,20.0,680.0,765.83,575.37
2016,8,18,10,45,553.0,280.5,1.95,20.5,752.5,837.08,625.92
2016,8,18,11,0,698.0,220.0,2.0,21.0,825.0,908.28,674.71
2016,8,18,11,15,584.0,286.5,2.05,21.0,799.0,843.26,627.11
2016,8,18,11,30,470.0,353.0,2.1,21.0,773.0,777.99,580.08
2016,8,18,11,45,491.5,335.5,2.15,21.5,778.0,760.52,568.08
2016,8,18,12,0,513.0,318.0,2.2,22.0,783.0,739.84,553.32
2016,8,18,12,15,606.5,275.0,2.25,22.0,823.5,753.62,564.54
2016,8,18,12,30,700.0,232.0,2.3,22.0,864.0,758.29,568.74
2016,8,18,12,45,701.5,228.5,2.35,22.0,857.5,719.71,541.08
2016,8,18,13,0,703.0,225.0,2.4,22.0,851.0,678.87,511.54
2016,8,18,13,15,698.5,223.0,2.4,21.5,835.5,633.36,478.55
2016,8,18,13,30,694.0,221.0,2.4,21.0,820.0,586.48,443.61
2016,8,18,13,45,686.0,218.5,2.45,21.0,797.5,536.26,404.51
2016,8,18,14,0,678.0,216.0,2.5,21.0,775.0,485.51,363.87
2016,8,18,14,15,667.5,212.5,2.5,20.5,746.0,432.72,321.1
2016,8,18,14,30,657.0,209.0,2.5,20.0,717.0,380.18,277.39
2016,8,18,14,45,645.5,203.0,2.55,20.0,682.5,326.13,231.47
2016,8,18,15,0,634.0,197.0,2.6,20.0,648.0,272.97,186.67
2016,8,18,15,15,616.0,191.5,2.6,19.5,608.0,220.24,145.2
2016,8,18,15,30,598.0,186.0,2.6,19.0,568.0,169.65,111.57
2016,8,18,15,45,580.0,177.0,2.65,19.0,525.0,118.25,95.83
2016,8,18,16,0,562.0,168.0,2.7,19.0,482.0,112.83,91.6
2016,8,18,16,15,441.0,173.0,2.7,18.5,405.5,114.32,93.37
2016,8,18,16,30,320.0,178.0,2.7,18.0,329.0,119.5,98.31
2016,8,18,16,45,380.5,152.0,2.7,18.0,310.5,103.1,84.48
2016,8,18,17,0,441.0,126.0,2.7,18.0,292.0,88.84,72.36
2016,8,18,17,15,394.0,112.5,2.65,17.5,244.0,80.13,65.03
2016,8,18,17,30,347.0,99.0,2.6,17.0,196.0,71.19,57.29
2016,8,18,17,45,290.0,82.0,2.55,16.5,151.5,59.58,46.96
2016,8,18,18,0,233.0,65.0,2.5,16.0,107.0,47.78,36.21
2016,8,18,18,15,161.5,44.5,2.4,15.5,69.5,33.1,22.69
2016,8,18,18,30,90.0,24.0,2.3,15.0,32.0,18.22,6.73
2016,8,18,18,45,45.0,12.0,2.25,15.0,16.0,9.44,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.0,13.5,2.0,13.5,18.0,32.94,0.0
2016,8,19,6,0,100.0,27.0,2.1,14.0,36.0,96.09,66.05
2016,8,19,6,15,167.0,47.5,2.1,14.5,74.0,163.62,130.71
2016,8,19,6,30,234.0,68.0,2.1,15.0,112.0,236.18,194.17
2016,8,19,6,45,289.0,85.0,2.1,15.5,156.5,316.69,262.18
2016,8,19,7,0,344.0,102.0,2.1,16.0,201.0,387.96,320.81
2016,8,19,7,15,172.0,106.0,2.05,16.5,155.5,258.67,213.74
2016,8,19,7,30,0.0,110.0,2.0,17.0,110.0,90.4,70.39
2016,8,19,7,45,6.5,138.5,1.95,17.5,141.5,121.5,96.27
2016,8,19,8,0,13.0,167.0,1.9,18.0,173.0,153.0,121.69
2016,8,19,8,15,25.0,194.0,1.85,18.0,207.5,188.12,150.05
2016,8,19,8,30,37.0,221.0,1.8,18.0,242.0,243.28,193.79
2016,8,19,8,45,92.0,257.5,1.8,18.5,315.5,332.04,263.83
2016,8,19,9,0,147.0,294.0,1.8,19.0,389.0,444.43,348.89
2016,8,19,9,15,139.5,314.0,1.8,19.0,409.0,456.81,356.13
2016,8,19,9,30,132.0,334.0,1.8,19.0,429.0,468.06,363.15
2016,8,19,9,45,135.5,352.5,1.8,19.5,454.0,487.4,375.8
2016,8,19,10,0,139.0,371.0,1.8,20.0,479.0,505.72,387.55
2016,8,19,10,15,218.0,376.5,1.85,20.0,553.5,583.37,445.33
2016,8,19,10,30,297.0,382.0,1.9,20.0,628.0,681.08,515.03
2016,8,19,10,45,405.5,353.0,1.95,20.5,698.5,765.57,573.89
2016,8,19,11,0,514.0,324.0,2.0,21.0,769.0,828.7,617.16
2016,8,19,11,15,589.5,283.5,2.05,21.0,802.0,847.07,630.69
2016,8,19,11,30,665.0,243.0,2.1,21.0,835.0,859.01,640.21
2016,8,19,11,45,661.5,247.5,2.2,21.5,840.5,834.76,622.5
2016,8,19,12,0,658.0,252.0,2.3,22.0,846.0,807.69,603.04
2016,8,19,12,15,658.0,252.0,2.35,22.0,846.0,777.05,581.83
2016,8,19,12,30,658.0,252.0,2.4,22.0,846.0,743.89,558.55
2016,8,19,12,45,666.5,245.0,2.45,22.0,841.0,708.91,533.75
2016,8,19,13,0,675.0,238.0,2.5,22.0,836.0,671.24,506.46
2016,8,19,13,15,670.0,236.0,2.55,21.5,821.0,626.44,474.13
2016,8,19,13,30,665.0,234.0,2.6,21.0,806.0,580.4,439.92
2016,8,19,13,45,654.5,232.5,2.65,21.0,783.0,530.85,401.26
2016,8,19,14,0,644.0,231.0,2.7,21.0,760.0,481.09,361.37
2016,8,19,14,15,558.5,256.5,2.7,21.0,703.0,419.27,312.34
2016,8,19,14,30,473.0,282.0,2.7,21.0,646.0,365.66,269.77
2016,8,19,14,45,532.0,247.5,2.7,21.0,639.0,323.05,232.0
2016,8,19,15,0,591.0,213.0,2.7,21.0,632.0,274.37,188.82
2016,8,19,15,15,573.0,206.5,2.7,20.5,592.0,222.35,148.21
2016,8,19,15,30,555.0,200.0,2.7,20.0,552.0,173.19,115.54
2016,8,19,15,45,532.0,191.0,2.75,20.0,508.5,124.69,100.91
2016,8,19,16,0,509.0,182.0,2.8,20.0,465.0,119.76,97.14
2016,8,19,16,15,480.5,171.5,2.8,19.5,418.5,114.41,93.11
2016,8,19,16,30,452.0,161.0,2.8,19.0,372.0,108.84,88.84
2016,8,19,16,45,417.5,147.5,2.8,18.5,324.5,101.08,82.62
2016,8,19,17,0,383.0,134.0,2.8,18.0,277.0,93.04,76.03
2016,8,19,17,15,338.5,118.0,2.8,17.5,230.0,82.96,67.51
2016,8,19,17,30,294.0,102.0,2.8,17.0,183.0,73.17,59.01
2016,8,19,17,45,241.0,82.5,2.8,17.0,139.5,59.74,46.97
2016,8,19,18,0,188.0,63.0,2.8,17.0,96.0,46.09,34.53
2016,8,19,18,15,128.0,41.5,2.75,16.5,60.5,30.87,20.57
2016,8,19,18,30,68.0,20.0,2.7,16.0,25.0,15.31,3.81
2016,8,19,18,45,34.0,10.0,2.65,15.5,12.5,7.87,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,12.5,1.8,13.5,16.0,28.23,0.0
2016,8,20,6,0,82.0,25.0,1.9,14.0,32.0,84.06,55.86
2016,8,20,6,15,141.5,46.5,1.9,14.5,68.5,148.88,118.3
2016,8,20,6,30,201.0,68.0,1.9,15.0,105.0,217.21,178.12
2016,8,20,6,45,253.0,87.0,1.95,15.5,149.0,281.75,233.47
2016,8,20,7,0,305.0,106.0,2.0,16.0,193.0,350.4,290.45
2016,8,20,7,15,265.0,127.5,1.95,16.5,214.0,356.69,294.17
2016,8,20,7,30,225.0,149.0,1.9,17.0,235.0,358.45,293.68
2016,8,20,7,45,247.0,169.5,1.9,17.5,276.5,406.22,330.32
