Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,0,269.0,190.0,1.9,18.0,318.0,454.37,365.99
2016,8,20,8,15,274.5,212.0,1.9,18.0,355.0,489.64,391.32
2016,8,20,8,30,280.0,234.0,1.9,18.0,392.0,523.74,415.42
2016,8,20,8,45,309.5,249.0,1.9,18.5,437.5,571.15,448.86
2016,8,20,9,0,339.0,264.0,1.9,19.0,483.0,618.18,481.21
2016,8,20,9,15,336.5,284.5,1.95,19.5,513.5,639.39,493.86
2016,8,20,9,30,334.0,305.0,2.0,20.0,544.0,658.55,505.16
2016,8,20,9,45,346.5,319.0,2.05,20.5,577.5,683.42,520.94
2016,8,20,10,0,359.0,333.0,2.1,21.0,611.0,706.38,535.2
2016,8,20,10,15,431.5,317.0,2.15,21.0,664.0,776.4,584.43
2016,8,20,10,30,504.0,301.0,2.2,21.0,717.0,823.61,617.3
2016,8,20,10,45,598.5,258.5,2.3,21.0,765.5,867.64,649.13
2016,8,20,11,0,693.0,216.0,2.4,21.0,814.0,902.58,674.64
2016,8,20,11,15,698.0,217.5,2.45,21.0,828.5,889.25,664.99
2016,8,20,11,30,703.0,219.0,2.5,21.0,843.0,872.45,653.42
2016,8,20,11,45,707.0,219.0,2.6,21.5,851.0,850.0,637.13
2016,8,20,12,0,711.0,219.0,2.7,22.0,859.0,824.33,618.51
2016,8,20,12,15,711.0,219.0,2.75,22.0,858.5,792.34,596.13
2016,8,20,12,30,711.0,219.0,2.8,22.0,858.0,757.69,571.58
2016,8,20,12,45,692.5,227.5,2.9,22.0,845.5,714.28,540.34
2016,8,20,13,0,674.0,236.0,3.0,22.0,833.0,669.82,507.74
2016,8,20,13,15,669.0,234.5,3.0,21.5,817.5,625.4,475.23
2016,8,20,13,30,664.0,233.0,3.0,21.0,802.0,579.74,440.86
2016,8,20,13,45,663.5,226.0,3.05,21.0,782.0,531.3,402.79
2016,8,20,14,0,663.0,219.0,3.1,21.0,762.0,481.71,362.71
2016,8,20,14,15,652.5,215.5,3.1,21.0,733.0,429.57,319.57
2016,8,20,14,30,642.0,212.0,3.1,21.0,704.0,377.72,275.73
2016,8,20,14,45,636.0,203.5,3.1,21.0,671.0,324.24,230.05
2016,8,20,15,0,630.0,195.0,3.1,21.0,638.0,271.05,185.0
2016,8,20,15,15,612.0,189.0,3.1,20.5,598.0,218.11,143.41
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,167.36,109.72
2016,8,20,15,45,579.5,172.5,3.1,20.0,516.0,115.31,93.07
2016,8,20,16,0,565.0,162.0,3.1,20.0,474.0,109.63,88.61
2016,8,20,16,15,536.0,153.5,3.1,19.5,427.0,105.07,85.19
2016,8,20,16,30,507.0,145.0,3.1,19.0,380.0,100.33,81.59
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.5,92.94,75.47
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,85.27,69.03
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.0,76.43,61.56
2016,8,20,17,30,354.0,93.0,3.1,18.0,189.0,67.36,53.69
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.0,55.97,43.55
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,44.33,32.94
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.0,30.23,19.88
2016,8,20,18,30,92.0,21.0,2.9,16.0,27.0,15.87,2.87
2016,8,20,18,45,46.0,10.5,2.85,15.5,13.5,8.26,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.6,13.5,18.0,34.97,0.0
2016,8,21,6,0,108.0,27.0,2.7,14.0,36.0,101.31,66.57
2016,8,21,6,15,182.0,46.0,2.8,14.5,74.0,185.32,147.98
2016,8,21,6,30,256.0,65.0,2.9,15.0,112.0,261.8,215.34
2016,8,21,6,45,318.0,80.0,3.0,15.5,157.5,332.19,276.01
2016,8,21,7,0,380.0,95.0,3.1,16.0,203.0,407.76,338.94
2016,8,21,7,15,214.5,121.0,3.05,16.0,184.5,311.52,258.72
2016,8,21,7,30,49.0,147.0,3.0,16.0,166.0,183.24,149.49
2016,8,21,7,45,70.5,172.5,2.95,16.5,204.0,227.9,186.33
2016,8,21,8,0,92.0,198.0,2.9,17.0,242.0,273.5,222.75
2016,8,21,8,15,169.5,218.0,2.8,17.0,309.5,383.33,311.12
2016,8,21,8,30,247.0,238.0,2.7,17.0,377.0,499.23,400.76
2016,8,21,8,45,310.0,246.5,2.65,17.5,435.5,570.03,453.0
2016,8,21,9,0,373.0,255.0,2.6,18.0,494.0,641.99,504.84
2016,8,21,9,15,532.0,211.0,2.55,18.5,576.5,774.89,601.27
2016,8,21,9,30,691.0,167.0,2.5,19.0,659.0,897.18,684.01
2016,8,21,9,45,679.0,183.5,2.45,19.5,687.5,903.86,684.3
2016,8,21,10,0,667.0,200.0,2.4,20.0,716.0,906.58,683.13
2016,8,21,10,15,677.5,203.5,2.45,20.0,744.0,914.65,687.94
2016,8,21,10,30,688.0,207.0,2.5,20.0,772.0,919.17,690.43
2016,8,21,10,45,698.0,207.5,2.55,20.5,794.5,916.6,686.97
2016,8,21,11,0,708.0,208.0,2.6,21.0,817.0,910.37,681.26
2016,8,21,11,15,713.0,209.5,2.65,21.0,832.0,896.79,672.04
2016,8,21,11,30,718.0,211.0,2.7,21.0,847.0,879.7,660.29
2016,8,21,11,45,721.5,211.5,2.8,21.0,854.5,856.91,644.88
2016,8,21,12,0,725.0,212.0,2.9,21.0,862.0,830.88,627.04
2016,8,21,12,15,725.0,212.0,2.95,21.0,861.5,798.45,604.19
2016,8,21,12,30,725.0,212.0,3.0,21.0,861.0,763.32,579.11
2016,8,21,12,45,737.5,202.5,3.1,21.0,857.5,726.61,552.96
2016,8,21,13,0,750.0,193.0,3.2,21.0,854.0,686.76,523.84
2016,8,21,13,15,745.5,191.5,3.2,21.0,838.5,639.78,488.16
2016,8,21,13,30,741.0,190.0,3.2,21.0,823.0,591.27,450.49
2016,8,21,13,45,734.5,187.0,3.25,21.0,800.5,539.26,409.35
2016,8,21,14,0,728.0,184.0,3.3,21.0,778.0,486.44,366.4
2016,8,21,14,15,718.0,181.0,3.3,20.5,748.5,431.61,321.29
2016,8,21,14,30,708.0,178.0,3.3,20.0,719.0,376.85,275.01
2016,8,21,14,45,696.5,173.5,3.35,20.0,684.0,320.9,226.75
2016,8,21,15,0,685.0,169.0,3.4,20.0,649.0,265.72,179.6
2016,8,21,15,15,667.5,164.0,3.4,19.5,608.0,210.24,135.51
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,156.76,99.85
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,104.45,84.28
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,101.85,82.38
2016,8,21,16,15,589.5,131.5,3.4,18.5,429.0,93.9,75.98
2016,8,21,16,30,570.0,117.0,3.4,18.0,379.0,85.48,69.11
2016,8,21,16,45,397.5,128.5,3.45,18.0,300.5,89.11,72.49
2016,8,21,17,0,225.0,140.0,3.5,18.0,222.0,95.89,78.57
2016,8,21,17,15,192.5,122.0,3.45,17.5,184.5,84.46,68.83
2016,8,21,17,30,160.0,104.0,3.4,17.0,147.0,73.62,59.38
2016,8,21,17,45,207.0,80.5,3.4,16.5,123.5,58.03,45.49
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,42.34,31.29
2016,8,21,18,15,173.5,38.5,3.3,15.5,63.0,28.83,18.64
2016,8,21,18,30,93.0,20.0,3.2,15.0,26.0,15.14,0.79
2016,8,21,18,45,46.5,10.0,3.1,15.0,13.0,7.87,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,2.7,13.5,12.5,9.83,0.0
2016,8,22,6,0,0.0,25.0,2.8,14.0,25.0,21.31,9.01
2016,8,22,6,15,31.0,45.5,2.8,14.5,51.5,65.84,49.08
2016,8,22,6,30,62.0,66.0,2.8,15.0,78.0,118.51,94.97
2016,8,22,6,45,82.5,88.5,2.85,15.5,109.0,159.17,130.33
2016,8,22,7,0,103.0,111.0,2.9,16.0,140.0,200.87,165.85
2016,8,22,7,15,123.5,131.5,2.8,16.0,173.5,241.05,199.56
2016,8,22,7,30,144.0,152.0,2.7,16.0,207.0,282.42,233.45
2016,8,22,7,45,178.5,173.5,2.65,16.5,251.0,337.65,277.56
2016,8,22,8,0,213.0,195.0,2.6,17.0,295.0,394.44,321.68
2016,8,22,8,15,247.0,213.0,2.5,17.5,342.0,468.6,377.56
2016,8,22,8,30,281.0,231.0,2.4,18.0,389.0,523.63,417.49
2016,8,22,8,45,276.0,254.0,2.35,18.5,420.0,547.76,432.6
2016,8,22,9,0,271.0,277.0,2.3,19.0,451.0,570.02,446.27
2016,8,22,9,15,314.0,287.0,2.3,19.0,500.5,622.78,484.53
2016,8,22,9,30,357.0,297.0,2.3,19.0,550.0,674.95,521.49
2016,8,22,9,45,363.0,312.5,2.35,19.5,581.0,695.25,533.6
2016,8,22,10,0,369.0,328.0,2.4,20.0,612.0,713.46,544.42
2016,8,22,10,15,542.0,258.5,2.45,20.0,694.0,829.7,629.16
2016,8,22,10,30,715.0,189.0,2.5,20.0,776.0,928.72,697.78
2016,8,22,10,45,720.5,192.0,2.6,20.5,797.0,924.13,692.48
2016,8,22,11,0,726.0,195.0,2.7,21.0,818.0,915.9,685.83
2016,8,22,11,15,730.5,196.5,2.75,21.0,832.5,901.62,676.13
2016,8,22,11,30,735.0,198.0,2.8,21.0,847.0,883.82,664.16
2016,8,22,11,45,735.5,199.5,2.9,21.0,853.5,859.05,647.56
2016,8,22,12,0,736.0,201.0,3.0,21.0,860.0,831.14,628.33
2016,8,22,12,15,736.0,200.5,3.05,21.0,859.0,798.02,604.95
2016,8,22,12,30,736.0,200.0,3.1,21.0,858.0,762.19,579.31
2016,8,22,12,45,703.0,218.0,3.2,21.0,841.5,715.7,545.22
2016,8,22,13,0,670.0,236.0,3.3,21.0,825.0,668.71,510.21
2016,8,22,13,15,665.0,234.0,3.3,21.0,809.5,623.93,476.27
2016,8,22,13,30,660.0,232.0,3.3,21.0,794.0,577.93,440.61
2016,8,22,13,45,659.0,225.5,3.35,21.0,773.5,529.66,402.49
2016,8,22,14,0,658.0,219.0,3.4,21.0,753.0,480.28,362.42
2016,8,22,14,15,647.5,215.0,3.4,20.5,724.0,427.9,319.59
2016,8,22,14,30,637.0,211.0,3.4,20.0,695.0,375.84,275.94
2016,8,22,14,45,630.0,202.5,3.45,20.0,662.0,322.23,229.95
2016,8,22,15,0,623.0,194.0,3.5,20.0,629.0,269.05,184.71
2016,8,22,15,15,605.0,188.0,3.5,19.5,589.0,216.44,143.16
2016,8,22,15,30,587.0,182.0,3.5,19.0,549.0,166.03,109.6
2016,8,22,15,45,572.0,172.0,3.5,19.0,507.0,114.55,92.88
2016,8,22,16,0,557.0,162.0,3.5,19.0,465.0,109.65,89.06
2016,8,22,16,15,528.0,153.0,3.45,18.5,418.0,104.78,85.35
2016,8,22,16,30,499.0,144.0,3.4,18.0,371.0,99.72,81.45
2016,8,22,16,45,469.5,131.0,3.35,18.0,324.0,91.99,74.99
2016,8,22,17,0,440.0,118.0,3.3,18.0,277.0,83.96,68.19
2016,8,22,17,15,391.5,105.0,3.2,17.5,229.5,75.39,60.91
2016,8,22,17,30,343.0,92.0,3.1,17.0,182.0,66.63,53.24
2016,8,22,17,45,286.0,74.5,3.05,16.5,138.5,54.54,42.4
2016,8,22,18,0,229.0,57.0,3.0,16.0,95.0,42.17,31.08
2016,8,22,18,15,152.5,37.5,2.85,15.5,59.0,28.02,17.77
2016,8,22,18,30,76.0,18.0,2.7,15.0,23.0,13.8,0.0
2016,8,22,18,45,38.0,9.0,2.6,15.0,11.5,7.08,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,79.0,13.0,2.2,14.5,19.5,46.21,0.0
2016,8,23,6,0,158.0,26.0,2.3,15.0,39.0,137.97,85.43
2016,8,23,6,15,251.0,41.0,2.3,15.0,78.5,219.41,174.76
2016,8,23,6,30,344.0,56.0,2.3,15.0,118.0,306.7,251.94
2016,8,23,6,45,411.5,67.0,2.3,15.5,165.0,380.53,315.18
2016,8,23,7,0,479.0,78.0,2.3,16.0,212.0,466.96,385.73
2016,8,23,7,15,239.5,73.5,2.2,16.5,140.5,291.25,242.04
2016,8,23,7,30,0.0,69.0,2.1,17.0,69.0,52.93,39.07
2016,8,23,7,45,0.0,91.5,2.05,17.5,91.5,71.88,54.93
2016,8,23,8,0,0.0,114.0,2.0,18.0,114.0,91.32,70.74
2016,8,23,8,15,0.0,136.5,1.95,18.0,136.5,110.84,86.51
2016,8,23,8,30,0.0,159.0,1.9,18.0,159.0,130.37,102.11
2016,8,23,8,45,5.0,182.5,1.85,18.5,186.0,155.53,122.06
2016,8,23,9,0,10.0,206.0,1.8,19.0,213.0,180.82,141.78
2016,8,23,9,15,21.0,241.5,1.8,19.0,256.5,223.33,175.33
2016,8,23,9,30,32.0,277.0,1.8,19.0,300.0,288.49,225.76
2016,8,23,9,45,196.5,303.0,1.8,19.5,453.0,498.24,387.92
2016,8,23,10,0,361.0,329.0,1.8,20.0,606.0,707.83,538.33
2016,8,23,10,15,572.5,243.0,1.85,20.5,702.0,852.32,639.27
2016,8,23,10,30,784.0,157.0,1.9,21.0,798.0,955.65,706.8
2016,8,23,10,45,791.0,158.5,1.95,21.5,820.0,950.71,700.84
2016,8,23,11,0,798.0,160.0,2.0,22.0,842.0,941.95,693.71
2016,8,23,11,15,802.5,161.0,2.05,22.0,857.0,926.56,683.7
2016,8,23,11,30,807.0,162.0,2.1,22.0,872.0,907.5,671.38
2016,8,23,11,45,809.5,162.0,2.2,22.0,879.0,882.15,655.39
2016,8,23,12,0,812.0,162.0,2.3,22.0,886.0,853.44,637.06
2016,8,23,12,15,666.5,250.5,2.35,22.0,844.5,786.74,588.6
2016,8,23,12,30,521.0,339.0,2.4,22.0,803.0,713.33,534.58
2016,8,23,12,45,533.5,329.5,2.45,22.0,800.5,683.47,513.88
2016,8,23,13,0,546.0,320.0,2.5,22.0,798.0,651.0,490.5
2016,8,23,13,15,666.0,242.5,2.55,22.0,815.0,631.82,477.44
2016,8,23,13,30,786.0,165.0,2.6,22.0,832.0,597.11,451.66
2016,8,23,13,45,779.5,162.5,2.7,22.0,808.5,544.46,410.41
2016,8,23,14,0,773.0,160.0,2.8,22.0,785.0,490.88,367.19
2016,8,23,14,15,763.0,157.5,2.8,21.5,755.0,435.17,321.48
2016,8,23,14,30,753.0,155.0,2.8,21.0,725.0,379.41,274.43
2016,8,23,14,45,741.0,151.5,2.85,21.0,689.0,318.32,222.19
2016,8,23,15,0,729.0,148.0,2.9,21.0,653.0,261.13,173.43
2016,8,23,15,15,711.5,144.0,2.9,20.5,612.0,203.7,127.89
2016,8,23,15,30,694.0,140.0,2.9,20.0,571.0,148.16,91.22
2016,8,23,15,45,531.5,171.5,2.95,20.0,486.5,113.39,91.54
2016,8,23,16,0,369.0,203.0,3.0,20.0,402.0,133.95,109.3
2016,8,23,16,15,338.0,187.0,3.0,19.5,355.5,124.79,102.06
2016,8,23,16,30,307.0,171.0,3.0,19.0,309.0,115.34,94.51
2016,8,23,16,45,282.0,151.5,3.05,18.5,266.5,103.68,84.94
2016,8,23,17,0,257.0,132.0,3.1,18.0,224.0,91.63,74.86
2016,8,23,17,15,340.0,105.5,3.1,17.5,206.0,75.09,60.63
2016,8,23,17,30,423.0,79.0,3.1,17.0,188.0,58.84,46.38
2016,8,23,17,45,354.5,65.5,3.1,16.5,142.5,49.01,37.52
2016,8,23,18,0,286.0,52.0,3.1,16.0,97.0,39.06,28.32
2016,8,23,18,15,193.5,35.0,3.0,15.5,60.5,26.42,16.21
2016,8,23,18,30,101.0,18.0,2.9,15.0,24.0,13.68,0.0
2016,8,23,18,45,50.5,9.0,2.85,15.0,12.0,7.08,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,100.5,12.5,2.15,12.5,20.5,55.85,0.0
2016,8,24,6,0,201.0,25.0,2.3,13.0,41.0,158.42,94.62
2016,8,24,6,15,304.0,38.5,2.3,13.5,82.5,250.14,200.16
2016,8,24,6,30,407.0,52.0,2.3,14.0,124.0,345.93,284.68
2016,8,24,6,45,477.0,61.0,2.35,14.5,173.0,424.69,352.12
2016,8,24,7,0,547.0,70.0,2.4,15.0,222.0,508.42,420.73
2016,8,24,7,15,276.0,98.0,2.35,15.5,175.0,331.87,276.37
2016,8,24,7,30,5.0,126.0,2.3,16.0,128.0,111.86,88.73
2016,8,24,7,45,2.5,135.5,2.3,16.5,136.5,116.32,92.27
2016,8,24,8,0,0.0,145.0,2.3,17.0,145.0,120.99,95.53
2016,8,24,8,15,16.5,179.5,2.25,17.0,188.5,167.48,133.91
2016,8,24,8,30,33.0,214.0,2.2,17.0,232.0,234.4,187.85
2016,8,24,8,45,106.0,250.5,2.2,17.5,316.0,340.97,273.24
2016,8,24,9,0,179.0,287.0,2.2,18.0,400.0,472.09,373.55
2016,8,24,9,15,264.5,291.5,2.15,18.5,471.5,581.88,454.47
2016,8,24,9,30,350.0,296.0,2.1,19.0,543.0,669.49,516.88
2016,8,24,9,45,610.5,203.0,2.1,19.5,660.0,860.78,654.16
2016,8,24,10,0,871.0,110.0,2.1,20.0,777.0,995.01,739.87
2016,8,24,10,15,878.5,111.5,2.1,20.0,806.5,998.05,739.21
2016,8,24,10,30,886.0,113.0,2.1,20.0,836.0,997.12,737.57
2016,8,24,10,45,888.5,116.0,2.15,20.5,857.0,988.84,730.5
2016,8,24,11,0,891.0,119.0,2.2,21.0,878.0,976.59,721.04
2016,8,24,11,15,894.5,119.5,2.25,21.0,893.0,958.96,709.57
2016,8,24,11,30,898.0,120.0,2.3,21.0,908.0,937.54,695.68
2016,8,24,11,45,683.5,235.5,2.35,21.5,838.0,849.11,633.75
2016,8,24,12,0,469.0,351.0,2.4,22.0,768.0,737.26,551.31
2016,8,24,12,15,681.0,238.0,2.45,22.0,843.0,788.76,592.18
2016,8,24,12,30,893.0,125.0,2.5,22.0,918.0,803.65,605.59
2016,8,24,12,45,875.0,133.5,2.6,22.0,904.0,756.42,571.83
2016,8,24,13,0,857.0,142.0,2.7,22.0,890.0,707.63,536.28
2016,8,24,13,15,852.5,141.0,2.75,21.5,873.5,665.13,505.03
2016,8,24,13,30,848.0,140.0,2.8,21.0,857.0,613.25,466.02
2016,8,24,13,45,842.0,138.5,2.9,21.0,833.5,558.6,422.94
2016,8,24,14,0,836.0,137.0,3.0,21.0,810.0,502.77,377.49
2016,8,24,14,15,826.5,135.0,3.05,21.0,779.0,444.21,328.46
2016,8,24,14,30,817.0,133.0,3.1,21.0,748.0,385.38,277.93
2016,8,24,14,45,805.0,130.0,3.15,21.0,711.0,325.12,225.66
2016,8,24,15,0,793.0,127.0,3.2,21.0,674.0,265.44,174.44
2016,8,24,15,15,776.5,124.0,3.2,20.5,632.0,205.92,127.01
2016,8,24,15,30,760.0,121.0,3.2,20.0,590.0,148.07,89.08
2016,8,24,15,45,740.0,116.0,3.2,20.0,543.5,84.58,67.12
2016,8,24,16,0,720.0,111.0,3.2,20.0,497.0,82.15,65.32
2016,8,24,16,15,691.5,106.0,3.2,19.5,447.5,79.43,63.33
2016,8,24,16,30,663.0,101.0,3.2,19.0,398.0,76.63,61.26
2016,8,24,16,45,627.0,94.5,3.2,18.5,347.0,72.58,58.05
2016,8,24,17,0,591.0,88.0,3.2,18.0,296.0,68.44,54.68
2016,8,24,17,15,538.0,79.5,3.15,17.5,245.5,62.49,49.6
2016,8,24,17,30,485.0,71.0,3.1,17.0,195.0,56.46,44.28
2016,8,24,17,45,411.0,60.0,3.1,17.0,147.5,48.16,36.66
2016,8,24,18,0,337.0,49.0,3.1,17.0,100.0,37.28,26.59
2016,8,24,18,15,227.0,33.5,3.05,16.5,62.0,25.47,15.08
2016,8,24,18,30,117.0,18.0,3.0,16.0,24.0,13.7,0.0
2016,8,24,18,45,58.5,9.0,2.95,15.5,12.0,7.08,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.0,12.0,2.15,13.5,19.5,57.3,0.0
2016,8,25,6,0,208.0,24.0,2.2,14.0,39.0,162.71,90.68
2016,8,25,6,15,312.5,36.5,2.15,14.5,80.0,254.05,201.96
2016,8,25,6,30,417.0,49.0,2.1,15.0,121.0,350.35,286.8
2016,8,25,6,45,208.5,43.0,2.1,15.5,79.0,212.8,176.63
2016,8,25,7,0,0.0,37.0,2.1,16.0,37.0,28.23,18.4
2016,8,25,7,15,0.0,45.5,2.05,16.0,45.5,34.77,24.08
2016,8,25,7,30,0.0,54.0,2.0,16.0,54.0,41.33,29.61
2016,8,25,7,45,0.0,68.0,2.0,16.5,68.0,52.16,38.6
2016,8,25,8,0,0.0,82.0,2.0,17.0,82.0,63.02,47.48
2016,8,25,8,15,0.0,98.5,2.0,17.5,98.5,76.84,58.68
2016,8,25,8,30,0.0,115.0,2.0,18.0,115.0,90.72,69.79
2016,8,25,8,45,0.0,136.5,2.0,18.5,136.5,109.05,84.36
2016,8,25,9,0,0.0,158.0,2.0,19.0,158.0,127.43,98.78
2016,8,25,9,15,4.0,183.0,2.0,19.0,185.5,152.88,119.08
2016,8,25,9,30,8.0,208.0,2.0,19.0,213.0,178.39,139.2
2016,8,25,9,45,50.0,281.0,2.05,19.5,319.0,308.34,241.41
2016,8,25,10,0,92.0,354.0,2.1,20.0,425.0,422.91,327.62
2016,8,25,10,15,292.5,326.5,2.15,20.0,562.5,633.83,486.44
2016,8,25,10,30,493.0,299.0,2.2,20.0,700.0,817.34,617.05
2016,8,25,10,45,703.5,201.5,2.25,20.0,790.5,921.55,690.3
2016,8,25,11,0,914.0,104.0,2.3,20.0,881.0,984.89,731.17
2016,8,25,11,15,918.5,104.5,2.3,20.0,896.5,967.94,718.76
2016,8,25,11,30,923.0,105.0,2.3,20.0,912.0,947.07,704.69
2016,8,25,11,45,926.5,104.5,2.35,20.5,920.0,920.5,686.07
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,890.25,665.04
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,854.06,640.82
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,814.67,614.32
2016,8,25,12,45,921.5,107.5,2.45,21.0,916.5,769.11,582.8
2016,8,25,13,0,913.0,111.0,2.5,21.0,906.0,721.31,547.78
2016,8,25,13,15,909.0,110.5,2.55,20.5,889.5,671.11,511.14
2016,8,25,13,30,905.0,110.0,2.6,20.0,873.0,618.88,471.69
2016,8,25,13,45,899.0,109.0,2.65,20.0,848.5,563.4,427.54
2016,8,25,14,0,893.0,108.0,2.7,20.0,824.0,506.56,380.86
2016,8,25,14,15,885.0,106.5,2.75,20.0,793.0,447.42,330.91
2016,8,25,14,30,877.0,105.0,2.8,20.0,762.0,387.65,279.07
2016,8,25,14,45,865.5,103.0,2.85,20.0,725.0,326.14,225.2
2016,8,25,15,0,854.0,101.0,2.9,20.0,688.0,264.93,172.17
2016,8,25,15,15,839.0,99.0,2.95,19.5,645.0,197.75,118.31
2016,8,25,15,30,824.0,97.0,3.0,19.0,602.0,136.91,78.35
2016,8,25,15,45,804.0,94.0,3.1,19.0,555.0,78.57,62.27
2016,8,25,16,0,784.0,91.0,3.2,19.0,508.0,76.74,60.96
2016,8,25,16,15,586.5,122.0,3.2,18.5,416.5,88.1,71.1
2016,8,25,16,30,389.0,153.0,3.2,18.0,325.0,103.41,84.71
2016,8,25,16,45,524.0,113.5,3.2,17.5,314.0,82.08,66.57
2016,8,25,17,0,659.0,74.0,3.2,17.0,303.0,59.37,46.92
2016,8,25,17,15,607.5,67.5,3.15,16.5,251.5,54.45,42.72
2016,8,25,17,30,556.0,61.0,3.1,16.0,200.0,49.53,38.33
2016,8,25,17,45,476.0,52.0,3.05,15.5,151.0,42.38,31.77
2016,8,25,18,0,396.0,43.0,3.0,15.0,102.0,35.25,24.99
2016,8,25,18,15,274.0,30.0,2.85,14.5,63.0,24.58,14.15
2016,8,25,18,30,152.0,17.0,2.7,14.0,24.0,13.88,0.0
2016,8,25,18,45,76.0,8.5,2.55,14.0,12.0,6.69,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,55.0,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,156.43,79.37
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,251.43,198.84
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,350.64,286.81
2016,8,26,6,45,481.5,59.5,2.15,15.5,170.0,428.82,353.55
2016,8,26,7,0,549.0,69.0,2.2,16.0,219.0,511.81,421.22
2016,8,26,7,15,274.5,69.5,2.2,16.0,144.5,315.49,262.84
2016,8,26,7,30,0.0,70.0,2.2,16.0,70.0,53.71,39.89
2016,8,26,7,45,0.0,100.5,2.2,16.5,100.5,80.37,62.3
2016,8,26,8,0,0.0,131.0,2.2,17.0,131.0,107.68,84.62
2016,8,26,8,15,0.0,118.0,2.15,17.0,118.0,94.16,73.13
2016,8,26,8,30,0.0,105.0,2.1,17.0,105.0,82.08,62.92
2016,8,26,8,45,0.0,131.5,2.05,17.5,131.5,104.69,81.17
2016,8,26,9,0,0.0,158.0,2.0,18.0,158.0,127.51,99.26
2016,8,26,9,15,8.0,200.5,2.0,18.5,206.5,172.87,135.49
2016,8,26,9,30,16.0,243.0,2.0,19.0,255.0,218.77,171.35
2016,8,26,9,45,13.5,240.0,2.0,19.5,251.0,211.94,165.07
2016,8,26,10,0,11.0,237.0,2.0,20.0,247.0,205.43,159.28
2016,8,26,10,15,17.0,268.5,2.05,20.0,282.5,238.43,184.92
2016,8,26,10,30,23.0,300.0,2.1,20.0,318.0,271.12,209.95
2016,8,26,10,45,25.5,315.0,2.15,20.0,336.0,306.02,236.29
2016,8,26,11,0,28.0,330.0,2.2,20.0,354.0,319.38,246.14
2016,8,26,11,15,89.0,381.0,2.25,20.0,458.5,420.87,323.96
2016,8,26,11,30,150.0,432.0,2.3,20.0,563.0,536.65,409.3
2016,8,26,11,45,158.5,435.5,2.35,20.5,575.0,536.22,407.51
2016,8,26,12,0,167.0,439.0,2.4,21.0,587.0,534.28,405.36
2016,8,26,12,15,229.5,428.5,2.45,21.0,632.0,562.06,426.74
2016,8,26,12,30,292.0,418.0,2.5,21.0,677.0,596.17,451.89
2016,8,26,12,45,199.0,419.0,2.6,21.0,595.0,498.14,379.23
2016,8,26,13,0,106.0,420.0,2.7,21.0,513.0,410.8,313.77
2016,8,26,13,15,109.0,412.5,2.7,20.5,506.0,395.66,303.3
2016,8,26,13,30,112.0,405.0,2.7,20.0,499.0,380.03,291.97
2016,8,26,13,45,92.5,385.0,2.75,20.0,461.0,342.93,263.74
2016,8,26,14,0,73.0,365.0,2.8,20.0,423.0,308.48,237.49
2016,8,26,14,15,64.5,344.5,2.8,20.0,394.5,280.88,216.29
2016,8,26,14,30,56.0,324.0,2.8,20.0,366.0,254.8,196.19
2016,8,26,14,45,62.0,311.0,2.8,20.0,355.5,239.11,183.71
2016,8,26,15,0,68.0,298.0,2.8,20.0,345.0,222.7,170.59
2016,8,26,15,15,74.0,281.5,2.75,19.5,329.5,203.48,155.75
2016,8,26,15,30,80.0,265.0,2.7,19.0,314.0,183.61,141.19
2016,8,26,15,45,114.5,247.0,2.7,19.0,311.0,157.06,128.79
2016,8,26,16,0,149.0,229.0,2.7,19.0,308.0,148.1,121.69
2016,8,26,16,15,416.0,161.5,2.7,18.5,351.0,107.95,88.09
2016,8,26,16,30,683.0,94.0,2.7,18.0,394.0,72.41,57.84
2016,8,26,16,45,645.5,88.0,2.7,18.0,342.5,68.48,54.61
2016,8,26,17,0,608.0,82.0,2.7,18.0,291.0,64.48,51.23
2016,8,26,17,15,554.0,74.0,2.65,17.5,240.0,58.72,46.28
2016,8,26,17,30,500.0,66.0,2.6,17.0,189.0,52.89,41.11
2016,8,26,17,45,419.5,55.5,2.55,16.5,141.5,44.79,33.71
2016,8,26,18,0,339.0,45.0,2.5,16.0,94.0,36.65,26.0
2016,8,26,18,15,169.5,32.5,2.4,15.5,57.0,24.49,13.54
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,15.74,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,7.87,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,11.5,2.0,13.5,17.0,46.48,0.0
2016,8,27,6,0,161.0,23.0,2.1,14.0,34.0,134.55,60.27
2016,8,27,6,15,262.5,38.0,2.15,14.5,74.0,226.69,178.96
2016,8,27,6,30,364.0,53.0,2.2,15.0,114.0,320.57,262.48
2016,8,27,6,45,182.0,49.0,2.3,15.5,79.5,205.76,170.36
2016,8,27,7,0,0.0,45.0,2.4,16.0,45.0,34.39,23.63
2016,8,27,7,15,0.0,56.5,2.4,16.0,56.5,43.26,31.3
2016,8,27,7,30,0.0,68.0,2.4,16.0,68.0,52.16,38.79
2016,8,27,7,45,0.0,80.5,2.4,16.5,80.5,62.25,47.1
2016,8,27,8,0,0.0,93.0,2.4,17.0,93.0,72.65,55.53
2016,8,27,8,15,0.0,113.5,2.4,17.0,113.5,90.18,69.9
2016,8,27,8,30,0.0,134.0,2.4,17.0,134.0,107.78,84.15
2016,8,27,8,45,0.0,146.5,2.4,17.5,146.5,118.14,92.17
2016,8,27,9,0,0.0,159.0,2.4,18.0,159.0,128.49,100.1
2016,8,27,9,15,1.5,170.5,2.35,18.0,172.0,139.42,108.7
2016,8,27,9,30,3.0,182.0,2.3,18.0,185.0,150.35,117.27
2016,8,27,9,45,5.5,198.5,2.3,18.5,203.5,166.69,129.91
2016,8,27,10,0,8.0,215.0,2.3,19.0,222.0,182.96,142.35
2016,8,27,10,15,16.5,260.5,2.3,19.0,274.5,230.9,180.02
2016,8,27,10,30,25.0,306.0,2.3,19.0,327.0,278.78,216.96
2016,8,27,10,45,41.5,342.5,2.35,19.5,377.5,348.92,270.11
2016,8,27,11,0,58.0,379.0,2.4,20.0,428.0,396.05,304.87
2016,8,27,11,15,63.5,390.5,2.45,20.0,445.5,406.83,312.6
2016,8,27,11,30,69.0,402.0,2.5,20.0,463.0,416.68,319.82
2016,8,27,11,45,180.0,410.0,2.6,20.5,569.0,532.19,407.01
2016,8,27,12,0,291.0,418.0,2.7,21.0,675.0,635.92,482.22
2016,8,27,12,15,579.0,278.5,2.75,21.0,788.0,742.93,563.51
2016,8,27,12,30,867.0,139.0,2.8,21.0,901.0,797.72,606.32
2016,8,27,12,45,858.0,142.0,2.85,21.0,889.5,752.99,573.16
2016,8,27,13,0,849.0,145.0,2.9,21.0,878.0,714.15,544.0
2016,8,27,13,15,844.0,144.0,2.95,20.5,861.5,663.8,507.07
2016,8,27,13,30,839.0,143.0,3.0,20.0,845.0,611.71,467.67
2016,8,27,13,45,836.0,139.5,3.05,20.0,821.5,557.15,424.23
2016,8,27,14,0,833.0,136.0,3.1,20.0,798.0,501.18,378.27
2016,8,27,14,15,823.5,134.0,3.1,20.0,767.0,442.52,328.79
2016,8,27,14,30,814.0,132.0,3.1,20.0,736.0,383.62,277.88
2016,8,27,14,45,807.5,126.5,3.1,20.0,700.5,323.0,224.88
2016,8,27,15,0,801.0,121.0,3.1,20.0,665.0,262.37,172.42
2016,8,27,15,15,784.5,118.0,3.1,19.5,622.5,202.18,124.32
2016,8,27,15,30,768.0,115.0,3.1,19.0,580.0,143.67,86.06
2016,8,27,15,45,755.5,108.0,3.1,19.0,535.0,87.06,69.58
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,76.58,60.85
2016,8,27,16,15,715.0,96.5,3.1,18.5,440.0,73.92,58.89
2016,8,27,16,30,687.0,92.0,3.1,18.0,390.0,71.2,56.84
2016,8,27,16,45,658.0,84.0,3.1,17.5,340.0,65.94,52.52
2016,8,27,17,0,629.0,76.0,3.1,17.0,290.0,60.49,47.93
2016,8,27,17,15,576.0,69.0,3.0,16.5,238.5,55.3,43.45
2016,8,27,17,30,523.0,62.0,2.9,16.0,187.0,50.09,38.78
2016,8,27,17,45,450.0,51.5,2.85,16.0,140.0,41.9,31.2
2016,8,27,18,0,377.0,41.0,2.8,16.0,93.0,33.63,23.32
2016,8,27,18,15,188.5,30.0,2.7,15.5,56.0,22.75,11.6
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,14.95,0.0
2016,8,27,18,45,0.0,9.5,2.55,15.0,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,120.5,10.5,1.65,13.5,18.5,64.58,0.0
2016,8,28,6,0,241.0,21.0,1.7,14.0,37.0,175.84,67.94
2016,8,28,6,15,354.5,32.5,1.65,14.0,79.5,277.24,218.25
2016,8,28,6,30,468.0,44.0,1.6,14.0,122.0,380.75,310.72
2016,8,28,6,45,234.0,58.0,1.6,14.5,97.0,254.99,211.18
2016,8,28,7,0,0.0,72.0,1.6,15.0,72.0,58.94,44.5
2016,8,28,7,15,0.0,89.0,1.55,15.5,89.0,73.54,57.03
2016,8,28,7,30,0.0,106.0,1.5,16.0,106.0,88.04,69.0
2016,8,28,7,45,2.0,128.0,1.5,16.5,129.0,109.21,86.37
2016,8,28,8,0,4.0,150.0,1.5,17.0,152.0,130.39,103.41
2016,8,28,8,15,11.0,172.5,1.45,17.0,179.0,156.62,124.69
2016,8,28,8,30,18.0,195.0,1.4,17.0,206.0,183.07,145.84
2016,8,28,8,45,116.0,236.5,1.4,17.5,309.0,359.43,287.03
2016,8,28,9,0,214.0,278.0,1.4,18.0,412.0,499.79,392.91
2016,8,28,9,15,550.0,185.0,1.45,18.5,560.0,784.66,602.62
2016,8,28,9,30,886.0,92.0,1.5,19.0,708.0,997.09,740.39
2016,8,28,9,45,885.5,99.0,1.55,19.5,741.5,1006.2,741.4
2016,8,28,10,0,885.0,106.0,1.6,20.0,775.0,1011.09,742.45
2016,8,28,10,15,892.5,107.0,1.7,20.0,804.0,1013.34,744.15
2016,8,28,10,30,900.0,108.0,1.8,20.0,833.0,1011.58,743.39
2016,8,28,10,45,906.0,109.0,1.9,20.5,855.5,1004.29,737.77
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,992.93,729.65
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,974.7,718.52
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,952.59,704.87
2016,8,28,11,45,921.5,110.5,2.3,21.0,914.0,924.85,687.44
2016,8,28,12,0,924.0,110.0,2.4,21.0,921.0,893.5,667.5
2016,8,28,12,15,923.5,110.0,2.45,21.0,919.5,856.69,643.28
2016,8,28,12,30,923.0,110.0,2.5,21.0,918.0,816.74,616.74
2016,8,28,12,45,931.0,103.5,2.6,21.0,912.0,774.35,587.88
2016,8,28,13,0,939.0,97.0,2.7,21.0,906.0,728.55,554.68
2016,8,28,13,15,935.5,96.5,2.75,21.0,888.5,677.31,516.12
2016,8,28,13,30,932.0,96.0,2.8,21.0,871.0,623.92,474.79
2016,8,28,13,45,927.0,94.5,2.85,21.0,847.0,567.01,429.51
2016,8,28,14,0,922.0,93.0,2.9,21.0,823.0,508.6,381.52
2016,8,28,14,15,914.0,92.0,2.9,20.5,791.5,448.09,330.89
2016,8,28,14,30,906.0,91.0,2.9,20.0,760.0,386.9,278.15
2016,8,28,14,45,896.0,89.0,2.9,20.0,722.5,323.99,222.71
2016,8,28,15,0,886.0,87.0,2.9,20.0,685.0,261.18,168.04
2016,8,28,15,15,871.5,84.5,2.9,19.5,641.5,197.69,117.03
2016,8,28,15,30,857.0,82.0,2.9,19.0,598.0,135.4,76.53
2016,8,28,15,45,838.5,79.5,2.9,19.0,550.5,77.78,61.65
2016,8,28,16,0,820.0,77.0,2.9,19.0,503.0,68.03,53.5
2016,8,28,16,15,795.0,74.0,2.85,18.5,452.5,65.63,51.73
2016,8,28,16,30,770.0,71.0,2.8,18.0,402.0,63.2,49.88
2016,8,28,16,45,734.5,66.5,2.75,18.0,349.5,59.43,46.73
2016,8,28,17,0,699.0,62.0,2.7,18.0,297.0,55.62,43.48
2016,8,28,17,15,647.5,56.5,2.6,17.5,244.5,50.79,39.3
2016,8,28,17,30,596.0,51.0,2.5,17.0,192.0,42.39,31.83
2016,8,28,17,45,512.5,43.5,2.45,16.5,143.0,36.08,26.01
2016,8,28,18,0,429.0,36.0,2.4,16.0,94.0,29.87,20.0
2016,8,28,18,15,293.0,24.5,2.35,15.5,56.0,20.2,8.96
2016,8,28,18,30,157.0,13.0,2.3,15.0,18.0,10.23,0.0
2016,8,28,18,45,78.5,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,104.0,10.5,2.5,13.5,17.0,57.13,0.0
2016,8,29,6,0,208.0,21.0,2.6,14.0,34.0,158.11,47.14
2016,8,29,6,15,324.0,32.5,2.7,14.5,75.0,260.72,204.78
2016,8,29,6,30,440.0,44.0,2.8,15.0,116.0,364.44,298.35
2016,8,29,6,45,512.5,52.0,2.95,15.5,165.0,445.5,368.55
2016,8,29,7,0,585.0,60.0,3.1,16.0,214.0,531.9,439.71
2016,8,29,7,15,409.0,99.0,3.1,16.0,218.0,460.77,382.04
2016,8,29,7,30,233.0,138.0,3.1,16.0,222.0,361.17,299.24
2016,8,29,7,45,157.0,162.5,3.1,16.5,223.0,312.79,257.74
2016,8,29,8,0,81.0,187.0,3.1,17.0,224.0,256.79,209.24
2016,8,29,8,15,138.0,210.5,3.05,17.5,282.5,353.62,287.15
2016,8,29,8,30,195.0,234.0,3.0,18.0,341.0,433.41,349.09
2016,8,29,8,45,519.5,160.5,3.0,18.5,476.5,706.11,560.56
2016,8,29,9,0,844.0,87.0,3.0,19.0,612.0,937.22,720.4
2016,8,29,9,15,857.5,89.0,2.95,19.0,653.0,961.71,732.9
2016,8,29,9,30,871.0,91.0,2.9,19.0,694.0,982.72,744.87
2016,8,29,9,45,888.5,89.0,2.85,19.5,731.5,999.48,752.58
2016,8,29,10,0,906.0,87.0,2.8,20.0,769.0,1012.49,757.84
2016,8,29,10,15,913.5,88.0,2.8,20.0,798.5,1014.95,758.16
2016,8,29,10,30,921.0,89.0,2.8,20.0,828.0,1013.33,756.03
2016,8,29,10,45,927.5,89.5,2.85,20.5,850.5,1006.04,749.36
2016,8,29,11,0,934.0,90.0,2.9,21.0,873.0,994.62,740.16
2016,8,29,11,15,937.0,90.5,2.95,21.0,888.0,975.8,727.6
2016,8,29,11,30,940.0,91.0,3.0,21.0,903.0,953.04,712.51
2016,8,29,11,45,943.0,90.5,3.05,21.0,910.5,925.43,694.2
2016,8,29,12,0,946.0,90.0,3.1,21.0,918.0,894.1,673.35
2016,8,29,12,15,946.0,90.0,3.15,21.0,917.0,857.21,648.6
2016,8,29,12,30,946.0,90.0,3.2,21.0,916.0,817.05,621.43
2016,8,29,12,45,926.5,100.0,3.25,21.0,902.0,768.56,587.58
2016,8,29,13,0,907.0,110.0,3.3,21.0,888.0,718.37,550.06
2016,8,29,13,15,903.5,109.0,3.35,21.0,871.0,667.95,511.71
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,615.49,470.7
2016,8,29,13,45,899.0,104.5,3.45,21.0,831.0,560.53,426.52
2016,8,29,14,0,898.0,101.0,3.5,21.0,808.0,503.74,379.45
2016,8,29,14,15,890.0,99.5,3.5,21.0,777.0,444.02,328.59
2016,8,29,14,30,882.0,98.0,3.5,21.0,746.0,383.68,275.92
2016,8,29,14,45,724.0,150.0,3.55,21.0,664.0,312.28,218.79
2016,8,29,15,0,566.0,202.0,3.6,21.0,582.0,260.84,180.16
2016,8,29,15,15,703.0,144.0,3.6,21.0,585.0,201.3,126.59
2016,8,29,15,30,840.0,86.0,3.6,21.0,588.0,136.02,77.23
2016,8,29,15,45,823.0,82.5,3.6,21.0,541.5,71.55,55.88
2016,8,29,16,0,806.0,79.0,3.6,21.0,495.0,69.13,54.03
2016,8,29,16,15,780.0,76.0,3.6,20.5,444.5,66.78,52.31
2016,8,29,16,30,754.0,73.0,3.6,20.0,394.0,64.41,50.54
2016,8,29,16,45,717.5,68.5,3.6,19.5,341.5,60.7,47.56
2016,8,29,17,0,681.0,64.0,3.6,19.0,289.0,56.97,44.47
2016,8,29,17,15,627.5,58.5,3.5,18.5,237.5,48.17,36.82
2016,8,29,17,30,574.0,53.0,3.4,18.0,186.0,43.73,32.83
2016,8,29,17,45,487.0,45.0,3.3,17.5,137.5,37.11,26.73
2016,8,29,18,0,400.0,37.0,3.2,17.0,89.0,30.58,20.4
2016,8,29,18,15,200.0,26.5,3.15,16.5,52.5,20.22,7.93
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,12.59,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,124.5,9.5,3.0,14.5,17.0,66.28,0.0
2016,8,30,6,0,249.0,19.0,3.1,15.0,34.0,177.41,34.53
2016,8,30,6,15,370.0,29.0,3.1,15.5,76.0,284.58,221.94
2016,8,30,6,30,491.0,39.0,3.1,16.0,118.0,392.11,319.63
2016,8,30,6,45,564.5,45.5,3.1,16.5,168.0,474.11,390.4
2016,8,30,7,0,638.0,52.0,3.1,17.0,218.0,557.18,457.56
