Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,15,684.0,56.5,3.0,17.5,270.5,625.96,509.72
2016,8,30,7,30,730.0,61.0,2.9,18.0,323.0,695.96,560.28
2016,8,30,7,45,764.5,64.0,2.85,18.5,375.5,754.99,600.81
2016,8,30,8,0,799.0,67.0,2.8,19.0,428.0,813.39,639.47
2016,8,30,8,15,821.5,69.5,2.75,19.5,478.0,848.96,660.75
2016,8,30,8,30,844.0,72.0,2.7,20.0,528.0,892.1,686.97
2016,8,30,8,45,863.5,73.0,2.65,20.5,575.0,928.04,707.58
2016,8,30,9,0,883.0,74.0,2.6,21.0,622.0,961.12,725.94
2016,8,30,9,15,895.5,75.5,2.6,21.5,663.0,984.71,738.21
2016,8,30,9,30,908.0,77.0,2.6,22.0,704.0,1004.68,748.12
2016,8,30,9,45,915.5,79.0,2.65,22.5,739.0,1016.42,753.17
2016,8,30,10,0,923.0,81.0,2.7,23.0,774.0,1024.12,755.78
2016,8,30,10,15,929.5,82.0,2.75,23.0,803.0,1025.57,755.94
2016,8,30,10,30,936.0,83.0,2.8,23.0,832.0,1022.87,753.6
2016,8,30,10,45,942.5,83.0,2.9,23.0,854.5,1014.88,748.45
2016,8,30,11,0,949.0,83.0,3.0,23.0,877.0,1002.73,740.7
2016,8,30,11,15,951.5,83.5,3.1,23.0,891.0,983.18,728.15
2016,8,30,11,30,954.0,84.0,3.2,23.0,905.0,959.65,713.01
2016,8,30,11,45,956.0,83.5,3.3,23.0,911.5,930.8,694.28
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,898.23,672.97
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,860.54,647.73
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,819.57,620.07
2016,8,30,12,45,950.5,85.0,3.6,23.0,904.5,772.98,588.39
2016,8,30,13,0,944.0,87.0,3.7,23.0,894.0,723.95,552.12
2016,8,30,13,15,940.0,86.5,3.7,23.0,876.5,672.13,512.56
2016,8,30,13,30,936.0,86.0,3.7,23.0,859.0,618.2,470.33
2016,8,30,13,45,932.5,84.0,3.75,23.0,835.0,561.39,424.79
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,502.93,376.47
2016,8,30,14,15,921.5,81.0,3.75,22.5,779.5,442.22,325.4
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,380.77,272.23
2016,8,30,14,45,905.0,78.0,3.7,22.0,711.0,317.66,216.52
2016,8,30,15,0,896.0,76.0,3.7,22.0,674.0,254.55,161.58
2016,8,30,15,15,883.0,74.0,3.65,21.5,631.0,191.07,110.67
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,128.59,70.45
2016,8,30,15,45,852.5,69.5,3.6,21.0,541.0,71.52,55.87
2016,8,30,16,0,835.0,67.0,3.6,21.0,494.0,68.86,53.82
2016,8,30,16,15,811.0,64.5,3.55,20.5,443.5,65.94,51.6
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,56.94,44.07
2016,8,30,16,45,752.0,58.5,3.5,19.5,341.0,53.68,41.45
2016,8,30,17,0,717.0,55.0,3.5,19.0,289.0,50.42,38.75
2016,8,30,17,15,665.5,50.5,3.45,18.5,237.0,46.18,35.07
2016,8,30,17,30,614.0,46.0,3.4,18.0,185.0,41.99,31.29
2016,8,30,17,45,526.0,39.0,3.35,18.0,136.0,35.46,25.19
2016,8,30,18,0,438.0,32.0,3.3,18.0,87.0,26.72,16.91
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.5,18.81,5.64
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,126.5,9.5,2.9,13.5,16.5,67.54,0.0
2016,8,31,6,0,253.0,19.0,3.0,14.0,33.0,179.23,11.7
2016,8,31,6,15,377.5,28.5,3.1,14.5,75.0,289.65,225.44
2016,8,31,6,30,502.0,38.0,3.2,15.0,117.0,399.33,326.45
2016,8,31,6,45,571.5,44.5,3.3,15.5,167.0,474.17,392.35
2016,8,31,7,0,641.0,51.0,3.4,16.0,217.0,559.85,462.06
2016,8,31,7,15,687.0,55.5,3.4,16.5,269.5,628.79,515.14
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,698.96,566.81
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,756.64,607.34
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,813.53,646.07
2016,8,31,8,15,819.5,70.0,3.45,18.0,475.5,849.64,669.53
2016,8,31,8,30,842.0,73.0,3.4,18.0,525.0,893.34,698.09
2016,8,31,8,45,859.0,75.0,3.4,18.5,571.0,928.04,718.77
2016,8,31,9,0,876.0,77.0,3.4,19.0,617.0,959.76,737.18
2016,8,31,9,15,888.5,78.5,3.4,19.5,658.5,983.15,749.71
2016,8,31,9,30,901.0,80.0,3.4,20.0,700.0,1002.94,759.83
2016,8,31,9,45,906.0,83.5,3.4,20.5,734.5,1013.76,763.96
2016,8,31,10,0,911.0,87.0,3.4,21.0,769.0,1020.5,765.54
2016,8,31,10,15,918.0,88.5,3.4,21.0,798.0,1022.85,765.84
2016,8,31,10,30,925.0,90.0,3.4,21.0,827.0,1021.06,763.58
2016,8,31,10,45,930.0,90.5,3.45,21.5,849.0,1012.07,755.63
2016,8,31,11,0,935.0,91.0,3.5,22.0,871.0,998.97,745.15
2016,8,31,11,15,938.0,91.5,3.5,22.0,885.5,979.91,731.93
2016,8,31,11,30,941.0,92.0,3.5,22.0,900.0,956.9,716.18
2016,8,31,11,45,943.0,92.0,3.55,22.0,906.5,928.65,697.29
2016,8,31,12,0,945.0,92.0,3.6,22.0,913.0,896.72,675.87
2016,8,31,12,15,944.5,91.5,3.6,22.0,911.5,858.74,649.94
2016,8,31,12,30,944.0,91.0,3.6,22.0,910.0,817.55,621.68
2016,8,31,12,45,935.5,95.0,3.6,22.5,898.5,771.57,588.34
2016,8,31,13,0,927.0,99.0,3.6,23.0,887.0,723.28,551.06
2016,8,31,13,15,922.5,98.0,3.65,23.0,869.5,671.23,511.6
2016,8,31,13,30,918.0,97.0,3.7,23.0,852.0,617.18,469.52
2016,8,31,13,45,914.5,94.5,3.75,23.0,827.5,560.68,424.29
2016,8,31,14,0,911.0,92.0,3.8,23.0,803.0,502.57,376.33
2016,8,31,14,15,902.5,91.0,3.8,22.5,771.5,442.24,325.75
2016,8,31,14,30,894.0,90.0,3.8,22.0,740.0,381.31,273.19
2016,8,31,14,45,885.5,87.0,3.85,22.0,702.5,318.58,217.94
2016,8,31,15,0,877.0,84.0,3.9,22.0,665.0,255.82,163.41
2016,8,31,15,15,862.5,82.0,3.9,22.0,622.0,193.09,113.02
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,131.55,73.5
2016,8,31,15,45,831.0,76.5,3.9,22.0,532.0,75.54,59.08
2016,8,31,16,0,814.0,73.0,3.9,22.0,485.0,65.21,50.49
2016,8,31,16,15,788.5,70.0,3.85,21.5,435.0,62.71,48.63
2016,8,31,16,30,763.0,67.0,3.8,21.0,385.0,60.18,46.71
2016,8,31,16,45,728.5,62.5,3.8,20.5,333.0,56.34,43.6
2016,8,31,17,0,694.0,58.0,3.8,20.0,281.0,52.46,40.36
2016,8,31,17,15,640.5,52.5,3.7,19.5,229.5,47.52,36.08
2016,8,31,17,30,587.0,47.0,3.6,19.0,178.0,42.59,31.64
2016,8,31,17,45,500.5,39.5,3.55,18.5,130.0,32.9,22.87
2016,8,31,18,0,414.0,32.0,3.5,18.0,82.0,26.63,16.7
2016,8,31,18,15,260.0,21.0,3.5,17.5,46.5,17.3,3.04
2016,8,31,18,30,106.0,10.0,3.5,17.0,11.0,7.87,0.0
2016,8,31,18,45,53.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.0,9.0,2.35,13.5,15.5,63.41,0.0
2016,9,1,6,0,236.0,18.0,2.4,14.0,31.0,168.91,0.0
2016,9,1,6,15,363.0,28.5,2.35,14.5,73.0,282.48,217.9
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,394.49,320.89
2016,9,1,6,45,557.0,46.5,2.3,15.5,164.5,473.65,389.27
2016,9,1,7,0,624.0,54.0,2.3,16.0,214.0,557.69,456.91
2016,9,1,7,15,312.0,83.0,2.15,16.5,163.0,369.16,305.55
2016,9,1,7,30,0.0,112.0,2.0,17.0,112.0,95.24,74.38
2016,9,1,7,45,4.0,132.0,1.9,17.5,134.0,116.09,91.89
2016,9,1,8,0,8.0,152.0,1.8,18.0,156.0,137.09,108.79
2016,9,1,8,15,9.0,166.5,1.75,18.0,171.0,149.85,118.82
2016,9,1,8,30,10.0,181.0,1.7,18.0,186.0,162.72,128.83
2016,9,1,8,45,22.5,211.5,1.65,18.5,225.0,202.61,160.56
2016,9,1,9,0,35.0,242.0,1.6,19.0,264.0,264.89,208.99
2016,9,1,9,15,68.5,277.5,1.65,19.0,323.5,333.85,262.68
2016,9,1,9,30,102.0,313.0,1.7,19.0,383.0,402.78,315.08
2016,9,1,9,45,187.5,327.0,1.75,19.5,463.5,523.29,405.26
2016,9,1,10,0,273.0,341.0,1.8,20.0,544.0,643.26,491.07
2016,9,1,10,15,258.5,358.5,1.9,20.0,557.5,640.86,487.45
2016,9,1,10,30,244.0,376.0,2.0,20.0,571.0,636.76,483.73
2016,9,1,10,45,588.5,237.0,2.1,20.0,722.0,852.83,643.39
2016,9,1,11,0,933.0,98.0,2.2,20.0,873.0,1005.49,745.17
2016,9,1,11,15,721.0,209.5,2.35,20.0,815.0,917.36,686.11
2016,9,1,11,30,509.0,321.0,2.5,20.0,757.0,798.81,601.53
2016,9,1,11,45,518.0,315.0,2.65,20.5,761.5,778.99,588.29
2016,9,1,12,0,527.0,309.0,2.8,21.0,766.0,756.41,572.1
2016,9,1,12,15,730.0,206.5,2.8,21.0,837.5,807.29,611.44
2016,9,1,12,30,933.0,104.0,2.8,21.0,909.0,821.45,622.85
2016,9,1,12,45,930.0,104.0,2.85,21.0,899.0,775.98,590.95
2016,9,1,13,0,927.0,104.0,2.9,21.0,889.0,727.9,555.52
2016,9,1,13,15,923.0,103.0,2.85,21.0,871.5,675.96,515.91
2016,9,1,13,30,919.0,102.0,2.8,21.0,854.0,621.98,473.73
2016,9,1,13,45,914.0,100.5,2.75,21.0,829.5,565.26,428.27
2016,9,1,14,0,909.0,99.0,2.7,21.0,805.0,507.07,380.26
2016,9,1,14,15,900.5,97.5,2.75,20.5,773.0,446.24,329.62
2016,9,1,14,30,892.0,96.0,2.8,20.0,741.0,384.84,276.89
2016,9,1,14,45,880.0,94.0,2.85,20.0,703.0,321.79,221.54
2016,9,1,15,0,868.0,92.0,2.9,20.0,665.0,259.12,167.21
2016,9,1,15,15,852.5,90.0,2.9,20.0,621.0,196.55,116.95
2016,9,1,15,30,837.0,88.0,2.9,20.0,577.0,128.51,72.1
2016,9,1,15,45,812.5,86.0,2.95,20.0,528.5,73.8,58.08
2016,9,1,16,0,788.0,84.0,3.0,20.0,480.0,72.35,57.07
2016,9,1,16,15,760.0,80.5,3.0,19.5,429.0,69.75,55.14
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,67.11,53.14
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,58.93,46.14
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,55.85,43.5
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,50.4,38.75
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,44.96,33.82
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,37.64,27.02
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,30.43,19.8
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,14.97,0.0
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,38.52,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,110.26,0.0
2016,9,2,6,15,247.5,31.5,2.2,14.5,62.5,218.89,167.09
2016,9,2,6,30,364.0,45.0,2.2,15.0,101.0,321.87,262.22
2016,9,2,6,45,440.0,54.5,2.2,15.5,148.0,404.34,333.46
2016,9,2,7,0,516.0,64.0,2.2,16.0,195.0,492.57,406.13
2016,9,2,7,15,568.0,71.0,2.1,16.5,245.5,564.09,461.03
2016,9,2,7,30,620.0,78.0,2.0,17.0,296.0,637.74,514.77
2016,9,2,7,45,658.0,82.5,1.9,17.5,347.0,697.79,555.96
2016,9,2,8,0,696.0,87.0,1.8,18.0,398.0,757.77,595.43
2016,9,2,8,15,723.0,91.0,1.75,18.5,446.5,801.28,622.26
2016,9,2,8,30,750.0,95.0,1.7,19.0,495.0,848.56,651.07
2016,9,2,8,45,772.0,97.5,1.65,20.0,540.5,887.12,671.86
2016,9,2,9,0,794.0,100.0,1.6,21.0,586.0,923.01,690.39
2016,9,2,9,15,621.5,177.0,1.65,21.0,573.0,854.09,642.7
2016,9,2,9,30,449.0,254.0,1.7,21.0,560.0,756.96,572.33
2016,9,2,9,45,668.5,171.5,1.75,21.5,654.5,898.8,671.57
2016,9,2,10,0,888.0,89.0,1.8,22.0,749.0,1002.61,736.08
2016,9,2,10,15,895.5,90.5,1.85,22.0,777.5,1005.36,736.13
2016,9,2,10,30,903.0,92.0,1.9,22.0,806.0,1004.06,734.91
2016,9,2,10,45,905.5,94.0,1.95,22.5,827.0,994.3,727.0
2016,9,2,11,0,908.0,96.0,2.0,23.0,848.0,980.55,716.74
2016,9,2,11,15,911.0,96.5,2.05,23.0,862.5,961.77,704.74
2016,9,2,11,30,914.0,97.0,2.1,23.0,877.0,939.15,690.31
2016,9,2,11,45,915.0,98.0,2.2,23.5,883.0,911.5,671.77
2016,9,2,12,0,916.0,99.0,2.3,24.0,889.0,880.28,650.83
2016,9,2,12,15,915.5,99.0,2.35,24.0,887.5,843.48,626.87
2016,9,2,12,30,915.0,99.0,2.4,24.0,886.0,803.57,600.62
2016,9,2,12,45,898.0,107.0,2.5,24.0,872.5,755.8,568.23
2016,9,2,13,0,881.0,115.0,2.6,24.0,859.0,706.36,532.46
2016,9,2,13,15,876.5,114.5,2.7,23.5,841.5,656.51,496.53
2016,9,2,13,30,872.0,114.0,2.8,23.0,824.0,604.79,457.85
2016,9,2,13,45,869.5,110.5,2.9,23.0,801.0,550.08,414.69
2016,9,2,14,0,867.0,107.0,3.0,23.0,778.0,493.79,368.77
2016,9,2,14,15,858.5,105.5,3.1,23.0,747.0,435.22,319.61
2016,9,2,14,30,850.0,104.0,3.2,23.0,716.0,376.15,268.68
2016,9,2,14,45,841.0,100.5,3.3,23.0,679.5,315.25,215.63
2016,9,2,15,0,832.0,97.0,3.4,23.0,643.0,249.69,159.63
2016,9,2,15,15,816.5,94.5,3.45,22.5,600.5,187.98,110.75
2016,9,2,15,30,801.0,92.0,3.5,22.0,558.0,127.79,72.37
2016,9,2,15,45,782.5,88.5,3.55,21.5,511.5,74.87,58.67
2016,9,2,16,0,764.0,85.0,3.6,21.0,465.0,72.6,57.08
2016,9,2,16,15,735.0,81.0,3.55,20.5,415.0,69.68,54.88
2016,9,2,16,30,706.0,77.0,3.5,20.0,365.0,66.71,52.6
2016,9,2,16,45,665.0,72.0,3.5,20.0,313.5,57.92,45.07
2016,9,2,17,0,624.0,67.0,3.5,20.0,262.0,54.17,41.86
2016,9,2,17,15,563.0,60.5,3.5,19.0,211.5,49.08,37.5
2016,9,2,17,30,502.0,54.0,3.5,18.0,161.0,44.02,32.96
2016,9,2,17,45,403.0,44.5,3.5,17.5,115.0,36.34,25.83
2016,9,2,18,0,304.0,35.0,3.5,17.0,69.0,28.73,18.14
2016,9,2,18,15,152.0,17.5,3.45,16.5,34.5,14.16,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,9.05,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,24.48,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,180.78,136.7
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,316.29,259.02
2016,9,3,6,45,422.0,58.5,2.85,14.5,146.5,397.29,329.78
2016,9,3,7,0,493.0,70.0,2.9,15.0,194.0,483.65,402.0
2016,9,3,7,15,383.0,99.0,2.8,15.5,208.5,447.46,371.57
2016,9,3,7,30,273.0,128.0,2.7,16.0,223.0,386.73,320.6
2016,9,3,7,45,237.0,155.0,2.6,16.5,247.0,395.96,325.77
2016,9,3,8,0,201.0,182.0,2.5,17.0,271.0,380.8,311.26
2016,9,3,8,15,243.0,199.0,2.4,17.0,319.5,462.07,374.26
2016,9,3,8,30,285.0,216.0,2.3,17.0,368.0,524.16,420.72
2016,9,3,8,45,522.0,168.0,2.2,17.5,475.5,724.3,571.6
2016,9,3,9,0,759.0,120.0,2.1,18.0,583.0,920.2,704.13
2016,9,3,9,15,541.0,205.5,2.1,18.0,547.0,796.42,613.7
2016,9,3,9,30,323.0,291.0,2.1,18.0,511.0,649.12,502.88
2016,9,3,9,45,334.5,305.5,2.1,18.5,543.5,673.53,519.56
2016,9,3,10,0,346.0,320.0,2.1,19.0,576.0,696.02,533.35
2016,9,3,10,15,618.0,212.0,2.2,19.0,691.0,881.79,669.14
2016,9,3,10,30,890.0,104.0,2.3,19.0,806.0,1005.4,750.58
2016,9,3,10,45,893.0,106.0,2.45,19.5,826.5,995.93,742.31
2016,9,3,11,0,896.0,108.0,2.6,20.0,847.0,982.49,732.87
2016,9,3,11,15,899.0,108.5,2.75,20.0,861.0,963.62,721.23
2016,9,3,11,30,902.0,109.0,2.9,20.0,875.0,940.95,707.0
2016,9,3,11,45,903.0,109.5,3.05,20.0,881.0,912.8,688.96
2016,9,3,12,0,904.0,110.0,3.2,20.0,887.0,881.15,668.37
2016,9,3,12,15,904.0,110.0,3.3,20.0,885.5,844.88,644.09
2016,9,3,12,30,904.0,110.0,3.4,20.0,884.0,805.48,617.41
2016,9,3,12,45,890.5,116.0,3.5,20.0,871.5,758.54,584.02
2016,9,3,13,0,877.0,122.0,3.6,20.0,859.0,709.76,547.47
2016,9,3,13,15,873.0,121.5,3.6,19.5,842.5,660.19,510.18
2016,9,3,13,30,869.0,121.0,3.6,19.0,826.0,608.7,470.24
2016,9,3,13,45,868.5,117.0,3.65,19.0,803.0,554.6,426.29
2016,9,3,14,0,868.0,113.0,3.7,19.0,780.0,498.72,379.49
2016,9,3,14,15,859.5,111.0,3.7,19.0,749.0,439.51,328.63
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,379.81,276.13
2016,9,3,14,45,843.0,105.5,3.7,19.0,682.0,315.58,219.43
2016,9,3,15,0,835.0,102.0,3.7,19.0,646.0,253.58,165.2
2016,9,3,15,15,819.5,99.5,3.75,18.5,603.0,191.53,115.33
2016,9,3,15,30,804.0,97.0,3.8,18.0,560.0,130.99,76.3
2016,9,3,15,45,780.5,94.5,3.85,18.0,512.5,79.03,63.13
2016,9,3,16,0,757.0,92.0,3.9,18.0,465.0,77.5,62.06
2016,9,3,16,15,727.5,87.5,3.95,17.5,415.0,68.69,54.71
2016,9,3,16,30,698.0,83.0,4.0,17.0,365.0,65.69,52.37
2016,9,3,16,45,648.0,79.0,4.05,17.0,312.0,62.71,49.87
2016,9,3,17,0,598.0,75.0,4.1,17.0,259.0,59.82,47.36
2016,9,3,17,15,534.5,67.0,4.0,16.5,208.0,53.82,42.05
2016,9,3,17,30,471.0,59.0,3.9,16.0,157.0,47.81,36.53
2016,9,3,17,45,361.0,48.5,3.85,15.5,110.5,39.44,28.67
2016,9,3,18,0,251.0,38.0,3.8,15.0,64.0,28.8,18.07
2016,9,3,18,15,125.5,19.0,3.75,14.5,32.0,14.46,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,34.5,8.0,2.75,11.5,9.5,23.03,0.0
2016,9,4,6,0,69.0,16.0,2.8,12.0,19.0,64.51,0.0
2016,9,4,6,15,175.0,34.0,2.8,12.5,56.0,180.21,135.14
2016,9,4,6,30,281.0,52.0,2.8,13.0,93.0,277.51,227.55
2016,9,4,6,45,371.5,63.5,2.8,13.5,141.5,365.75,304.91
2016,9,4,7,0,462.0,75.0,2.8,14.0,190.0,466.93,389.6
2016,9,4,7,15,518.0,84.0,2.65,14.5,241.0,542.67,449.91
2016,9,4,7,30,574.0,93.0,2.5,15.0,292.0,620.7,508.36
2016,9,4,7,45,624.0,97.0,2.45,15.5,345.0,689.69,557.8
2016,9,4,8,0,674.0,101.0,2.4,16.0,398.0,759.14,605.69
2016,9,4,8,15,703.0,106.0,2.3,16.5,447.5,810.5,638.51
2016,9,4,8,30,732.0,111.0,2.2,17.0,497.0,860.29,669.28
2016,9,4,8,45,760.5,112.0,2.1,17.5,544.5,902.68,694.02
2016,9,4,9,0,789.0,113.0,2.0,18.0,592.0,936.42,712.29
2016,9,4,9,15,804.5,116.0,1.95,18.0,633.0,963.33,727.63
2016,9,4,9,30,820.0,119.0,1.9,18.0,674.0,986.77,740.65
2016,9,4,9,45,849.0,113.0,1.9,18.5,714.0,1009.89,752.68
2016,9,4,10,0,878.0,107.0,1.9,19.0,754.0,1015.46,753.25
2016,9,4,10,15,885.5,108.5,1.95,19.5,783.0,1017.72,752.69
2016,9,4,10,30,893.0,110.0,2.0,20.0,812.0,1015.95,749.7
2016,9,4,10,45,898.5,111.0,2.05,20.5,833.5,1007.62,742.64
2016,9,4,11,0,904.0,112.0,2.1,21.0,855.0,995.26,733.17
2016,9,4,11,15,907.5,112.5,2.2,21.0,869.0,976.51,721.62
2016,9,4,11,30,911.0,113.0,2.3,21.0,883.0,953.89,707.56
2016,9,4,11,45,912.5,113.0,2.4,21.5,889.5,925.25,688.12
2016,9,4,12,0,914.0,113.0,2.5,22.0,896.0,893.06,666.28
2016,9,4,12,15,914.0,113.0,2.6,22.0,894.5,856.25,642.45
2016,9,4,12,30,914.0,113.0,2.7,22.0,893.0,816.28,616.2
2016,9,4,12,45,916.0,110.0,2.8,22.0,884.0,772.16,585.94
2016,9,4,13,0,918.0,107.0,2.9,22.0,875.0,725.13,551.73
2016,9,4,13,15,913.5,106.5,2.95,21.5,857.5,673.38,513.78
2016,9,4,13,30,909.0,106.0,3.0,21.0,840.0,619.65,473.03
2016,9,4,13,45,902.0,105.5,3.1,21.0,814.5,562.87,427.81
2016,9,4,14,0,895.0,105.0,3.2,21.0,789.0,504.84,380.06
2016,9,4,14,15,886.0,103.0,3.2,21.0,757.0,443.88,328.34
2016,9,4,14,30,877.0,101.0,3.2,21.0,725.0,382.45,274.93
2016,9,4,14,45,864.0,99.5,3.25,21.0,686.5,320.07,220.23
2016,9,4,15,0,851.0,98.0,3.3,21.0,648.0,253.57,163.13
2016,9,4,15,15,834.5,95.5,3.3,20.5,604.5,190.34,112.83
2016,9,4,15,30,818.0,93.0,3.3,20.0,561.0,128.75,73.62
2016,9,4,15,45,794.5,90.0,3.3,20.0,512.5,76.3,60.3
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,74.29,58.81
2016,9,4,16,15,740.5,83.0,3.35,19.5,413.0,71.37,56.6
2016,9,4,16,30,710.0,79.0,3.4,19.0,362.0,63.18,49.76
2016,9,4,16,45,662.5,74.5,3.5,18.5,309.0,59.76,46.98
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,56.38,44.14
2016,9,4,17,15,550.5,62.5,3.6,17.5,205.0,50.59,39.03
2016,9,4,17,30,486.0,55.0,3.6,17.0,154.0,44.82,33.72
2016,9,4,17,45,379.0,44.5,3.6,16.5,107.5,36.34,25.8
2016,9,4,18,0,272.0,34.0,3.6,16.0,61.0,27.94,16.9
2016,9,4,18,15,136.0,17.0,3.45,15.5,30.5,13.0,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,65.5,8.0,1.05,12.5,10.5,6.29,0.0
2016,9,5,6,0,131.0,16.0,1.0,13.0,21.0,83.24,0.0
2016,9,5,6,15,257.0,29.0,1.0,13.5,59.5,224.85,165.87
2016,9,5,6,30,383.0,42.0,1.0,14.0,98.0,334.38,270.14
2016,9,5,6,45,465.5,51.0,1.0,14.5,146.5,421.99,344.76
2016,9,5,7,0,548.0,60.0,1.0,15.0,195.0,515.94,420.01
2016,9,5,7,15,600.0,66.5,0.9,15.5,246.5,588.32,473.42
2016,9,5,7,30,652.0,73.0,0.8,16.0,298.0,662.75,525.26
2016,9,5,7,45,690.0,78.0,0.75,17.0,349.5,724.6,564.87
2016,9,5,8,0,728.0,83.0,0.7,18.0,401.0,781.1,598.91
2016,9,5,8,15,754.5,86.5,0.65,18.5,450.5,829.95,627.49
2016,9,5,8,30,781.0,90.0,0.6,19.0,500.0,876.89,653.91
2016,9,5,8,45,800.5,93.0,0.6,19.5,545.5,914.18,674.31
2016,9,5,9,0,820.0,96.0,0.6,20.0,591.0,948.59,692.64
2016,9,5,9,15,835.0,98.5,0.65,20.5,632.0,974.74,706.66
2016,9,5,9,30,850.0,101.0,0.7,21.0,673.0,984.2,710.32
2016,9,5,9,45,868.0,99.0,0.8,21.5,710.5,1000.82,719.89
2016,9,5,10,0,886.0,97.0,0.9,22.0,748.0,1013.72,727.1
2016,9,5,10,15,894.0,98.5,1.05,22.0,777.0,1016.57,730.55
2016,9,5,10,30,902.0,100.0,1.2,22.0,806.0,1015.34,731.57
2016,9,5,10,45,905.5,102.0,1.35,22.5,827.0,1006.11,726.14
2016,9,5,11,0,909.0,104.0,1.5,23.0,848.0,992.84,718.15
2016,9,5,11,15,912.0,104.5,1.65,23.0,862.0,973.59,707.64
2016,9,5,11,30,915.0,105.0,1.8,23.0,876.0,950.47,694.51
2016,9,5,11,45,914.0,106.5,1.95,23.0,881.5,921.03,677.04
2016,9,5,12,0,913.0,108.0,2.1,23.0,887.0,888.12,657.02
2016,9,5,12,15,912.5,108.0,2.2,23.0,885.0,850.95,633.38
2016,9,5,12,30,912.0,108.0,2.3,23.0,883.0,810.66,607.35
2016,9,5,12,45,896.0,115.0,2.4,23.5,869.5,762.3,573.29
2016,9,5,13,0,880.0,122.0,2.5,24.0,856.0,712.26,536.18
2016,9,5,13,15,875.5,121.5,2.55,23.5,838.5,662.03,499.89
2016,9,5,13,30,871.0,121.0,2.6,23.0,821.0,609.92,460.93
2016,9,5,13,45,864.0,119.5,2.7,23.0,795.5,554.08,417.11
2016,9,5,14,0,857.0,118.0,2.8,23.0,770.0,497.12,370.91
2016,9,5,14,15,847.5,116.0,2.8,23.0,738.5,437.35,320.89
2016,9,5,14,30,838.0,114.0,2.8,23.0,707.0,376.55,268.81
2016,9,5,14,45,826.5,111.0,2.85,23.0,669.0,314.45,215.14
2016,9,5,15,0,815.0,108.0,2.9,23.0,631.0,252.91,162.62
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.0,191.36,114.26
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,131.59,76.67
2016,9,5,15,45,761.5,97.0,2.8,21.5,498.0,80.52,63.52
2016,9,5,16,0,742.0,92.0,2.8,21.0,451.0,77.36,61.21
2016,9,5,16,15,711.5,87.5,2.7,20.5,401.0,68.52,53.92
2016,9,5,16,30,681.0,83.0,2.6,20.0,351.0,65.54,51.62
2016,9,5,16,45,639.5,76.5,2.55,20.0,299.5,60.92,47.71
2016,9,5,17,0,598.0,70.0,2.5,20.0,248.0,56.23,43.64
2016,9,5,17,15,534.0,62.0,2.45,19.0,197.5,50.1,38.34
2016,9,5,17,30,470.0,54.0,2.4,18.0,147.0,43.96,32.79
2016,9,5,17,45,368.0,43.0,2.35,17.5,102.0,35.12,24.56
2016,9,5,18,0,266.0,32.0,2.3,17.0,57.0,26.31,15.03
2016,9,5,18,15,133.0,16.0,2.3,16.5,28.5,12.59,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,139.0,14.0,0.8,14.0,20.0,86.31,0.0
2016,9,6,6,15,267.0,27.0,0.7,14.5,58.0,229.81,165.86
2016,9,6,6,30,395.0,40.0,0.6,15.0,96.0,341.23,272.86
2016,9,6,6,45,473.0,49.0,0.55,15.5,144.0,426.22,344.2
2016,9,6,7,0,551.0,58.0,0.5,16.0,192.0,517.24,415.35
2016,9,6,7,15,603.0,64.5,0.5,16.5,243.0,589.73,468.59
2016,9,6,7,30,655.0,71.0,0.5,17.0,294.0,664.31,520.65
2016,9,6,7,45,690.5,76.0,0.5,18.0,345.0,724.11,558.81
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,778.6,591.79
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.5,827.36,621.76
2016,9,6,8,30,779.0,88.0,0.6,20.0,495.0,874.21,649.85
2016,9,6,8,45,797.0,91.5,0.7,21.0,540.5,910.58,670.33
2016,9,6,9,0,815.0,95.0,0.8,22.0,586.0,944.03,688.79
2016,9,6,9,15,830.0,97.5,0.8,22.5,627.0,970.07,701.72
2016,9,6,9,30,845.0,100.0,0.8,23.0,668.0,979.47,704.27
2016,9,6,9,45,855.5,102.5,0.8,24.0,703.0,993.55,708.71
2016,9,6,10,0,866.0,105.0,0.8,25.0,738.0,1003.8,710.77
2016,9,6,10,15,874.0,106.5,0.85,25.0,766.5,1006.5,712.19
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,1005.21,711.41
2016,9,6,10,45,887.5,109.0,1.0,25.5,817.0,996.89,706.07
2016,9,6,11,0,893.0,110.0,1.1,26.0,839.0,984.59,698.38
2016,9,6,11,15,896.5,110.5,1.25,26.0,853.0,965.93,688.93
2016,9,6,11,30,900.0,111.0,1.4,26.0,867.0,943.45,676.9
2016,9,6,11,45,901.5,111.5,1.6,26.0,873.0,915.46,661.73
2016,9,6,12,0,903.0,112.0,1.8,26.0,879.0,883.95,643.82
2016,9,6,12,15,903.0,112.0,1.9,26.0,877.5,847.37,621.14
2016,9,6,12,30,903.0,112.0,2.0,26.0,876.0,807.68,596.08
2016,9,6,12,45,896.5,113.5,2.15,26.0,864.5,761.62,565.79
2016,9,6,13,0,890.0,115.0,2.3,26.0,853.0,713.33,531.94
2016,9,6,13,15,885.5,114.5,2.35,26.0,835.5,662.64,494.77
2016,9,6,13,30,881.0,114.0,2.4,26.0,818.0,610.05,455.07
2016,9,6,13,45,877.0,111.5,2.5,26.0,794.0,554.45,412.04
2016,9,6,14,0,873.0,109.0,2.6,26.0,770.0,497.4,366.33
2016,9,6,14,15,863.5,107.0,2.6,25.5,738.0,437.31,317.23
2016,9,6,14,30,854.0,105.0,2.6,25.0,706.0,376.85,266.35
2016,9,6,14,45,844.5,101.5,2.6,25.0,668.5,311.79,210.67
2016,9,6,15,0,835.0,98.0,2.6,25.0,631.0,249.24,157.6
2016,9,6,15,15,818.5,95.5,2.55,24.5,587.5,186.94,109.03
2016,9,6,15,30,802.0,93.0,2.5,24.0,544.0,126.31,71.38
2016,9,6,15,45,783.0,88.5,2.5,24.0,497.0,75.14,58.35
2016,9,6,16,0,764.0,84.0,2.5,24.0,450.0,72.12,56.03
2016,9,6,16,15,733.5,80.0,2.45,23.5,399.5,69.14,53.8
2016,9,6,16,30,703.0,76.0,2.4,23.0,349.0,61.07,47.15
2016,9,6,16,45,663.5,70.0,2.35,23.0,297.5,56.64,43.43
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,52.14,39.56
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,46.19,34.45
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,40.24,29.12
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,31.64,21.19
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,23.07,11.72
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,11.02,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.0,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,128.0,13.0,1.1,17.0,18.0,79.86,0.0
2016,9,7,6,15,253.5,26.5,1.15,17.5,55.5,222.23,155.7
2016,9,7,6,30,379.0,40.0,1.2,18.0,93.0,331.96,263.94
2016,9,7,6,45,459.5,49.5,1.3,19.0,141.0,418.72,337.3
2016,9,7,7,0,540.0,59.0,1.4,20.0,189.0,511.78,411.09
2016,9,7,7,15,593.0,66.0,1.45,20.5,240.0,585.39,466.5
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,661.16,520.95
2016,9,7,7,45,683.0,78.0,1.55,21.5,342.5,722.0,562.41
2016,9,7,8,0,720.0,83.0,1.6,22.0,394.0,782.64,602.36
2016,9,7,8,15,746.5,87.0,1.55,22.5,443.0,826.44,628.46
2016,9,7,8,30,773.0,91.0,1.5,23.0,492.0,873.77,656.28
2016,9,7,8,45,793.0,94.0,1.45,24.0,537.5,911.33,675.5
2016,9,7,9,0,813.0,97.0,1.4,25.0,583.0,946.03,692.42
2016,9,7,9,15,827.5,99.5,1.3,25.5,624.0,971.5,703.63
2016,9,7,9,30,842.0,102.0,1.2,26.0,665.0,993.45,712.48
2016,9,7,9,45,853.0,103.5,1.15,27.0,700.0,993.48,707.08
2016,9,7,10,0,864.0,105.0,1.1,28.0,735.0,1003.04,708.0
2016,9,7,10,15,872.0,106.5,1.0,28.5,763.5,1005.66,705.07
2016,9,7,10,30,880.0,108.0,0.9,29.0,792.0,1004.3,699.9
2016,9,7,10,45,885.5,109.5,0.85,29.5,813.5,996.45,691.97
2016,9,7,11,0,891.0,111.0,0.8,30.0,835.0,984.59,681.9
2016,9,7,11,15,894.5,111.5,0.85,30.0,849.0,965.86,671.22
2016,9,7,11,30,898.0,112.0,0.9,30.0,863.0,943.32,658.3
2016,9,7,11,45,899.5,112.0,1.0,30.0,869.0,914.79,642.52
2016,9,7,12,0,901.0,112.0,1.1,30.0,875.0,882.77,624.35
2016,9,7,12,15,901.0,112.0,1.25,30.0,873.0,846.17,603.63
2016,9,7,12,30,901.0,112.0,1.4,30.0,871.0,806.46,580.37
2016,9,7,12,45,875.5,124.0,1.55,30.0,854.5,755.68,547.99
2016,9,7,13,0,850.0,136.0,1.7,30.0,838.0,710.97,517.45
2016,9,7,13,15,845.0,135.0,1.8,30.0,820.5,659.7,481.5
2016,9,7,13,30,840.0,134.0,1.9,30.0,803.0,606.71,443.08
2016,9,7,13,45,831.5,133.0,2.0,30.0,777.5,550.41,400.89
2016,9,7,14,0,823.0,132.0,2.1,30.0,752.0,493.26,356.53
2016,9,7,14,15,812.0,130.0,2.15,29.5,720.0,433.74,309.43
2016,9,7,14,30,801.0,128.0,2.2,29.0,688.0,374.23,260.82
2016,9,7,14,45,785.5,125.5,2.3,28.5,649.5,313.39,210.5
2016,9,7,15,0,770.0,123.0,2.4,28.0,611.0,253.67,161.51
2016,9,7,15,15,751.0,119.5,2.4,27.5,568.0,188.56,111.77
2016,9,7,15,30,732.0,116.0,2.4,27.0,525.0,130.27,75.97
2016,9,7,15,45,705.5,111.5,2.45,27.0,477.5,82.68,63.93
2016,9,7,16,0,679.0,107.0,2.5,27.0,430.0,80.33,62.22
2016,9,7,16,15,644.0,101.5,2.45,26.0,380.0,77.08,59.95
2016,9,7,16,30,609.0,96.0,2.4,25.0,330.0,73.79,57.57
2016,9,7,16,45,560.5,88.5,2.4,24.5,279.0,68.79,53.53
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,63.73,49.31
2016,9,7,17,15,442.5,70.5,2.2,23.0,179.0,56.05,42.73
2016,9,7,17,30,373.0,60.0,2.0,22.0,130.0,45.33,33.29
2016,9,7,17,45,272.0,45.0,1.85,21.5,87.5,34.0,22.97
2016,9,7,18,0,171.0,30.0,1.7,21.0,45.0,22.67,10.56
2016,9,7,18,15,85.5,15.0,1.6,20.5,22.5,11.8,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,43.87,0.0
2016,9,8,6,15,170.5,28.5,1.35,15.0,48.5,172.17,118.16
2016,9,8,6,30,278.0,45.0,1.4,15.0,83.0,270.74,217.98
2016,9,8,6,45,360.0,57.5,1.45,15.5,129.0,354.95,291.2
2016,9,8,7,0,442.0,70.0,1.5,16.0,175.0,451.9,371.04
2016,9,8,7,15,221.0,81.0,1.5,16.5,133.5,282.04,233.69
2016,9,8,7,30,0.0,92.0,1.5,17.0,92.0,75.91,58.35
2016,9,8,7,45,0.0,112.0,1.5,17.5,112.0,93.62,73.17
2016,9,8,8,0,0.0,132.0,1.5,18.0,132.0,111.21,87.32
2016,9,8,8,15,7.5,157.0,1.5,18.5,161.5,140.78,111.32
2016,9,8,8,30,15.0,182.0,1.5,19.0,191.0,170.58,135.03
2016,9,8,8,45,14.5,194.5,1.55,19.5,203.0,180.03,141.8
2016,9,8,9,0,14.0,207.0,1.6,20.0,215.0,189.53,148.61
2016,9,8,9,15,48.5,252.0,1.6,20.0,283.5,289.7,227.78
2016,9,8,9,30,83.0,297.0,1.6,20.0,352.0,371.02,289.86
2016,9,8,9,45,85.5,314.5,1.65,20.5,374.5,388.4,301.36
2016,9,8,10,0,88.0,332.0,1.7,21.0,397.0,405.22,312.71
2016,9,8,10,15,72.0,336.0,1.75,21.0,390.0,388.22,298.95
2016,9,8,10,30,56.0,340.0,1.8,21.0,383.0,371.41,285.53
2016,9,8,10,45,57.0,348.5,1.85,21.5,393.5,376.17,288.33
2016,9,8,11,0,58.0,357.0,1.9,22.0,404.0,380.52,290.74
2016,9,8,11,15,450.0,248.5,1.95,22.0,622.5,699.1,531.24
2016,9,8,11,30,842.0,140.0,2.0,22.0,841.0,933.45,691.72
2016,9,8,11,45,845.5,139.5,2.05,22.0,847.5,906.44,671.63
2016,9,8,12,0,849.0,139.0,2.1,22.0,854.0,875.89,651.91
2016,9,8,12,15,848.5,138.5,2.15,22.0,852.0,838.68,627.6
2016,9,8,12,30,848.0,138.0,2.2,22.0,850.0,798.5,600.83
2016,9,8,12,45,841.5,139.5,2.25,22.5,838.5,753.0,567.48
2016,9,8,13,0,835.0,141.0,2.3,23.0,827.0,705.38,531.99
2016,9,8,13,15,829.5,140.0,2.3,22.5,809.5,654.37,495.0
2016,9,8,13,30,824.0,139.0,2.3,22.0,792.0,601.73,455.6
2016,9,8,13,45,820.5,135.5,2.35,22.0,767.5,546.68,412.43
2016,9,8,14,0,817.0,132.0,2.4,22.0,743.0,490.34,366.79
2016,9,8,14,15,806.0,129.5,2.4,22.0,711.0,430.72,317.14
2016,9,8,14,30,795.0,127.0,2.4,22.0,679.0,371.14,266.27
2016,9,8,14,45,785.5,122.5,2.45,22.0,642.0,310.77,214.14
2016,9,8,15,0,776.0,118.0,2.5,22.0,605.0,250.81,163.02
2016,9,8,15,15,756.5,114.5,2.5,21.5,562.0,190.81,116.18
2016,9,8,15,30,737.0,111.0,2.5,21.0,519.0,126.82,75.17
2016,9,8,15,45,717.5,105.0,2.55,21.0,472.5,78.85,62.29
2016,9,8,16,0,698.0,99.0,2.6,21.0,426.0,75.46,59.64
2016,9,8,16,15,664.0,93.5,2.55,20.5,376.0,72.0,56.98
2016,9,8,16,30,630.0,88.0,2.5,20.0,326.0,68.49,54.22
2016,9,8,16,45,588.5,80.0,2.5,19.5,276.0,62.99,49.62
2016,9,8,17,0,547.0,72.0,2.5,19.0,226.0,57.36,44.79
2016,9,8,17,15,478.5,62.5,2.45,18.5,177.0,50.18,38.41
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,42.95,31.75
2016,9,8,17,45,308.5,40.0,2.35,17.5,86.0,32.57,22.06
2016,9,8,18,0,207.0,27.0,2.3,17.0,44.0,20.61,8.28
2016,9,8,18,15,103.5,13.5,2.35,16.5,22.0,10.62,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.5,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,77.0,12.0,1.5,13.0,14.0,51.7,0.0
2016,9,9,6,15,201.5,27.0,1.5,13.5,49.5,188.03,126.33
2016,9,9,6,30,326.0,42.0,1.5,14.0,85.0,301.11,242.98
2016,9,9,6,45,413.5,52.0,1.5,14.5,132.5,391.64,321.7
2016,9,9,7,0,501.0,62.0,1.5,15.0,180.0,488.95,401.6
2016,9,9,7,15,250.5,63.0,1.4,15.5,122.0,301.9,250.96
2016,9,9,7,30,0.0,64.0,1.3,16.0,64.0,49.07,35.98
2016,9,9,7,45,0.0,87.5,1.2,16.5,87.5,69.51,53.32
2016,9,9,8,0,0.0,111.0,1.1,17.0,111.0,90.44,70.47
2016,9,9,8,15,0.5,135.0,1.05,17.5,135.5,112.36,88.14
2016,9,9,8,30,1.0,159.0,1.0,18.0,160.0,134.28,105.48
2016,9,9,8,45,7.5,182.5,0.95,18.5,187.5,161.5,127.04
2016,9,9,9,0,14.0,206.0,0.9,19.0,215.0,188.83,148.25
2016,9,9,9,15,37.0,246.0,0.9,19.5,270.5,272.02,213.09
2016,9,9,9,30,60.0,286.0,0.9,20.0,326.0,336.04,261.04
2016,9,9,9,45,290.5,265.5,0.95,20.5,473.5,590.86,452.79
2016,9,9,10,0,521.0,245.0,1.0,21.0,621.0,822.78,612.22
2016,9,9,10,15,615.5,218.5,1.05,21.5,680.0,891.97,655.11
