Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,30,710.0,192.0,1.1,22.0,739.0,949.71,690.48
2016,9,9,10,45,797.5,152.0,1.2,22.5,782.5,970.7,702.61
2016,9,9,11,0,885.0,112.0,1.3,23.0,826.0,981.52,708.82
2016,9,9,11,15,888.5,113.0,1.4,23.0,840.0,963.22,698.08
2016,9,9,11,30,892.0,114.0,1.5,23.0,854.0,941.11,685.19
2016,9,9,11,45,895.0,113.5,1.65,23.0,860.5,913.38,669.18
2016,9,9,12,0,898.0,113.0,1.8,23.0,867.0,882.09,650.56
2016,9,9,12,15,898.0,113.0,1.9,23.0,864.5,845.38,627.5
2016,9,9,12,30,898.0,113.0,2.0,23.0,862.0,805.58,602.05
2016,9,9,12,45,879.0,121.0,2.1,23.0,847.5,756.04,568.36
2016,9,9,13,0,860.0,129.0,2.2,23.0,833.0,705.07,531.81
2016,9,9,13,15,855.0,128.0,2.25,23.0,815.0,654.62,494.49
2016,9,9,13,30,850.0,127.0,2.3,23.0,797.0,606.4,457.46
2016,9,9,13,45,844.5,124.5,2.4,23.0,772.0,549.83,413.39
2016,9,9,14,0,839.0,122.0,2.5,23.0,747.0,492.11,366.87
2016,9,9,14,15,828.5,120.0,2.55,22.5,715.0,431.87,317.43
2016,9,9,14,30,818.0,118.0,2.6,22.0,683.0,371.56,266.37
2016,9,9,14,45,805.5,115.0,2.65,22.0,645.0,310.13,213.2
2016,9,9,15,0,793.0,112.0,2.7,22.0,607.0,249.43,161.39
2016,9,9,15,15,774.0,108.5,2.7,21.5,563.5,188.43,113.68
2016,9,9,15,30,755.0,105.0,2.7,21.0,520.0,129.54,77.09
2016,9,9,15,45,731.5,100.5,2.75,20.5,472.5,76.34,60.3
2016,9,9,16,0,708.0,96.0,2.8,20.0,425.0,73.75,58.44
2016,9,9,16,15,673.5,91.0,2.85,19.5,374.5,70.54,55.97
2016,9,9,16,30,639.0,86.0,2.9,19.0,324.0,67.3,53.42
2016,9,9,16,45,591.0,79.0,2.95,18.5,273.0,62.38,49.3
2016,9,9,17,0,543.0,72.0,3.0,18.0,222.0,57.41,45.0
2016,9,9,17,15,471.0,62.5,2.95,17.0,173.0,50.21,38.64
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,42.98,31.98
2016,9,9,17,45,289.0,39.5,2.9,15.5,82.0,30.16,20.06
2016,9,9,18,0,179.0,26.0,2.9,15.0,40.0,19.77,6.38
2016,9,9,18,15,89.5,13.0,2.8,14.5,20.0,10.23,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,45.0,10.0,2.1,13.0,12.0,32.67,0.0
2016,9,10,6,15,157.0,27.0,2.15,13.0,45.5,161.07,103.75
2016,9,10,6,30,269.0,44.0,2.2,13.0,79.0,266.07,215.72
2016,9,10,6,45,351.0,56.5,2.25,13.5,124.0,349.95,290.38
2016,9,10,7,0,433.0,69.0,2.3,14.0,169.0,441.41,367.78
2016,9,10,7,15,216.5,73.0,2.25,14.5,123.0,269.31,226.24
2016,9,10,7,30,0.0,77.0,2.2,15.0,77.0,61.16,46.45
2016,9,10,7,45,0.0,97.5,2.2,15.5,97.5,79.34,61.82
2016,9,10,8,0,0.0,118.0,2.2,16.0,118.0,97.49,76.69
2016,9,10,8,15,10.5,152.5,2.1,16.5,158.5,139.52,111.49
2016,9,10,8,30,21.0,187.0,2.0,17.0,199.0,182.22,146.04
2016,9,10,8,45,26.0,207.5,1.95,17.5,223.0,205.22,163.86
2016,9,10,9,0,31.0,228.0,1.9,18.0,247.0,250.13,198.74
2016,9,10,9,15,69.5,264.5,1.9,18.5,309.5,326.25,258.44
2016,9,10,9,30,108.0,301.0,1.9,19.0,372.0,402.41,316.25
2016,9,10,9,45,109.0,317.5,1.95,19.5,392.5,417.1,325.61
2016,9,10,10,0,110.0,334.0,2.0,20.0,413.0,431.17,334.8
2016,9,10,10,15,461.0,234.5,2.05,20.0,585.5,745.47,571.8
2016,9,10,10,30,812.0,135.0,2.1,20.0,758.0,983.03,733.23
2016,9,10,10,45,818.0,136.5,2.2,20.5,779.0,975.68,724.64
2016,9,10,11,0,824.0,138.0,2.3,21.0,800.0,964.42,716.28
2016,9,10,11,15,828.0,139.0,2.35,21.0,813.5,946.88,704.72
2016,9,10,11,30,832.0,140.0,2.4,21.0,827.0,925.59,690.79
2016,9,10,11,45,833.0,140.5,2.45,21.0,832.5,897.49,672.31
2016,9,10,12,0,834.0,141.0,2.5,21.0,838.0,866.02,651.54
2016,9,10,12,15,833.5,141.0,2.55,21.0,835.5,829.63,627.3
2016,9,10,12,30,833.0,141.0,2.6,21.0,833.0,790.31,600.45
2016,9,10,12,45,821.5,144.5,2.65,21.5,820.5,743.42,565.52
2016,9,10,13,0,810.0,148.0,2.7,22.0,808.0,694.83,528.78
2016,9,10,13,15,804.5,147.0,2.7,21.5,790.0,644.78,492.0
2016,9,10,13,30,799.0,146.0,2.7,21.0,772.0,593.18,452.88
2016,9,10,13,45,791.5,143.5,2.75,21.0,747.0,538.02,409.16
2016,9,10,14,0,784.0,141.0,2.8,21.0,722.0,482.05,363.43
2016,9,10,14,15,772.5,138.5,2.8,20.5,690.0,423.93,315.22
2016,9,10,14,30,761.0,136.0,2.8,20.0,658.0,366.0,265.8
2016,9,10,14,45,746.0,132.5,2.85,20.0,620.5,302.81,211.32
2016,9,10,15,0,731.0,129.0,2.9,20.0,583.0,243.88,160.92
2016,9,10,15,15,710.5,125.0,2.9,19.5,540.0,185.22,114.85
2016,9,10,15,30,690.0,121.0,2.9,19.0,497.0,128.95,79.49
2016,9,10,15,45,663.5,116.0,2.9,19.0,450.5,85.17,68.3
2016,9,10,16,0,637.0,111.0,2.9,19.0,404.0,82.64,66.39
2016,9,10,16,15,600.5,104.0,2.9,18.5,355.0,78.48,63.11
2016,9,10,16,30,564.0,97.0,2.9,18.0,306.0,74.22,59.68
2016,9,10,16,45,514.5,88.5,2.9,18.0,256.5,68.56,54.82
2016,9,10,17,0,465.0,80.0,2.9,18.0,207.0,59.98,47.24
2016,9,10,17,15,394.0,68.5,2.85,17.5,159.5,51.43,39.59
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,42.83,31.65
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,30.51,20.11
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,18.15,3.46
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,9.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,20.13,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,118.61,71.51
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,221.72,179.04
2016,9,11,6,45,268.5,62.5,2.9,13.5,114.5,301.4,250.41
2016,9,11,7,0,342.0,79.0,3.0,14.0,158.0,387.71,324.47
2016,9,11,7,15,171.0,76.5,2.95,14.5,116.0,238.81,200.62
2016,9,11,7,30,0.0,74.0,2.9,15.0,74.0,58.35,44.13
2016,9,11,7,45,0.0,89.0,2.85,15.5,89.0,71.17,54.95
2016,9,11,8,0,0.0,104.0,2.8,16.0,104.0,83.95,65.41
2016,9,11,8,15,0.0,126.0,2.75,16.0,126.0,103.44,81.45
2016,9,11,8,30,0.0,148.0,2.7,16.0,148.0,122.92,97.27
2016,9,11,8,45,1.5,161.5,2.65,16.5,162.0,135.54,107.17
2016,9,11,9,0,3.0,175.0,2.6,17.0,176.0,148.22,117.01
2016,9,11,9,15,9.5,203.0,2.55,17.0,209.0,179.79,142.47
2016,9,11,9,30,16.0,231.0,2.5,17.0,242.0,211.4,167.6
2016,9,11,9,45,26.0,260.5,2.5,17.5,279.5,247.9,196.11
2016,9,11,10,0,36.0,290.0,2.5,18.0,317.0,308.77,242.99
2016,9,11,10,15,207.5,307.5,2.5,18.0,466.0,519.97,408.58
2016,9,11,10,30,379.0,325.0,2.5,18.0,615.0,726.71,560.55
2016,9,11,10,45,388.0,328.5,2.55,18.5,632.0,728.3,558.61
2016,9,11,11,0,397.0,332.0,2.6,19.0,649.0,727.65,556.78
2016,9,11,11,15,451.5,318.0,2.65,19.0,684.5,769.87,587.08
2016,9,11,11,30,506.0,304.0,2.7,19.0,720.0,787.77,600.2
2016,9,11,11,45,524.0,291.5,2.75,19.0,725.0,769.55,587.53
2016,9,11,12,0,542.0,279.0,2.8,19.0,730.0,748.14,572.76
2016,9,11,12,15,542.0,278.5,2.85,19.0,728.0,719.79,552.35
2016,9,11,12,30,542.0,278.0,2.9,19.0,726.0,689.32,530.18
2016,9,11,12,45,547.5,271.5,3.0,19.0,720.0,655.72,505.76
2016,9,11,13,0,553.0,265.0,3.1,19.0,714.0,620.02,479.25
2016,9,11,13,15,552.0,259.0,3.15,19.0,698.0,578.68,447.71
2016,9,11,13,30,551.0,253.0,3.2,19.0,682.0,536.13,414.52
2016,9,11,13,45,453.0,282.0,3.3,19.0,627.5,469.2,362.1
2016,9,11,14,0,355.0,311.0,3.4,19.0,573.0,407.08,313.36
2016,9,11,14,15,352.0,298.0,3.45,18.5,547.5,367.49,281.5
2016,9,11,14,30,349.0,285.0,3.5,18.0,522.0,328.09,248.98
2016,9,11,14,45,347.0,268.5,3.55,18.0,493.0,286.91,214.22
2016,9,11,15,0,345.0,252.0,3.6,18.0,464.0,246.11,180.08
2016,9,11,15,15,339.0,234.5,3.6,17.5,430.0,204.59,147.53
2016,9,11,15,30,333.0,217.0,3.6,17.0,396.0,164.16,120.07
2016,9,11,15,45,335.5,193.5,3.65,17.0,360.0,128.32,106.09
2016,9,11,16,0,338.0,170.0,3.7,17.0,324.0,115.36,95.3
2016,9,11,16,15,188.5,154.0,3.7,16.5,238.5,106.62,88.18
2016,9,11,16,30,39.0,138.0,3.7,16.0,153.0,96.07,79.35
2016,9,11,16,45,284.0,103.5,3.7,16.0,181.5,74.46,60.45
2016,9,11,17,0,529.0,69.0,3.7,16.0,210.0,55.14,43.33
2016,9,11,17,15,456.5,59.5,3.65,15.5,162.0,47.89,36.76
2016,9,11,17,30,384.0,50.0,3.6,15.0,114.0,40.63,29.92
2016,9,11,17,45,271.5,36.5,3.55,14.5,73.5,27.88,17.87
2016,9,11,18,0,159.0,23.0,3.5,14.0,33.0,17.49,0.51
2016,9,11,18,15,79.5,11.5,3.4,14.0,16.5,9.05,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,9,12,6,15,128.0,28.5,3.3,13.0,44.5,145.63,83.15
2016,9,12,6,30,256.0,46.0,3.4,13.0,78.0,263.3,212.88
2016,9,12,6,45,350.5,58.5,3.5,13.5,124.5,355.25,295.54
2016,9,12,7,0,445.0,71.0,3.6,14.0,171.0,456.14,381.79
2016,9,12,7,15,508.0,79.0,3.55,14.0,222.0,539.91,450.66
2016,9,12,7,30,571.0,87.0,3.5,14.0,273.0,623.05,515.92
2016,9,12,7,45,428.0,123.5,3.5,14.5,276.0,553.81,458.81
2016,9,12,8,0,285.0,160.0,3.5,15.0,279.0,458.81,379.44
2016,9,12,8,15,304.5,178.5,3.45,15.5,320.0,503.97,413.75
2016,9,12,8,30,324.0,197.0,3.4,16.0,361.0,548.66,446.21
2016,9,12,8,45,554.5,154.0,3.35,16.5,465.0,751.27,600.55
2016,9,12,9,0,785.0,111.0,3.3,17.0,569.0,941.85,732.85
2016,9,12,9,15,578.0,188.5,3.3,17.0,539.0,825.66,647.04
2016,9,12,9,30,371.0,266.0,3.3,17.0,509.0,679.03,534.81
2016,9,12,9,45,398.5,273.5,3.3,17.5,547.0,712.19,558.33
2016,9,12,10,0,426.0,281.0,3.3,18.0,585.0,766.74,595.19
2016,9,12,10,15,349.5,317.0,3.3,18.0,572.5,698.41,542.6
2016,9,12,10,30,273.0,353.0,3.3,18.0,560.0,651.6,505.59
2016,9,12,10,45,347.0,339.0,3.35,18.0,610.0,699.76,542.44
2016,9,12,11,0,421.0,325.0,3.4,18.0,660.0,764.4,589.53
2016,9,12,11,15,427.5,326.0,3.45,18.0,671.5,755.39,582.33
2016,9,12,11,30,434.0,327.0,3.5,18.0,683.0,743.81,573.82
2016,9,12,11,45,436.0,328.5,3.6,18.0,688.0,726.12,561.03
2016,9,12,12,0,438.0,330.0,3.7,18.0,693.0,706.17,546.55
2016,9,12,12,15,523.0,297.0,3.75,18.0,729.0,721.29,559.07
2016,9,12,12,30,608.0,264.0,3.8,18.0,765.0,731.21,567.1
2016,9,12,12,45,604.5,263.0,3.85,18.0,755.5,692.73,538.13
2016,9,12,13,0,601.0,262.0,3.9,18.0,746.0,652.6,507.69
2016,9,12,13,15,606.0,251.5,3.9,17.5,730.5,609.07,475.05
2016,9,12,13,30,611.0,241.0,3.9,17.0,715.0,563.64,440.0
2016,9,12,13,45,637.5,219.0,3.95,17.0,699.0,518.76,403.61
2016,9,12,14,0,664.0,197.0,4.0,17.0,683.0,469.87,362.69
2016,9,12,14,15,661.0,186.0,4.0,17.0,652.0,413.75,314.9
2016,9,12,14,30,658.0,175.0,4.0,17.0,621.0,357.28,265.73
2016,9,12,14,45,677.5,155.0,4.0,17.0,591.0,300.14,214.69
2016,9,12,15,0,697.0,135.0,4.0,17.0,561.0,240.38,161.85
2016,9,12,15,15,684.0,126.0,3.95,16.5,518.5,181.33,114.54
2016,9,12,15,30,671.0,117.0,3.9,16.0,476.0,123.92,77.44
2016,9,12,15,45,582.0,126.5,3.85,16.0,417.5,90.87,74.17
2016,9,12,16,0,493.0,136.0,3.8,16.0,359.0,94.83,77.89
2016,9,12,16,15,414.5,130.5,3.75,15.5,302.5,90.8,74.73
2016,9,12,16,30,336.0,125.0,3.7,15.0,246.0,88.67,73.17
2016,9,12,16,45,295.0,111.5,3.65,14.5,205.5,79.44,65.23
2016,9,12,17,0,254.0,98.0,3.6,14.0,165.0,70.04,56.9
2016,9,12,17,15,331.0,74.5,3.5,13.5,140.5,54.94,43.26
2016,9,12,17,30,408.0,51.0,3.4,13.0,116.0,41.73,31.07
2016,9,12,17,45,268.5,37.5,3.35,13.0,74.0,28.55,18.31
2016,9,12,18,0,129.0,24.0,3.3,13.0,32.0,18.12,0.0
2016,9,12,18,15,64.5,12.0,3.25,13.0,16.0,9.44,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.0,4.0,1.75,13.0,4.5,0.0,0.0
2016,9,13,6,0,28.0,8.0,1.8,13.0,9.0,21.93,0.0
2016,9,13,6,15,136.5,26.0,1.85,13.5,41.0,146.25,76.45
2016,9,13,6,30,245.0,44.0,1.9,14.0,73.0,254.35,203.4
2016,9,13,6,45,326.0,58.0,1.95,14.5,118.0,338.47,278.66
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,430.17,356.05
2016,9,13,7,15,466.5,82.0,1.95,15.0,212.5,505.47,417.42
2016,9,13,7,30,526.0,92.0,1.9,15.0,262.0,591.88,483.98
2016,9,13,7,45,569.5,99.5,1.85,15.5,312.0,658.28,531.62
2016,9,13,8,0,613.0,107.0,1.8,16.0,362.0,724.9,577.55
2016,9,13,8,15,644.5,113.0,1.75,16.5,410.0,778.33,612.27
2016,9,13,8,30,676.0,119.0,1.7,17.0,458.0,830.36,644.99
2016,9,13,8,45,701.0,123.0,1.7,17.5,503.5,871.85,670.07
2016,9,13,9,0,726.0,127.0,1.7,18.0,549.0,910.89,693.11
2016,9,13,9,15,743.5,130.5,1.75,18.0,589.0,939.0,710.45
2016,9,13,9,30,761.0,134.0,1.8,18.0,629.0,963.88,725.74
2016,9,13,9,45,771.0,138.0,1.85,18.5,663.0,969.85,727.17
2016,9,13,10,0,781.0,142.0,1.9,19.0,697.0,980.6,732.13
2016,9,13,10,15,791.0,144.5,1.9,19.0,725.0,985.93,734.33
2016,9,13,10,30,801.0,147.0,1.9,19.0,753.0,987.32,734.17
2016,9,13,10,45,815.0,144.0,1.9,19.5,776.0,982.99,729.07
2016,9,13,11,0,829.0,141.0,1.9,20.0,799.0,974.52,721.5
2016,9,13,11,15,833.0,142.0,1.85,20.0,812.5,956.56,708.65
2016,9,13,11,30,837.0,143.0,1.8,20.0,826.0,934.82,693.54
2016,9,13,11,45,564.5,265.0,1.8,20.5,727.0,781.44,585.72
2016,9,13,12,0,292.0,387.0,1.8,21.0,628.0,620.27,467.07
2016,9,13,12,15,574.5,260.5,1.75,21.0,732.5,730.59,551.13
2016,9,13,12,30,857.0,134.0,1.7,21.0,837.0,802.82,603.71
2016,9,13,12,45,859.0,130.5,1.7,21.0,827.5,750.09,565.67
2016,9,13,13,0,861.0,127.0,1.7,21.0,818.0,704.17,532.43
2016,9,13,13,15,855.5,126.0,1.7,21.0,799.5,658.28,497.99
2016,9,13,13,30,850.0,125.0,1.7,21.0,781.0,604.15,456.75
2016,9,13,13,45,846.5,121.5,1.7,21.5,756.0,547.49,411.61
2016,9,13,14,0,843.0,118.0,1.7,22.0,731.0,489.5,364.1
2016,9,13,14,15,832.0,116.0,1.7,21.5,698.5,428.65,314.35
2016,9,13,14,30,821.0,114.0,1.7,21.0,666.0,367.8,263.04
2016,9,13,14,45,809.0,110.0,1.7,21.0,627.5,305.4,209.25
2016,9,13,15,0,797.0,106.0,1.7,21.0,589.0,243.71,156.82
2016,9,13,15,15,777.5,103.0,1.7,20.5,545.5,182.7,109.44
2016,9,13,15,30,758.0,100.0,1.7,20.0,502.0,123.87,73.65
2016,9,13,15,45,733.0,95.5,1.75,20.0,454.0,73.49,58.04
2016,9,13,16,0,708.0,91.0,1.8,20.0,406.0,70.74,55.92
2016,9,13,16,15,671.5,86.0,1.8,19.5,356.0,67.38,53.29
2016,9,13,16,30,635.0,81.0,1.8,19.0,306.0,63.99,50.58
2016,9,13,16,45,582.5,74.0,1.85,19.0,254.5,58.9,46.17
2016,9,13,17,0,530.0,67.0,1.9,19.0,203.0,53.79,41.6
2016,9,13,17,15,453.5,57.5,1.8,18.5,155.0,46.47,34.99
2016,9,13,17,30,377.0,48.0,1.7,18.0,107.0,39.14,28.12
2016,9,13,17,45,257.5,34.0,1.6,17.5,67.0,25.97,15.53
2016,9,13,18,0,138.0,20.0,1.5,17.0,27.0,15.21,0.0
2016,9,13,18,15,69.0,10.0,1.5,16.5,13.5,7.87,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,119.93,54.59
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,234.23,184.97
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,319.1,259.74
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,411.47,336.36
2016,9,14,7,15,436.0,85.5,1.0,16.0,206.0,487.09,397.1
2016,9,14,7,30,495.0,97.0,1.0,16.0,255.0,566.26,457.28
2016,9,14,7,45,537.0,106.0,1.0,16.5,304.0,637.87,508.17
2016,9,14,8,0,579.0,115.0,1.0,17.0,353.0,704.04,553.09
2016,9,14,8,15,611.0,121.5,1.0,17.5,401.0,757.85,587.72
2016,9,14,8,30,643.0,128.0,1.0,18.0,449.0,810.3,620.49
2016,9,14,8,45,667.5,133.0,1.0,18.5,493.5,851.96,645.11
2016,9,14,9,0,692.0,138.0,1.0,19.0,538.0,891.21,667.74
2016,9,14,9,15,710.5,142.0,1.05,19.0,578.0,920.52,685.66
2016,9,14,9,30,729.0,146.0,1.1,19.0,618.0,946.69,701.62
2016,9,14,9,45,797.5,123.5,1.15,19.5,665.5,982.11,722.24
2016,9,14,10,0,866.0,101.0,1.2,20.0,713.0,1008.26,736.66
2016,9,14,10,15,874.0,102.5,1.2,20.0,741.0,1010.35,736.44
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,1008.44,734.18
2016,9,14,10,45,889.0,104.5,1.3,20.5,790.5,1000.41,728.62
2016,9,14,11,0,896.0,105.0,1.4,21.0,812.0,988.36,720.6
2016,9,14,11,15,899.5,105.5,1.45,21.0,825.5,968.98,708.56
2016,9,14,11,30,903.0,106.0,1.5,21.0,839.0,945.78,694.14
2016,9,14,11,45,906.0,105.5,1.6,21.5,845.0,917.38,675.7
2016,9,14,12,0,909.0,105.0,1.7,22.0,851.0,885.4,654.79
2016,9,14,12,15,908.5,105.0,1.75,22.0,848.5,847.56,630.53
2016,9,14,12,30,908.0,105.0,1.8,22.0,846.0,806.65,603.97
2016,9,14,12,45,897.0,109.0,1.85,22.0,833.0,758.82,571.56
2016,9,14,13,0,886.0,113.0,1.9,22.0,820.0,709.05,535.7
2016,9,14,13,15,881.5,112.0,1.95,22.0,801.5,657.47,497.61
2016,9,14,13,30,877.0,111.0,2.0,22.0,783.0,604.04,456.91
2016,9,14,13,45,872.0,108.5,2.05,22.0,758.0,547.51,412.53
2016,9,14,14,0,867.0,106.0,2.1,22.0,733.0,489.68,365.56
2016,9,14,14,15,857.0,104.0,2.1,22.0,700.5,429.2,314.9
2016,9,14,14,30,847.0,102.0,2.1,22.0,668.0,366.43,261.16
2016,9,14,14,45,836.0,98.5,2.15,22.0,630.0,303.21,206.43
2016,9,14,15,0,825.0,95.0,2.2,22.0,592.0,240.52,152.96
2016,9,14,15,15,806.5,92.5,2.2,21.5,548.0,178.33,104.58
2016,9,14,15,30,788.0,90.0,2.2,21.0,504.0,118.13,68.19
2016,9,14,15,45,766.5,85.5,2.2,21.0,456.5,73.19,57.59
2016,9,14,16,0,745.0,81.0,2.2,21.0,409.0,70.03,55.11
2016,9,14,16,15,710.0,76.5,2.15,20.5,358.0,61.48,47.99
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,58.17,45.32
2016,9,14,16,45,629.0,65.0,2.1,19.5,256.0,52.87,40.81
2016,9,14,17,0,583.0,58.0,2.1,19.0,205.0,47.5,36.09
2016,9,14,17,15,505.5,50.0,2.0,18.5,156.0,41.03,30.21
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,34.61,24.14
2016,9,14,17,45,303.5,29.5,1.8,17.5,66.5,24.26,13.77
2016,9,14,18,0,179.0,17.0,1.7,17.0,26.0,13.93,0.0
2016,9,14,18,15,89.5,8.5,1.75,16.5,13.0,6.69,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,166.52,66.47
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,333.42,264.64
2016,9,15,6,45,469.0,42.0,1.65,14.5,125.0,426.84,348.7
2016,9,15,7,0,559.0,51.0,1.7,15.0,173.0,527.72,431.14
2016,9,15,7,15,615.5,57.0,1.6,15.5,224.0,603.84,489.61
2016,9,15,7,30,672.0,63.0,1.5,16.0,275.0,676.79,542.38
2016,9,15,7,45,435.5,114.5,1.45,16.5,261.0,553.0,447.03
2016,9,15,8,0,199.0,166.0,1.4,17.0,247.0,371.16,301.37
2016,9,15,8,15,500.5,122.5,1.3,17.5,361.5,645.69,514.22
2016,9,15,8,30,802.0,79.0,1.2,18.0,476.0,898.59,685.14
2016,9,15,8,45,821.5,81.5,1.15,18.5,522.0,935.19,702.07
2016,9,15,9,0,841.0,84.0,1.1,19.0,568.0,968.83,719.46
2016,9,15,9,15,856.0,86.0,1.1,19.5,608.5,981.52,723.99
2016,9,15,9,30,871.0,88.0,1.1,20.0,649.0,1002.95,734.48
2016,9,15,9,45,884.0,88.5,1.15,20.5,684.5,1016.84,741.02
2016,9,15,10,0,897.0,89.0,1.2,21.0,720.0,1026.85,745.3
2016,9,15,10,15,905.0,90.0,1.25,21.0,748.5,1028.34,745.82
2016,9,15,10,30,913.0,91.0,1.3,21.0,777.0,1025.73,744.02
2016,9,15,10,45,724.5,182.5,1.4,21.5,736.5,944.64,691.63
2016,9,15,11,0,536.0,274.0,1.5,22.0,696.0,827.93,612.04
2016,9,15,11,15,732.5,184.5,1.6,22.0,770.5,914.3,674.5
2016,9,15,11,30,929.0,95.0,1.7,22.0,845.0,958.7,703.36
2016,9,15,11,45,929.5,95.5,1.85,22.0,850.0,928.42,684.68
2016,9,15,12,0,930.0,96.0,2.0,22.0,855.0,894.6,664.17
2016,9,15,12,15,929.5,96.0,2.1,22.0,852.5,856.06,639.68
2016,9,15,12,30,929.0,96.0,2.2,22.0,850.0,814.36,612.73
2016,9,15,12,45,911.5,103.0,2.3,22.0,835.0,763.82,578.65
2016,9,15,13,0,894.0,110.0,2.4,22.0,820.0,711.71,540.91
2016,9,15,13,15,889.0,109.5,2.45,22.0,801.5,659.81,502.1
2016,9,15,13,30,884.0,109.0,2.5,22.0,783.0,606.08,460.7
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.5,548.64,415.19
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,490.16,367.32
2016,9,15,14,15,858.5,104.0,2.65,22.0,697.0,429.3,316.11
2016,9,15,14,30,848.0,102.0,2.7,22.0,664.0,366.25,261.87
2016,9,15,14,45,834.0,99.5,2.75,22.0,625.5,302.89,206.8
2016,9,15,15,0,820.0,97.0,2.8,22.0,587.0,240.43,153.41
2016,9,15,15,15,801.0,94.0,2.8,21.5,542.5,178.07,104.84
2016,9,15,15,30,782.0,91.0,2.8,21.0,498.0,117.8,68.44
2016,9,15,15,45,756.5,87.5,2.8,21.0,450.0,74.5,58.75
2016,9,15,16,0,731.0,84.0,2.8,21.0,402.0,72.06,56.88
2016,9,15,16,15,694.0,79.0,2.8,20.5,351.0,63.0,49.32
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,59.4,46.39
2016,9,15,16,45,605.0,67.5,2.85,19.5,248.5,54.48,42.2
2016,9,15,17,0,553.0,61.0,2.9,19.0,197.0,49.55,37.84
2016,9,15,17,15,471.0,52.0,2.85,18.0,148.5,42.39,31.41
2016,9,15,17,30,389.0,43.0,2.8,17.0,100.0,35.27,24.72
2016,9,15,17,45,256.5,30.0,2.8,16.5,61.0,24.58,13.58
2016,9,15,18,0,124.0,17.0,2.8,16.0,22.0,13.38,0.0
2016,9,15,18,15,62.0,8.5,2.75,15.5,11.0,6.69,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,156.61,48.2
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,313.77,246.05
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,409.01,329.92
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,512.12,411.53
2016,9,16,7,15,593.0,58.5,0.4,15.5,218.0,589.25,468.28
2016,9,16,7,30,651.0,65.0,0.3,16.0,269.0,668.94,523.3
2016,9,16,7,45,357.0,114.5,0.25,16.5,229.5,485.11,385.07
2016,9,16,8,0,63.0,164.0,0.2,17.0,190.0,225.88,179.63
2016,9,16,8,15,66.5,184.5,0.15,17.5,215.0,250.02,199.48
2016,9,16,8,30,70.0,205.0,0.1,18.0,240.0,273.98,216.75
2016,9,16,8,45,100.0,230.0,0.1,19.0,284.5,329.32,258.06
2016,9,16,9,0,130.0,255.0,0.1,20.0,329.0,408.35,314.84
2016,9,16,9,15,492.5,173.5,0.15,20.5,484.5,726.4,545.42
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,992.58,710.28
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,1007.29,713.89
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,1018.18,719.91
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.5,1020.16,720.78
2016,9,16,10,30,899.0,96.0,0.6,23.0,768.0,1018.06,719.46
2016,9,16,10,45,904.0,97.0,0.7,23.5,788.5,1008.34,713.62
2016,9,16,11,0,909.0,98.0,0.8,24.0,809.0,994.58,705.43
2016,9,16,11,15,912.5,98.5,0.95,24.0,822.5,974.86,695.9
2016,9,16,11,30,916.0,99.0,1.1,24.0,836.0,951.26,683.7
2016,9,16,11,45,916.5,100.0,1.25,24.0,841.0,921.72,667.4
2016,9,16,12,0,917.0,101.0,1.4,24.0,846.0,888.64,648.44
2016,9,16,12,15,916.5,100.5,1.45,24.0,843.5,849.93,624.16
2016,9,16,12,30,916.0,100.0,1.5,24.0,841.0,808.12,597.59
2016,9,16,12,45,690.0,201.0,1.6,24.5,755.0,703.53,522.87
2016,9,16,13,0,464.0,302.0,1.7,25.0,669.0,591.55,441.09
2016,9,16,13,15,676.0,203.5,1.75,25.0,723.5,614.62,459.52
2016,9,16,13,30,888.0,105.0,1.8,25.0,778.0,604.68,451.67
2016,9,16,13,45,881.0,103.5,1.85,25.0,752.0,547.29,406.95
2016,9,16,14,0,874.0,102.0,1.9,25.0,726.0,488.78,360.11
2016,9,16,14,15,864.0,100.5,1.9,24.5,693.5,428.22,310.62
2016,9,16,14,30,854.0,99.0,1.9,24.0,661.0,365.3,257.79
2016,9,16,14,45,840.5,96.5,1.95,24.0,622.0,301.71,203.31
2016,9,16,15,0,827.0,94.0,2.0,24.0,583.0,238.95,150.36
2016,9,16,15,15,808.5,91.0,2.0,24.0,539.0,176.23,101.92
2016,9,16,15,30,790.0,88.0,2.0,24.0,495.0,115.52,65.76
2016,9,16,15,45,765.5,84.0,2.05,24.0,447.0,72.22,56.1
2016,9,16,16,0,741.0,80.0,2.1,24.0,399.0,69.33,53.86
2016,9,16,16,15,705.0,75.5,2.1,23.5,348.0,60.79,46.82
2016,9,16,16,30,669.0,71.0,2.1,23.0,297.0,57.46,44.15
2016,9,16,16,45,617.0,64.5,2.1,22.5,245.5,52.44,39.91
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,47.42,35.5
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,40.56,29.38
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,33.77,23.02
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,23.0,11.53
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,11.8,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.0,0.75,13.5,35.5,156.66,30.92
2016,9,17,6,30,352.0,32.0,0.6,14.0,71.0,316.41,246.81
2016,9,17,6,45,449.0,41.0,0.5,14.5,118.0,413.75,332.93
2016,9,17,7,0,546.0,50.0,0.4,15.0,165.0,519.29,415.69
2016,9,17,7,15,604.0,56.0,0.35,15.5,216.0,596.14,472.53
2016,9,17,7,30,662.0,62.0,0.3,16.0,267.0,675.55,527.89
2016,9,17,7,45,331.5,97.5,0.3,17.0,200.5,441.75,352.57
2016,9,17,8,0,1.0,133.0,0.3,18.0,134.0,115.77,89.56
2016,9,17,8,15,24.0,164.5,0.3,18.5,176.5,167.5,133.14
2016,9,17,8,30,47.0,196.0,0.3,19.0,219.0,241.29,191.15
2016,9,17,8,45,68.5,222.0,0.35,19.5,259.5,289.25,227.47
2016,9,17,9,0,90.0,248.0,0.4,20.0,300.0,337.32,263.2
2016,9,17,9,15,478.0,167.0,0.45,20.5,469.0,705.03,536.1
2016,9,17,9,30,866.0,86.0,0.5,21.0,638.0,997.54,720.4
2016,9,17,9,45,878.5,86.5,0.55,21.5,673.0,1010.77,721.99
2016,9,17,10,0,891.0,87.0,0.6,22.0,708.0,1020.14,725.99
2016,9,17,10,15,898.5,88.5,0.65,22.5,736.0,1021.6,725.34
2016,9,17,10,30,906.0,90.0,0.7,23.0,764.0,1018.97,722.46
2016,9,17,10,45,911.5,90.5,0.8,23.5,784.5,1009.11,716.43
2016,9,17,11,0,917.0,91.0,0.9,24.0,805.0,995.2,708.02
2016,9,17,11,15,920.0,92.0,1.0,24.0,818.0,975.42,697.34
2016,9,17,11,30,923.0,93.0,1.1,24.0,831.0,951.74,684.15
2016,9,17,11,45,923.5,93.0,1.2,24.5,836.0,921.0,665.03
2016,9,17,12,0,924.0,93.0,1.3,25.0,841.0,886.76,643.53
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.5,847.94,620.0
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,806.02,594.04
2016,9,17,12,45,907.5,98.5,1.6,25.0,819.5,756.56,562.02
2016,9,17,13,0,893.0,104.0,1.7,25.0,805.0,705.38,526.16
2016,9,17,13,15,887.5,103.5,1.75,25.0,786.5,653.19,488.2
2016,9,17,13,30,882.0,103.0,1.8,25.0,768.0,599.24,447.68
2016,9,17,13,45,874.0,101.5,1.9,25.0,741.5,541.65,403.31
2016,9,17,14,0,866.0,100.0,2.0,25.0,715.0,483.08,356.49
2016,9,17,14,15,855.5,98.5,2.0,24.5,682.0,422.8,307.08
2016,9,17,14,30,845.0,97.0,2.0,24.0,649.0,362.34,256.01
2016,9,17,14,45,830.0,95.0,2.05,24.0,610.0,297.17,200.33
2016,9,17,15,0,815.0,93.0,2.1,24.0,571.0,235.17,148.01
2016,9,17,15,15,796.0,90.0,2.1,23.5,527.0,173.17,100.37
2016,9,17,15,30,777.0,87.0,2.1,23.0,483.0,113.27,64.9
2016,9,17,15,45,750.5,83.5,2.15,23.0,435.5,71.62,55.85
2016,9,17,16,0,724.0,80.0,2.2,23.0,388.0,69.09,53.9
2016,9,17,16,15,687.5,75.0,2.15,22.5,337.5,60.21,46.53
2016,9,17,16,30,651.0,70.0,2.1,22.0,287.0,56.53,43.54
2016,9,17,16,45,598.5,63.5,2.1,22.0,236.5,51.52,39.19
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,46.51,34.69
2016,9,17,17,15,462.0,48.5,1.95,21.0,138.5,39.67,28.56
2016,9,17,17,30,378.0,40.0,1.8,20.0,91.0,32.89,22.17
2016,9,17,17,45,241.5,26.5,1.7,19.5,53.5,21.73,9.69
2016,9,17,18,0,105.0,13.0,1.6,19.0,16.0,10.23,0.0
2016,9,17,18,15,52.5,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.5,0.85,15.5,34.0,152.96,8.61
2016,9,18,6,30,344.0,31.0,0.9,16.0,68.0,310.98,240.14
2016,9,18,6,45,438.5,40.0,1.0,17.0,114.0,406.12,326.15
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,509.36,408.82
2016,9,18,7,15,591.5,55.0,1.05,18.5,210.5,586.07,466.96
2016,9,18,7,30,650.0,61.0,1.0,19.0,261.0,665.43,523.71
2016,9,18,7,45,690.0,65.0,0.95,20.0,311.5,722.72,560.63
2016,9,18,8,0,730.0,69.0,0.9,21.0,362.0,785.31,599.36
2016,9,18,8,15,757.5,72.5,0.9,21.5,410.5,834.72,629.26
2016,9,18,8,30,785.0,76.0,0.9,22.0,459.0,882.27,657.15
2016,9,18,8,45,805.5,78.5,0.9,23.0,504.0,919.35,676.23
2016,9,18,9,0,826.0,81.0,0.9,24.0,549.0,941.37,685.36
2016,9,18,9,15,841.0,83.5,0.85,25.0,589.0,966.59,695.61
2016,9,18,9,30,856.0,86.0,0.8,26.0,629.0,988.34,703.43
2016,9,18,9,45,875.0,84.0,0.75,27.0,665.5,1005.07,708.08
2016,9,18,10,0,894.0,82.0,0.7,28.0,702.0,1018.04,710.49
2016,9,18,10,15,902.0,83.0,0.6,28.5,730.0,1019.42,706.31
2016,9,18,10,30,910.0,84.0,0.5,29.0,758.0,1016.72,699.98
2016,9,18,10,45,915.0,85.0,0.45,29.5,778.5,1006.91,690.86
2016,9,18,11,0,920.0,86.0,0.4,30.0,799.0,993.03,679.64
2016,9,18,11,15,923.0,86.5,0.5,30.5,812.0,972.66,668.13
2016,9,18,11,30,926.0,87.0,0.6,31.0,825.0,948.41,654.35
2016,9,18,11,45,927.5,87.0,0.7,31.5,830.0,918.5,637.06
2016,9,18,12,0,929.0,87.0,0.8,32.0,835.0,885.01,617.4
2016,9,18,12,15,928.5,87.0,0.95,32.0,832.0,846.44,596.28
2016,9,18,12,30,928.0,87.0,1.1,32.0,829.0,804.72,572.53
2016,9,18,12,45,921.5,88.5,1.25,32.0,817.0,757.12,544.08
2016,9,18,13,0,915.0,90.0,1.4,32.0,805.0,707.24,511.1
2016,9,18,13,15,910.0,89.5,1.5,31.5,786.0,654.45,475.37
2016,9,18,13,30,905.0,89.0,1.6,31.0,767.0,599.79,436.75
2016,9,18,13,45,898.5,87.5,1.7,31.0,741.0,541.87,393.28
2016,9,18,14,0,892.0,86.0,1.8,31.0,715.0,482.76,347.18
2016,9,18,14,15,882.0,84.5,1.85,31.0,682.0,421.34,297.55
2016,9,18,14,30,872.0,83.0,1.9,31.0,649.0,359.66,246.27
2016,9,18,14,45,859.0,81.0,2.0,31.0,610.0,296.79,193.54
2016,9,18,15,0,846.0,79.0,2.1,31.0,571.0,234.55,142.22
2016,9,18,15,15,827.5,77.0,2.15,30.5,527.0,172.46,95.82
2016,9,18,15,30,809.0,75.0,2.2,30.0,483.0,106.02,56.75
2016,9,18,15,45,784.0,71.5,2.25,29.5,435.0,63.69,47.77
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,60.84,45.67
2016,9,18,16,15,724.0,64.0,2.25,28.0,336.5,57.4,43.09
2016,9,18,16,30,689.0,60.0,2.2,27.0,286.0,53.95,40.42
2016,9,18,16,45,637.0,55.0,2.2,26.5,235.5,49.48,36.68
2016,9,18,17,0,585.0,50.0,2.2,26.0,185.0,41.54,29.83
2016,9,18,17,15,501.5,42.0,2.1,25.0,137.0,34.85,23.92
2016,9,18,17,30,418.0,34.0,2.0,24.0,89.0,28.22,17.76
2016,9,18,17,45,273.5,22.5,1.9,23.0,52.0,18.52,6.2
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,8.65,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,164.5,15.5,1.05,17.5,32.5,147.82,0.0
2016,9,19,6,30,329.0,31.0,1.1,18.0,65.0,301.86,230.1
2016,9,19,6,45,423.0,40.0,1.15,18.5,110.5,396.11,316.8
2016,9,19,7,0,517.0,49.0,1.2,19.0,156.0,498.38,399.39
2016,9,19,7,15,576.0,55.5,1.15,19.5,205.5,575.59,458.21
2016,9,19,7,30,635.0,62.0,1.1,20.0,255.0,655.54,515.68
2016,9,19,7,45,675.5,66.5,1.05,20.5,305.0,713.05,554.09
2016,9,19,8,0,716.0,71.0,1.0,21.0,355.0,776.34,594.78
2016,9,19,8,15,744.0,74.5,1.0,21.5,403.0,825.85,625.04
2016,9,19,8,30,772.0,78.0,1.0,22.0,451.0,873.54,653.29
2016,9,19,8,45,793.0,80.5,1.05,23.0,496.0,910.81,673.55
2016,9,19,9,0,814.0,83.0,1.1,24.0,541.0,945.27,691.7
2016,9,19,9,15,829.5,85.0,1.1,24.5,580.5,957.82,696.15
2016,9,19,9,30,845.0,87.0,1.1,25.0,620.0,979.29,706.6
2016,9,19,9,45,845.0,93.5,1.15,25.5,651.5,986.67,708.98
2016,9,19,10,0,845.0,100.0,1.2,26.0,683.0,990.02,709.14
2016,9,19,10,15,853.5,101.5,1.2,26.5,710.5,992.33,708.01
2016,9,19,10,30,862.0,103.0,1.2,27.0,738.0,990.72,704.6
2016,9,19,10,45,871.0,102.5,1.3,27.5,759.5,983.44,699.55
