Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,0,880.0,102.0,1.4,28.0,781.0,972.19,692.12
2016,9,19,11,15,883.5,102.5,1.5,28.0,794.0,952.79,681.0
2016,9,19,11,30,887.0,103.0,1.6,28.0,807.0,929.64,667.51
2016,9,19,11,45,892.0,101.5,1.75,28.5,813.0,902.11,650.4
2016,9,19,12,0,897.0,100.0,1.9,29.0,819.0,870.95,630.75
2016,9,19,12,15,896.5,100.0,1.95,29.0,816.0,833.26,606.9
2016,9,19,12,30,896.0,100.0,2.0,29.0,813.0,792.54,580.85
2016,9,19,12,45,883.5,104.5,2.15,29.0,799.5,744.44,549.48
2016,9,19,13,0,871.0,109.0,2.3,29.0,786.0,694.57,514.58
2016,9,19,13,15,866.0,108.0,2.35,29.0,767.5,643.15,477.07
2016,9,19,13,30,861.0,107.0,2.4,29.0,749.0,590.0,437.12
2016,9,19,13,45,858.0,103.5,2.5,29.0,724.5,534.28,394.14
2016,9,19,14,0,855.0,100.0,2.6,29.0,700.0,477.13,348.48
2016,9,19,14,15,845.0,98.5,2.65,28.5,667.0,417.61,300.04
2016,9,19,14,30,835.0,97.0,2.7,28.0,634.0,355.81,248.41
2016,9,19,14,45,825.5,93.0,2.75,28.0,597.0,293.24,194.98
2016,9,19,15,0,816.0,89.0,2.8,28.0,560.0,231.07,142.86
2016,9,19,15,15,797.0,86.0,2.8,27.5,516.0,169.05,95.85
2016,9,19,15,30,778.0,83.0,2.8,27.0,472.0,109.13,61.15
2016,9,19,15,45,757.0,78.5,2.85,26.5,425.5,68.24,52.25
2016,9,19,16,0,736.0,74.0,2.9,26.0,379.0,64.92,49.74
2016,9,19,16,15,699.0,69.5,2.85,25.5,328.5,61.25,46.86
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,53.15,40.09
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.5,47.67,35.44
2016,9,19,17,0,565.0,51.0,2.7,24.0,179.0,42.15,30.59
2016,9,19,17,15,478.5,43.0,2.6,23.0,131.5,35.51,24.65
2016,9,19,17,30,392.0,35.0,2.5,22.0,84.0,28.96,18.41
2016,9,19,17,45,247.0,22.5,2.4,21.0,48.0,18.49,4.75
2016,9,19,18,0,102.0,10.0,2.3,20.0,12.0,7.87,0.0
2016,9,19,18,15,51.0,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.6,14.0,32.0,137.56,0.0
2016,9,20,6,30,292.0,34.0,2.7,14.0,64.0,280.11,216.44
2016,9,20,6,45,394.5,44.5,2.8,14.5,110.0,381.59,313.01
2016,9,20,7,0,497.0,55.0,2.9,15.0,156.0,491.54,405.78
2016,9,20,7,15,560.0,62.0,2.9,15.5,206.0,572.46,471.01
2016,9,20,7,30,623.0,69.0,2.9,16.0,256.0,656.15,535.15
2016,9,20,7,45,371.5,115.5,2.95,16.5,232.5,503.46,414.32
2016,9,20,8,0,120.0,162.0,3.0,17.0,209.0,298.67,244.82
2016,9,20,8,15,445.5,123.0,2.95,17.5,332.0,600.09,488.98
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,881.36,691.32
2016,9,20,8,45,797.0,85.5,2.85,18.5,501.0,922.3,713.87
2016,9,20,9,0,823.0,87.0,2.8,19.0,547.0,960.51,736.13
2016,9,20,9,15,838.0,89.0,2.8,19.0,587.0,985.13,750.69
2016,9,20,9,30,853.0,91.0,2.8,19.0,627.0,993.2,754.17
2016,9,20,9,45,865.0,92.0,2.8,19.5,661.0,1006.13,759.79
2016,9,20,10,0,877.0,93.0,2.8,20.0,695.0,1015.23,762.9
2016,9,20,10,15,885.0,94.0,2.8,20.0,722.5,1016.31,762.29
2016,9,20,10,30,893.0,95.0,2.8,20.0,750.0,1013.36,759.26
2016,9,20,10,45,898.5,96.0,2.85,20.5,770.5,1003.87,751.1
2016,9,20,11,0,904.0,97.0,2.9,21.0,791.0,990.36,740.48
2016,9,20,11,15,907.0,97.5,2.95,21.0,803.5,969.94,726.82
2016,9,20,11,30,910.0,98.0,3.0,21.0,816.0,945.71,710.69
2016,9,20,11,45,910.5,98.5,3.05,21.5,820.5,915.51,689.24
2016,9,20,12,0,911.0,99.0,3.1,22.0,825.0,881.85,665.47
2016,9,20,12,15,910.0,99.0,3.15,22.0,821.5,843.15,639.45
2016,9,20,12,30,909.0,99.0,3.2,22.0,818.0,801.41,611.14
2016,9,20,12,45,903.5,99.5,3.25,22.0,806.0,754.03,578.0
2016,9,20,13,0,898.0,100.0,3.3,22.0,794.0,704.39,540.98
2016,9,20,13,15,893.0,99.5,3.3,22.0,775.0,652.13,500.89
2016,9,20,13,30,888.0,99.0,3.3,22.0,756.0,598.05,458.3
2016,9,20,13,45,635.0,193.5,3.35,22.0,655.0,496.96,379.46
2016,9,20,14,0,382.0,288.0,3.4,22.0,554.0,402.67,306.88
2016,9,20,14,15,513.0,227.0,3.4,21.5,566.0,382.09,287.6
2016,9,20,14,30,644.0,166.0,3.4,21.0,578.0,343.94,251.61
2016,9,20,14,45,730.0,128.0,3.45,21.0,567.5,291.05,202.41
2016,9,20,15,0,816.0,90.0,3.5,21.0,557.0,231.23,147.28
2016,9,20,15,15,796.0,87.5,3.5,20.5,513.0,169.42,99.14
2016,9,20,15,30,776.0,85.0,3.5,20.0,469.0,109.83,63.92
2016,9,20,15,45,749.0,81.0,3.55,20.0,421.0,69.96,55.21
2016,9,20,16,0,722.0,77.0,3.6,20.0,373.0,66.98,52.82
2016,9,20,16,15,683.5,72.5,3.55,19.5,322.5,58.52,45.69
2016,9,20,16,30,645.0,68.0,3.5,19.0,272.0,55.14,42.88
2016,9,20,16,45,589.0,61.0,3.5,19.0,222.0,49.69,38.05
2016,9,20,17,0,533.0,54.0,3.5,19.0,172.0,44.22,33.04
2016,9,20,17,15,442.5,45.0,3.45,18.5,125.0,36.91,26.3
2016,9,20,17,30,352.0,36.0,3.4,18.0,78.0,29.67,19.18
2016,9,20,17,45,176.0,18.0,3.35,17.5,39.0,14.56,0.89
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,144.5,16.5,3.6,14.0,31.0,135.31,0.0
2016,9,21,6,30,289.0,33.0,3.8,14.0,62.0,277.98,213.14
2016,9,21,6,45,393.0,43.0,4.0,14.5,107.5,379.88,312.55
2016,9,21,7,0,497.0,53.0,4.2,15.0,153.0,490.36,406.99
2016,9,21,7,15,418.5,78.0,4.3,15.0,179.0,471.86,395.09
2016,9,21,7,30,340.0,103.0,4.4,15.0,205.0,451.16,378.24
2016,9,21,7,45,372.5,116.0,4.5,15.5,246.5,506.01,422.33
2016,9,21,8,0,405.0,129.0,4.6,16.0,288.0,561.51,465.25
2016,9,21,8,15,449.5,139.0,4.6,16.0,336.5,624.85,514.01
2016,9,21,8,30,494.0,149.0,4.6,16.0,385.0,688.44,561.67
2016,9,21,8,45,498.5,165.5,4.65,16.5,423.5,719.84,582.47
2016,9,21,9,0,503.0,182.0,4.7,17.0,462.0,748.73,601.14
2016,9,21,9,15,680.0,137.0,4.7,17.0,544.5,891.09,704.97
2016,9,21,9,30,857.0,92.0,4.7,17.0,627.0,999.35,779.72
2016,9,21,9,45,872.0,92.5,4.75,17.5,663.0,1014.65,786.96
2016,9,21,10,0,887.0,93.0,4.8,18.0,699.0,1026.11,792.3
2016,9,21,10,15,896.0,94.5,4.8,18.0,728.0,1028.62,792.68
2016,9,21,10,30,905.0,96.0,4.8,18.0,757.0,1027.02,790.45
2016,9,21,10,45,913.0,96.5,4.8,18.0,779.0,1019.14,784.07
2016,9,21,11,0,921.0,97.0,4.8,18.0,801.0,1007.12,775.02
2016,9,21,11,15,926.0,97.5,4.8,18.0,815.0,988.09,761.27
2016,9,21,11,30,931.0,98.0,4.8,18.0,829.0,965.07,744.87
2016,9,21,11,45,934.0,98.0,4.85,18.5,835.0,935.82,723.16
2016,9,21,12,0,937.0,98.0,4.9,19.0,841.0,902.87,698.9
2016,9,21,12,15,938.0,98.0,4.95,19.0,839.0,864.71,672.26
2016,9,21,12,30,939.0,98.0,5.0,19.0,837.0,823.26,643.1
2016,9,21,12,45,934.0,99.5,5.05,19.0,825.5,775.75,608.77
2016,9,21,13,0,929.0,101.0,5.1,19.0,814.0,725.79,570.17
2016,9,21,13,15,924.5,100.5,5.15,19.0,795.0,672.14,527.85
2016,9,21,13,30,920.0,100.0,5.2,19.0,776.0,616.55,482.81
2016,9,21,13,45,916.5,97.0,5.3,19.0,750.5,557.63,433.98
2016,9,21,14,0,913.0,94.0,5.4,19.0,725.0,497.2,382.32
2016,9,21,14,15,902.5,92.5,5.45,19.0,690.5,433.98,326.87
2016,9,21,14,30,892.0,91.0,5.5,19.0,656.0,370.54,269.97
2016,9,21,14,45,881.5,87.5,5.55,19.0,616.5,305.59,211.45
2016,9,21,15,0,871.0,84.0,5.6,19.0,577.0,241.0,154.65
2016,9,21,15,15,851.5,81.5,5.6,18.5,531.5,171.46,99.63
2016,9,21,15,30,832.0,79.0,5.6,18.0,486.0,108.32,62.07
2016,9,21,15,45,808.0,74.5,5.6,18.0,437.0,66.38,52.59
2016,9,21,16,0,784.0,70.0,5.6,18.0,388.0,62.81,49.64
2016,9,21,16,15,746.0,66.0,5.5,17.5,335.5,59.33,46.79
2016,9,21,16,30,708.0,62.0,5.4,17.0,283.0,55.85,43.86
2016,9,21,16,45,650.0,56.5,5.35,16.5,230.5,47.01,36.06
2016,9,21,17,0,592.0,51.0,5.3,16.0,178.0,42.46,31.87
2016,9,21,17,15,496.0,42.5,5.2,15.5,128.5,35.32,25.19
2016,9,21,17,30,400.0,34.0,5.1,15.0,79.0,28.29,18.06
2016,9,21,17,45,200.0,17.0,5.05,15.0,39.5,13.84,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,151.0,15.5,3.8,12.5,30.0,137.56,0.0
2016,9,22,6,30,302.0,31.0,3.9,13.0,60.0,286.03,217.55
2016,9,22,6,45,409.5,41.0,4.05,13.5,106.5,390.68,322.13
2016,9,22,7,0,517.0,51.0,4.2,14.0,153.0,504.57,419.54
2016,9,22,7,15,581.0,57.5,4.1,14.5,203.5,586.27,486.4
2016,9,22,7,30,645.0,64.0,4.0,15.0,254.0,670.86,552.17
2016,9,22,7,45,694.5,67.5,3.95,15.5,306.5,734.73,599.22
2016,9,22,8,0,744.0,71.0,3.9,16.0,359.0,805.7,649.64
2016,9,22,8,15,772.5,74.5,3.7,16.5,408.5,856.38,682.54
2016,9,22,8,30,801.0,78.0,3.5,17.0,458.0,905.1,712.9
2016,9,22,8,45,825.5,79.0,3.35,17.5,504.0,944.27,735.84
2016,9,22,9,0,850.0,80.0,3.2,18.0,550.0,968.32,747.75
2016,9,22,9,15,864.5,82.5,3.1,18.0,590.5,992.99,761.82
2016,9,22,9,30,879.0,85.0,3.0,18.0,631.0,1014.08,773.34
2016,9,22,9,45,894.0,84.5,2.9,18.5,666.5,1028.23,778.69
2016,9,22,10,0,909.0,84.0,2.8,19.0,702.0,1038.5,781.52
2016,9,22,10,15,916.5,85.5,2.75,19.0,729.5,1039.45,780.28
2016,9,22,10,30,924.0,87.0,2.7,19.0,757.0,1036.23,776.54
2016,9,22,10,45,928.5,88.0,2.65,19.5,777.0,1025.27,766.43
2016,9,22,11,0,933.0,89.0,2.6,20.0,797.0,1010.21,753.88
2016,9,22,11,15,935.5,89.5,2.65,20.0,809.5,988.63,739.62
2016,9,22,11,30,938.0,90.0,2.7,20.0,822.0,963.14,722.86
2016,9,22,11,45,937.5,90.5,2.75,20.5,826.5,931.2,700.41
2016,9,22,12,0,937.0,91.0,2.8,21.0,831.0,895.75,675.62
2016,9,22,12,15,936.5,91.0,2.8,21.0,827.0,856.45,649.06
2016,9,22,12,30,936.0,91.0,2.8,21.0,823.0,813.99,620.17
2016,9,22,12,45,928.5,93.0,2.85,21.0,810.5,765.4,586.69
2016,9,22,13,0,921.0,95.0,2.9,21.0,798.0,714.6,548.97
2016,9,22,13,15,916.0,94.0,2.95,21.0,778.5,660.67,507.99
2016,9,22,13,30,911.0,93.0,3.0,21.0,759.0,604.9,464.35
2016,9,22,13,45,900.0,93.5,3.05,21.0,731.0,545.76,416.72
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,485.87,366.94
2016,9,22,14,15,878.0,92.0,3.2,21.0,669.5,423.48,313.77
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,360.99,259.12
2016,9,22,14,45,848.0,89.5,3.4,21.0,595.5,294.52,201.05
2016,9,22,15,0,829.0,89.0,3.5,21.0,555.0,231.75,147.18
2016,9,22,15,15,808.5,86.0,3.6,20.5,510.0,168.64,98.21
2016,9,22,15,30,788.0,83.0,3.7,20.0,465.0,107.85,62.6
2016,9,22,15,45,754.0,80.5,3.85,19.5,415.5,69.8,55.23
2016,9,22,16,0,720.0,78.0,4.0,19.0,366.0,62.65,49.3
2016,9,22,16,15,679.0,73.5,4.05,18.5,315.0,59.26,46.55
2016,9,22,16,30,638.0,69.0,4.1,18.0,264.0,55.89,43.71
2016,9,22,16,45,574.5,62.5,4.2,17.5,213.5,50.78,39.21
2016,9,22,17,0,511.0,56.0,4.3,17.0,163.0,45.73,34.57
2016,9,22,17,15,412.0,46.0,4.15,16.5,116.0,37.67,27.05
2016,9,22,17,30,313.0,36.0,4.0,16.0,69.0,29.67,18.85
2016,9,22,17,45,156.5,18.0,3.9,15.5,34.5,14.63,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.0,13.5,1.85,12.5,29.5,119.56,0.0
2016,9,23,6,30,346.0,27.0,1.9,13.0,59.0,313.08,233.4
2016,9,23,6,45,444.5,35.5,1.95,14.0,104.0,410.46,333.55
2016,9,23,7,0,543.0,44.0,2.0,15.0,149.0,516.7,421.79
2016,9,23,7,15,602.5,50.0,1.9,15.5,199.0,588.66,478.88
2016,9,23,7,30,662.0,56.0,1.8,16.0,249.0,670.05,539.59
2016,9,23,7,45,701.5,60.0,1.75,16.5,299.0,732.72,583.54
2016,9,23,8,0,741.0,64.0,1.7,17.0,349.0,795.05,625.24
2016,9,23,8,15,768.0,67.0,1.65,17.5,397.0,843.36,655.35
2016,9,23,8,30,795.0,70.0,1.6,18.0,445.0,889.75,683.2
2016,9,23,8,45,815.5,72.0,1.6,19.0,489.0,914.3,694.81
2016,9,23,9,0,836.0,74.0,1.6,20.0,533.0,947.43,712.14
2016,9,23,9,15,850.0,76.0,1.55,20.5,572.5,970.86,723.32
2016,9,23,9,30,864.0,78.0,1.5,21.0,612.0,990.8,732.2
2016,9,23,9,45,874.5,79.5,1.5,21.5,645.5,1002.82,736.77
2016,9,23,10,0,885.0,81.0,1.5,22.0,679.0,1010.97,739.06
2016,9,23,10,15,892.0,82.0,1.55,22.0,706.0,1010.97,738.53
2016,9,23,10,30,899.0,83.0,1.6,22.0,733.0,1006.94,735.68
2016,9,23,10,45,903.5,84.0,1.65,22.5,752.5,996.38,727.43
2016,9,23,11,0,908.0,85.0,1.7,23.0,772.0,981.81,716.81
2016,9,23,11,15,910.5,85.5,1.8,23.0,784.0,960.83,704.2
2016,9,23,11,30,913.0,86.0,1.9,23.0,796.0,936.06,689.11
2016,9,23,11,45,912.0,87.0,2.0,23.0,799.5,905.0,669.79
2016,9,23,12,0,911.0,88.0,2.1,23.0,803.0,870.55,648.05
2016,9,23,12,15,910.0,88.0,2.25,23.0,799.0,831.87,623.62
2016,9,23,12,30,909.0,88.0,2.4,23.0,795.0,790.15,596.69
2016,9,23,12,45,902.5,89.5,2.55,23.0,783.0,743.07,565.2
2016,9,23,13,0,896.0,91.0,2.7,23.0,771.0,693.78,529.39
2016,9,23,13,15,891.0,90.0,2.8,22.5,752.0,641.18,490.79
2016,9,23,13,30,886.0,89.0,2.9,22.0,733.0,586.8,449.4
2016,9,23,13,45,878.0,88.0,3.05,22.0,706.5,529.35,403.41
2016,9,23,14,0,870.0,87.0,3.2,22.0,680.0,470.94,355.0
2016,9,23,14,15,859.5,85.5,3.25,22.0,647.0,410.43,303.24
2016,9,23,14,30,849.0,84.0,3.3,22.0,614.0,349.77,250.07
2016,9,23,14,45,838.0,81.0,3.4,22.0,576.0,287.92,195.53
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,226.54,142.62
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,159.94,90.96
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,99.86,56.11
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,62.59,48.7
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,60.43,46.99
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,56.6,43.95
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,52.76,40.79
2016,9,23,16,45,594.0,53.0,3.6,18.5,206.0,43.81,32.93
2016,9,23,17,0,538.0,47.0,3.6,18.0,157.0,38.93,28.45
2016,9,23,17,15,441.5,38.5,3.55,17.5,111.0,31.82,21.82
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,24.82,14.46
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,12.19,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.5,12.5,1.35,14.5,29.0,126.99,0.0
2016,9,24,6,30,371.0,25.0,1.4,15.0,58.0,328.82,238.07
2016,9,24,6,45,471.0,33.0,1.5,16.0,104.0,420.06,336.56
2016,9,24,7,0,571.0,41.0,1.6,17.0,150.0,528.96,425.96
2016,9,24,7,15,631.0,46.0,1.65,17.5,200.5,608.12,488.29
2016,9,24,7,30,691.0,51.0,1.7,18.0,251.0,689.53,548.95
2016,9,24,7,45,730.5,54.5,1.75,18.5,301.5,752.27,593.12
2016,9,24,8,0,770.0,58.0,1.8,19.0,352.0,814.67,635.25
2016,9,24,8,15,797.0,61.0,1.9,19.5,401.0,863.65,667.06
2016,9,24,8,30,824.0,64.0,2.0,20.0,450.0,899.44,689.13
2016,9,24,8,45,845.0,66.0,2.1,21.0,495.0,936.42,710.36
2016,9,24,9,0,866.0,68.0,2.2,22.0,540.0,970.55,729.26
2016,9,24,9,15,880.5,69.5,2.2,22.5,580.5,994.21,741.31
2016,9,24,9,30,895.0,71.0,2.2,23.0,621.0,1014.27,751.06
2016,9,24,9,45,908.5,71.0,2.2,23.5,656.0,1027.6,756.47
2016,9,24,10,0,922.0,71.0,2.2,24.0,691.0,1036.96,759.5
2016,9,24,10,15,930.0,72.0,2.15,24.5,719.0,1037.85,756.64
2016,9,24,10,30,938.0,73.0,2.1,25.0,747.0,1034.54,751.37
2016,9,24,10,45,943.5,73.5,2.1,25.5,767.5,1023.91,742.29
2016,9,24,11,0,949.0,74.0,2.1,26.0,788.0,1009.1,730.8
2016,9,24,11,15,952.0,74.5,2.05,26.0,800.5,987.78,716.19
2016,9,24,11,30,955.0,75.0,2.0,26.0,813.0,962.47,699.19
2016,9,24,11,45,956.5,75.0,1.95,26.5,817.5,931.39,677.24
2016,9,24,12,0,958.0,75.0,1.9,27.0,822.0,896.63,653.06
2016,9,24,12,15,957.5,75.0,1.9,27.0,818.5,856.71,627.3
2016,9,24,12,30,957.0,75.0,1.9,27.0,815.0,813.56,599.25
2016,9,24,12,45,944.0,80.0,1.95,27.0,801.5,763.32,566.58
2016,9,24,13,0,931.0,85.0,2.0,27.0,788.0,711.16,529.5
2016,9,24,13,15,926.0,84.5,2.05,27.0,768.5,657.27,490.16
2016,9,24,13,30,921.0,84.0,2.1,27.0,749.0,601.49,448.12
2016,9,24,13,45,913.0,83.0,2.15,27.0,721.5,542.11,401.99
2016,9,24,14,0,905.0,82.0,2.2,27.0,694.0,481.69,353.4
2016,9,24,14,15,894.5,80.5,2.2,27.0,660.5,419.12,301.45
2016,9,24,14,30,884.0,79.0,2.2,27.0,627.0,356.35,247.99
2016,9,24,14,45,869.0,77.5,2.25,27.0,587.0,292.49,193.31
2016,9,24,15,0,854.0,76.0,2.3,27.0,547.0,229.52,140.57
2016,9,24,15,15,834.0,73.5,2.3,26.5,502.0,166.31,92.98
2016,9,24,15,30,814.0,71.0,2.3,26.0,457.0,99.3,54.08
2016,9,24,15,45,786.5,68.0,2.35,25.5,408.5,61.3,46.69
2016,9,24,16,0,759.0,65.0,2.4,25.0,360.0,58.68,44.73
2016,9,24,16,15,719.5,61.0,2.35,24.0,309.0,55.11,41.94
2016,9,24,16,30,680.0,57.0,2.3,23.0,258.0,51.55,39.06
2016,9,24,16,45,617.5,51.5,2.3,22.5,207.0,46.54,34.7
2016,9,24,17,0,555.0,46.0,2.3,22.0,156.0,38.32,27.39
2016,9,24,17,15,454.5,37.5,2.25,21.0,109.5,31.13,20.82
2016,9,24,17,30,354.0,29.0,2.2,20.0,63.0,24.08,13.25
2016,9,24,17,45,177.0,14.5,2.2,19.5,31.5,11.82,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,28.5,127.34,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,57.0,329.39,232.66
2016,9,25,6,45,477.5,33.0,1.9,17.0,104.0,425.66,340.0
2016,9,25,7,0,584.0,41.0,2.0,18.0,151.0,540.09,434.09
2016,9,25,7,15,644.5,46.5,2.05,18.5,202.5,620.95,497.98
2016,9,25,7,30,705.0,52.0,2.1,19.0,254.0,704.04,560.08
2016,9,25,7,45,744.5,56.0,2.15,20.0,305.5,768.0,604.09
2016,9,25,8,0,784.0,60.0,2.2,21.0,357.0,831.54,645.76
2016,9,25,8,15,810.5,63.0,2.2,21.5,406.0,880.38,676.39
2016,9,25,8,30,837.0,66.0,2.2,22.0,455.0,915.85,697.05
2016,9,25,8,45,856.0,68.5,2.25,23.0,500.5,951.64,716.7
2016,9,25,9,0,875.0,71.0,2.3,24.0,546.0,984.43,733.92
2016,9,25,9,15,889.0,72.5,2.25,24.5,586.0,1007.52,744.89
2016,9,25,9,30,903.0,74.0,2.2,25.0,626.0,1026.96,753.49
2016,9,25,9,45,917.0,74.0,2.2,26.0,661.0,1040.66,757.54
2016,9,25,10,0,931.0,74.0,2.2,27.0,696.0,1050.36,759.17
2016,9,25,10,15,938.0,75.0,2.15,27.5,723.5,1050.0,755.49
2016,9,25,10,30,945.0,76.0,2.1,28.0,751.0,1045.43,749.45
2016,9,25,10,45,948.0,77.5,2.1,28.5,770.5,1033.24,739.48
2016,9,25,11,0,951.0,79.0,2.1,29.0,790.0,1016.89,727.16
2016,9,25,11,15,953.5,79.0,2.0,29.5,802.0,994.28,709.93
2016,9,25,11,30,956.0,79.0,1.9,30.0,814.0,967.74,690.47
2016,9,25,11,45,954.5,80.5,1.85,30.5,817.5,935.41,668.13
2016,9,25,12,0,953.0,82.0,1.8,31.0,821.0,899.56,643.67
2016,9,25,12,15,952.0,82.0,1.7,31.5,817.0,859.2,615.89
2016,9,25,12,30,951.0,82.0,1.6,32.0,813.0,815.68,586.14
2016,9,25,12,45,945.5,82.5,1.5,32.5,800.5,766.44,552.62
2016,9,25,13,0,940.0,83.0,1.4,33.0,788.0,714.83,515.02
2016,9,25,13,15,935.0,82.5,1.25,33.0,768.0,660.46,475.43
2016,9,25,13,30,930.0,82.0,1.1,33.0,748.0,604.18,433.52
2016,9,25,13,45,918.5,82.5,1.0,33.0,720.0,543.85,388.01
2016,9,25,14,0,907.0,83.0,0.9,33.0,692.0,482.82,340.59
2016,9,25,14,15,896.5,81.5,0.8,33.0,658.0,420.07,290.53
2016,9,25,14,30,886.0,80.0,0.7,33.0,624.0,357.12,239.07
2016,9,25,14,45,866.0,79.5,0.6,33.0,583.0,292.59,186.23
2016,9,25,15,0,846.0,79.0,0.5,33.0,542.0,229.53,135.79
2016,9,25,15,15,825.5,76.5,0.55,32.5,497.0,161.67,86.82
2016,9,25,15,30,805.0,74.0,0.6,32.0,452.0,100.31,53.77
2016,9,25,15,45,771.0,71.5,0.65,31.5,402.0,63.6,47.32
2016,9,25,16,0,737.0,69.0,0.7,31.0,352.0,61.38,45.77
2016,9,25,16,15,696.0,64.5,0.8,30.0,301.5,57.53,42.86
2016,9,25,16,30,655.0,60.0,0.9,29.0,251.0,49.57,36.36
2016,9,25,16,45,588.5,54.0,1.05,28.0,200.0,44.57,32.18
2016,9,25,17,0,522.0,48.0,1.2,27.0,149.0,39.66,27.86
2016,9,25,17,15,419.5,38.0,1.3,26.0,103.0,31.38,20.45
2016,9,25,17,30,317.0,28.0,1.4,25.0,57.0,23.15,11.65
2016,9,25,17,45,158.5,14.0,1.5,24.0,28.5,11.02,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,0.45,17.5,23.5,85.98,0.0
2016,9,26,6,30,236.0,28.0,0.4,18.0,47.0,238.58,160.82
2016,9,26,6,45,339.0,40.5,0.35,18.5,91.0,341.87,268.51
2016,9,26,7,0,442.0,53.0,0.3,19.0,135.0,452.48,357.53
2016,9,26,7,15,509.5,61.5,0.3,19.5,184.0,537.17,421.86
2016,9,26,7,30,577.0,70.0,0.3,20.0,233.0,625.05,484.97
2016,9,26,7,45,622.5,76.5,0.3,21.0,283.5,693.3,529.91
2016,9,26,8,0,668.0,83.0,0.3,22.0,334.0,761.86,572.83
2016,9,26,8,15,700.5,88.0,0.25,22.5,382.5,815.84,604.37
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,868.34,633.92
2016,9,26,8,45,755.5,97.0,0.2,24.0,476.0,900.91,649.53
2016,9,26,9,0,778.0,101.0,0.2,25.0,521.0,937.84,667.74
2016,9,26,9,15,796.0,104.0,0.3,25.5,561.0,965.9,683.42
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,990.5,697.26
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.5,1004.66,704.69
2016,9,26,10,0,838.0,112.0,0.7,28.0,670.0,1014.94,709.98
2016,9,26,10,15,847.5,114.0,0.75,28.5,697.5,1018.08,710.27
2016,9,26,10,30,857.0,116.0,0.8,29.0,725.0,1017.15,708.34
2016,9,26,10,45,863.5,117.0,0.9,29.5,745.5,1007.99,702.67
2016,9,26,11,0,870.0,118.0,1.0,30.0,766.0,994.78,694.67
2016,9,26,11,15,873.5,119.0,1.1,30.0,778.5,961.83,675.97
2016,9,26,11,30,877.0,120.0,1.2,30.0,791.0,938.54,663.24
2016,9,26,11,45,879.5,119.5,1.3,30.5,795.5,909.24,645.15
2016,9,26,12,0,882.0,119.0,1.4,31.0,800.0,876.49,624.76
2016,9,26,12,15,881.0,119.0,1.5,31.0,796.0,838.07,601.75
2016,9,26,12,30,880.0,119.0,1.6,31.0,792.0,796.72,576.49
2016,9,26,12,45,903.5,106.0,1.75,31.0,787.5,758.32,552.34
2016,9,26,13,0,927.0,93.0,1.9,31.0,783.0,715.13,523.21
2016,9,26,13,15,921.5,92.0,1.95,31.0,763.5,660.4,484.01
2016,9,26,13,30,916.0,91.0,2.0,31.0,744.0,603.88,442.27
2016,9,26,13,45,910.0,89.0,2.1,31.0,717.0,544.69,397.3
2016,9,26,14,0,904.0,87.0,2.2,31.0,690.0,484.28,349.67
2016,9,26,14,15,893.0,85.5,2.2,30.5,656.0,421.4,298.93
2016,9,26,14,30,882.0,84.0,2.2,30.0,622.0,358.4,246.55
2016,9,26,14,45,869.5,81.0,2.25,30.0,582.0,293.97,192.05
2016,9,26,15,0,857.0,78.0,2.3,30.0,542.0,230.17,139.27
2016,9,26,15,15,836.5,75.5,2.25,29.5,497.0,161.64,88.29
2016,9,26,15,30,816.0,73.0,2.2,29.0,452.0,99.58,54.17
2016,9,26,15,45,791.0,69.0,2.15,28.5,403.0,62.14,46.82
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,58.82,44.28
2016,9,26,16,15,726.0,60.5,1.9,27.0,303.0,54.84,41.17
2016,9,26,16,30,686.0,56.0,1.7,26.0,252.0,50.85,37.94
2016,9,26,16,45,628.0,49.5,1.55,25.5,201.0,45.02,32.9
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,39.2,27.68
2016,9,26,17,15,467.0,34.0,1.35,24.0,103.5,28.44,18.11
2016,9,26,17,30,364.0,25.0,1.3,23.0,57.0,20.85,9.39
2016,9,26,17,45,182.0,12.5,1.3,22.0,28.5,9.83,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,24.5,105.71,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,49.0,279.51,181.15
2016,9,27,6,45,404.5,35.5,0.2,18.5,93.5,385.44,299.75
2016,9,27,7,0,508.0,46.0,0.2,19.0,138.0,496.81,388.57
2016,9,27,7,15,573.5,53.0,0.2,19.5,188.0,579.96,451.0
2016,9,27,7,30,639.0,60.0,0.2,20.0,238.0,666.27,512.05
2016,9,27,7,45,680.0,65.0,0.2,20.5,288.0,730.2,554.26
2016,9,27,8,0,721.0,70.0,0.2,21.0,338.0,788.55,590.85
2016,9,27,8,15,751.0,74.0,0.2,21.5,386.5,840.5,621.74
2016,9,27,8,30,781.0,78.0,0.2,22.0,435.0,890.61,650.4
2016,9,27,8,45,802.0,81.0,0.25,23.0,480.0,928.25,670.06
2016,9,27,9,0,823.0,84.0,0.3,24.0,525.0,962.97,687.69
2016,9,27,9,15,839.0,86.0,0.35,24.5,565.0,988.09,700.59
2016,9,27,9,30,855.0,88.0,0.4,25.0,605.0,996.71,703.59
2016,9,27,9,45,876.5,86.0,0.5,25.5,641.0,1015.15,714.13
2016,9,27,10,0,898.0,84.0,0.6,26.0,677.0,1029.79,722.32
2016,9,27,10,15,905.5,85.0,0.65,26.5,704.5,1029.78,720.67
2016,9,27,10,30,913.0,86.0,0.7,27.0,732.0,1025.67,716.92
2016,9,27,10,45,918.0,87.5,0.8,27.5,752.0,1015.54,710.82
2016,9,27,11,0,923.0,89.0,0.9,28.0,772.0,1001.31,702.33
2016,9,27,11,15,926.0,89.0,0.95,28.0,784.0,979.47,689.64
2016,9,27,11,30,929.0,89.0,1.0,28.0,796.0,953.78,674.65
2016,9,27,11,45,929.5,89.5,1.1,28.5,800.0,922.64,655.73
2016,9,27,12,0,930.0,90.0,1.2,29.0,804.0,887.98,634.43
2016,9,27,12,15,929.0,90.0,1.3,29.0,800.0,848.22,610.82
2016,9,27,12,30,928.0,90.0,1.4,29.0,796.0,805.38,584.8
2016,9,27,12,45,929.5,87.5,1.5,29.0,785.0,759.02,555.69
2016,9,27,13,0,931.0,85.0,1.6,29.0,774.0,709.79,521.91
2016,9,27,13,15,925.5,84.0,1.65,29.0,754.0,654.97,482.63
2016,9,27,13,30,920.0,83.0,1.7,29.0,734.0,598.36,440.71
2016,9,27,13,45,911.5,82.0,1.75,29.0,706.5,538.68,395.05
2016,9,27,14,0,903.0,81.0,1.8,29.0,679.0,478.05,346.96
2016,9,27,14,15,892.0,79.5,1.85,28.5,645.0,415.35,296.25
2016,9,27,14,30,881.0,78.0,1.9,28.0,611.0,352.53,243.79
2016,9,27,14,45,865.0,76.5,2.0,28.0,571.0,288.59,189.48
2016,9,27,15,0,849.0,75.0,2.1,28.0,531.0,225.67,137.21
2016,9,27,15,15,829.0,72.5,2.15,27.5,486.0,157.78,86.39
2016,9,27,15,30,809.0,70.0,2.2,27.0,441.0,96.33,52.51
2016,9,27,15,45,779.5,67.0,2.25,26.5,392.0,60.47,45.84
2016,9,27,16,0,750.0,64.0,2.3,26.0,343.0,57.81,43.83
2016,9,27,16,15,709.0,59.5,2.25,25.0,292.5,53.83,40.68
2016,9,27,16,30,668.0,55.0,2.2,24.0,242.0,49.84,37.4
2016,9,27,16,45,604.0,49.0,2.2,23.5,191.5,44.39,32.62
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,35.92,25.07
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,27.88,17.71
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,19.93,7.92
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,9.44,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,132.5,12.5,1.75,14.0,23.0,94.49,0.0
2016,9,28,6,30,265.0,25.0,1.8,14.0,46.0,253.6,161.16
2016,9,28,6,45,376.0,35.5,1.9,14.5,89.5,365.37,294.27
2016,9,28,7,0,487.0,46.0,2.0,15.0,133.0,481.42,392.93
2016,9,28,7,15,554.5,53.0,1.9,15.5,182.5,565.42,460.47
2016,9,28,7,30,622.0,60.0,1.8,16.0,232.0,652.75,526.59
2016,9,28,7,45,668.0,64.5,1.75,16.5,282.0,719.84,574.45
2016,9,28,8,0,714.0,69.0,1.7,17.0,332.0,781.75,616.32
2016,9,28,8,15,744.5,73.0,1.65,17.5,380.5,833.93,649.54
2016,9,28,8,30,775.0,77.0,1.6,18.0,429.0,884.32,680.36
2016,9,28,8,45,798.5,79.5,1.6,18.5,474.0,923.62,703.34
2016,9,28,9,0,822.0,82.0,1.6,19.0,519.0,960.09,724.08
2016,9,28,9,15,838.0,84.0,1.65,19.0,559.0,985.13,739.09
2016,9,28,9,30,854.0,86.0,1.7,19.0,599.0,993.76,743.47
2016,9,28,9,45,865.0,88.0,1.75,19.5,632.5,1006.28,749.31
2016,9,28,10,0,876.0,90.0,1.8,20.0,666.0,1014.94,752.69
2016,9,28,10,15,884.5,91.5,1.85,20.0,693.5,1016.48,753.05
2016,9,28,10,30,893.0,93.0,1.9,20.0,721.0,1013.97,751.03
2016,9,28,10,45,899.0,93.5,2.0,20.5,741.0,1003.76,743.39
2016,9,28,11,0,905.0,94.0,2.1,21.0,761.0,989.55,733.31
2016,9,28,11,15,908.5,94.5,2.2,21.0,773.0,968.99,720.52
2016,9,28,11,30,912.0,95.0,2.3,21.0,785.0,944.59,705.21
2016,9,28,11,45,914.5,95.0,2.4,21.5,789.5,915.03,685.07
2016,9,28,12,0,917.0,95.0,2.5,22.0,794.0,881.89,662.47
2016,9,28,12,15,916.0,94.5,2.55,21.5,790.0,841.98,637.23
2016,9,28,12,30,915.0,94.0,2.6,21.0,786.0,799.05,609.59
2016,9,28,12,45,909.5,94.5,2.7,21.0,773.0,751.03,576.57
2016,9,28,13,0,904.0,95.0,2.8,21.0,760.0,700.76,539.45
2016,9,28,13,15,898.0,94.0,2.85,21.0,740.0,646.8,498.32
2016,9,28,13,30,892.0,93.0,2.9,21.0,720.0,591.16,454.65
2016,9,28,13,45,885.5,91.0,3.0,21.0,693.0,532.97,407.75
2016,9,28,14,0,879.0,89.0,3.1,21.0,666.0,473.69,358.32
2016,9,28,14,15,867.0,87.5,3.1,20.5,632.0,411.86,305.81
2016,9,28,14,30,855.0,86.0,3.1,20.0,598.0,350.08,251.88
2016,9,28,14,45,839.5,83.5,3.15,20.0,558.5,283.83,193.61
2016,9,28,15,0,824.0,81.0,3.2,20.0,519.0,220.84,139.32
2016,9,28,15,15,802.0,78.5,3.25,19.5,474.0,158.45,91.21
2016,9,28,15,30,780.0,76.0,3.3,19.0,429.0,98.57,57.22
2016,9,28,15,45,748.0,72.5,3.35,18.5,380.5,64.03,50.55
2016,9,28,16,0,716.0,69.0,3.4,18.0,332.0,61.14,48.27
2016,9,28,16,15,671.5,64.0,3.35,17.5,282.0,52.55,40.87
2016,9,28,16,30,627.0,59.0,3.3,17.0,232.0,48.57,37.41
2016,9,28,16,45,552.5,53.0,3.3,17.0,182.0,43.56,32.8
2016,9,28,17,0,478.0,47.0,3.3,17.0,132.0,38.69,28.11
2016,9,28,17,15,363.0,36.5,3.25,16.5,88.5,30.02,19.87
2016,9,28,17,30,248.0,26.0,3.2,16.0,45.0,21.44,7.8
2016,9,28,17,45,124.0,13.0,3.15,15.5,22.5,10.23,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,76.29,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,212.91,127.81
2016,9,29,6,45,320.5,39.0,2.75,12.5,85.0,328.65,267.25
2016,9,29,7,0,436.0,51.0,2.9,13.0,128.0,448.0,371.41
2016,9,29,7,15,507.0,59.5,2.85,13.5,177.0,535.46,444.0
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,626.35,515.58
2016,9,29,7,45,289.0,79.5,2.8,14.5,158.5,389.92,326.66
2016,9,29,8,0,0.0,91.0,2.8,15.0,91.0,73.88,57.07
2016,9,29,8,15,0.0,110.5,2.8,15.0,110.5,91.37,71.97
2016,9,29,8,30,0.0,130.0,2.8,15.0,130.0,108.8,86.33
2016,9,29,8,45,2.5,151.0,2.8,15.5,152.5,130.17,103.72
2016,9,29,9,0,5.0,172.0,2.8,16.0,175.0,151.51,120.85
2016,9,29,9,15,22.5,206.5,2.8,16.5,220.0,201.96,162.03
2016,9,29,9,30,40.0,241.0,2.8,17.0,265.0,276.92,221.69
2016,9,29,9,45,207.5,254.5,2.8,17.5,389.0,483.84,387.04
2016,9,29,10,0,375.0,268.0,2.8,18.0,513.0,690.18,541.36
2016,9,29,10,15,629.5,181.0,2.8,18.0,612.5,880.9,680.0
2016,9,29,10,30,884.0,94.0,2.8,18.0,712.0,1006.29,763.34
2016,9,29,10,45,891.5,93.5,2.85,18.5,731.5,996.47,753.61
2016,9,29,11,0,899.0,93.0,2.9,19.0,751.0,982.67,742.71
2016,9,29,11,15,901.5,93.5,2.95,19.0,762.5,961.26,728.21
2016,9,29,11,30,904.0,94.0,3.0,19.0,774.0,936.1,711.28
2016,9,29,11,45,905.0,94.0,3.05,19.5,777.5,905.43,689.27
2016,9,29,12,0,906.0,94.0,3.1,20.0,781.0,871.33,664.95
