Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,15,904.5,94.0,3.15,20.0,777.0,831.91,638.11
2016,9,29,12,30,903.0,94.0,3.2,20.0,773.0,789.55,609.02
2016,9,29,12,45,899.5,93.5,3.25,20.0,760.5,742.51,575.72
2016,9,29,13,0,896.0,93.0,3.3,20.0,748.0,693.11,538.39
2016,9,29,13,15,890.5,92.0,3.3,20.0,728.0,639.87,497.03
2016,9,29,13,30,885.0,91.0,3.3,20.0,708.0,584.93,453.21
2016,9,29,13,45,875.5,90.0,3.35,20.0,681.0,526.52,405.52
2016,9,29,14,0,866.0,89.0,3.4,20.0,654.0,467.35,355.68
2016,9,29,14,15,854.5,87.5,3.45,19.5,620.5,406.49,303.6
2016,9,29,14,30,843.0,86.0,3.5,19.0,587.0,345.64,250.09
2016,9,29,14,45,826.0,84.0,3.55,19.0,547.5,280.24,192.22
2016,9,29,15,0,809.0,82.0,3.6,19.0,508.0,218.23,138.55
2016,9,29,15,15,787.0,79.0,3.65,18.5,463.5,156.43,90.71
2016,9,29,15,30,765.0,76.0,3.7,18.0,419.0,97.18,56.98
2016,9,29,15,45,733.5,72.5,3.75,18.0,371.0,63.82,50.49
2016,9,29,16,0,702.0,69.0,3.8,18.0,323.0,60.97,48.12
2016,9,29,16,15,657.0,64.0,3.75,17.5,273.5,52.39,40.73
2016,9,29,16,30,612.0,59.0,3.7,17.0,224.0,48.44,37.27
2016,9,29,16,45,542.0,52.0,3.7,16.5,175.0,42.73,32.1
2016,9,29,17,0,472.0,45.0,3.7,16.0,126.0,37.09,26.78
2016,9,29,17,15,357.5,34.5,3.55,15.5,83.5,28.4,18.44
2016,9,29,17,30,243.0,24.0,3.4,15.0,41.0,19.79,4.92
2016,9,29,17,45,121.5,12.0,3.3,14.5,20.5,9.44,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,83.06,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,225.3,124.89
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,342.72,278.55
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,460.9,382.7
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,546.29,454.65
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,635.1,525.81
2016,9,30,7,45,644.0,67.0,4.0,14.5,273.0,703.89,578.48
2016,9,30,8,0,692.0,72.0,4.1,15.0,323.0,773.14,629.41
2016,9,30,8,15,723.5,76.0,4.1,15.0,370.5,819.3,662.22
2016,9,30,8,30,755.0,80.0,4.1,15.0,418.0,870.16,697.77
2016,9,30,8,45,780.0,82.0,4.2,15.5,462.5,909.89,723.63
2016,9,30,9,0,805.0,84.0,4.3,16.0,507.0,946.85,747.16
2016,9,30,9,15,821.5,86.5,4.3,16.5,546.5,972.73,762.02
2016,9,30,9,30,838.0,89.0,4.3,17.0,586.0,995.11,774.38
2016,9,30,9,45,851.5,90.0,4.3,17.5,620.0,995.71,771.55
2016,9,30,10,0,865.0,91.0,4.3,18.0,654.0,1005.56,775.5
2016,9,30,10,15,874.0,92.5,4.25,18.0,681.0,1007.5,775.2
2016,9,30,10,30,883.0,94.0,4.2,18.0,708.0,1005.43,772.37
2016,9,30,10,45,888.0,95.5,4.2,18.0,727.5,995.35,764.51
2016,9,30,11,0,893.0,97.0,4.2,18.0,747.0,981.31,754.13
2016,9,30,11,15,896.5,97.5,4.25,18.0,759.0,960.83,739.73
2016,9,30,11,30,900.0,98.0,4.3,18.0,771.0,936.56,722.8
2016,9,30,11,45,902.0,98.0,4.35,18.0,775.0,906.75,702.04
2016,9,30,12,0,904.0,98.0,4.4,18.0,779.0,873.46,678.96
2016,9,30,12,15,903.0,97.5,4.4,18.0,775.0,833.88,650.94
2016,9,30,12,30,902.0,97.0,4.4,18.0,771.0,791.34,620.68
2016,9,30,12,45,898.0,97.0,4.45,18.0,759.0,744.36,586.48
2016,9,30,13,0,894.0,97.0,4.5,18.0,747.0,695.05,548.36
2016,9,30,13,15,888.5,96.0,4.5,18.0,727.0,641.79,506.05
2016,9,30,13,30,883.0,95.0,4.5,18.0,707.0,586.84,461.29
2016,9,30,13,45,876.5,93.0,4.55,18.0,680.5,529.06,413.13
2016,9,30,14,0,870.0,91.0,4.6,18.0,654.0,470.22,362.58
2016,9,30,14,15,859.0,89.0,4.55,18.0,620.0,408.83,308.44
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,345.42,251.59
2016,9,30,14,45,834.0,84.0,4.5,18.0,547.0,281.68,194.32
2016,9,30,15,0,820.0,81.0,4.5,18.0,508.0,218.92,139.46
2016,9,30,15,15,798.5,78.0,4.45,17.5,463.5,156.5,90.84
2016,9,30,15,30,777.0,75.0,4.4,17.0,419.0,96.55,56.71
2016,9,30,15,45,747.0,71.0,4.35,17.0,371.5,62.95,49.95
2016,9,30,16,0,717.0,67.0,4.3,17.0,324.0,59.68,47.2
2016,9,30,16,15,672.5,62.0,4.2,16.5,273.5,55.39,43.55
2016,9,30,16,30,628.0,57.0,4.1,16.0,223.0,47.14,36.26
2016,9,30,16,45,555.5,50.5,4.05,15.5,173.5,41.73,31.32
2016,9,30,17,0,483.0,44.0,4.0,15.0,124.0,36.42,26.25
2016,9,30,17,15,365.0,33.0,3.85,14.5,81.0,27.25,17.37
2016,9,30,17,30,247.0,22.0,3.7,14.0,38.0,18.16,1.57
2016,9,30,17,45,123.5,11.0,3.55,14.0,19.0,8.65,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,2.05,11.5,20.5,89.3,0.0
2016,10,1,6,30,248.0,24.0,2.1,12.0,41.0,237.04,116.94
2016,10,1,6,45,369.0,34.5,2.2,13.0,84.5,361.47,290.33
2016,10,1,7,0,490.0,45.0,2.3,14.0,128.0,485.27,397.01
2016,10,1,7,15,561.5,52.0,2.35,14.5,177.5,572.84,469.06
2016,10,1,7,30,633.0,59.0,2.4,15.0,227.0,663.92,540.05
2016,10,1,7,45,680.5,63.5,2.45,15.5,278.0,726.17,586.03
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,796.01,635.61
2016,10,1,8,15,759.0,71.5,2.4,16.0,377.5,848.27,670.69
2016,10,1,8,30,790.0,75.0,2.3,16.0,426.0,898.67,703.35
2016,10,1,8,45,813.5,77.5,2.25,16.5,471.5,938.03,726.54
2016,10,1,9,0,837.0,80.0,2.2,17.0,517.0,974.5,747.28
2016,10,1,9,15,853.5,82.0,2.15,17.5,556.5,987.36,751.71
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,1009.06,762.33
2016,10,1,9,45,886.5,83.5,2.1,18.5,631.5,1023.92,768.9
2016,10,1,10,0,903.0,83.0,2.1,19.0,667.0,1034.93,773.09
2016,10,1,10,15,911.5,84.0,2.1,19.0,694.0,1035.56,772.12
2016,10,1,10,30,920.0,85.0,2.1,19.0,721.0,1032.08,768.75
2016,10,1,10,45,925.0,86.5,2.1,19.5,741.0,1021.54,759.54
2016,10,1,11,0,930.0,88.0,2.1,20.0,761.0,1006.88,747.9
2016,10,1,11,15,933.5,88.5,2.2,20.0,773.0,985.62,734.69
2016,10,1,11,30,937.0,89.0,2.3,20.0,785.0,960.43,718.9
2016,10,1,11,45,937.5,89.5,2.4,20.5,789.0,928.76,697.36
2016,10,1,12,0,938.0,90.0,2.5,21.0,793.0,893.56,673.38
2016,10,1,12,15,937.0,89.5,2.6,21.0,788.5,852.74,646.67
2016,10,1,12,30,936.0,89.0,2.7,21.0,784.0,808.85,617.52
2016,10,1,12,45,931.5,89.5,2.85,21.0,771.5,760.56,584.74
2016,10,1,13,0,927.0,90.0,3.0,21.0,759.0,709.86,547.42
2016,10,1,13,15,921.5,89.0,3.05,21.0,738.5,654.99,505.46
2016,10,1,13,30,916.0,88.0,3.1,21.0,718.0,598.35,460.85
2016,10,1,13,45,907.0,87.0,3.2,21.0,690.5,538.44,412.42
2016,10,1,14,0,898.0,86.0,3.3,21.0,663.0,477.65,361.61
2016,10,1,14,15,886.5,84.5,3.35,20.5,628.5,414.87,308.16
2016,10,1,14,30,875.0,83.0,3.4,20.0,594.0,352.06,253.17
2016,10,1,14,45,858.0,81.0,3.5,20.0,553.5,287.7,196.18
2016,10,1,15,0,841.0,79.0,3.6,20.0,513.0,220.67,138.65
2016,10,1,15,15,818.5,76.0,3.65,19.5,467.5,156.8,89.55
2016,10,1,15,30,796.0,73.0,3.7,19.0,422.0,95.53,55.21
2016,10,1,15,45,764.5,69.5,3.75,19.0,373.0,62.14,48.85
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,59.17,46.37
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,54.8,42.67
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,46.55,35.42
2016,10,1,16,45,567.0,49.0,3.7,17.5,172.0,40.7,30.11
2016,10,1,17,0,494.0,42.0,3.7,17.0,122.0,34.93,24.66
2016,10,1,17,15,366.5,31.5,3.6,16.5,79.0,26.07,16.0
2016,10,1,17,30,239.0,21.0,3.5,16.0,36.0,17.35,0.0
2016,10,1,17,45,119.5,10.5,3.45,15.5,18.0,8.26,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,11.5,2.35,12.5,19.0,82.65,0.0
2016,10,2,6,30,228.0,23.0,2.5,13.0,38.0,221.03,91.65
2016,10,2,6,45,341.5,34.0,2.65,13.5,79.5,341.25,273.21
2016,10,2,7,0,455.0,45.0,2.8,14.0,121.0,458.58,376.87
2016,10,2,7,15,526.5,52.5,2.9,14.0,169.0,545.47,450.37
2016,10,2,7,30,598.0,60.0,3.0,14.0,217.0,635.98,523.38
2016,10,2,7,45,641.0,65.5,3.15,14.5,265.5,700.94,572.98
2016,10,2,8,0,684.0,71.0,3.3,15.0,314.0,766.09,620.79
2016,10,2,8,15,715.5,75.0,3.35,15.5,361.5,811.85,652.13
2016,10,2,8,30,747.0,79.0,3.4,16.0,409.0,862.43,686.14
2016,10,2,8,45,440.0,153.0,3.45,16.5,352.5,655.49,529.13
2016,10,2,9,0,133.0,227.0,3.5,17.0,296.0,390.55,315.52
2016,10,2,9,15,95.0,237.5,3.5,17.0,289.0,336.27,271.72
2016,10,2,9,30,57.0,248.0,3.5,17.0,282.0,304.73,244.68
2016,10,2,9,45,88.0,272.0,3.55,17.0,327.0,359.73,288.65
2016,10,2,10,0,119.0,296.0,3.6,17.0,372.0,438.3,349.63
2016,10,2,10,15,205.5,302.0,3.6,17.0,440.5,526.32,418.77
2016,10,2,10,30,292.0,308.0,3.6,17.0,509.0,636.0,501.8
2016,10,2,10,45,215.0,325.5,3.65,17.5,476.0,545.13,429.93
2016,10,2,11,0,138.0,343.0,3.7,18.0,443.0,479.79,377.29
2016,10,2,11,15,509.0,225.0,3.7,18.0,600.0,740.58,581.33
2016,10,2,11,30,880.0,107.0,3.7,18.0,757.0,927.47,715.17
2016,10,2,11,45,889.5,104.0,3.75,18.0,764.0,901.51,695.59
2016,10,2,12,0,899.0,101.0,3.8,18.0,771.0,871.7,675.0
2016,10,2,12,15,899.0,101.0,3.85,18.0,767.5,833.45,648.35
2016,10,2,12,30,899.0,101.0,3.9,18.0,764.0,792.16,619.4
2016,10,2,12,45,482.5,211.0,3.95,18.0,566.0,557.41,440.24
2016,10,2,13,0,66.0,321.0,4.0,18.0,368.0,312.48,245.77
2016,10,2,13,15,473.5,209.5,4.05,18.0,534.0,488.91,387.7
2016,10,2,13,30,881.0,98.0,4.1,18.0,700.0,587.3,461.35
2016,10,2,13,45,873.0,96.5,4.2,18.0,673.0,529.21,412.42
2016,10,2,14,0,865.0,95.0,4.3,18.0,646.0,470.22,362.08
2016,10,2,14,15,852.0,93.0,4.3,17.5,611.5,407.57,307.83
2016,10,2,14,30,839.0,91.0,4.3,17.0,577.0,344.82,252.12
2016,10,2,14,45,819.0,89.0,4.35,17.0,536.0,280.89,194.87
2016,10,2,15,0,799.0,87.0,4.4,17.0,495.0,218.7,140.74
2016,10,2,15,15,774.5,84.0,4.35,16.5,450.0,157.23,93.01
2016,10,2,15,30,750.0,81.0,4.3,16.0,405.0,98.66,59.9
2016,10,2,15,45,715.5,76.5,4.3,16.0,357.0,61.61,49.01
2016,10,2,16,0,681.0,72.0,4.3,16.0,309.0,58.28,46.17
2016,10,2,16,15,631.5,66.5,4.2,15.5,259.0,54.01,42.5
2016,10,2,16,30,582.0,61.0,4.1,15.0,209.0,49.76,38.71
2016,10,2,16,45,509.5,52.5,4.0,15.0,161.0,42.99,32.42
2016,10,2,17,0,437.0,44.0,3.9,15.0,113.0,36.23,25.94
2016,10,2,17,15,308.5,32.5,3.7,14.5,72.0,26.72,16.41
2016,10,2,17,30,180.0,21.0,3.5,14.0,31.0,17.29,0.0
2016,10,2,17,45,90.0,10.5,3.3,14.0,15.5,8.26,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,12.5,9.0,7.08,0.0
2016,10,3,6,30,0.0,18.0,1.6,13.0,18.0,14.03,0.0
2016,10,3,6,45,12.5,37.5,1.7,13.5,39.5,53.31,37.93
2016,10,3,7,0,25.0,57.0,1.8,14.0,61.0,85.13,66.63
2016,10,3,7,15,36.5,77.5,1.8,14.0,86.0,117.24,95.02
2016,10,3,7,30,48.0,98.0,1.8,14.0,111.0,149.26,122.88
2016,10,3,7,45,55.0,118.5,1.85,14.5,136.0,177.42,146.53
2016,10,3,8,0,62.0,139.0,1.9,15.0,161.0,205.54,169.55
2016,10,3,8,15,31.0,115.0,1.9,15.0,126.0,139.61,113.57
2016,10,3,8,30,0.0,91.0,1.9,15.0,91.0,71.54,55.06
2016,10,3,8,45,62.0,158.0,1.9,15.5,190.0,215.15,176.33
2016,10,3,9,0,124.0,225.0,1.9,16.0,289.0,379.75,307.49
2016,10,3,9,15,148.0,244.0,1.9,16.0,326.0,423.11,339.98
2016,10,3,9,30,172.0,263.0,1.9,16.0,363.0,465.88,372.15
2016,10,3,9,45,86.0,204.0,1.95,16.0,254.0,303.09,243.32
2016,10,3,10,0,0.0,145.0,2.0,16.0,145.0,116.27,90.47
2016,10,3,10,15,1.0,160.5,2.05,16.0,161.5,130.48,102.27
2016,10,3,10,30,2.0,176.0,2.1,16.0,178.0,144.63,113.62
2016,10,3,10,45,7.5,208.5,2.15,16.5,214.5,178.43,140.66
2016,10,3,11,0,13.0,241.0,2.2,17.0,251.0,212.07,167.15
2016,10,3,11,15,28.0,276.0,2.25,17.0,297.0,276.76,218.35
2016,10,3,11,30,43.0,311.0,2.3,17.0,343.0,321.65,253.29
2016,10,3,11,45,37.5,304.5,2.35,17.0,333.0,305.26,240.16
2016,10,3,12,0,32.0,298.0,2.4,17.0,323.0,289.5,227.77
2016,10,3,12,15,17.0,237.0,2.4,17.0,250.5,203.97,160.27
2016,10,3,12,30,2.0,176.0,2.4,17.0,178.0,140.15,109.06
2016,10,3,12,45,1.0,157.0,2.45,17.0,158.0,123.51,95.79
2016,10,3,13,0,0.0,138.0,2.5,17.0,138.0,107.32,82.73
2016,10,3,13,15,0.0,114.5,2.45,17.0,114.5,88.6,67.57
2016,10,3,13,30,0.0,91.0,2.4,17.0,91.0,70.2,52.57
2016,10,3,13,45,0.0,101.0,2.4,17.0,101.0,77.92,59.03
2016,10,3,14,0,0.0,111.0,2.4,17.0,111.0,85.53,65.39
2016,10,3,14,15,6.5,155.5,2.35,17.0,159.5,121.54,94.94
2016,10,3,14,30,13.0,200.0,2.3,17.0,208.0,155.14,122.2
2016,10,3,14,45,6.5,136.0,2.3,17.0,140.0,104.92,81.5
2016,10,3,15,0,0.0,72.0,2.3,17.0,72.0,55.29,40.84
2016,10,3,15,15,0.0,95.0,2.25,16.5,95.0,72.48,55.49
2016,10,3,15,30,0.0,118.0,2.2,16.0,118.0,87.72,68.5
2016,10,3,15,45,0.0,103.5,2.15,16.0,103.5,76.98,62.52
2016,10,3,16,0,0.0,89.0,2.1,16.0,89.0,66.54,53.45
2016,10,3,16,15,0.0,74.5,1.95,16.0,74.5,56.01,44.18
2016,10,3,16,30,0.0,60.0,1.8,16.0,60.0,45.4,34.68
2016,10,3,16,45,187.5,53.0,1.7,16.0,81.5,38.98,28.74
2016,10,3,17,0,375.0,46.0,1.6,16.0,103.0,37.58,26.93
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.5,25.2,14.76
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,15.17,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,7.87,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,13.0,8.0,6.29,0.0
2016,10,4,6,30,0.0,16.0,1.8,13.0,16.0,12.21,0.0
2016,10,4,6,45,5.5,35.0,1.95,13.5,36.0,37.25,24.55
2016,10,4,7,0,11.0,54.0,2.1,14.0,56.0,60.52,45.56
2016,10,4,7,15,22.0,75.0,2.1,14.0,80.0,102.07,81.75
2016,10,4,7,30,33.0,96.0,2.1,14.0,104.0,134.12,109.67
2016,10,4,7,45,44.0,116.0,2.1,14.5,129.5,164.73,135.66
2016,10,4,8,0,55.0,136.0,2.1,15.0,155.0,195.65,161.29
2016,10,4,8,15,101.5,159.5,2.0,15.5,201.0,286.24,235.92
2016,10,4,8,30,148.0,183.0,1.9,16.0,247.0,358.69,293.54
2016,10,4,8,45,104.5,198.0,1.85,16.5,245.5,308.45,250.67
2016,10,4,9,0,61.0,213.0,1.8,17.0,244.0,278.3,223.99
2016,10,4,9,15,453.0,150.5,1.7,17.0,410.0,671.38,534.26
2016,10,4,9,30,845.0,88.0,1.6,17.0,576.0,1002.47,758.7
2016,10,4,9,45,857.5,90.0,1.55,17.5,610.0,1003.02,750.97
2016,10,4,10,0,870.0,92.0,1.5,18.0,644.0,1012.7,753.68
2016,10,4,10,15,879.5,93.5,1.45,18.0,671.0,1014.77,752.85
2016,10,4,10,30,889.0,95.0,1.4,18.0,698.0,1012.82,749.67
2016,10,4,10,45,899.5,94.0,1.4,18.5,719.0,1004.89,742.3
2016,10,4,11,0,910.0,93.0,1.4,19.0,740.0,992.87,732.53
2016,10,4,11,15,913.5,93.5,1.5,19.0,752.0,971.78,720.03
2016,10,4,11,30,917.0,94.0,1.6,19.0,764.0,946.87,705.02
2016,10,4,11,45,921.5,92.5,1.7,19.5,768.5,916.96,685.29
2016,10,4,12,0,926.0,91.0,1.8,20.0,773.0,883.39,663.0
2016,10,4,12,15,924.5,91.0,1.95,20.0,768.0,842.99,637.62
2016,10,4,12,30,923.0,91.0,2.1,20.0,763.0,799.6,609.69
2016,10,4,12,45,917.5,91.5,2.3,20.0,750.0,751.04,577.31
2016,10,4,13,0,912.0,92.0,2.5,20.0,737.0,700.24,540.51
2016,10,4,13,15,905.5,91.0,2.65,20.0,716.5,645.42,499.16
2016,10,4,13,30,899.0,90.0,2.8,20.0,696.0,588.99,455.08
2016,10,4,13,45,889.5,89.0,2.95,20.0,668.0,529.7,407.2
2016,10,4,14,0,880.0,88.0,3.1,20.0,640.0,469.65,356.95
2016,10,4,14,15,867.5,86.0,3.2,20.0,605.5,407.11,303.06
2016,10,4,14,30,855.0,84.0,3.3,20.0,571.0,344.73,247.97
2016,10,4,14,45,837.5,82.0,3.4,20.0,530.5,278.69,189.79
2016,10,4,15,0,820.0,80.0,3.5,20.0,490.0,215.95,135.84
2016,10,4,15,15,796.0,77.0,3.55,19.5,445.0,153.34,87.97
2016,10,4,15,30,772.0,74.0,3.6,19.0,400.0,93.56,54.94
2016,10,4,15,45,734.5,71.0,3.7,19.0,351.0,62.88,49.54
2016,10,4,16,0,697.0,68.0,3.8,19.0,302.0,55.71,43.37
2016,10,4,16,15,646.5,62.5,3.8,18.5,252.0,51.31,39.6
2016,10,4,16,30,596.0,57.0,3.8,18.0,202.0,46.94,35.7
2016,10,4,16,45,506.5,50.0,3.8,17.5,153.0,41.1,30.33
2016,10,4,17,0,417.0,43.0,3.8,17.0,104.0,35.44,24.85
2016,10,4,17,15,278.5,30.5,3.7,16.5,64.0,25.07,14.08
2016,10,4,17,30,140.0,18.0,3.6,16.0,24.0,13.72,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,12.0,7.08,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,114.5,10.0,2.15,11.5,16.5,82.33,0.0
2016,10,5,6,30,229.0,20.0,2.2,12.0,33.0,215.32,9.2
2016,10,5,6,45,365.5,30.5,2.25,12.5,76.0,357.39,281.13
2016,10,5,7,0,502.0,41.0,2.3,13.0,119.0,493.1,402.46
2016,10,5,7,15,576.0,47.5,2.3,13.5,169.0,582.29,476.62
2016,10,5,7,30,650.0,54.0,2.3,14.0,219.0,668.08,544.03
2016,10,5,7,45,701.0,58.0,2.3,14.5,270.0,740.77,598.02
2016,10,5,8,0,752.0,62.0,2.3,15.0,321.0,813.5,649.39
2016,10,5,8,15,783.0,65.0,2.3,15.5,370.0,865.36,683.64
2016,10,5,8,30,814.0,68.0,2.3,16.0,419.0,915.29,715.49
2016,10,5,8,45,839.0,70.0,2.3,17.0,464.5,955.56,738.34
2016,10,5,9,0,864.0,72.0,2.3,18.0,510.0,980.8,750.44
2016,10,5,9,15,879.5,74.0,2.15,18.0,550.0,1005.05,762.94
2016,10,5,9,30,895.0,76.0,2.0,18.0,590.0,1025.7,772.75
2016,10,5,9,45,906.5,77.5,1.9,18.5,623.5,1037.78,776.02
2016,10,5,10,0,918.0,79.0,1.8,19.0,657.0,1045.86,776.78
2016,10,5,10,15,925.5,80.0,1.75,19.5,684.0,1045.13,772.72
2016,10,5,10,30,933.0,81.0,1.7,20.0,711.0,1040.25,766.28
2016,10,5,10,45,939.0,81.5,1.65,20.5,730.5,1029.11,756.07
2016,10,5,11,0,945.0,82.0,1.6,21.0,750.0,1013.82,743.48
2016,10,5,11,15,947.5,82.5,1.65,21.0,761.5,991.11,729.22
2016,10,5,11,30,950.0,83.0,1.7,21.0,773.0,964.5,712.52
2016,10,5,11,45,951.0,83.0,1.8,21.0,776.0,932.22,692.69
2016,10,5,12,0,952.0,83.0,1.9,21.0,779.0,896.36,670.29
2016,10,5,12,15,950.0,83.0,1.95,21.0,774.0,854.65,643.17
2016,10,5,12,30,948.0,83.0,2.0,21.0,769.0,809.92,613.72
2016,10,5,12,45,935.5,86.5,2.15,21.0,754.0,758.38,579.49
2016,10,5,13,0,923.0,90.0,2.3,21.0,739.0,705.04,540.9
2016,10,5,13,15,916.5,89.0,2.35,21.0,718.0,649.67,499.07
2016,10,5,13,30,910.0,88.0,2.4,21.0,697.0,592.66,454.64
2016,10,5,13,45,899.0,87.5,2.5,21.0,668.0,532.48,406.45
2016,10,5,14,0,888.0,87.0,2.6,21.0,639.0,471.67,356.01
2016,10,5,14,15,875.0,85.0,2.65,21.0,604.0,408.48,302.01
2016,10,5,14,30,862.0,83.0,2.7,21.0,569.0,345.5,246.84
2016,10,5,14,45,841.5,81.5,2.8,21.0,528.0,278.74,188.61
2016,10,5,15,0,821.0,80.0,2.9,21.0,487.0,215.63,134.86
2016,10,5,15,15,795.5,77.0,2.95,20.5,441.0,152.81,87.24
2016,10,5,15,30,770.0,74.0,3.0,20.0,395.0,93.01,54.54
2016,10,5,15,45,731.5,70.5,3.05,20.0,346.0,62.49,49.0
2016,10,5,16,0,693.0,67.0,3.1,20.0,297.0,54.97,42.55
2016,10,5,16,15,640.5,61.5,3.05,19.5,246.5,50.53,38.74
2016,10,5,16,30,588.0,56.0,3.0,19.0,196.0,46.13,34.82
2016,10,5,16,45,502.0,48.5,3.0,18.5,147.5,39.93,29.14
2016,10,5,17,0,416.0,41.0,3.0,18.0,99.0,33.85,23.3
2016,10,5,17,15,273.5,28.5,3.05,17.0,60.0,23.44,12.18
2016,10,5,17,30,131.0,16.0,3.1,16.0,21.0,12.59,0.0
2016,10,5,17,45,65.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,107.0,9.5,1.45,12.5,15.0,77.22,0.0
2016,10,6,6,30,214.0,19.0,1.5,13.0,30.0,202.68,0.0
2016,10,6,6,45,351.0,29.0,1.55,13.5,72.0,345.56,267.64
2016,10,6,7,0,488.0,39.0,1.6,14.0,114.0,480.26,388.25
2016,10,6,7,15,562.0,46.0,1.7,14.5,163.0,569.37,461.99
2016,10,6,7,30,636.0,53.0,1.8,15.0,212.0,655.39,529.48
2016,10,6,7,45,685.5,57.0,1.9,15.5,262.0,726.18,582.3
2016,10,6,8,0,735.0,61.0,2.0,16.0,312.0,796.98,632.78
2016,10,6,8,15,766.0,64.5,1.95,16.5,360.0,848.99,666.52
2016,10,6,8,30,797.0,68.0,1.9,17.0,408.0,899.17,697.78
2016,10,6,8,45,821.0,70.0,1.9,17.5,452.5,938.08,720.87
2016,10,6,9,0,845.0,72.0,1.9,18.0,497.0,961.99,733.43
2016,10,6,9,15,861.0,74.0,1.85,18.5,536.5,986.48,745.72
2016,10,6,9,30,877.0,76.0,1.8,19.0,576.0,1007.47,755.52
2016,10,6,9,45,892.0,76.0,1.75,19.5,610.0,1021.12,760.49
2016,10,6,10,0,907.0,76.0,1.7,20.0,644.0,1030.9,763.07
2016,10,6,10,15,915.0,77.0,1.6,20.5,670.5,1030.76,758.63
2016,10,6,10,30,923.0,78.0,1.5,21.0,697.0,1026.51,751.8
2016,10,6,10,45,929.0,78.5,1.45,21.5,716.5,1015.53,741.72
2016,10,6,11,0,935.0,79.0,1.4,22.0,736.0,1000.45,729.32
2016,10,6,11,15,938.0,79.5,1.35,22.0,747.0,978.47,714.13
2016,10,6,11,30,941.0,80.0,1.3,22.0,758.0,952.61,696.65
2016,10,6,11,45,942.5,79.5,1.3,22.5,761.5,920.52,674.73
2016,10,6,12,0,944.0,79.0,1.3,23.0,765.0,884.88,650.58
2016,10,6,12,15,943.0,79.0,1.35,23.0,760.5,844.35,625.06
2016,10,6,12,30,942.0,79.0,1.4,23.0,756.0,800.74,597.2
2016,10,6,12,45,935.5,80.0,1.5,23.0,742.5,751.33,565.25
2016,10,6,13,0,929.0,81.0,1.6,23.0,729.0,699.7,528.69
2016,10,6,13,15,923.5,80.0,1.65,23.0,708.5,644.79,488.16
2016,10,6,13,30,918.0,79.0,1.7,23.0,688.0,588.14,444.92
2016,10,6,13,45,907.5,78.5,1.75,23.0,660.0,527.96,397.49
2016,10,6,14,0,897.0,78.0,1.8,23.0,632.0,467.09,347.78
2016,10,6,14,15,885.0,76.5,1.85,23.0,597.0,404.37,294.96
2016,10,6,14,30,873.0,75.0,1.9,23.0,562.0,341.71,240.76
2016,10,6,14,45,854.5,73.5,2.0,23.0,521.5,277.75,185.33
2016,10,6,15,0,836.0,72.0,2.1,23.0,481.0,211.4,129.56
2016,10,6,15,15,812.5,69.0,2.15,22.5,436.0,148.04,81.99
2016,10,6,15,30,789.0,66.0,2.2,22.0,391.0,87.42,49.3
2016,10,6,15,45,753.0,63.0,2.25,22.0,342.0,57.11,43.96
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,54.34,41.65
2016,10,6,16,15,667.0,55.0,2.25,21.0,243.5,49.83,37.88
2016,10,6,16,30,617.0,50.0,2.2,20.0,194.0,45.35,33.97
2016,10,6,16,45,532.0,43.0,2.15,19.5,145.5,35.84,25.44
2016,10,6,17,0,447.0,36.0,2.1,19.0,97.0,29.97,19.81
2016,10,6,17,15,302.5,25.0,2.1,18.0,58.0,20.65,9.29
2016,10,6,17,30,158.0,14.0,2.1,17.0,19.0,11.02,0.0
2016,10,6,17,45,79.0,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,102.5,9.0,1.35,13.5,14.0,74.04,0.0
2016,10,7,6,30,205.0,18.0,1.4,14.0,28.0,194.2,0.0
2016,10,7,6,45,335.5,28.5,1.5,14.5,68.5,334.14,255.25
2016,10,7,7,0,466.0,39.0,1.6,15.0,109.0,463.64,373.51
2016,10,7,7,15,540.0,46.0,1.6,15.5,156.5,551.9,446.29
2016,10,7,7,30,614.0,53.0,1.6,16.0,204.0,644.15,517.78
2016,10,7,7,45,664.0,57.0,1.6,16.5,253.5,707.38,564.06
2016,10,7,8,0,714.0,61.0,1.6,17.0,303.0,778.0,613.38
2016,10,7,8,15,746.0,65.0,1.6,17.5,350.0,831.05,648.08
2016,10,7,8,30,778.0,69.0,1.6,18.0,397.0,882.4,680.45
2016,10,7,8,45,802.5,71.0,1.65,19.0,441.5,921.42,702.78
2016,10,7,9,0,827.0,73.0,1.7,20.0,486.0,957.64,722.8
2016,10,7,9,15,843.5,75.0,1.7,20.5,525.0,970.21,727.56
2016,10,7,9,30,860.0,77.0,1.7,21.0,564.0,991.52,738.36
2016,10,7,9,45,852.5,86.5,1.75,22.0,593.0,994.02,736.05
2016,10,7,10,0,845.0,96.0,1.8,23.0,622.0,1005.5,739.94
2016,10,7,10,15,854.5,97.5,1.75,23.5,648.0,1007.38,737.69
2016,10,7,10,30,864.0,99.0,1.7,24.0,674.0,992.26,724.81
2016,10,7,10,45,871.5,99.5,1.7,24.5,693.5,983.23,716.94
2016,10,7,11,0,879.0,100.0,1.7,25.0,713.0,970.28,706.66
2016,10,7,11,15,882.5,100.5,1.6,25.0,724.5,949.64,691.69
2016,10,7,11,30,886.0,101.0,1.5,25.0,736.0,925.31,674.55
2016,10,7,11,45,888.0,100.5,1.45,25.5,739.5,894.99,653.05
2016,10,7,12,0,890.0,100.0,1.4,26.0,743.0,861.28,629.5
2016,10,7,12,15,889.0,100.0,1.3,26.0,738.5,822.41,603.24
2016,10,7,12,30,888.0,100.0,1.2,26.0,734.0,780.63,575.04
2016,10,7,12,45,859.5,110.5,1.1,26.5,715.0,733.38,540.46
2016,10,7,13,0,831.0,121.0,1.0,27.0,696.0,678.25,499.42
2016,10,7,13,15,824.0,119.5,0.9,27.0,676.0,625.06,460.34
2016,10,7,13,30,817.0,118.0,0.8,27.0,656.0,570.54,419.28
2016,10,7,13,45,737.0,136.0,0.75,27.5,606.0,495.66,362.56
2016,10,7,14,0,657.0,154.0,0.7,28.0,556.0,426.99,309.73
2016,10,7,14,15,637.0,153.0,0.7,27.5,525.0,372.77,267.31
2016,10,7,14,30,617.0,152.0,0.7,27.0,494.0,320.06,224.85
2016,10,7,14,45,614.5,136.5,0.7,27.0,456.0,262.37,177.32
2016,10,7,15,0,612.0,121.0,0.7,27.0,418.0,204.85,130.65
2016,10,7,15,15,589.5,113.5,0.75,26.5,377.5,151.36,91.83
2016,10,7,15,30,567.0,106.0,0.8,26.0,337.0,100.84,64.04
2016,10,7,15,45,519.5,102.5,0.9,25.5,293.5,77.73,60.74
2016,10,7,16,0,472.0,99.0,1.0,25.0,250.0,72.51,56.55
2016,10,7,16,15,425.5,87.0,1.1,24.0,205.5,64.19,49.64
2016,10,7,16,30,379.0,75.0,1.2,23.0,161.0,55.71,42.37
2016,10,7,16,45,311.5,60.5,1.35,22.0,119.0,45.19,33.08
2016,10,7,17,0,244.0,46.0,1.5,21.0,77.0,34.53,23.32
2016,10,7,17,15,122.0,29.5,1.55,20.5,45.0,22.08,9.12
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,10.23,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,57.0,9.0,1.1,14.5,11.5,44.4,0.0
2016,10,8,6,30,114.0,18.0,1.1,15.0,23.0,127.77,0.0
2016,10,8,6,45,241.5,31.5,1.1,15.5,61.0,265.67,199.43
2016,10,8,7,0,369.0,45.0,1.1,16.0,99.0,393.92,316.68
2016,10,8,7,15,450.5,54.5,1.1,16.5,146.0,488.84,394.36
2016,10,8,7,30,532.0,64.0,1.1,17.0,193.0,588.14,471.04
2016,10,8,7,45,584.5,70.5,1.1,17.5,241.5,661.09,524.31
2016,10,8,8,0,637.0,77.0,1.1,18.0,290.0,734.73,575.53
2016,10,8,8,15,673.5,82.0,1.1,18.5,337.0,791.19,612.42
2016,10,8,8,30,710.0,87.0,1.1,19.0,384.0,846.39,647.21
2016,10,8,8,45,735.0,91.0,1.1,20.0,428.0,887.05,669.84
2016,10,8,9,0,760.0,95.0,1.1,21.0,472.0,918.31,685.75
2016,10,8,9,15,779.0,98.0,1.15,22.0,511.0,946.48,700.25
2016,10,8,9,30,798.0,101.0,1.2,23.0,550.0,971.25,712.4
2016,10,8,9,45,847.0,90.0,1.25,24.0,591.0,1005.85,730.71
2016,10,8,10,0,896.0,79.0,1.3,25.0,632.0,1023.41,737.98
2016,10,8,10,15,904.5,80.0,1.25,25.5,658.5,1023.65,734.37
2016,10,8,10,30,913.0,81.0,1.2,26.0,685.0,1019.82,728.62
2016,10,8,10,45,917.0,82.5,1.2,26.5,704.0,1008.03,719.08
2016,10,8,11,0,921.0,84.0,1.2,27.0,723.0,992.22,707.33
2016,10,8,11,15,924.5,84.5,1.1,27.0,734.0,970.84,691.97
2016,10,8,11,30,928.0,85.0,1.0,27.0,745.0,945.6,674.38
2016,10,8,11,45,928.0,85.5,0.9,27.5,748.0,913.52,651.36
2016,10,8,12,0,928.0,86.0,0.8,28.0,751.0,878.01,626.4
2016,10,8,12,15,927.0,85.5,0.7,28.0,746.5,837.37,599.5
2016,10,8,12,30,926.0,85.0,0.6,28.0,742.0,793.74,570.68
2016,10,8,12,45,922.5,84.5,0.5,28.5,729.0,745.51,537.31
2016,10,8,13,0,919.0,84.0,0.4,29.0,716.0,694.89,500.31
2016,10,8,13,15,913.0,83.5,0.35,29.0,695.5,640.59,461.74
2016,10,8,13,30,907.0,83.0,0.3,29.0,675.0,584.61,420.87
2016,10,8,13,45,897.5,81.5,0.3,29.0,647.5,524.56,376.35
2016,10,8,14,0,888.0,80.0,0.3,29.0,620.0,463.76,329.58
2016,10,8,14,15,875.5,78.5,0.4,28.5,585.5,401.37,281.17
2016,10,8,14,30,863.0,77.0,0.5,28.0,551.0,339.11,230.85
2016,10,8,14,45,845.0,75.0,0.6,28.0,510.5,275.5,178.23
2016,10,8,15,0,827.0,73.0,0.7,28.0,470.0,209.62,124.99
2016,10,8,15,15,803.0,70.0,0.8,27.5,425.0,146.84,79.53
2016,10,8,15,30,779.0,67.0,0.9,27.0,380.0,86.87,48.37
2016,10,8,15,45,743.5,63.5,1.05,27.0,331.5,57.36,43.24
2016,10,8,16,0,708.0,60.0,1.2,27.0,283.0,54.24,40.67
2016,10,8,16,15,656.0,54.5,1.2,25.5,233.5,49.33,36.7
2016,10,8,16,30,604.0,49.0,1.2,24.0,184.0,40.98,29.59
2016,10,8,16,45,519.0,41.5,1.3,23.0,136.0,34.61,23.9
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,28.34,17.94
2016,10,8,17,15,285.5,22.5,1.45,21.0,51.0,18.59,5.53
2016,10,8,17,30,137.0,11.0,1.5,20.0,14.0,8.65,0.0
2016,10,8,17,45,68.5,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,8.0,0.7,14.5,12.0,6.29,0.0
2016,10,9,6,30,179.0,16.0,0.7,15.0,24.0,171.57,0.0
2016,10,9,6,45,311.0,27.5,0.7,15.5,63.5,316.06,232.38
2016,10,9,7,0,443.0,39.0,0.7,16.0,103.0,446.76,354.02
2016,10,9,7,15,521.0,47.0,0.65,16.5,150.5,538.93,427.91
2016,10,9,7,30,599.0,55.0,0.6,17.0,198.0,635.4,500.01
2016,10,9,7,45,648.5,60.0,0.55,17.5,247.5,705.19,548.64
2016,10,9,8,0,698.0,65.0,0.5,18.0,297.0,769.13,590.53
2016,10,9,8,15,732.0,69.0,0.5,18.5,344.5,823.77,624.86
2016,10,9,8,30,766.0,73.0,0.5,19.0,392.0,876.73,656.78
2016,10,9,8,45,789.5,76.5,0.5,20.0,436.0,916.47,677.77
2016,10,9,9,0,813.0,80.0,0.5,21.0,480.0,953.39,696.48
2016,10,9,9,15,830.0,82.5,0.55,21.5,519.0,979.23,710.28
2016,10,9,9,30,847.0,85.0,0.6,22.0,558.0,1001.54,721.98
2016,10,9,9,45,864.5,85.0,0.65,23.0,592.0,1004.53,720.36
2016,10,9,10,0,882.0,85.0,0.7,24.0,626.0,1016.55,724.75
2016,10,9,10,15,890.5,86.5,0.8,24.5,652.5,1017.31,724.67
2016,10,9,10,30,899.0,88.0,0.9,25.0,679.0,1014.04,722.35
2016,10,9,10,45,903.5,89.5,1.0,25.5,697.5,1002.74,715.17
2016,10,9,11,0,908.0,91.0,1.1,26.0,716.0,987.47,705.65
2016,10,9,11,15,911.0,91.5,1.2,26.0,727.5,965.74,693.46
2016,10,9,11,30,914.0,92.0,1.3,26.0,739.0,940.23,678.82
2016,10,9,11,45,913.0,93.0,1.4,26.5,741.5,908.07,658.49
2016,10,9,12,0,912.0,94.0,1.5,27.0,744.0,872.59,635.86
2016,10,9,12,15,910.0,94.0,1.55,27.0,739.0,832.11,610.38
2016,10,9,12,30,908.0,94.0,1.6,27.0,734.0,788.76,582.73
2016,10,9,12,45,900.0,95.0,1.7,27.0,719.5,739.44,550.23
2016,10,9,13,0,892.0,96.0,1.8,27.0,705.0,688.17,514.09
2016,10,9,13,15,885.0,95.0,1.85,26.5,684.5,633.94,475.29
2016,10,9,13,30,878.0,94.0,1.9,26.0,664.0,578.22,433.91
2016,10,9,13,45,866.0,93.5,1.95,26.0,635.5,519.24,387.71
2016,10,9,14,0,854.0,93.0,2.0,26.0,607.0,460.38,339.97
2016,10,9,14,15,840.0,91.0,2.05,25.5,572.5,397.74,288.46
