Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,30,826.0,89.0,2.1,25.0,538.0,335.57,235.81
2016,10,9,14,45,806.5,86.0,2.15,25.0,497.5,271.97,181.3
2016,10,9,15,0,787.0,83.0,2.2,25.0,457.0,210.13,129.73
2016,10,9,15,15,760.0,79.5,2.2,24.5,412.0,149.07,84.55
2016,10,9,15,30,733.0,76.0,2.2,24.0,367.0,91.29,53.87
2016,10,9,15,45,696.0,71.5,2.2,23.5,319.0,58.08,44.54
2016,10,9,16,0,659.0,67.0,2.2,23.0,271.0,54.65,41.74
2016,10,9,16,15,603.5,60.5,2.05,22.0,222.5,49.51,37.4
2016,10,9,16,30,548.0,54.0,1.9,21.0,174.0,44.38,32.89
2016,10,9,16,45,461.0,45.0,1.8,20.5,127.5,37.04,26.2
2016,10,9,17,0,374.0,36.0,1.7,20.0,81.0,29.75,19.14
2016,10,9,17,15,187.0,23.5,1.6,19.0,46.0,17.96,3.54
2016,10,9,17,30,0.0,11.0,1.5,18.0,11.0,8.65,0.0
2016,10,9,17,45,0.0,5.5,1.45,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,13.0,9.5,0.0,0.0
2016,10,10,6,30,0.0,19.0,1.2,13.0,19.0,14.95,0.0
2016,10,10,6,45,137.0,33.0,1.3,13.5,52.5,175.46,127.54
2016,10,10,7,0,274.0,47.0,1.4,14.0,86.0,321.14,261.31
2016,10,10,7,15,333.5,61.5,1.45,14.0,127.5,397.57,327.99
2016,10,10,7,30,393.0,76.0,1.5,14.0,169.0,477.88,394.44
2016,10,10,7,45,431.5,88.5,1.55,14.5,212.0,539.28,442.57
2016,10,10,8,0,470.0,101.0,1.6,15.0,255.0,601.52,489.31
2016,10,10,8,15,511.0,106.5,1.55,15.0,297.0,656.99,529.45
2016,10,10,8,30,552.0,112.0,1.5,15.0,339.0,723.11,576.0
2016,10,10,8,45,659.0,102.0,1.5,15.5,402.5,826.4,646.59
2016,10,10,9,0,766.0,92.0,1.5,16.0,466.0,921.15,708.02
2016,10,10,9,15,785.0,95.0,1.5,16.5,504.5,949.24,722.75
2016,10,10,9,30,804.0,98.0,1.5,17.0,543.0,973.91,735.86
2016,10,10,9,45,827.5,96.5,1.5,17.5,578.0,994.05,745.94
2016,10,10,10,0,851.0,95.0,1.5,18.0,613.0,1010.27,753.5
2016,10,10,10,15,860.5,96.0,1.55,18.0,639.5,1011.3,753.53
2016,10,10,10,30,870.0,97.0,1.6,18.0,666.0,995.49,742.89
2016,10,10,10,45,877.0,98.0,1.65,18.5,685.0,986.3,735.53
2016,10,10,11,0,884.0,99.0,1.7,19.0,704.0,973.17,725.65
2016,10,10,11,15,888.0,99.5,1.75,19.0,715.5,952.75,712.47
2016,10,10,11,30,892.0,100.0,1.8,19.0,727.0,928.59,696.91
2016,10,10,11,45,892.0,100.5,1.85,19.5,730.0,897.28,675.28
2016,10,10,12,0,892.0,101.0,1.9,20.0,733.0,862.68,651.45
2016,10,10,12,15,891.0,100.5,1.95,20.0,728.5,823.11,625.35
2016,10,10,12,30,890.0,100.0,2.0,20.0,724.0,780.67,597.02
2016,10,10,12,45,877.0,104.0,2.1,20.0,708.5,731.39,562.63
2016,10,10,13,0,864.0,108.0,2.2,20.0,693.0,686.08,528.98
2016,10,10,13,15,857.0,107.0,2.25,20.0,673.0,631.91,487.83
2016,10,10,13,30,850.0,106.0,2.3,20.0,653.0,576.32,444.34
2016,10,10,13,45,833.0,106.5,2.35,20.0,623.5,516.02,395.88
2016,10,10,14,0,816.0,107.0,2.4,20.0,594.0,455.91,346.02
2016,10,10,14,15,801.0,105.0,2.4,19.5,560.0,394.93,294.46
2016,10,10,14,30,786.0,103.0,2.4,19.0,526.0,334.62,242.09
2016,10,10,14,45,757.0,102.0,2.45,19.0,484.5,269.34,185.54
2016,10,10,15,0,728.0,101.0,2.5,19.0,443.0,209.61,135.08
2016,10,10,15,15,698.5,96.5,2.55,18.5,398.5,150.42,90.39
2016,10,10,15,30,669.0,92.0,2.6,18.0,354.0,94.92,59.8
2016,10,10,15,45,621.0,87.5,2.7,17.5,306.0,68.62,54.93
2016,10,10,16,0,573.0,83.0,2.8,17.0,258.0,65.59,52.42
2016,10,10,16,15,512.0,74.5,2.75,16.5,210.0,59.39,46.96
2016,10,10,16,30,451.0,66.0,2.7,16.0,162.0,53.17,41.29
2016,10,10,16,45,357.0,54.0,2.7,15.5,117.0,40.96,30.11
2016,10,10,17,0,263.0,42.0,2.7,15.0,72.0,31.74,21.06
2016,10,10,17,15,131.5,21.0,2.6,14.5,36.0,15.97,0.5
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,12.0,8.0,6.29,0.0
2016,10,11,6,45,0.0,24.5,1.45,12.5,24.5,20.52,9.39
2016,10,11,7,0,0.0,41.0,1.5,13.0,41.0,37.04,25.24
2016,10,11,7,15,2.0,61.0,1.55,13.5,61.5,58.81,44.34
2016,10,11,7,30,4.0,81.0,1.6,14.0,82.0,79.61,62.41
2016,10,11,7,45,11.0,100.0,1.65,14.5,103.5,103.14,82.69
2016,10,11,8,0,18.0,119.0,1.7,15.0,125.0,126.82,102.72
2016,10,11,8,15,23.0,137.0,1.65,15.0,145.5,147.56,120.01
2016,10,11,8,30,28.0,155.0,1.6,15.0,166.0,187.56,152.84
2016,10,11,8,45,30.0,172.5,1.6,15.5,185.5,206.34,167.38
2016,10,11,9,0,32.0,190.0,1.6,16.0,205.0,225.0,181.65
2016,10,11,9,15,420.0,143.0,1.55,16.0,373.0,631.14,506.85
2016,10,11,9,30,808.0,96.0,1.5,16.0,541.0,975.58,744.17
2016,10,11,9,45,839.0,91.5,1.5,16.5,577.5,999.54,752.57
2016,10,11,10,0,870.0,87.0,1.5,17.0,614.0,1006.6,754.08
2016,10,11,10,15,879.0,88.5,1.5,17.0,640.0,1007.78,753.53
2016,10,11,10,30,888.0,90.0,1.5,17.0,666.0,1004.98,750.63
2016,10,11,10,45,894.5,90.5,1.5,17.5,685.0,994.51,741.54
2016,10,11,11,0,901.0,91.0,1.5,18.0,704.0,980.08,730.15
2016,10,11,11,15,904.5,91.5,1.5,18.0,715.5,958.9,715.9
2016,10,11,11,30,908.0,92.0,1.5,18.0,727.0,933.95,699.32
2016,10,11,11,45,908.5,92.5,1.5,18.5,729.5,902.7,677.34
2016,10,11,12,0,909.0,93.0,1.5,19.0,732.0,868.07,653.2
2016,10,11,12,15,907.5,93.0,1.5,19.0,727.5,828.08,626.63
2016,10,11,12,30,906.0,93.0,1.5,19.0,723.0,785.19,597.91
2016,10,11,12,45,886.0,99.5,1.55,19.0,706.0,732.9,561.72
2016,10,11,13,0,866.0,106.0,1.6,19.0,689.0,684.95,526.29
2016,10,11,13,15,858.5,105.0,1.65,19.0,668.0,630.42,485.37
2016,10,11,13,30,851.0,104.0,1.7,19.0,647.0,574.53,442.09
2016,10,11,13,45,655.5,159.5,1.8,19.0,567.0,474.65,365.04
2016,10,11,14,0,460.0,215.0,1.9,19.0,487.0,385.62,296.13
2016,10,11,14,15,546.5,174.0,2.0,18.5,479.0,350.76,265.66
2016,10,11,14,30,633.0,133.0,2.1,18.0,471.0,309.18,227.11
2016,10,11,14,45,668.0,112.0,2.25,18.0,444.0,255.4,178.38
2016,10,11,15,0,703.0,91.0,2.4,18.0,417.0,197.16,126.66
2016,10,11,15,15,611.5,99.5,2.5,17.5,363.0,142.7,88.08
2016,10,11,15,30,520.0,108.0,2.6,17.0,309.0,97.1,65.16
2016,10,11,15,45,475.0,102.0,2.75,16.5,267.0,74.37,60.21
2016,10,11,16,0,430.0,96.0,2.9,16.0,225.0,70.09,56.6
2016,10,11,16,15,459.0,77.0,2.85,15.5,192.5,57.88,45.8
2016,10,11,16,30,488.0,58.0,2.8,15.0,160.0,47.15,36.11
2016,10,11,16,45,393.0,47.5,2.8,15.0,115.0,38.77,28.2
2016,10,11,17,0,298.0,37.0,2.8,15.0,70.0,30.42,19.7
2016,10,11,17,15,149.0,18.5,2.7,14.5,35.0,14.17,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,83.0,14.0,1.3,12.0,17.0,69.42,0.0
2016,10,12,6,45,213.0,29.0,1.2,12.5,53.0,242.26,167.67
2016,10,12,7,0,343.0,44.0,1.1,13.0,89.0,372.98,301.25
2016,10,12,7,15,426.5,54.0,1.0,13.0,135.0,469.67,382.87
2016,10,12,7,30,510.0,64.0,0.9,13.0,181.0,570.63,462.6
2016,10,12,7,45,569.5,70.5,0.85,13.5,229.5,649.38,520.82
2016,10,12,8,0,629.0,77.0,0.8,14.0,278.0,729.08,576.53
2016,10,12,8,15,332.0,116.5,0.8,14.5,224.0,499.82,403.66
2016,10,12,8,30,35.0,156.0,0.8,15.0,170.0,196.58,158.33
2016,10,12,8,45,29.5,168.5,0.85,15.5,181.0,201.34,162.68
2016,10,12,9,0,24.0,181.0,0.9,16.0,192.0,185.48,148.95
2016,10,12,9,15,42.0,206.0,1.0,16.0,228.0,250.47,201.41
2016,10,12,9,30,60.0,231.0,1.1,16.0,264.0,294.45,236.03
2016,10,12,9,45,109.0,253.5,1.25,16.0,317.5,366.48,293.3
2016,10,12,10,0,158.0,276.0,1.4,16.0,371.0,461.62,366.35
2016,10,12,10,15,268.5,270.5,1.6,16.0,440.0,584.15,460.11
2016,10,12,10,30,379.0,265.0,1.8,16.0,509.0,679.11,531.45
2016,10,12,10,45,616.0,188.0,2.0,16.0,598.0,849.45,657.47
2016,10,12,11,0,853.0,111.0,2.2,16.0,687.0,968.74,739.1
2016,10,12,11,15,856.5,111.5,2.2,16.0,698.0,947.77,723.02
2016,10,12,11,30,860.0,112.0,2.2,16.0,709.0,923.1,706.06
2016,10,12,11,45,678.0,181.5,2.2,16.5,653.5,810.66,626.57
2016,10,12,12,0,496.0,251.0,2.2,17.0,598.0,688.07,534.63
2016,10,12,12,15,471.0,260.0,2.15,17.0,587.5,649.93,506.55
2016,10,12,12,30,446.0,269.0,2.1,17.0,577.0,611.61,477.4
2016,10,12,12,45,497.5,243.0,2.1,17.5,580.5,596.54,465.93
2016,10,12,13,0,549.0,217.0,2.1,18.0,584.0,575.48,449.32
2016,10,12,13,15,528.5,216.5,2.15,18.0,561.5,527.36,412.16
2016,10,12,13,30,508.0,216.0,2.2,18.0,539.0,480.0,374.94
2016,10,12,13,45,392.0,235.5,2.3,18.0,478.5,395.2,308.65
2016,10,12,14,0,276.0,255.0,2.4,18.0,418.0,331.76,258.65
2016,10,12,14,15,226.0,244.5,2.45,18.0,372.5,277.06,215.04
2016,10,12,14,30,176.0,234.0,2.5,18.0,327.0,234.33,180.98
2016,10,12,14,45,88.0,177.0,2.65,18.0,223.5,154.54,118.93
2016,10,12,15,0,0.0,120.0,2.8,18.0,120.0,90.73,70.24
2016,10,12,15,15,353.5,97.0,2.65,17.5,232.0,110.14,72.06
2016,10,12,15,30,707.0,74.0,2.5,17.0,344.0,83.2,49.79
2016,10,12,15,45,670.0,68.5,2.45,17.0,297.0,55.67,43.68
2016,10,12,16,0,633.0,63.0,2.4,17.0,250.0,51.49,40.01
2016,10,12,16,15,574.0,57.0,2.3,16.5,202.5,46.66,35.72
2016,10,12,16,30,515.0,51.0,2.2,16.0,155.0,41.89,31.3
2016,10,12,16,45,421.5,41.5,2.15,15.5,110.5,34.11,24.04
2016,10,12,17,0,328.0,32.0,2.1,15.0,66.0,26.39,16.09
2016,10,12,17,15,164.0,16.0,2.1,14.5,33.0,12.97,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,11.02,0.0
2016,10,13,6,45,142.0,27.5,1.95,12.5,45.5,185.03,122.29
2016,10,13,7,0,284.0,41.0,2.0,13.0,77.0,321.94,262.08
2016,10,13,7,15,336.5,55.0,2.1,13.5,117.0,392.5,325.18
2016,10,13,7,30,389.0,69.0,2.2,14.0,157.0,466.37,387.19
2016,10,13,7,45,427.0,81.0,2.35,14.5,198.5,526.58,435.88
2016,10,13,8,0,465.0,93.0,2.5,15.0,240.0,587.63,483.23
2016,10,13,8,15,484.0,105.0,2.45,15.0,279.5,630.64,515.21
2016,10,13,8,30,503.0,117.0,2.4,15.0,319.0,672.4,545.32
2016,10,13,8,45,414.5,152.0,2.35,15.5,330.5,634.24,512.66
2016,10,13,9,0,326.0,187.0,2.3,16.0,342.0,565.99,456.82
2016,10,13,9,15,313.5,206.5,2.25,16.5,365.5,575.91,461.85
2016,10,13,9,30,301.0,226.0,2.2,17.0,389.0,583.76,464.75
2016,10,13,9,45,207.0,248.5,2.15,17.5,364.0,485.3,386.21
2016,10,13,10,0,113.0,271.0,2.1,18.0,339.0,386.37,306.73
2016,10,13,10,15,191.5,279.0,2.05,18.0,400.0,492.5,389.39
2016,10,13,10,30,270.0,287.0,2.0,18.0,461.0,596.07,466.24
2016,10,13,10,45,308.0,288.0,2.0,18.0,491.0,623.97,486.06
2016,10,13,11,0,346.0,289.0,2.0,18.0,521.0,649.13,504.27
2016,10,13,11,15,605.5,192.0,2.05,18.0,606.5,805.72,621.45
2016,10,13,11,30,865.0,95.0,2.1,18.0,692.0,897.51,684.03
2016,10,13,11,45,867.0,94.5,2.15,18.5,694.5,867.79,661.74
2016,10,13,12,0,869.0,94.0,2.2,19.0,697.0,834.78,638.43
2016,10,13,12,15,676.5,172.0,2.25,19.0,639.5,736.7,568.69
2016,10,13,12,30,484.0,250.0,2.3,19.0,582.0,622.92,483.35
2016,10,13,12,45,420.0,266.0,2.35,19.5,550.0,562.32,437.23
2016,10,13,13,0,356.0,282.0,2.4,20.0,518.0,494.8,385.27
2016,10,13,13,15,360.5,271.0,2.4,19.5,504.0,462.66,361.33
2016,10,13,13,30,365.0,260.0,2.4,19.0,490.0,429.52,335.75
2016,10,13,13,45,414.5,235.0,2.4,19.0,485.0,413.61,321.89
2016,10,13,14,0,464.0,210.0,2.4,19.0,480.0,383.3,295.76
2016,10,13,14,15,351.5,218.0,2.4,18.5,415.5,307.61,236.22
2016,10,13,14,30,239.0,226.0,2.4,18.0,351.0,247.84,189.91
2016,10,13,14,45,333.0,191.0,2.4,18.0,351.0,227.04,168.29
2016,10,13,15,0,427.0,156.0,2.4,18.0,351.0,193.18,135.42
2016,10,13,15,15,443.5,136.0,2.35,18.0,320.0,147.07,98.51
2016,10,13,15,30,460.0,116.0,2.3,18.0,289.0,99.35,68.22
2016,10,13,15,45,433.0,103.5,2.3,18.0,248.5,74.81,60.23
2016,10,13,16,0,406.0,91.0,2.3,18.0,208.0,66.55,53.03
2016,10,13,16,15,367.5,77.0,2.15,17.5,168.0,56.93,44.54
2016,10,13,16,30,329.0,63.0,2.0,17.0,128.0,47.06,35.64
2016,10,13,16,45,261.5,48.0,1.95,17.0,90.5,36.09,25.5
2016,10,13,17,0,194.0,33.0,1.9,17.0,53.0,24.96,14.43
2016,10,13,17,15,97.0,16.5,1.8,16.5,26.5,12.55,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.0,3.75,16.0,2.0,1.51,0.0
2016,10,14,7,0,0.0,4.0,3.6,16.0,4.0,3.02,0.0
2016,10,14,7,15,0.0,6.5,3.4,16.0,6.5,4.92,0.0
2016,10,14,7,30,0.0,9.0,3.2,16.0,9.0,6.82,0.15
2016,10,14,7,45,0.0,11.5,3.0,16.0,11.5,8.73,1.81
2016,10,14,8,0,0.0,14.0,2.8,16.0,14.0,10.64,3.46
2016,10,14,8,15,0.0,16.5,2.65,16.0,16.5,12.55,5.09
2016,10,14,8,30,0.0,19.0,2.5,16.0,19.0,14.47,6.71
2016,10,14,8,45,0.0,45.0,2.45,16.5,45.0,34.42,23.59
2016,10,14,9,0,0.0,71.0,2.4,17.0,71.0,54.5,40.33
2016,10,14,9,15,5.5,128.5,2.35,17.0,132.0,110.5,87.02
2016,10,14,9,30,11.0,186.0,2.3,17.0,193.0,171.68,136.95
2016,10,14,9,45,9.0,189.0,2.3,17.0,195.0,170.19,135.2
2016,10,14,10,0,7.0,192.0,2.3,17.0,197.0,169.06,133.92
2016,10,14,10,15,3.5,176.0,2.25,17.0,178.5,148.64,117.0
2016,10,14,10,30,0.0,160.0,2.2,17.0,160.0,129.5,101.18
2016,10,14,10,45,3.0,180.0,2.15,17.5,182.0,149.76,117.4
2016,10,14,11,0,6.0,200.0,2.1,18.0,204.0,169.87,133.24
2016,10,14,11,15,9.0,214.0,2.05,18.0,220.0,184.24,144.64
2016,10,14,11,30,12.0,228.0,2.0,18.0,236.0,198.3,155.77
2016,10,14,11,45,6.0,185.0,1.95,18.0,189.0,153.71,119.94
2016,10,14,12,0,0.0,142.0,1.9,18.0,142.0,111.67,85.95
2016,10,14,12,15,14.0,204.0,1.85,18.0,213.5,174.63,137.07
2016,10,14,12,30,28.0,266.0,1.8,18.0,285.0,251.22,197.67
2016,10,14,12,45,15.5,225.0,1.8,18.0,235.5,190.62,149.43
2016,10,14,13,0,3.0,184.0,1.8,18.0,186.0,146.8,114.44
2016,10,14,13,15,10.5,205.5,1.75,18.0,212.0,168.01,131.75
2016,10,14,13,30,18.0,227.0,1.7,18.0,238.0,187.95,147.76
2016,10,14,13,45,12.5,207.5,1.65,18.0,215.0,167.46,131.41
2016,10,14,14,0,7.0,188.0,1.6,18.0,192.0,148.04,116.0
2016,10,14,14,15,6.0,179.0,1.55,18.0,182.0,139.28,109.14
2016,10,14,14,30,5.0,170.0,1.5,18.0,172.0,130.69,102.38
2016,10,14,14,45,5.0,161.5,1.5,18.0,163.5,122.81,96.18
2016,10,14,15,0,5.0,153.0,1.5,18.0,155.0,114.86,89.89
2016,10,14,15,15,2.5,89.5,1.45,17.5,90.5,68.41,51.9
2016,10,14,15,30,0.0,26.0,1.4,17.0,26.0,19.81,11.23
2016,10,14,15,45,0.0,22.5,1.4,17.0,22.5,17.13,9.62
2016,10,14,16,0,0.0,19.0,1.4,17.0,19.0,14.45,7.23
2016,10,14,16,15,0.0,15.0,1.25,16.5,15.0,11.39,4.49
2016,10,14,16,30,0.0,11.0,1.1,16.0,11.0,8.34,1.72
2016,10,14,16,45,0.0,7.5,1.0,16.0,7.5,5.68,0.0
2016,10,14,17,0,0.0,4.0,0.9,16.0,4.0,3.02,0.0
2016,10,14,17,15,0.0,2.0,0.85,15.5,2.0,1.51,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,37.5,5.5,1.8,13.0,6.5,0.0,0.0
2016,10,15,6,30,75.0,11.0,1.9,13.0,13.0,61.61,0.0
2016,10,15,6,45,212.0,24.0,2.0,13.5,46.5,231.56,134.99
2016,10,15,7,0,349.0,37.0,2.1,14.0,80.0,372.44,299.03
2016,10,15,7,15,436.0,45.5,2.2,14.5,124.5,469.18,383.66
2016,10,15,7,30,523.0,54.0,2.3,15.0,169.0,570.97,466.68
2016,10,15,7,45,261.5,68.0,2.45,15.5,125.5,358.88,299.39
2016,10,15,8,0,0.0,82.0,2.6,16.0,82.0,68.08,52.06
2016,10,15,8,15,0.0,96.5,2.9,16.0,96.5,80.72,62.93
2016,10,15,8,30,0.0,111.0,3.2,16.0,111.0,93.3,73.37
2016,10,15,8,45,139.0,151.0,3.5,16.5,216.0,311.22,257.93
2016,10,15,9,0,278.0,191.0,3.8,17.0,321.0,524.04,427.82
2016,10,15,9,15,181.5,212.0,4.0,17.0,300.0,425.69,346.6
2016,10,15,9,30,85.0,233.0,4.2,17.0,279.0,324.95,263.21
2016,10,15,9,45,116.5,251.5,4.45,17.5,318.0,398.03,321.24
2016,10,15,10,0,148.0,270.0,4.7,18.0,357.0,446.31,358.69
2016,10,15,10,15,77.5,234.5,4.85,18.0,280.5,303.1,243.69
2016,10,15,10,30,7.0,199.0,5.0,18.0,204.0,172.71,136.32
2016,10,15,10,45,129.5,252.0,5.15,18.5,338.0,386.44,310.64
2016,10,15,11,0,252.0,305.0,5.3,19.0,472.0,577.54,459.07
2016,10,15,11,15,138.5,283.5,5.4,19.0,375.5,414.32,330.12
2016,10,15,11,30,25.0,262.0,5.5,19.0,279.0,241.63,190.91
2016,10,15,11,45,25.5,262.5,5.65,19.0,280.0,240.05,189.88
2016,10,15,12,0,26.0,263.0,5.8,19.0,281.0,238.43,188.59
2016,10,15,12,15,24.0,258.5,5.85,19.0,275.0,230.31,182.03
2016,10,15,12,30,22.0,254.0,5.9,19.0,269.0,222.44,175.72
2016,10,15,12,45,50.0,274.5,6.0,19.0,307.5,270.59,214.78
2016,10,15,13,0,78.0,295.0,6.1,19.0,346.0,301.71,239.85
2016,10,15,13,15,74.0,284.0,6.1,19.0,331.5,281.76,223.81
2016,10,15,13,30,70.0,273.0,6.1,19.0,317.0,262.43,208.27
2016,10,15,13,45,35.0,213.5,6.15,19.0,235.5,188.82,149.1
2016,10,15,14,0,0.0,154.0,6.2,19.0,154.0,118.76,92.44
2016,10,15,14,15,34.0,186.0,6.15,18.5,203.5,157.76,124.21
2016,10,15,14,30,68.0,218.0,6.1,18.0,253.0,186.97,147.25
2016,10,15,14,45,34.5,181.5,6.05,18.0,199.5,144.85,113.65
2016,10,15,15,0,1.0,145.0,6.0,18.0,146.0,108.53,85.17
2016,10,15,15,15,0.5,89.5,5.8,17.5,90.0,68.16,51.85
2016,10,15,15,30,0.0,34.0,5.6,17.0,34.0,25.94,16.4
2016,10,15,15,45,0.0,29.0,5.45,17.0,29.0,22.1,13.99
2016,10,15,16,0,0.0,24.0,5.3,17.0,24.0,18.26,10.58
2016,10,15,16,15,0.0,19.0,5.15,17.0,19.0,14.44,7.13
2016,10,15,16,30,0.0,14.0,5.0,17.0,14.0,10.62,3.66
2016,10,15,16,45,0.0,9.5,4.85,17.0,9.5,7.2,0.52
2016,10,15,17,0,0.0,5.0,4.7,17.0,5.0,3.78,0.0
2016,10,15,17,15,0.0,2.5,4.55,16.5,2.5,1.97,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,1.6,14.5,2.0,1.51,0.0
2016,10,16,7,0,0.0,4.0,1.7,15.0,4.0,3.02,0.0
2016,10,16,7,15,0.0,6.5,1.8,15.0,6.5,4.92,0.0
2016,10,16,7,30,0.0,9.0,1.9,15.0,9.0,6.82,0.17
2016,10,16,7,45,0.0,11.5,2.0,15.5,11.5,8.73,1.83
2016,10,16,8,0,0.0,14.0,2.1,16.0,14.0,10.64,3.46
2016,10,16,8,15,0.0,16.5,2.2,16.0,16.5,12.55,5.1
2016,10,16,8,30,0.0,19.0,2.3,16.0,19.0,14.47,6.72
2016,10,16,8,45,0.0,35.5,2.4,16.5,35.5,27.11,17.41
2016,10,16,9,0,0.0,52.0,2.5,17.0,52.0,39.82,28.02
2016,10,16,9,15,0.5,108.0,2.55,17.0,108.0,86.41,66.89
2016,10,16,9,30,1.0,164.0,2.6,17.0,164.0,139.6,110.48
2016,10,16,9,45,0.5,104.5,2.7,17.5,104.5,82.29,62.94
2016,10,16,10,0,0.0,45.0,2.8,18.0,45.0,34.51,23.16
2016,10,16,10,15,1.5,114.0,2.85,18.0,115.0,91.01,69.89
2016,10,16,10,30,3.0,183.0,2.9,18.0,185.0,153.87,120.91
2016,10,16,10,45,14.5,218.5,3.0,18.0,228.0,197.26,156.0
2016,10,16,11,0,26.0,254.0,3.1,18.0,271.0,240.34,190.46
2016,10,16,11,15,14.5,219.5,3.1,18.0,229.5,194.79,153.57
2016,10,16,11,30,3.0,185.0,3.1,18.0,188.0,152.05,118.85
2016,10,16,11,45,3.5,185.5,3.15,18.0,188.5,152.18,119.02
2016,10,16,12,0,4.0,186.0,3.2,18.0,189.0,152.3,119.12
2016,10,16,12,15,2.0,164.0,3.3,18.0,165.5,131.39,102.21
2016,10,16,12,30,0.0,142.0,3.4,18.0,142.0,111.28,85.9
2016,10,16,12,45,0.0,113.0,3.55,18.0,113.0,87.64,66.71
2016,10,16,13,0,0.0,84.0,3.7,18.0,84.0,64.72,47.98
2016,10,16,13,15,0.0,113.5,3.85,18.0,113.5,87.85,67.07
2016,10,16,13,30,0.0,143.0,4.0,18.0,143.0,111.03,86.14
2016,10,16,13,45,19.0,186.0,4.2,18.0,197.0,153.76,121.13
2016,10,16,14,0,38.0,229.0,4.4,18.0,251.0,197.99,156.81
2016,10,16,14,15,70.5,226.0,4.5,18.0,263.0,201.91,159.33
2016,10,16,14,30,103.0,223.0,4.6,18.0,275.0,201.31,157.6
2016,10,16,14,45,100.5,205.5,4.7,18.0,253.0,177.47,137.73
2016,10,16,15,0,98.0,188.0,4.8,18.0,231.0,154.24,118.58
2016,10,16,15,15,77.5,166.0,4.7,17.5,197.5,126.87,97.55
2016,10,16,15,30,57.0,144.0,4.6,17.0,164.0,102.83,79.96
2016,10,16,15,45,49.0,124.5,4.6,17.0,140.0,86.9,71.12
2016,10,16,16,0,41.0,105.0,4.6,17.0,116.0,74.01,59.77
2016,10,16,16,15,31.0,85.0,4.45,16.5,92.5,60.6,47.85
2016,10,16,16,30,21.0,65.0,4.3,16.0,69.0,46.97,35.52
2016,10,16,16,45,10.5,45.5,4.2,16.0,47.5,33.49,23.07
2016,10,16,17,0,0.0,26.0,4.1,16.0,26.0,19.53,8.72
2016,10,16,17,15,0.0,13.0,4.1,16.0,13.0,10.23,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,135.0,21.0,1.6,13.5,36.5,162.81,72.4
2016,10,17,7,0,270.0,42.0,1.6,14.0,73.0,317.06,252.34
2016,10,17,7,15,364.5,53.0,1.6,14.0,117.0,416.03,340.38
2016,10,17,7,30,459.0,64.0,1.6,14.0,161.0,526.86,431.18
2016,10,17,7,45,526.5,70.0,1.6,14.5,208.0,611.12,496.58
2016,10,17,8,0,594.0,76.0,1.6,15.0,255.0,696.44,559.6
2016,10,17,8,15,634.5,81.0,1.6,15.5,300.5,755.39,600.55
2016,10,17,8,30,675.0,86.0,1.6,16.0,346.0,813.25,639.27
2016,10,17,8,45,710.5,88.0,1.6,16.5,389.5,860.57,669.3
2016,10,17,9,0,746.0,90.0,1.6,17.0,433.0,905.67,697.04
2016,10,17,9,15,766.0,92.5,1.6,17.0,470.5,926.53,709.08
2016,10,17,9,30,786.0,95.0,1.6,17.0,508.0,951.17,723.89
2016,10,17,9,45,803.0,96.0,1.6,17.5,540.5,967.35,731.57
2016,10,17,10,0,820.0,97.0,1.6,18.0,573.0,979.78,736.88
2016,10,17,10,15,830.0,98.5,1.6,18.0,598.0,981.84,736.89
2016,10,17,10,30,840.0,100.0,1.6,18.0,623.0,979.98,734.61
2016,10,17,10,45,849.5,99.5,1.65,18.5,642.0,971.27,727.36
2016,10,17,11,0,859.0,99.0,1.7,19.0,661.0,958.59,717.72
2016,10,17,11,15,862.0,99.5,1.75,19.0,671.0,925.67,696.09
2016,10,17,11,30,865.0,100.0,1.8,19.0,681.0,901.17,680.27
2016,10,17,11,45,867.0,100.0,1.9,19.0,683.5,871.79,661.55
2016,10,17,12,0,869.0,100.0,2.0,19.0,686.0,839.14,640.42
2016,10,17,12,15,867.0,99.5,2.05,19.0,680.5,799.64,613.9
2016,10,17,12,30,865.0,99.0,2.1,19.0,675.0,757.46,585.28
2016,10,17,12,45,863.5,96.5,2.15,19.0,662.5,711.16,552.12
2016,10,17,13,0,862.0,94.0,2.2,19.0,650.0,662.56,515.67
2016,10,17,13,15,854.5,93.0,2.25,19.0,629.5,609.7,474.92
2016,10,17,13,30,847.0,92.0,2.3,19.0,609.0,558.32,433.9
2016,10,17,13,45,838.0,90.0,2.35,19.0,581.5,500.33,386.57
2016,10,17,14,0,829.0,88.0,2.4,19.0,554.0,441.74,337.18
2016,10,17,14,15,814.0,85.5,2.4,18.5,520.0,380.18,284.5
2016,10,17,14,30,799.0,83.0,2.4,18.0,486.0,319.3,231.03
2016,10,17,14,45,778.5,80.5,2.45,18.0,446.5,258.04,176.75
2016,10,17,15,0,758.0,78.0,2.5,18.0,407.0,198.69,125.79
2016,10,17,15,15,728.5,74.5,2.45,17.5,363.5,139.71,81.18
2016,10,17,15,30,699.0,71.0,2.4,17.0,320.0,79.94,47.75
2016,10,17,15,45,656.5,66.0,2.4,17.0,273.5,53.85,42.09
2016,10,17,16,0,614.0,61.0,2.4,17.0,227.0,49.95,38.62
2016,10,17,16,15,548.0,54.5,2.25,16.5,180.5,44.7,33.87
2016,10,17,16,30,482.0,48.0,2.1,16.0,134.0,39.51,28.98
2016,10,17,16,45,373.5,38.0,2.0,16.0,91.5,31.27,21.09
2016,10,17,17,0,265.0,28.0,1.9,16.0,49.0,23.13,10.45
2016,10,17,17,15,132.5,14.0,1.9,15.5,24.5,11.02,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,17.5,1.9,12.5,37.5,193.97,69.46
2016,10,18,7,0,358.0,35.0,1.9,13.0,75.0,378.22,299.96
2016,10,18,7,15,451.5,43.5,2.0,13.5,120.0,480.61,391.78
2016,10,18,7,30,545.0,52.0,2.1,14.0,165.0,588.47,479.97
2016,10,18,7,45,609.5,56.5,2.25,14.5,213.5,669.01,543.42
2016,10,18,8,0,674.0,61.0,2.4,15.0,262.0,743.78,599.76
2016,10,18,8,15,711.0,65.0,2.45,15.5,308.0,800.26,639.72
2016,10,18,8,30,748.0,69.0,2.5,16.0,354.0,855.19,677.14
2016,10,18,8,45,777.5,71.0,2.55,16.5,397.5,898.07,704.86
2016,10,18,9,0,807.0,73.0,2.6,17.0,441.0,938.31,730.15
2016,10,18,9,15,825.5,75.0,2.5,17.0,479.5,964.39,745.17
2016,10,18,9,30,844.0,77.0,2.4,17.0,518.0,987.02,757.73
2016,10,18,9,45,860.5,77.5,2.35,17.5,551.0,989.47,755.64
2016,10,18,10,0,877.0,78.0,2.3,18.0,584.0,1000.64,759.77
2016,10,18,10,15,886.0,79.5,2.2,18.0,609.5,1001.59,757.9
2016,10,18,10,30,895.0,81.0,2.1,18.0,635.0,998.57,753.62
2016,10,18,10,45,902.5,81.0,2.05,18.5,653.5,988.23,743.85
2016,10,18,11,0,910.0,81.0,2.0,19.0,672.0,973.92,731.75
2016,10,18,11,15,913.5,81.5,1.95,19.0,682.5,952.5,716.51
2016,10,18,11,30,917.0,82.0,1.9,19.0,693.0,927.33,698.96
2016,10,18,11,45,920.5,80.5,1.85,19.5,696.0,896.23,676.25
2016,10,18,12,0,924.0,79.0,1.8,20.0,699.0,861.62,651.32
2016,10,18,12,15,922.5,79.0,1.85,20.0,693.5,821.3,624.74
2016,10,18,12,30,921.0,79.0,1.9,20.0,688.0,778.05,595.9
2016,10,18,12,45,915.0,79.5,1.95,20.0,674.5,729.45,562.31
2016,10,18,13,0,909.0,80.0,2.0,20.0,661.0,678.73,524.64
2016,10,18,13,15,902.0,79.0,2.0,20.0,640.0,624.04,482.66
2016,10,18,13,30,895.0,78.0,2.0,20.0,619.0,567.87,438.27
2016,10,18,13,45,882.5,77.5,2.05,20.0,590.0,508.28,390.02
2016,10,18,14,0,870.0,77.0,2.1,20.0,561.0,448.31,339.79
2016,10,18,14,15,855.0,75.0,2.15,20.0,526.5,385.99,286.2
2016,10,18,14,30,840.0,73.0,2.2,20.0,492.0,322.64,230.55
2016,10,18,14,45,815.5,72.0,2.25,20.0,451.0,259.4,175.02
2016,10,18,15,0,791.0,71.0,2.3,20.0,410.0,198.46,123.19
2016,10,18,15,15,762.0,67.5,2.25,19.5,366.0,137.58,77.45
2016,10,18,15,30,733.0,64.0,2.2,19.0,322.0,80.21,46.97
2016,10,18,15,45,687.5,60.0,2.2,19.0,274.5,54.0,41.87
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,46.54,35.29
2016,10,18,16,15,576.5,50.0,2.2,18.0,180.0,41.51,30.83
2016,10,18,16,30,511.0,44.0,2.2,17.0,133.0,36.55,26.23
2016,10,18,16,45,400.5,34.5,2.2,16.5,90.0,28.57,18.63
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,20.7,7.63
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,9.83,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,213.26,50.98
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,426.71,334.58
2016,10,19,7,15,514.0,36.5,1.95,13.5,121.5,514.99,417.19
2016,10,19,7,30,601.0,44.0,2.0,14.0,167.0,618.6,501.75
2016,10,19,7,45,654.5,48.5,2.05,14.5,214.0,691.75,558.82
2016,10,19,8,0,708.0,53.0,2.1,15.0,261.0,765.24,613.22
2016,10,19,8,15,742.5,56.5,2.1,15.5,307.0,819.04,650.41
2016,10,19,8,30,777.0,60.0,2.1,16.0,353.0,871.26,685.01
2016,10,19,8,45,801.5,62.0,2.15,16.5,395.5,909.36,709.06
2016,10,19,9,0,826.0,64.0,2.2,17.0,438.0,932.84,722.53
2016,10,19,9,15,843.0,66.0,2.15,17.5,475.5,957.37,735.56
2016,10,19,9,30,860.0,68.0,2.1,18.0,513.0,978.53,746.07
2016,10,19,9,45,871.5,70.0,2.1,18.5,545.0,990.46,750.92
2016,10,19,10,0,883.0,72.0,2.1,19.0,577.0,998.58,753.4
2016,10,19,10,15,891.5,73.0,2.0,19.5,602.0,998.44,749.33
2016,10,19,10,30,900.0,74.0,1.9,20.0,627.0,994.35,742.89
2016,10,19,10,45,902.0,76.5,1.85,20.5,644.0,981.75,731.72
2016,10,19,11,0,904.0,79.0,1.8,21.0,661.0,965.29,718.31
2016,10,19,11,15,906.5,79.5,1.75,21.0,671.5,943.12,702.74
2016,10,19,11,30,909.0,80.0,1.7,21.0,682.0,917.29,684.91
2016,10,19,11,45,908.0,80.5,1.7,21.5,684.0,884.85,662.11
2016,10,19,12,0,907.0,81.0,1.7,22.0,686.0,849.18,637.23
2016,10,19,12,15,905.5,81.0,1.7,22.0,680.5,809.5,610.8
2016,10,19,12,30,904.0,81.0,1.7,22.0,675.0,766.96,582.25
2016,10,19,12,45,899.0,80.5,1.75,22.0,661.5,718.79,549.21
2016,10,19,13,0,894.0,80.0,1.8,22.0,648.0,668.5,512.28
2016,10,19,13,15,887.5,79.0,1.8,22.0,627.5,614.92,471.52
2016,10,19,13,30,881.0,78.0,1.8,22.0,607.0,559.85,428.38
2016,10,19,13,45,872.0,76.5,1.85,22.0,579.5,501.84,381.8
2016,10,19,14,0,863.0,75.0,1.9,22.0,552.0,443.12,332.99
2016,10,19,14,15,848.5,73.0,1.95,22.0,517.5,381.5,280.44
2016,10,19,14,30,834.0,71.0,2.0,22.0,483.0,320.36,227.0
