Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,45,813.5,69.0,2.05,22.0,443.5,256.14,171.08
2016,10,19,15,0,793.0,67.0,2.1,22.0,404.0,195.32,119.6
2016,10,19,15,15,764.0,64.0,2.05,21.5,360.0,134.86,74.55
2016,10,19,15,30,735.0,61.0,2.0,21.0,316.0,77.87,44.65
2016,10,19,15,45,693.5,56.5,1.95,20.5,269.5,51.3,39.25
2016,10,19,16,0,652.0,52.0,1.9,20.0,223.0,47.27,35.77
2016,10,19,16,15,587.0,46.5,1.85,19.0,176.0,42.2,31.28
2016,10,19,16,30,522.0,41.0,1.8,18.0,129.0,34.26,24.09
2016,10,19,16,45,414.5,32.0,1.75,17.5,87.0,26.62,16.78
2016,10,19,17,0,307.0,23.0,1.7,17.0,45.0,19.1,5.16
2016,10,19,17,15,153.5,11.5,1.75,16.5,22.5,9.05,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,37.0,208.31,16.66
2016,10,20,7,0,414.0,30.0,1.5,14.0,74.0,418.13,323.25
2016,10,20,7,15,505.5,37.5,1.5,14.5,119.5,518.41,415.73
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,616.24,494.72
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.5,693.71,554.38
2016,10,20,8,0,712.0,55.0,1.6,16.0,262.0,771.67,611.22
2016,10,20,8,15,747.5,58.5,1.5,16.5,308.5,826.58,647.32
2016,10,20,8,30,783.0,62.0,1.4,17.0,355.0,879.86,680.48
2016,10,20,8,45,809.5,64.5,1.35,17.5,398.0,920.74,704.39
2016,10,20,9,0,836.0,67.0,1.3,18.0,441.0,958.86,725.75
2016,10,20,9,15,853.0,69.0,1.25,18.5,479.0,971.42,729.68
2016,10,20,9,30,870.0,71.0,1.2,19.0,517.0,992.47,739.43
2016,10,20,9,45,884.5,71.5,1.2,20.0,549.5,1005.32,743.14
2016,10,20,10,0,899.0,72.0,1.2,21.0,582.0,1014.37,744.57
2016,10,20,10,15,907.5,73.0,1.2,21.5,607.5,1014.04,741.6
2016,10,20,10,30,916.0,74.0,1.2,22.0,633.0,1009.7,736.4
2016,10,20,10,45,921.0,75.0,1.25,22.5,650.5,997.88,727.56
2016,10,20,11,0,926.0,76.0,1.3,23.0,668.0,982.07,716.42
2016,10,20,11,15,928.5,76.5,1.3,23.5,678.5,959.41,700.23
2016,10,20,11,30,931.0,77.0,1.3,24.0,689.0,932.99,681.85
2016,10,20,11,45,931.0,77.0,1.3,24.5,691.0,900.19,659.45
2016,10,20,12,0,931.0,77.0,1.3,25.0,693.0,864.03,634.96
2016,10,20,12,15,929.5,77.0,1.3,25.0,687.5,823.48,608.75
2016,10,20,12,30,928.0,77.0,1.3,25.0,682.0,780.0,580.41
2016,10,20,12,45,665.0,164.5,1.35,25.0,594.0,647.24,486.42
2016,10,20,13,0,402.0,252.0,1.4,25.0,506.0,498.26,377.78
2016,10,20,13,15,651.5,164.0,1.4,25.0,559.0,559.44,423.61
2016,10,20,13,30,901.0,76.0,1.4,25.0,612.0,568.27,427.87
2016,10,20,13,45,891.5,74.5,1.45,25.0,584.0,508.96,380.81
2016,10,20,14,0,882.0,73.0,1.5,25.0,556.0,448.97,332.0
2016,10,20,14,15,867.5,71.0,1.5,25.0,521.5,386.29,279.41
2016,10,20,14,30,853.0,69.0,1.5,25.0,487.0,324.06,225.91
2016,10,20,14,45,833.0,67.0,1.5,25.0,446.5,258.86,170.0
2016,10,20,15,0,813.0,65.0,1.5,25.0,406.0,196.98,118.4
2016,10,20,15,15,784.5,62.0,1.5,24.5,361.5,135.37,73.17
2016,10,20,15,30,756.0,59.0,1.5,24.0,317.0,77.16,43.09
2016,10,20,15,45,714.0,55.0,1.55,23.5,270.0,50.37,37.95
2016,10,20,16,0,672.0,51.0,1.6,23.0,223.0,46.67,34.78
2016,10,20,16,15,606.0,45.0,1.6,22.0,175.5,41.12,29.9
2016,10,20,16,30,540.0,39.0,1.6,21.0,128.0,35.62,24.87
2016,10,20,16,45,424.5,30.0,1.65,20.0,85.0,25.06,15.14
2016,10,20,17,0,309.0,21.0,1.7,19.0,42.0,17.45,2.41
2016,10,20,17,15,154.5,10.5,1.7,18.5,21.0,8.26,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,14.5,1.2,14.5,34.5,196.47,0.0
2016,10,21,7,0,388.0,29.0,1.2,15.0,69.0,396.62,302.28
2016,10,21,7,15,479.5,36.5,1.15,15.5,113.0,495.63,394.72
2016,10,21,7,30,571.0,44.0,1.1,16.0,157.0,592.47,472.18
2016,10,21,7,45,628.5,49.0,1.05,16.5,204.0,668.98,529.78
2016,10,21,8,0,686.0,54.0,1.0,17.0,251.0,746.11,584.31
2016,10,21,8,15,722.0,58.0,0.9,17.5,296.5,801.46,619.82
2016,10,21,8,30,758.0,62.0,0.8,18.0,342.0,855.33,652.42
2016,10,21,8,45,784.0,64.5,0.7,18.5,384.5,895.24,674.04
2016,10,21,9,0,810.0,67.0,0.6,19.0,427.0,932.49,693.07
2016,10,21,9,15,828.5,69.0,0.55,19.5,464.5,946.31,697.44
2016,10,21,9,30,847.0,71.0,0.5,20.0,502.0,968.73,707.55
2016,10,21,9,45,857.0,74.0,0.5,20.5,533.5,980.28,711.69
2016,10,21,10,0,867.0,77.0,0.5,21.0,565.0,988.04,713.7
2016,10,21,10,15,876.0,78.0,0.5,21.5,590.0,988.34,711.24
2016,10,21,10,30,885.0,79.0,0.5,22.0,615.0,984.76,706.66
2016,10,21,10,45,890.5,80.0,0.55,22.5,633.0,973.81,698.87
2016,10,21,11,0,896.0,81.0,0.6,23.0,651.0,958.99,688.92
2016,10,21,11,15,899.0,81.5,0.7,23.0,661.0,937.42,677.2
2016,10,21,11,30,902.0,82.0,0.8,23.0,671.0,912.19,663.11
2016,10,21,11,45,902.0,82.5,0.9,23.5,673.5,880.8,643.63
2016,10,21,12,0,902.0,83.0,1.0,24.0,676.0,846.14,621.84
2016,10,21,12,15,900.5,83.0,1.1,24.0,670.5,806.63,597.73
2016,10,21,12,30,899.0,83.0,1.2,24.0,665.0,764.3,571.27
2016,10,21,12,45,661.5,163.5,1.35,24.0,587.0,643.63,486.07
2016,10,21,13,0,424.0,244.0,1.5,24.0,509.0,517.54,393.91
2016,10,21,13,15,645.5,163.5,1.65,24.0,551.5,555.25,423.52
2016,10,21,13,30,867.0,83.0,1.8,24.0,594.0,556.25,423.08
2016,10,21,13,45,855.0,82.0,1.95,24.0,566.0,498.02,376.65
2016,10,21,14,0,843.0,81.0,2.1,24.0,538.0,439.99,328.97
2016,10,21,14,15,827.5,79.0,2.2,23.5,504.0,378.2,277.28
2016,10,21,14,30,812.0,77.0,2.3,23.0,470.0,317.11,224.68
2016,10,21,14,45,789.0,74.5,2.4,23.0,430.0,254.78,170.56
2016,10,21,15,0,766.0,72.0,2.5,23.0,390.0,194.65,119.95
2016,10,21,15,15,735.5,68.5,2.5,22.5,346.5,135.37,75.95
2016,10,21,15,30,705.0,65.0,2.5,22.0,303.0,79.82,46.7
2016,10,21,15,45,660.0,60.5,2.55,21.5,257.0,49.97,37.93
2016,10,21,16,0,615.0,56.0,2.6,21.0,211.0,46.31,34.74
2016,10,21,16,15,545.0,49.0,2.6,20.0,164.5,40.53,29.62
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,34.81,24.33
2016,10,21,16,45,357.5,32.0,2.6,18.5,77.5,26.43,16.21
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,18.17,0.33
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,8.65,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,6.5,16.5,1.7,12.5,17.0,21.59,0.0
2016,10,22,7,0,13.0,33.0,1.7,13.0,34.0,51.33,34.92
2016,10,22,7,15,29.0,52.5,1.7,13.0,57.5,88.51,69.39
2016,10,22,7,30,45.0,72.0,1.7,13.0,81.0,124.46,101.45
2016,10,22,7,45,55.0,91.5,1.7,13.5,105.5,154.94,127.98
2016,10,22,8,0,65.0,111.0,1.7,14.0,130.0,185.34,153.78
2016,10,22,8,15,72.5,130.0,1.65,14.0,154.0,212.6,176.52
2016,10,22,8,30,80.0,149.0,1.6,14.0,178.0,239.79,198.71
2016,10,22,8,45,81.0,168.0,1.55,14.5,200.5,260.39,214.44
2016,10,22,9,0,82.0,187.0,1.5,15.0,223.0,280.59,229.54
2016,10,22,9,15,367.0,153.0,1.4,15.5,336.0,592.13,477.36
2016,10,22,9,30,652.0,119.0,1.3,16.0,449.0,850.87,659.26
2016,10,22,9,45,751.0,105.0,1.2,16.5,507.5,930.83,706.16
2016,10,22,10,0,850.0,91.0,1.1,17.0,566.0,1000.83,746.77
2016,10,22,10,15,657.0,156.0,1.1,17.0,533.5,880.67,665.22
2016,10,22,10,30,464.0,221.0,1.1,17.0,501.0,739.28,566.42
2016,10,22,10,45,499.5,214.5,1.1,17.5,523.5,754.08,577.3
2016,10,22,11,0,535.0,208.0,1.1,18.0,546.0,765.25,583.76
2016,10,22,11,15,528.5,214.5,1.15,18.0,552.5,747.52,571.0
2016,10,22,11,30,522.0,221.0,1.2,18.0,559.0,727.59,557.01
2016,10,22,11,45,551.5,211.0,1.25,18.0,569.5,719.93,552.46
2016,10,22,12,0,581.0,201.0,1.3,18.0,580.0,708.3,544.85
2016,10,22,12,15,516.0,224.0,1.35,18.0,558.0,650.81,502.58
2016,10,22,12,30,451.0,247.0,1.4,18.0,536.0,595.17,461.44
2016,10,22,12,45,418.0,249.5,1.45,18.0,514.0,546.42,425.43
2016,10,22,13,0,385.0,252.0,1.5,18.0,492.0,487.55,381.39
2016,10,22,13,15,381.0,245.5,1.55,18.0,476.0,453.44,355.29
2016,10,22,13,30,377.0,239.0,1.6,18.0,460.0,419.0,328.13
2016,10,22,13,45,455.5,204.0,1.7,18.0,458.0,408.56,318.62
2016,10,22,14,0,534.0,169.0,1.8,18.0,456.0,379.76,293.25
2016,10,22,14,15,418.0,181.5,1.85,18.0,397.5,309.41,236.85
2016,10,22,14,30,302.0,194.0,1.9,18.0,339.0,247.36,187.93
2016,10,22,14,45,230.0,183.5,1.95,18.0,288.5,197.68,148.72
2016,10,22,15,0,158.0,173.0,2.0,18.0,238.0,155.63,116.82
2016,10,22,15,15,149.0,155.5,2.05,17.5,211.0,127.54,95.06
2016,10,22,15,30,140.0,138.0,2.1,17.0,184.0,100.93,76.65
2016,10,22,15,45,132.5,117.5,2.15,17.0,156.0,81.73,66.51
2016,10,22,16,0,125.0,97.0,2.2,17.0,128.0,68.49,54.77
2016,10,22,16,15,107.5,77.0,2.15,16.5,99.5,55.12,42.79
2016,10,22,16,30,90.0,57.0,2.1,16.0,71.0,41.47,30.36
2016,10,22,16,45,51.0,39.0,2.1,15.5,46.0,28.68,18.1
2016,10,22,17,0,12.0,21.0,2.1,15.0,21.0,15.79,0.0
2016,10,22,17,15,6.0,10.5,2.15,14.5,10.5,8.26,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,11.5,32.0,185.38,0.0
2016,10,23,7,0,365.0,29.0,1.3,12.0,64.0,378.9,284.83
2016,10,23,7,15,463.5,37.5,1.3,12.5,108.5,484.28,389.79
2016,10,23,7,30,562.0,46.0,1.3,13.0,153.0,596.23,480.98
2016,10,23,7,45,619.5,52.0,1.3,13.5,200.0,672.51,540.17
2016,10,23,8,0,677.0,58.0,1.3,14.0,247.0,742.54,591.57
2016,10,23,8,15,715.5,62.0,1.3,14.0,293.0,800.26,632.65
2016,10,23,8,30,754.0,66.0,1.3,14.0,339.0,856.44,671.02
2016,10,23,8,45,779.5,69.5,1.3,14.5,381.5,897.15,696.12
2016,10,23,9,0,805.0,73.0,1.3,15.0,424.0,935.12,718.76
2016,10,23,9,15,823.5,75.0,1.3,15.0,461.5,960.95,734.08
2016,10,23,9,30,842.0,77.0,1.3,15.0,499.0,983.32,747.1
2016,10,23,9,45,859.5,77.5,1.35,15.5,531.5,986.61,746.94
2016,10,23,10,0,877.0,78.0,1.4,16.0,564.0,998.53,752.86
2016,10,23,10,15,886.0,79.5,1.45,16.0,589.5,999.28,752.81
2016,10,23,10,30,895.0,81.0,1.5,16.0,615.0,996.09,750.45
2016,10,23,10,45,902.5,81.0,1.55,16.5,633.0,985.6,742.07
2016,10,23,11,0,910.0,81.0,1.6,17.0,651.0,971.17,731.31
2016,10,23,11,15,913.5,81.5,1.65,17.0,661.5,949.69,717.36
2016,10,23,11,30,917.0,82.0,1.7,17.0,672.0,924.48,701.01
2016,10,23,11,45,918.5,81.5,1.75,17.5,674.5,892.77,678.97
2016,10,23,12,0,920.0,81.0,1.8,18.0,677.0,857.68,654.64
2016,10,23,12,15,918.0,81.0,1.85,18.0,671.5,817.13,627.64
2016,10,23,12,30,916.0,81.0,1.9,18.0,666.0,773.76,598.41
2016,10,23,12,45,904.5,83.5,2.0,18.5,650.5,723.73,562.47
2016,10,23,13,0,893.0,86.0,2.1,19.0,635.0,672.03,522.98
2016,10,23,13,15,885.0,85.0,2.15,19.0,613.5,617.61,481.12
2016,10,23,13,30,877.0,84.0,2.2,19.0,592.0,561.87,436.88
2016,10,23,13,45,868.5,81.0,2.25,19.0,564.5,502.95,388.73
2016,10,23,14,0,860.0,78.0,2.3,19.0,537.0,443.34,338.35
2016,10,23,14,15,809.5,80.0,2.3,18.5,489.5,372.26,278.7
2016,10,23,14,30,759.0,82.0,2.3,18.0,442.0,305.41,221.46
2016,10,23,14,45,745.0,76.5,2.35,18.0,405.0,245.98,168.58
2016,10,23,15,0,731.0,71.0,2.4,18.0,368.0,187.77,118.31
2016,10,23,15,15,686.0,72.0,2.35,17.5,325.5,129.32,74.53
2016,10,23,15,30,641.0,73.0,2.3,17.0,283.0,79.23,48.43
2016,10,23,15,45,594.5,67.0,2.3,17.0,238.5,54.08,42.27
2016,10,23,16,0,548.0,61.0,2.3,17.0,194.0,49.54,38.15
2016,10,23,16,15,481.5,52.5,2.15,16.5,150.0,42.85,32.04
2016,10,23,16,30,415.0,44.0,2.0,16.0,106.0,36.16,25.71
2016,10,23,16,45,298.5,32.0,1.9,15.5,68.0,26.29,15.86
2016,10,23,17,0,182.0,20.0,1.8,15.0,30.0,16.43,0.0
2016,10,23,17,15,91.0,10.0,1.8,14.5,15.0,7.87,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.0,3.45,13.5,7.0,5.31,0.0
2016,10,24,7,0,0.0,14.0,3.6,14.0,14.0,10.64,2.36
2016,10,24,7,15,0.0,25.0,3.65,14.0,25.0,19.06,10.21
2016,10,24,7,30,0.0,36.0,3.7,14.0,36.0,27.5,17.69
2016,10,24,7,45,0.0,48.0,3.8,14.5,48.0,36.74,25.75
2016,10,24,8,0,0.0,60.0,3.9,15.0,60.0,46.74,34.34
2016,10,24,8,15,0.0,71.5,4.0,15.0,71.5,56.61,42.79
2016,10,24,8,30,0.0,83.0,4.1,15.0,83.0,66.46,51.11
2016,10,24,8,45,89.5,133.0,4.25,15.5,172.0,243.22,202.42
2016,10,24,9,0,179.0,183.0,4.4,16.0,261.0,396.44,328.18
2016,10,24,9,15,176.5,200.5,4.4,16.0,283.0,412.08,339.06
2016,10,24,9,30,174.0,218.0,4.4,16.0,305.0,426.72,349.52
2016,10,24,9,45,195.0,231.5,4.4,16.0,334.5,459.02,374.67
2016,10,24,10,0,216.0,245.0,4.4,16.0,364.0,490.3,398.7
2016,10,24,10,15,128.0,244.0,4.45,16.0,315.5,393.46,319.17
2016,10,24,10,30,40.0,243.0,4.5,16.0,267.0,275.72,222.07
2016,10,24,10,45,49.0,256.5,4.55,16.5,286.5,295.14,237.47
2016,10,24,11,0,58.0,270.0,4.6,17.0,306.0,313.82,251.84
2016,10,24,11,15,50.0,268.0,4.6,17.0,300.0,298.8,239.33
2016,10,24,11,30,42.0,266.0,4.6,17.0,294.0,284.46,227.49
2016,10,24,11,45,23.0,228.5,4.65,17.5,244.0,208.84,166.05
2016,10,24,12,0,4.0,191.0,4.7,18.0,194.0,157.61,123.87
2016,10,24,12,15,23.5,227.5,4.75,18.0,243.0,204.22,162.17
2016,10,24,12,30,43.0,264.0,4.8,18.0,292.0,264.24,210.57
2016,10,24,12,45,30.5,244.0,4.85,18.0,263.5,231.77,184.27
2016,10,24,13,0,18.0,224.0,4.9,18.0,235.0,191.15,151.5
2016,10,24,13,15,17.0,216.0,4.95,18.0,226.5,181.8,144.07
2016,10,24,13,30,16.0,208.0,5.0,18.0,218.0,172.65,136.76
2016,10,24,13,45,14.5,198.0,5.05,18.0,206.5,161.83,128.08
2016,10,24,14,0,13.0,188.0,5.1,18.0,195.0,151.3,119.62
2016,10,24,14,15,6.5,156.5,4.95,17.5,160.0,122.69,96.56
2016,10,24,14,30,0.0,125.0,4.8,17.0,125.0,95.65,74.66
2016,10,24,14,45,0.0,89.0,4.7,17.0,89.0,68.21,51.91
2016,10,24,15,0,0.0,53.0,4.6,17.0,53.0,40.56,28.75
2016,10,24,15,15,0.0,46.5,4.45,16.5,46.5,35.55,24.62
2016,10,24,15,30,0.0,40.0,4.3,16.0,40.0,30.54,20.44
2016,10,24,15,45,0.0,33.5,4.15,16.0,33.5,25.54,17.13
2016,10,24,16,0,0.0,27.0,4.0,16.0,27.0,20.56,12.63
2016,10,24,16,15,0.0,20.5,3.9,15.5,20.5,15.59,8.12
2016,10,24,16,30,0.0,14.0,3.8,15.0,14.0,10.62,3.59
2016,10,24,16,45,0.0,8.5,3.7,15.0,8.5,6.44,0.0
2016,10,24,17,0,0.0,3.0,3.6,15.0,3.0,2.27,0.0
2016,10,24,17,15,0.0,1.5,3.65,15.0,1.5,1.18,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,15.0,5.0,3.93,0.0
2016,10,25,7,0,0.0,10.0,3.6,15.0,10.0,7.58,0.0
2016,10,25,7,15,0.0,18.0,3.6,15.0,18.0,13.68,5.67
2016,10,25,7,30,0.0,26.0,3.6,15.0,26.0,19.8,11.09
2016,10,25,7,45,0.0,35.0,3.65,15.5,35.0,26.7,17.1
2016,10,25,8,0,0.0,44.0,3.7,16.0,44.0,33.62,23.05
2016,10,25,8,15,0.0,52.5,3.65,16.0,52.5,40.17,28.66
2016,10,25,8,30,0.0,61.0,3.6,16.0,61.0,46.74,34.21
2016,10,25,8,45,0.0,48.0,3.55,16.5,48.0,36.71,25.58
2016,10,25,9,0,0.0,35.0,3.5,17.0,35.0,26.73,17.02
2016,10,25,9,15,0.0,35.5,3.55,17.0,35.5,27.13,17.31
2016,10,25,9,30,0.0,36.0,3.6,17.0,36.0,27.53,17.6
2016,10,25,9,45,0.0,29.0,3.7,17.5,29.0,22.17,13.01
2016,10,25,10,0,0.0,22.0,3.8,18.0,22.0,16.82,8.46
2016,10,25,10,15,0.0,40.0,3.85,18.0,40.0,30.65,19.99
2016,10,25,10,30,0.0,58.0,3.9,18.0,58.0,44.53,31.51
2016,10,25,10,45,0.0,60.5,3.95,18.0,60.5,46.48,33.07
2016,10,25,11,0,0.0,63.0,4.0,18.0,63.0,48.42,34.65
2016,10,25,11,15,0.0,53.5,4.0,18.0,53.5,41.09,28.55
2016,10,25,11,30,0.0,44.0,4.0,18.0,44.0,33.77,22.46
2016,10,25,11,45,0.0,88.0,4.05,18.5,88.0,67.82,50.5
2016,10,25,12,0,0.0,132.0,4.1,19.0,132.0,103.74,79.74
2016,10,25,12,15,0.0,104.0,4.0,19.0,104.0,80.57,60.81
2016,10,25,12,30,0.0,76.0,3.9,19.0,76.0,58.5,42.74
2016,10,25,12,45,0.0,65.5,3.85,19.0,65.5,50.36,36.08
2016,10,25,13,0,0.0,55.0,3.8,19.0,55.0,42.23,29.41
2016,10,25,13,15,0.0,53.0,3.75,19.0,53.0,40.68,28.17
2016,10,25,13,30,0.0,51.0,3.7,19.0,51.0,39.12,26.92
2016,10,25,13,45,4.0,114.5,3.65,19.0,116.5,90.4,69.36
2016,10,25,14,0,8.0,178.0,3.6,19.0,182.0,141.4,111.1
2016,10,25,14,15,4.0,120.5,3.5,19.0,122.5,94.12,72.53
2016,10,25,14,30,0.0,63.0,3.4,19.0,63.0,48.31,34.82
2016,10,25,14,45,0.0,37.5,3.35,19.0,37.5,28.65,18.46
2016,10,25,15,0,0.0,12.0,3.3,19.0,12.0,9.13,2.06
2016,10,25,15,15,0.0,10.5,3.15,18.5,10.5,7.98,1.11
2016,10,25,15,30,0.0,9.0,3.0,18.0,9.0,6.83,0.15
2016,10,25,15,45,0.0,7.5,2.9,18.0,7.5,5.69,0.0
2016,10,25,16,0,0.0,6.0,2.8,18.0,6.0,4.55,0.0
2016,10,25,16,15,0.0,4.5,2.6,17.5,4.5,3.4,0.0
2016,10,25,16,30,0.0,3.0,2.4,17.0,3.0,2.27,0.0
2016,10,25,16,45,0.0,1.5,2.25,17.0,1.5,1.13,0.0
2016,10,25,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,168.0,13.0,1.7,13.5,27.5,136.54,0.0
2016,10,26,7,0,336.0,26.0,1.7,14.0,55.0,350.98,244.2
2016,10,26,7,15,438.5,34.5,1.7,14.5,97.5,460.04,367.36
2016,10,26,7,30,541.0,43.0,1.7,15.0,140.0,574.12,461.97
2016,10,26,7,45,602.5,48.5,1.75,15.5,186.0,644.27,518.1
2016,10,26,8,0,664.0,54.0,1.8,16.0,232.0,724.91,578.93
2016,10,26,8,15,703.0,57.5,1.85,16.0,276.5,781.8,620.71
2016,10,26,8,30,742.0,61.0,1.9,16.0,321.0,837.26,660.01
2016,10,26,8,45,769.5,64.0,2.0,16.5,363.0,878.85,687.55
2016,10,26,9,0,797.0,67.0,2.1,17.0,405.0,917.86,712.71
2016,10,26,9,15,816.0,69.0,2.15,17.5,442.0,943.96,727.98
2016,10,26,9,30,835.0,71.0,2.2,18.0,479.0,954.56,732.59
2016,10,26,9,45,852.0,71.5,2.3,18.5,510.5,969.64,740.97
2016,10,26,10,0,869.0,72.0,2.4,19.0,542.0,981.09,746.87
2016,10,26,10,15,878.0,73.0,2.45,19.0,567.0,981.34,746.24
2016,10,26,10,30,887.0,74.0,2.5,19.0,592.0,977.72,743.26
2016,10,26,10,45,890.5,76.0,2.6,19.5,609.0,966.09,734.12
2016,10,26,11,0,894.0,78.0,2.7,20.0,626.0,950.65,722.58
2016,10,26,11,15,898.0,78.0,2.75,20.0,636.5,929.51,708.21
2016,10,26,11,30,902.0,78.0,2.8,20.0,647.0,904.73,691.44
2016,10,26,11,45,900.5,79.5,2.9,20.5,649.0,873.35,669.21
2016,10,26,12,0,899.0,81.0,3.0,21.0,651.0,838.79,644.75
2016,10,26,12,15,898.5,81.0,3.0,21.0,646.0,800.34,618.08
2016,10,26,12,30,898.0,81.0,3.0,21.0,641.0,759.01,589.22
2016,10,26,12,45,891.0,81.5,3.05,21.0,628.0,710.99,554.62
2016,10,26,13,0,884.0,82.0,3.1,21.0,615.0,661.04,516.47
2016,10,26,13,15,877.5,81.0,3.05,20.5,594.5,608.2,475.7
2016,10,26,13,30,871.0,80.0,3.0,20.0,574.0,553.91,432.51
2016,10,26,13,45,859.0,79.5,2.95,20.0,546.0,496.23,384.52
2016,10,26,14,0,847.0,79.0,2.9,20.0,518.0,438.87,335.34
2016,10,26,14,15,831.0,77.0,2.8,19.5,484.0,376.99,281.88
2016,10,26,14,30,815.0,75.0,2.7,19.0,450.0,315.86,227.84
2016,10,26,14,45,791.5,72.5,2.65,19.0,410.5,253.56,172.57
2016,10,26,15,0,768.0,70.0,2.6,19.0,371.0,193.51,121.07
2016,10,26,15,15,735.0,66.5,2.45,18.5,327.5,134.15,76.25
2016,10,26,15,30,702.0,63.0,2.3,18.0,284.0,78.83,46.46
2016,10,26,15,45,653.5,58.0,2.2,18.0,238.0,48.14,36.85
2016,10,26,16,0,605.0,53.0,2.1,18.0,192.0,44.04,33.11
2016,10,26,16,15,527.0,46.0,1.8,17.5,146.0,38.18,27.72
2016,10,26,16,30,449.0,39.0,1.5,17.0,100.0,32.41,22.17
2016,10,26,16,45,224.5,31.5,1.25,16.5,62.0,23.97,12.78
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,18.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,9.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.5,2.15,14.5,4.5,3.54,0.0
2016,10,27,7,0,0.0,9.0,2.3,15.0,9.0,6.82,0.0
2016,10,27,7,15,0.0,16.5,2.4,15.0,16.5,12.54,4.67
2016,10,27,7,30,0.0,24.0,2.5,15.0,24.0,18.27,9.77
2016,10,27,7,45,0.0,32.0,2.6,15.5,32.0,24.4,15.13
2016,10,27,8,0,0.0,40.0,2.7,16.0,40.0,30.54,20.42
2016,10,27,8,15,0.0,48.0,2.65,16.0,48.0,36.7,25.71
2016,10,27,8,30,0.0,56.0,2.6,16.0,56.0,42.87,30.95
2016,10,27,8,45,0.0,49.0,2.55,16.5,49.0,37.48,26.25
2016,10,27,9,0,0.0,42.0,2.5,17.0,42.0,32.1,21.59
2016,10,27,9,15,0.0,57.5,2.45,17.0,57.5,44.06,31.61
2016,10,27,9,30,0.0,73.0,2.4,17.0,73.0,56.05,41.59
2016,10,27,9,45,0.0,105.0,2.35,17.5,105.0,82.87,63.7
2016,10,27,10,0,0.0,137.0,2.3,18.0,137.0,111.67,87.1
2016,10,27,10,15,4.5,166.0,2.25,18.0,168.5,142.72,112.42
2016,10,27,10,30,9.0,195.0,2.2,18.0,200.0,173.95,137.59
2016,10,27,10,45,10.0,200.0,2.15,18.0,206.0,178.01,140.62
2016,10,27,11,0,11.0,205.0,2.1,18.0,212.0,182.08,143.75
2016,10,27,11,15,7.0,194.0,2.2,17.5,198.5,166.52,131.26
2016,10,27,11,30,3.0,183.0,2.3,17.0,185.0,151.77,119.42
2016,10,27,11,45,3.0,183.5,2.4,17.0,185.5,151.38,119.12
2016,10,27,12,0,3.0,184.0,2.5,17.0,186.0,151.04,118.85
2016,10,27,12,15,1.5,165.5,2.5,17.0,166.5,133.12,104.29
2016,10,27,12,30,0.0,147.0,2.5,17.0,147.0,115.92,90.3
2016,10,27,12,45,0.0,137.0,2.5,17.0,137.0,107.36,83.39
2016,10,27,13,0,0.0,127.0,2.5,17.0,127.0,98.99,76.61
2016,10,27,13,15,1.0,149.0,2.4,17.0,149.5,117.24,91.7
2016,10,27,13,30,2.0,171.0,2.3,17.0,172.0,135.2,106.47
2016,10,27,13,45,1.5,167.0,2.2,17.0,168.0,130.98,103.14
2016,10,27,14,0,1.0,163.0,2.1,17.0,164.0,126.79,99.89
2016,10,27,14,15,0.5,148.0,2.0,17.0,148.5,114.11,89.66
2016,10,27,14,30,0.0,133.0,1.9,17.0,133.0,101.75,79.66
2016,10,27,14,45,0.0,100.0,1.8,17.0,100.0,76.41,58.78
2016,10,27,15,0,0.0,67.0,1.7,17.0,67.0,51.38,37.91
2016,10,27,15,15,0.0,59.0,1.6,17.0,59.0,45.19,32.77
2016,10,27,15,30,0.0,51.0,1.5,17.0,51.0,39.02,27.57
2016,10,27,15,45,0.0,42.0,1.4,17.0,42.0,32.08,22.86
2016,10,27,16,0,0.0,33.0,1.3,17.0,33.0,25.17,16.63
2016,10,27,16,15,0.0,25.0,1.2,16.5,25.0,19.04,11.08
2016,10,27,16,30,0.0,17.0,1.1,16.0,17.0,12.92,5.47
2016,10,27,16,45,0.0,10.0,1.0,16.0,10.0,7.58,0.01
2016,10,27,17,0,0.0,3.0,0.9,16.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,0.95,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.35,15.0,4.0,3.15,0.0
2016,10,28,7,0,0.0,8.0,0.3,15.0,8.0,6.06,0.0
2016,10,28,7,15,0.0,15.0,0.35,15.0,15.0,11.39,3.74
2016,10,28,7,30,0.0,22.0,0.4,15.0,22.0,16.74,8.52
2016,10,28,7,45,0.0,29.5,0.5,15.5,29.5,22.48,13.55
2016,10,28,8,0,0.0,37.0,0.6,16.0,37.0,28.23,18.52
2016,10,28,8,15,0.0,45.0,0.7,16.0,45.0,34.39,23.8
2016,10,28,8,30,0.0,53.0,0.8,16.0,53.0,40.56,29.03
2016,10,28,8,45,0.0,73.5,0.9,16.5,73.5,56.63,42.49
2016,10,28,9,0,0.0,94.0,1.0,17.0,94.0,75.08,57.74
2016,10,28,9,15,5.5,131.5,1.1,17.0,134.5,116.53,92.21
2016,10,28,9,30,11.0,169.0,1.2,17.0,175.0,159.26,127.09
2016,10,28,9,45,5.5,128.0,1.35,17.0,131.0,109.88,86.2
2016,10,28,10,0,0.0,87.0,1.5,17.0,87.0,66.94,50.42
2016,10,28,10,15,0.0,88.0,1.6,17.0,88.0,67.73,51.04
2016,10,28,10,30,0.0,89.0,1.7,17.0,89.0,68.53,51.62
2016,10,28,10,45,4.5,145.0,1.85,17.5,148.0,121.25,94.93
2016,10,28,11,0,9.0,201.0,2.0,18.0,207.0,176.62,139.44
2016,10,28,11,15,9.5,204.5,2.1,18.0,210.5,178.88,141.04
2016,10,28,11,30,10.0,208.0,2.2,18.0,214.0,181.14,142.81
2016,10,28,11,45,5.0,164.5,2.35,18.0,167.5,136.41,106.63
2016,10,28,12,0,0.0,121.0,2.5,18.0,121.0,94.66,72.58
2016,10,28,12,15,5.0,164.0,2.55,18.0,167.0,134.66,105.39
2016,10,28,12,30,10.0,207.0,2.6,18.0,213.0,174.86,137.93
2016,10,28,12,45,23.0,223.5,2.65,18.0,237.5,196.9,155.9
2016,10,28,13,0,36.0,240.0,2.7,18.0,262.0,228.89,181.67
2016,10,28,13,15,18.0,166.5,2.7,18.0,177.5,141.68,111.34
2016,10,28,13,30,0.0,93.0,2.7,18.0,93.0,71.65,54.01
2016,10,28,13,45,2.5,131.0,2.7,18.0,132.5,102.78,79.85
2016,10,28,14,0,5.0,169.0,2.7,18.0,172.0,133.29,104.93
2016,10,28,14,15,2.5,120.5,2.65,18.0,122.0,93.63,72.49
2016,10,28,14,30,0.0,72.0,2.6,18.0,72.0,55.26,40.82
2016,10,28,14,45,379.0,70.0,2.6,18.0,215.5,152.14,107.04
2016,10,28,15,0,758.0,68.0,2.6,18.0,359.0,190.43,119.73
2016,10,28,15,15,725.0,64.5,2.45,17.5,316.0,131.86,75.06
2016,10,28,15,30,692.0,61.0,2.3,17.0,273.0,77.32,45.36
2016,10,28,15,45,648.0,55.0,2.15,17.0,228.0,49.67,38.34
2016,10,28,16,0,604.0,49.0,2.0,17.0,183.0,40.98,30.52
2016,10,28,16,15,524.5,42.5,1.75,16.0,138.0,35.43,25.42
2016,10,28,16,30,445.0,36.0,1.5,15.0,93.0,30.0,20.12
2016,10,28,16,45,222.5,28.0,1.3,14.5,56.5,21.4,9.73
2016,10,28,17,0,0.0,20.0,1.1,14.0,20.0,15.74,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.5,1.7,14.5,2.5,1.97,0.0
2016,10,29,7,0,0.0,5.0,1.8,15.0,5.0,3.78,0.0
2016,10,29,7,15,0.0,9.5,1.9,15.0,9.5,7.2,0.23
2016,10,29,7,30,0.0,14.0,2.0,15.0,14.0,10.62,3.3
2016,10,29,7,45,0.0,19.5,2.15,15.5,19.5,14.82,6.97
2016,10,29,8,0,0.0,25.0,2.3,16.0,25.0,19.03,10.61
2016,10,29,8,15,0.0,30.5,2.4,16.0,30.5,23.24,14.24
2016,10,29,8,30,0.0,36.0,2.5,16.0,36.0,27.47,17.84
2016,10,29,8,45,0.0,25.0,2.6,16.5,25.0,19.05,10.6
2016,10,29,9,0,0.0,14.0,2.7,17.0,14.0,10.66,3.41
2016,10,29,9,15,4.5,90.0,2.8,17.0,92.5,75.06,57.92
2016,10,29,9,30,9.0,166.0,2.9,17.0,171.0,154.41,123.57
2016,10,29,9,45,4.5,136.0,3.05,17.5,138.5,116.76,91.88
2016,10,29,10,0,0.0,106.0,3.2,18.0,106.0,83.46,63.93
2016,10,29,10,15,0.0,125.5,3.25,18.0,125.5,100.51,77.9
2016,10,29,10,30,0.0,145.0,3.3,18.0,145.0,117.7,91.84
2016,10,29,10,45,0.0,141.5,3.35,18.5,141.5,113.85,88.4
2016,10,29,11,0,0.0,138.0,3.4,19.0,138.0,110.24,85.2
2016,10,29,11,15,0.0,142.0,3.35,19.0,142.0,113.36,87.68
2016,10,29,11,30,0.0,146.0,3.3,19.0,146.0,116.47,90.15
2016,10,29,11,45,0.0,127.0,3.3,19.0,127.0,99.89,76.64
2016,10,29,12,0,0.0,108.0,3.3,19.0,108.0,83.93,63.62
2016,10,29,12,15,94.5,195.5,3.25,19.0,253.5,259.4,207.77
2016,10,29,12,30,189.0,283.0,3.2,19.0,399.0,407.94,324.44
2016,10,29,12,45,153.5,276.0,3.15,19.0,369.0,362.97,288.03
2016,10,29,13,0,118.0,269.0,3.1,19.0,339.0,321.23,254.77
2016,10,29,13,15,118.0,259.5,3.0,19.0,327.0,301.6,239.2
2016,10,29,13,30,118.0,250.0,2.9,19.0,315.0,282.01,223.43
2016,10,29,13,45,176.5,234.5,2.85,19.0,326.5,285.26,225.52
2016,10,29,14,0,235.0,219.0,2.8,19.0,338.0,282.02,221.34
2016,10,29,14,15,525.5,144.0,2.7,19.0,386.0,318.92,243.38
2016,10,29,14,30,816.0,69.0,2.6,19.0,434.0,310.93,224.28
2016,10,29,14,45,792.0,66.5,2.55,19.0,394.5,248.79,168.89
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,188.95,117.47
2016,10,29,15,15,734.0,60.5,2.35,18.5,312.0,129.77,72.64
2016,10,29,15,30,700.0,57.0,2.2,18.0,269.0,74.72,42.68
2016,10,29,15,45,646.5,53.0,2.1,18.0,223.0,48.03,36.73
2016,10,29,16,0,593.0,49.0,2.0,18.0,177.0,40.9,30.28
2016,10,29,16,15,512.0,42.0,1.85,17.0,133.0,34.97,24.85
2016,10,29,16,30,431.0,35.0,1.7,16.0,89.0,29.13,19.19
2016,10,29,16,45,215.5,26.0,1.55,15.5,53.0,21.28,8.74
