Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,0,0.0,17.0,1.4,15.0,17.0,13.38,0.0
2016,10,29,17,15,0.0,8.5,1.4,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,17.5,13.0,4.15,14.5,14.0,23.38,0.0
2016,10,30,7,0,35.0,26.0,4.3,15.0,28.0,73.4,34.78
2016,10,30,7,15,85.0,44.5,4.3,15.0,56.5,145.75,114.84
2016,10,30,7,30,135.0,63.0,4.3,15.0,85.0,229.72,189.29
2016,10,30,7,45,161.0,82.0,4.35,15.0,116.5,278.92,232.92
2016,10,30,8,0,187.0,101.0,4.4,15.0,148.0,328.64,275.82
2016,10,30,8,15,220.0,114.5,4.45,15.0,180.5,376.69,316.57
2016,10,30,8,30,253.0,128.0,4.5,15.0,213.0,425.79,357.14
2016,10,30,8,45,126.5,119.0,4.55,15.5,161.5,263.92,220.75
2016,10,30,9,0,0.0,110.0,4.6,16.0,110.0,91.45,71.66
2016,10,30,9,15,0.0,65.0,4.65,16.0,65.0,49.84,36.63
2016,10,30,9,30,0.0,20.0,4.7,16.0,20.0,15.26,7.3
2016,10,30,9,45,2.0,95.0,4.8,16.5,96.5,76.14,58.55
2016,10,30,10,0,4.0,170.0,4.9,17.0,173.0,148.73,118.43
2016,10,30,10,15,70.5,214.5,4.95,17.0,254.5,280.87,228.44
2016,10,30,10,30,137.0,259.0,5.0,17.0,336.0,417.17,338.19
2016,10,30,10,45,195.0,263.5,5.1,17.0,377.0,470.54,381.15
2016,10,30,11,0,253.0,268.0,5.2,17.0,418.0,543.19,438.35
2016,10,30,11,15,153.0,265.5,5.15,17.0,357.0,415.03,335.12
2016,10,30,11,30,53.0,263.0,5.1,17.0,296.0,294.28,236.26
2016,10,30,11,45,26.5,145.5,5.1,17.5,162.0,148.46,117.86
2016,10,30,12,0,0.0,28.0,5.1,18.0,28.0,21.45,12.22
2016,10,30,12,15,403.0,70.5,5.05,18.0,315.0,408.41,336.98
2016,10,30,12,30,806.0,113.0,5.0,18.0,602.0,730.29,586.07
2016,10,30,12,45,799.5,112.5,4.95,18.0,588.5,684.31,547.98
2016,10,30,13,0,793.0,112.0,4.9,18.0,575.0,636.63,509.77
2016,10,30,13,15,577.0,166.5,4.85,18.0,497.0,510.43,408.8
2016,10,30,13,30,361.0,221.0,4.8,18.0,419.0,396.19,316.64
2016,10,30,13,45,250.5,222.0,4.75,18.0,356.0,318.56,253.81
2016,10,30,14,0,140.0,223.0,4.7,18.0,293.0,245.75,195.09
2016,10,30,14,15,103.5,204.0,4.55,17.5,254.0,199.09,157.45
2016,10,30,14,30,67.0,185.0,4.4,17.0,215.0,163.92,129.29
2016,10,30,14,45,361.0,137.0,4.3,17.0,275.0,198.84,146.63
2016,10,30,15,0,655.0,89.0,4.2,17.0,335.0,187.52,122.59
2016,10,30,15,15,615.0,84.0,4.0,16.5,293.0,132.73,80.73
2016,10,30,15,30,575.0,79.0,3.8,16.0,251.0,83.0,52.55
2016,10,30,15,45,531.5,70.0,3.65,16.0,208.0,56.13,44.17
2016,10,30,16,0,488.0,61.0,3.5,16.0,165.0,49.44,38.02
2016,10,30,16,15,397.5,51.5,3.4,15.5,122.5,41.9,31.0
2016,10,30,16,30,307.0,42.0,3.3,15.0,80.0,32.0,21.58
2016,10,30,16,45,153.5,28.5,3.2,15.0,47.5,21.5,7.82
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,11.8,0.0
2016,10,30,17,15,0.0,7.5,3.05,14.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,89.0,13.0,1.7,12.5,19.0,77.09,0.0
2016,10,31,7,0,178.0,26.0,1.7,13.0,38.0,215.34,97.01
2016,10,31,7,15,295.5,38.0,1.8,13.0,77.0,343.98,273.97
2016,10,31,7,30,413.0,50.0,1.9,13.0,116.0,470.38,384.36
2016,10,31,7,45,493.0,56.5,2.0,13.5,161.0,564.04,461.44
2016,10,31,8,0,573.0,63.0,2.1,14.0,206.0,659.5,536.34
2016,10,31,8,15,567.0,73.0,2.15,14.0,237.0,679.35,552.19
2016,10,31,8,30,561.0,83.0,2.2,14.0,268.0,696.43,565.3
2016,10,31,8,45,456.0,115.5,2.3,14.5,279.0,632.06,515.53
2016,10,31,9,0,351.0,148.0,2.4,15.0,290.0,547.08,448.17
2016,10,31,9,15,234.0,175.5,2.45,15.0,274.0,464.13,380.01
2016,10,31,9,30,117.0,203.0,2.5,15.0,258.0,354.3,289.36
2016,10,31,9,45,86.0,210.5,2.55,15.5,252.5,303.44,247.29
2016,10,31,10,0,55.0,218.0,2.6,16.0,247.0,275.73,223.12
2016,10,31,10,15,33.5,208.0,2.6,16.0,226.5,236.91,190.85
2016,10,31,10,30,12.0,198.0,2.6,16.0,206.0,181.18,144.74
2016,10,31,10,45,127.0,232.0,2.65,16.0,308.0,368.39,298.38
2016,10,31,11,0,242.0,266.0,2.7,16.0,410.0,508.8,408.73
2016,10,31,11,15,183.5,273.5,2.75,16.0,383.5,452.56,362.75
2016,10,31,11,30,125.0,281.0,2.8,16.0,357.0,398.63,319.22
2016,10,31,11,45,227.0,271.5,2.85,16.5,410.0,466.3,373.82
2016,10,31,12,0,329.0,262.0,2.9,17.0,463.0,545.0,434.4
2016,10,31,12,15,384.0,245.5,2.95,17.0,478.5,552.13,440.21
2016,10,31,12,30,439.0,229.0,3.0,17.0,494.0,569.86,453.78
2016,10,31,12,45,417.0,229.0,3.1,17.0,476.0,527.86,420.98
2016,10,31,13,0,395.0,229.0,3.2,17.0,458.0,474.15,379.24
2016,10,31,13,15,402.5,218.0,3.25,17.0,444.0,442.78,354.18
2016,10,31,13,30,410.0,207.0,3.3,17.0,430.0,420.22,335.11
2016,10,31,13,45,205.5,183.0,3.35,17.0,294.5,263.46,210.11
2016,10,31,14,0,1.0,159.0,3.4,17.0,159.0,123.93,97.63
2016,10,31,14,15,0.5,145.5,3.45,17.0,145.5,112.38,88.47
2016,10,31,14,30,0.0,132.0,3.5,17.0,132.0,101.1,79.32
2016,10,31,14,45,14.0,136.5,3.55,17.0,142.0,106.81,83.73
2016,10,31,15,0,28.0,141.0,3.6,17.0,152.0,110.59,86.31
2016,10,31,15,15,22.5,124.5,3.55,16.5,132.5,94.08,73.06
2016,10,31,15,30,17.0,108.0,3.5,16.0,113.0,79.07,61.15
2016,10,31,15,45,9.0,90.0,3.5,16.0,93.0,65.15,52.09
2016,10,31,16,0,1.0,72.0,3.5,16.0,73.0,52.45,40.62
2016,10,31,16,15,0.5,53.5,3.5,15.5,54.0,39.4,28.77
2016,10,31,16,30,0.0,35.0,3.5,15.0,35.0,26.2,16.55
2016,10,31,16,45,0.0,20.0,3.5,15.0,20.0,15.21,2.92
2016,10,31,17,0,0.0,5.0,3.5,15.0,5.0,3.93,0.0
2016,10,31,17,15,0.0,2.5,3.6,15.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.5,12.0,1.95,12.0,18.5,84.16,0.0
2016,11,1,7,0,199.0,24.0,1.9,12.0,37.0,225.26,79.89
2016,11,1,7,15,320.0,35.0,1.95,12.5,76.0,361.83,286.6
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,490.5,399.55
2016,11,1,7,45,516.5,53.0,2.05,13.5,160.0,580.68,473.9
2016,11,1,8,0,592.0,60.0,2.1,14.0,205.0,672.9,546.08
2016,11,1,8,15,639.5,65.0,2.15,14.0,249.5,737.26,595.24
2016,11,1,8,30,687.0,70.0,2.2,14.0,294.0,800.94,642.1
2016,11,1,8,45,719.0,73.5,2.25,14.5,335.5,846.01,672.72
2016,11,1,9,0,751.0,77.0,2.3,15.0,377.0,882.11,696.16
2016,11,1,9,15,773.5,79.5,2.25,15.0,414.0,912.05,715.12
2016,11,1,9,30,796.0,82.0,2.2,15.0,451.0,938.71,731.5
2016,11,1,9,45,813.0,84.0,2.15,15.5,482.5,955.69,739.64
2016,11,1,10,0,830.0,86.0,2.1,16.0,514.0,968.96,745.27
2016,11,1,10,15,649.5,142.5,1.95,16.0,487.0,854.3,663.08
2016,11,1,10,30,469.0,199.0,1.8,16.0,460.0,719.11,563.98
2016,11,1,10,45,667.5,145.0,1.7,16.5,529.5,847.82,655.78
2016,11,1,11,0,866.0,91.0,1.6,17.0,599.0,947.79,719.45
2016,11,1,11,15,869.5,91.5,1.5,17.0,609.0,926.78,702.2
2016,11,1,11,30,873.0,92.0,1.4,17.0,619.0,902.17,684.15
2016,11,1,11,45,873.0,92.5,1.35,17.5,620.5,871.05,661.31
2016,11,1,12,0,873.0,93.0,1.3,18.0,622.0,836.74,636.47
2016,11,1,12,15,870.5,92.5,1.25,18.0,616.5,796.34,608.69
2016,11,1,12,30,868.0,92.0,1.2,18.0,611.0,753.3,579.0
2016,11,1,12,45,864.5,90.5,1.2,18.0,597.5,706.07,545.14
2016,11,1,13,0,861.0,89.0,1.2,18.0,584.0,656.74,508.46
2016,11,1,13,15,852.0,88.0,1.15,18.0,563.0,602.79,466.93
2016,11,1,13,30,843.0,87.0,1.1,18.0,542.0,547.72,423.41
2016,11,1,13,45,829.0,85.5,1.1,18.0,514.0,488.93,376.08
2016,11,1,14,0,815.0,84.0,1.1,18.0,486.0,430.13,327.17
2016,11,1,14,15,796.5,81.5,1.1,18.0,452.0,369.07,275.07
2016,11,1,14,30,778.0,79.0,1.1,18.0,418.0,309.13,222.68
2016,11,1,14,45,749.0,76.5,1.1,18.0,378.0,248.12,169.53
2016,11,1,15,0,720.0,74.0,1.1,18.0,338.0,187.13,118.0
2016,11,1,15,15,682.5,70.0,1.15,17.5,295.0,129.69,74.68
2016,11,1,15,30,645.0,66.0,1.2,17.0,252.0,76.84,45.24
2016,11,1,15,45,589.0,60.0,1.25,17.0,207.5,49.12,37.8
2016,11,1,16,0,533.0,54.0,1.3,17.0,163.0,44.37,33.39
2016,11,1,16,15,442.0,45.0,1.45,16.0,120.0,37.01,26.61
2016,11,1,16,30,351.0,36.0,1.6,15.0,77.0,29.71,19.4
2016,11,1,16,45,207.0,23.0,1.75,14.5,44.0,18.86,3.5
2016,11,1,17,0,63.0,10.0,1.9,14.0,11.0,7.87,0.0
2016,11,1,17,15,31.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,1.8,10.0,17.5,96.12,0.0
2016,11,2,7,0,233.0,22.0,1.8,10.0,35.0,248.66,57.12
2016,11,2,7,15,352.5,32.0,1.85,10.5,75.0,385.88,304.54
2016,11,2,7,30,472.0,42.0,1.9,11.0,115.0,512.64,418.45
2016,11,2,7,45,542.5,49.0,2.0,11.5,159.5,598.58,490.31
2016,11,2,8,0,613.0,56.0,2.1,12.0,204.0,686.57,560.04
2016,11,2,8,15,659.0,61.0,2.1,12.5,248.5,749.75,607.25
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,804.7,646.3
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.5,849.83,675.88
2016,11,2,9,0,767.0,73.0,2.2,15.0,376.0,892.44,702.65
2016,11,2,9,15,788.5,75.5,2.15,15.5,413.0,921.4,719.38
2016,11,2,9,30,810.0,78.0,2.1,16.0,450.0,947.06,733.56
2016,11,2,9,45,835.0,77.0,2.1,16.5,483.0,968.12,744.94
2016,11,2,10,0,860.0,76.0,2.1,17.0,516.0,973.29,745.51
2016,11,2,10,15,870.0,77.5,1.95,17.0,540.5,975.07,743.65
2016,11,2,10,30,880.0,79.0,1.8,17.0,565.0,973.02,739.28
2016,11,2,10,45,885.5,80.0,1.7,17.5,582.5,962.1,728.41
2016,11,2,11,0,891.0,81.0,1.6,18.0,600.0,947.42,715.31
2016,11,2,11,15,894.5,81.5,1.5,18.0,610.0,926.55,699.63
2016,11,2,11,30,898.0,82.0,1.4,18.0,620.0,902.08,681.75
2016,11,2,11,45,898.0,82.5,1.3,18.5,621.5,871.11,658.38
2016,11,2,12,0,898.0,83.0,1.2,19.0,623.0,836.94,633.07
2016,11,2,12,15,896.0,82.5,1.1,19.0,617.5,797.06,605.15
2016,11,2,12,30,894.0,82.0,1.0,19.0,612.0,754.49,575.37
2016,11,2,12,45,891.0,80.5,0.95,19.5,598.5,707.65,541.09
2016,11,2,13,0,888.0,79.0,0.9,20.0,585.0,658.61,503.55
2016,11,2,13,15,880.0,78.0,0.85,20.0,564.5,605.15,462.89
2016,11,2,13,30,872.0,77.0,0.8,20.0,544.0,550.4,420.11
2016,11,2,13,45,859.5,75.5,0.75,20.0,516.0,491.98,373.3
2016,11,2,14,0,847.0,74.0,0.7,20.0,488.0,434.13,325.41
2016,11,2,14,15,829.5,72.0,0.7,19.5,454.0,372.3,273.92
2016,11,2,14,30,812.0,70.0,0.7,19.0,420.0,311.4,221.67
2016,11,2,14,45,786.5,67.5,0.75,19.0,380.5,249.37,168.0
2016,11,2,15,0,761.0,65.0,0.8,19.0,341.0,189.84,117.75
2016,11,2,15,15,725.5,61.5,0.85,18.5,298.0,131.13,73.67
2016,11,2,15,30,690.0,58.0,0.9,18.0,255.0,76.75,43.78
2016,11,2,15,45,634.5,53.0,0.95,18.0,209.5,44.27,33.37
2016,11,2,16,0,579.0,48.0,1.0,18.0,164.0,40.07,29.47
2016,11,2,16,15,492.5,40.0,1.1,17.0,120.5,33.33,23.27
2016,11,2,16,30,406.0,32.0,1.2,16.0,77.0,26.66,16.61
2016,11,2,16,45,203.0,16.0,1.3,15.5,38.5,13.0,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,17.0,97.17,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,34.0,248.85,14.84
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.5,390.43,304.26
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,519.85,422.36
2016,11,3,7,45,553.5,47.5,2.15,12.5,158.0,606.16,494.52
2016,11,3,8,0,625.0,54.0,2.2,13.0,203.0,694.52,564.25
2016,11,3,8,15,671.0,58.5,2.15,13.5,247.5,749.3,604.87
2016,11,3,8,30,717.0,63.0,2.1,14.0,292.0,812.06,649.28
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.5,857.72,679.83
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,900.89,707.66
2016,11,3,9,15,801.5,72.5,2.05,15.5,412.0,929.88,724.29
2016,11,3,9,30,823.0,75.0,2.0,16.0,449.0,955.56,738.36
2016,11,3,9,45,842.0,75.5,2.0,17.0,481.0,972.52,745.46
2016,11,3,10,0,861.0,76.0,2.0,18.0,513.0,985.7,750.05
2016,11,3,10,15,871.0,77.5,1.9,18.0,538.0,975.45,740.56
2016,11,3,10,30,881.0,79.0,1.8,18.0,563.0,973.39,736.98
2016,11,3,10,45,887.5,80.0,1.7,18.5,580.5,963.43,726.77
2016,11,3,11,0,894.0,81.0,1.6,19.0,598.0,949.67,714.31
2016,11,3,11,15,897.5,81.5,1.5,19.0,607.5,928.76,698.65
2016,11,3,11,30,901.0,82.0,1.4,19.0,617.0,904.24,680.81
2016,11,3,11,45,900.5,82.0,1.35,19.5,619.0,872.21,657.5
2016,11,3,12,0,900.0,82.0,1.3,20.0,621.0,837.04,632.27
2016,11,3,12,15,898.0,82.0,1.25,20.0,615.0,797.71,605.42
2016,11,3,12,30,896.0,82.0,1.2,20.0,609.0,755.66,576.62
2016,11,3,12,45,889.5,81.5,1.15,20.5,595.0,707.44,541.27
2016,11,3,13,0,883.0,81.0,1.1,21.0,581.0,657.32,502.87
2016,11,3,13,15,875.0,80.0,1.05,21.0,560.0,604.13,462.34
2016,11,3,13,30,867.0,79.0,1.0,21.0,539.0,549.68,419.7
2016,11,3,13,45,853.0,78.0,1.0,21.0,511.0,493.19,374.53
2016,11,3,14,0,839.0,77.0,1.0,21.0,483.0,433.81,325.71
2016,11,3,14,15,821.0,74.5,0.95,21.0,449.0,371.8,273.25
2016,11,3,14,30,803.0,72.0,0.9,21.0,415.0,310.82,220.45
2016,11,3,14,45,776.0,69.5,0.85,21.0,375.5,249.01,167.06
2016,11,3,15,0,749.0,67.0,0.8,21.0,336.0,189.89,117.42
2016,11,3,15,15,712.5,63.0,0.75,20.5,293.0,131.43,73.77
2016,11,3,15,30,676.0,59.0,0.7,20.0,250.0,77.46,44.06
2016,11,3,15,45,619.0,54.0,0.7,19.5,205.0,44.88,33.68
2016,11,3,16,0,562.0,49.0,0.7,19.0,160.0,40.73,29.9
2016,11,3,16,15,472.0,40.5,0.75,18.5,116.5,33.62,23.33
2016,11,3,16,30,382.0,32.0,0.8,18.0,73.0,26.59,16.23
2016,11,3,16,45,191.0,16.0,0.85,18.0,36.5,12.99,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.0,10.0,2.0,11.5,15.0,81.38,0.0
2016,11,4,7,0,196.0,20.0,2.0,12.0,30.0,213.21,0.0
2016,11,4,7,15,321.5,31.0,2.05,12.5,69.0,358.9,276.15
2016,11,4,7,30,447.0,42.0,2.1,13.0,108.0,490.48,397.58
2016,11,4,7,45,520.5,49.5,2.2,13.5,152.0,579.05,471.97
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,669.81,544.13
2016,11,4,8,15,642.0,62.5,2.15,14.5,240.5,735.13,592.29
2016,11,4,8,30,690.0,68.0,2.0,15.0,285.0,799.84,637.32
2016,11,4,8,45,721.0,72.0,1.95,15.5,326.0,844.56,666.7
2016,11,4,9,0,752.0,76.0,1.9,16.0,367.0,880.02,688.56
2016,11,4,9,15,775.0,79.0,1.75,16.5,404.0,911.06,705.49
2016,11,4,9,30,798.0,82.0,1.6,17.0,441.0,938.83,719.5
2016,11,4,9,45,814.0,84.0,1.45,17.5,472.5,954.81,725.06
2016,11,4,10,0,830.0,86.0,1.3,18.0,504.0,967.08,728.0
2016,11,4,10,15,841.0,87.5,1.15,18.5,528.5,969.91,724.6
2016,11,4,10,30,852.0,89.0,1.0,19.0,553.0,968.87,718.75
2016,11,4,10,45,859.5,90.0,0.9,19.5,570.5,959.9,708.84
2016,11,4,11,0,867.0,91.0,0.8,20.0,588.0,947.08,696.72
2016,11,4,11,15,871.0,91.5,0.7,20.0,598.0,926.61,681.21
2016,11,4,11,30,875.0,92.0,0.6,20.0,608.0,902.52,663.62
2016,11,4,11,45,877.0,91.5,0.5,20.5,610.5,872.02,640.83
2016,11,4,12,0,879.0,91.0,0.4,21.0,613.0,838.24,616.2
2016,11,4,12,15,877.0,90.5,0.3,21.0,607.0,798.21,588.82
2016,11,4,12,30,875.0,90.0,0.2,21.0,601.0,755.49,559.82
2016,11,4,12,45,873.0,88.5,0.15,21.5,588.5,709.2,526.67
2016,11,4,13,0,871.0,87.0,0.1,22.0,576.0,660.65,490.94
2016,11,4,13,15,862.5,85.5,0.15,22.0,555.0,606.22,452.17
2016,11,4,13,30,854.0,84.0,0.2,22.0,534.0,550.63,411.23
2016,11,4,13,45,842.0,82.0,0.25,22.0,506.5,491.98,366.49
2016,11,4,14,0,830.0,80.0,0.3,22.0,479.0,433.09,319.79
2016,11,4,14,15,812.0,77.5,0.3,22.0,445.0,371.61,269.21
2016,11,4,14,30,794.0,75.0,0.3,22.0,411.0,311.16,218.11
2016,11,4,14,45,769.0,72.0,0.35,22.0,372.0,249.94,166.34
2016,11,4,15,0,744.0,69.0,0.4,22.0,333.0,191.18,117.73
2016,11,4,15,15,706.5,65.0,0.45,21.5,290.0,132.95,74.72
2016,11,4,15,30,669.0,61.0,0.5,21.0,247.0,75.57,42.19
2016,11,4,15,45,613.0,55.0,0.55,20.5,202.0,45.61,34.15
2016,11,4,16,0,557.0,49.0,0.6,20.0,157.0,40.72,29.73
2016,11,4,16,15,465.0,40.5,0.7,19.5,114.0,33.61,23.16
2016,11,4,16,30,373.0,32.0,0.8,19.0,71.0,26.59,15.96
2016,11,4,16,45,186.5,16.0,0.9,18.5,35.5,13.0,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.5,9.0,0.65,12.5,14.0,80.93,0.0
2016,11,5,7,0,197.0,18.0,0.7,13.0,28.0,210.31,0.0
2016,11,5,7,15,318.5,29.5,0.7,13.0,65.5,354.87,265.59
2016,11,5,7,30,440.0,41.0,0.7,13.0,103.0,483.03,384.65
2016,11,5,7,45,508.0,49.0,0.75,13.5,146.0,566.94,453.38
2016,11,5,8,0,576.0,57.0,0.8,14.0,189.0,652.88,519.64
2016,11,5,8,15,622.5,62.5,0.8,14.5,232.5,716.33,565.61
2016,11,5,8,30,669.0,68.0,0.8,15.0,276.0,779.16,608.92
2016,11,5,8,45,701.0,71.5,0.85,15.5,316.0,823.78,638.48
2016,11,5,9,0,733.0,75.0,0.9,16.0,356.0,859.29,661.03
2016,11,5,9,15,688.5,89.5,0.85,16.0,374.0,845.03,648.79
2016,11,5,9,30,644.0,104.0,0.8,16.0,392.0,819.17,629.24
2016,11,5,9,45,591.0,129.0,0.8,16.5,407.0,792.72,609.12
2016,11,5,10,0,538.0,154.0,0.8,17.0,422.0,753.44,580.15
2016,11,5,10,15,547.0,159.5,0.8,17.5,443.5,760.41,583.5
2016,11,5,10,30,556.0,165.0,0.8,18.0,465.0,764.64,584.43
2016,11,5,10,45,704.5,125.5,0.85,18.5,518.0,859.58,647.7
2016,11,5,11,0,853.0,86.0,0.9,19.0,571.0,927.29,690.12
2016,11,5,11,15,855.5,86.5,1.0,19.0,580.0,905.94,676.43
2016,11,5,11,30,858.0,87.0,1.1,19.0,589.0,871.17,654.94
2016,11,5,11,45,713.5,133.5,1.2,19.0,552.5,784.3,597.7
2016,11,5,12,0,569.0,180.0,1.3,19.0,516.0,675.38,521.5
2016,11,5,12,15,711.5,132.5,1.35,19.0,548.0,718.63,555.39
2016,11,5,12,30,854.0,85.0,1.4,19.0,580.0,727.66,562.56
2016,11,5,12,45,843.5,86.0,1.45,19.5,566.0,686.13,531.27
2016,11,5,13,0,833.0,87.0,1.5,20.0,552.0,636.36,493.28
2016,11,5,13,15,824.0,85.5,1.55,19.5,531.5,583.67,454.01
2016,11,5,13,30,815.0,84.0,1.6,19.0,511.0,529.96,412.48
2016,11,5,13,45,633.0,124.5,1.65,19.0,445.5,432.37,335.94
2016,11,5,14,0,451.0,165.0,1.7,19.0,380.0,343.94,266.36
2016,11,5,14,15,426.5,156.0,1.7,18.5,348.0,295.11,226.13
2016,11,5,14,30,402.0,147.0,1.7,18.0,316.0,248.87,187.16
2016,11,5,14,45,408.0,131.0,1.75,18.0,288.5,207.21,150.41
2016,11,5,15,0,414.0,115.0,1.8,18.0,261.0,164.97,113.73
2016,11,5,15,15,389.0,103.5,1.75,17.5,226.5,122.13,80.61
2016,11,5,15,30,364.0,92.0,1.7,17.0,192.0,82.61,55.7
2016,11,5,15,45,330.5,78.0,1.7,17.0,156.0,57.25,44.85
2016,11,5,16,0,297.0,64.0,1.7,17.0,120.0,47.49,35.96
2016,11,5,16,15,242.0,49.0,1.6,16.5,86.5,36.66,26.02
2016,11,5,16,30,187.0,34.0,1.5,16.0,53.0,25.66,15.19
2016,11,5,16,45,93.5,17.0,1.45,16.0,26.5,12.92,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,14.0,5.5,4.33,0.0
2016,11,6,7,0,0.0,11.0,0.8,14.0,11.0,8.37,0.0
2016,11,6,7,15,0.0,27.5,0.9,14.5,27.5,24.91,13.2
2016,11,6,7,30,0.0,44.0,1.0,15.0,44.0,42.14,29.28
2016,11,6,7,45,5.5,62.5,1.1,15.5,63.5,65.89,50.02
2016,11,6,8,0,11.0,81.0,1.2,16.0,83.0,88.94,69.96
2016,11,6,8,15,17.5,98.0,1.2,16.0,102.5,110.53,88.6
2016,11,6,8,30,24.0,115.0,1.2,16.0,122.0,148.99,120.88
2016,11,6,8,45,28.5,131.0,1.3,16.0,140.5,168.93,137.37
2016,11,6,9,0,33.0,147.0,1.4,16.0,159.0,188.9,153.7
2016,11,6,9,15,111.5,168.0,1.4,16.0,216.5,311.56,255.17
2016,11,6,9,30,190.0,189.0,1.4,16.0,274.0,412.89,335.86
2016,11,6,9,45,201.5,202.5,1.4,16.5,298.0,435.95,351.75
2016,11,6,10,0,213.0,216.0,1.4,17.0,322.0,458.04,367.2
2016,11,6,10,15,236.0,224.5,1.35,17.0,347.0,483.93,386.26
2016,11,6,10,30,259.0,233.0,1.3,17.0,372.0,531.5,420.74
2016,11,6,10,45,310.0,231.5,1.3,17.0,403.0,568.7,448.49
2016,11,6,11,0,361.0,230.0,1.3,17.0,434.0,602.97,473.79
2016,11,6,11,15,238.0,248.0,1.35,17.0,383.5,476.06,376.67
2016,11,6,11,30,115.0,266.0,1.4,17.0,333.0,356.65,283.2
2016,11,6,11,45,188.0,263.5,1.45,17.5,373.5,427.11,338.95
2016,11,6,12,0,261.0,261.0,1.5,18.0,414.0,490.52,386.78
2016,11,6,12,15,258.0,258.5,1.5,18.0,408.5,469.59,370.2
2016,11,6,12,30,255.0,256.0,1.5,18.0,403.0,448.14,353.74
2016,11,6,12,45,317.0,238.0,1.5,18.5,416.5,455.53,359.41
2016,11,6,13,0,379.0,220.0,1.5,19.0,430.0,456.97,359.81
2016,11,6,13,15,583.5,155.5,1.45,19.0,465.0,511.18,400.51
2016,11,6,13,30,788.0,91.0,1.4,19.0,500.0,522.62,406.65
2016,11,6,13,45,632.0,124.0,1.4,19.0,441.0,431.69,334.71
2016,11,6,14,0,476.0,157.0,1.4,19.0,382.0,347.97,268.69
2016,11,6,14,15,436.5,152.0,1.35,18.5,346.5,295.78,225.99
2016,11,6,14,30,397.0,147.0,1.3,18.0,311.0,247.75,186.04
2016,11,6,14,45,383.5,134.5,1.3,18.0,281.0,204.52,148.89
2016,11,6,15,0,370.0,122.0,1.3,18.0,251.0,163.0,113.85
2016,11,6,15,15,351.0,108.0,1.15,17.5,217.5,121.62,81.62
2016,11,6,15,30,332.0,94.0,1.0,17.0,184.0,82.92,56.51
2016,11,6,15,45,305.0,79.0,0.9,17.0,150.0,57.69,45.2
2016,11,6,16,0,278.0,64.0,0.8,17.0,116.0,47.34,35.81
2016,11,6,16,15,225.5,48.5,0.75,16.5,83.0,36.21,25.6
2016,11,6,16,30,173.0,33.0,0.7,16.0,50.0,24.87,14.33
2016,11,6,16,45,86.5,16.5,0.7,16.0,25.0,12.53,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,1.55,13.0,9.5,7.47,0.0
2016,11,7,7,0,0.0,19.0,1.5,13.0,19.0,14.95,0.0
2016,11,7,7,15,122.0,32.0,1.5,13.5,48.5,176.47,127.21
2016,11,7,7,30,244.0,45.0,1.5,14.0,78.0,317.51,257.76
2016,11,7,7,45,288.0,59.0,1.55,14.5,112.5,379.66,312.46
2016,11,7,8,0,332.0,73.0,1.6,15.0,147.0,443.68,365.85
2016,11,7,8,15,360.5,86.0,1.55,15.5,182.0,492.67,404.68
2016,11,7,8,30,389.0,99.0,1.5,16.0,217.0,541.41,441.58
2016,11,7,8,45,405.5,111.5,1.45,16.5,250.0,577.0,467.03
2016,11,7,9,0,422.0,124.0,1.4,17.0,283.0,611.13,490.52
2016,11,7,9,15,459.0,131.0,1.35,17.5,319.0,656.93,521.86
2016,11,7,9,30,496.0,138.0,1.3,18.0,355.0,701.1,550.99
2016,11,7,9,45,504.0,147.5,1.3,18.5,382.0,717.2,559.97
2016,11,7,10,0,512.0,157.0,1.3,19.0,409.0,730.76,567.38
2016,11,7,10,15,630.0,131.5,1.25,19.0,456.5,819.98,627.93
2016,11,7,10,30,748.0,106.0,1.2,19.0,504.0,892.82,674.67
2016,11,7,10,45,756.0,107.0,1.15,19.5,520.5,885.56,666.05
2016,11,7,11,0,764.0,108.0,1.1,20.0,537.0,868.85,652.36
2016,11,7,11,15,768.5,109.0,1.05,20.0,546.5,851.89,640.01
2016,11,7,11,30,773.0,110.0,1.0,20.0,556.0,831.61,625.57
2016,11,7,11,45,599.0,166.5,1.0,20.5,513.0,720.52,547.87
2016,11,7,12,0,425.0,223.0,1.0,21.0,470.0,601.82,460.77
2016,11,7,12,15,409.5,224.5,1.0,21.0,461.0,551.82,425.7
2016,11,7,12,30,394.0,226.0,1.0,21.0,452.0,519.71,401.99
2016,11,7,12,45,403.5,218.0,1.05,21.5,444.5,495.36,383.52
2016,11,7,13,0,413.0,210.0,1.1,22.0,437.0,482.36,372.7
2016,11,7,13,15,369.0,210.0,1.05,22.0,407.5,417.67,323.37
2016,11,7,13,30,325.0,210.0,1.0,22.0,378.0,369.63,286.05
2016,11,7,13,45,257.0,206.5,1.0,22.0,335.0,310.97,240.44
2016,11,7,14,0,189.0,203.0,1.0,22.0,292.0,252.14,194.55
2016,11,7,14,15,112.5,182.0,0.95,21.5,234.0,192.06,148.09
2016,11,7,14,30,36.0,161.0,0.9,21.0,176.0,137.53,106.28
2016,11,7,14,45,32.5,146.0,0.9,21.0,159.0,120.5,92.64
2016,11,7,15,0,29.0,131.0,0.9,21.0,142.0,104.2,79.49
2016,11,7,15,15,24.0,114.5,0.8,20.5,123.0,87.44,66.2
2016,11,7,15,30,19.0,98.0,0.7,20.0,104.0,72.29,54.32
2016,11,7,15,45,11.0,80.5,0.6,20.0,84.0,58.43,45.25
2016,11,7,16,0,3.0,63.0,0.5,20.0,64.0,46.04,34.19
2016,11,7,16,15,1.5,45.0,0.5,19.5,45.5,33.28,22.72
2016,11,7,16,30,0.0,27.0,0.5,19.0,27.0,20.38,10.31
2016,11,7,16,45,0.0,13.5,0.55,19.0,13.5,10.29,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.0,9.5,7.47,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,14.95,0.0
2016,11,8,7,15,154.5,30.5,1.3,13.5,50.5,219.4,153.75
2016,11,8,7,30,309.0,42.0,1.3,14.0,82.0,368.53,296.82
2016,11,8,7,45,367.5,53.5,1.35,14.5,120.0,441.7,360.0
2016,11,8,8,0,426.0,65.0,1.4,15.0,158.0,522.9,425.86
2016,11,8,8,15,465.0,74.5,1.3,15.5,196.5,581.23,470.34
2016,11,8,8,30,504.0,84.0,1.2,16.0,235.0,639.0,512.11
2016,11,8,8,45,536.5,90.0,1.15,16.5,271.5,685.44,544.04
2016,11,8,9,0,569.0,96.0,1.1,17.0,308.0,730.07,573.45
2016,11,8,9,15,669.0,86.5,1.05,17.5,359.5,820.09,633.4
2016,11,8,9,30,769.0,77.0,1.0,18.0,411.0,900.81,683.97
2016,11,8,9,45,796.0,76.0,0.95,18.5,443.0,923.89,694.78
2016,11,8,10,0,823.0,75.0,0.9,19.0,475.0,943.29,703.76
2016,11,8,10,15,834.0,76.5,0.85,19.5,499.5,946.36,702.08
2016,11,8,10,30,845.0,78.0,0.8,20.0,524.0,945.65,698.29
2016,11,8,10,45,851.0,79.0,0.8,20.5,540.5,924.44,682.46
2016,11,8,11,0,857.0,80.0,0.8,21.0,557.0,911.16,672.23
2016,11,8,11,15,861.0,80.5,0.75,21.0,567.0,891.85,658.45
2016,11,8,11,30,865.0,81.0,0.7,21.0,577.0,869.09,642.63
2016,11,8,11,45,865.5,81.5,0.7,21.5,579.5,839.95,622.46
2016,11,8,12,0,866.0,82.0,0.7,22.0,582.0,807.72,600.38
2016,11,8,12,15,864.5,81.5,0.7,22.0,576.5,769.87,575.66
2016,11,8,12,30,863.0,81.0,0.7,22.0,571.0,729.41,549.04
2016,11,8,12,45,860.0,80.0,0.7,22.5,558.5,684.93,517.32
2016,11,8,13,0,857.0,79.0,0.7,23.0,546.0,638.34,482.54
2016,11,8,13,15,849.5,78.0,0.7,23.0,526.5,591.01,447.11
2016,11,8,13,30,842.0,77.0,0.7,23.0,507.0,537.66,406.31
2016,11,8,13,45,829.0,75.5,0.75,23.0,480.0,480.17,361.51
2016,11,8,14,0,816.0,74.0,0.8,23.0,453.0,422.56,314.91
2016,11,8,14,15,798.5,71.5,0.7,23.0,420.5,362.52,264.3
2016,11,8,14,30,781.0,69.0,0.6,23.0,388.0,303.47,213.46
2016,11,8,14,45,754.5,66.5,0.55,23.0,350.0,243.53,162.16
2016,11,8,15,0,728.0,64.0,0.5,23.0,312.0,186.2,114.35
2016,11,8,15,15,690.0,60.0,0.45,22.5,270.0,129.19,71.85
2016,11,8,15,30,652.0,56.0,0.4,22.0,228.0,76.82,42.37
2016,11,8,15,45,592.5,50.5,0.35,21.5,184.5,42.02,30.83
2016,11,8,16,0,533.0,45.0,0.3,21.0,141.0,37.45,26.68
2016,11,8,16,15,439.0,36.5,0.6,20.0,100.0,30.31,20.09
2016,11,8,16,30,345.0,28.0,0.9,19.0,59.0,23.25,12.23
2016,11,8,16,45,172.5,14.0,1.2,18.5,29.5,11.39,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
