Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,55.5,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,111.0,14.0,1.4,13.0,18.0,98.04,0.0
2016,11,9,7,15,229.0,27.5,1.45,13.5,51.5,273.84,185.25
2016,11,9,7,30,347.0,41.0,1.5,14.0,85.0,401.07,321.16
2016,11,9,7,45,424.0,50.5,1.55,14.5,126.0,492.12,399.07
2016,11,9,8,0,501.0,60.0,1.6,15.0,167.0,585.85,474.15
2016,11,9,8,15,552.5,66.5,1.5,15.5,209.0,653.85,525.35
2016,11,9,8,30,604.0,73.0,1.4,16.0,251.0,721.47,573.52
2016,11,9,8,45,530.0,94.0,1.35,16.5,267.0,683.0,543.32
2016,11,9,9,0,456.0,115.0,1.3,17.0,283.0,632.7,504.86
2016,11,9,9,15,518.5,115.5,1.3,17.5,324.5,695.59,549.55
2016,11,9,9,30,581.0,116.0,1.3,18.0,366.0,768.31,598.71
2016,11,9,9,45,568.0,129.5,1.35,18.5,388.5,768.14,596.12
2016,11,9,10,0,555.0,143.0,1.4,19.0,411.0,755.94,585.95
2016,11,9,10,15,687.5,116.0,1.4,19.5,464.5,857.66,654.47
2016,11,9,10,30,820.0,89.0,1.4,20.0,518.0,934.76,702.93
2016,11,9,10,45,828.0,90.0,1.4,20.5,535.5,927.01,694.67
2016,11,9,11,0,836.0,91.0,1.4,21.0,553.0,915.52,685.18
2016,11,9,11,15,840.0,91.5,1.4,21.0,562.5,896.08,671.9
2016,11,9,11,30,844.0,92.0,1.4,21.0,572.0,873.15,656.48
2016,11,9,11,45,845.5,92.0,1.4,21.5,574.5,844.1,635.81
2016,11,9,12,0,847.0,92.0,1.4,22.0,577.0,811.92,613.12
2016,11,9,12,15,844.5,91.5,1.35,22.0,571.5,773.07,586.49
2016,11,9,12,30,842.0,91.0,1.3,22.0,566.0,731.7,558.06
2016,11,9,12,45,845.0,87.0,1.3,22.5,554.5,687.99,525.73
2016,11,9,13,0,848.0,83.0,1.3,23.0,543.0,641.73,490.61
2016,11,9,13,15,839.0,82.0,1.25,23.0,522.5,589.19,450.54
2016,11,9,13,30,830.0,81.0,1.2,23.0,502.0,535.57,408.59
2016,11,9,13,45,816.0,79.5,1.15,23.0,474.5,478.24,362.67
2016,11,9,14,0,802.0,78.0,1.1,23.0,447.0,420.92,315.36
2016,11,9,14,15,782.5,75.5,1.05,23.0,414.0,360.96,264.82
2016,11,9,14,30,763.0,73.0,1.0,23.0,381.0,302.24,214.22
2016,11,9,14,45,736.0,70.0,0.95,23.0,343.0,242.8,163.07
2016,11,9,15,0,709.0,67.0,0.9,23.0,305.0,186.08,115.51
2016,11,9,15,15,670.0,62.5,0.85,22.5,263.5,126.71,70.78
2016,11,9,15,30,631.0,58.0,0.8,22.0,222.0,74.65,40.85
2016,11,9,15,45,572.0,52.0,0.75,21.5,179.5,43.01,31.66
2016,11,9,16,0,513.0,46.0,0.7,21.0,137.0,38.12,27.2
2016,11,9,16,15,417.0,37.0,0.75,20.5,96.5,30.62,20.24
2016,11,9,16,30,321.0,28.0,0.8,20.0,56.0,23.2,11.75
2016,11,9,16,45,160.5,14.0,0.85,20.0,28.0,11.02,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.0,2.0,13.5,4.0,0.0,0.0
2016,11,10,7,0,0.0,8.0,2.1,14.0,8.0,6.29,0.0
2016,11,10,7,15,2.5,25.0,2.15,14.5,25.0,25.72,11.26
2016,11,10,7,30,5.0,42.0,2.2,15.0,42.0,47.21,33.15
2016,11,10,7,45,17.5,60.0,2.25,15.5,63.0,88.12,68.72
2016,11,10,8,0,30.0,78.0,2.3,16.0,84.0,119.23,95.87
2016,11,10,8,15,38.0,96.0,2.15,16.0,105.5,146.02,119.01
2016,11,10,8,30,46.0,114.0,2.0,16.0,127.0,172.68,141.6
2016,11,10,8,45,52.0,130.0,1.9,16.5,147.5,194.18,159.15
2016,11,10,9,0,58.0,146.0,1.8,17.0,168.0,215.74,176.34
2016,11,10,9,15,347.0,123.5,1.65,17.0,270.0,535.51,436.39
2016,11,10,9,30,636.0,101.0,1.5,17.0,372.0,804.97,631.09
2016,11,10,9,45,574.0,127.0,1.4,17.5,385.0,770.9,600.61
2016,11,10,10,0,512.0,153.0,1.3,18.0,398.0,725.33,565.55
2016,11,10,10,15,666.0,119.0,1.25,18.5,454.5,839.64,643.24
2016,11,10,10,30,820.0,85.0,1.2,19.0,511.0,929.23,699.31
2016,11,10,10,45,666.5,134.0,1.15,19.5,488.0,831.01,629.43
2016,11,10,11,0,513.0,183.0,1.1,20.0,465.0,714.59,547.02
2016,11,10,11,15,676.0,135.5,1.0,20.0,514.0,803.24,609.0
2016,11,10,11,30,839.0,88.0,0.9,20.0,563.0,863.67,646.63
2016,11,10,11,45,837.5,89.0,0.8,20.5,564.5,833.56,622.75
2016,11,10,12,0,836.0,90.0,0.7,21.0,566.0,800.51,598.29
2016,11,10,12,15,833.5,89.5,0.6,21.0,560.0,762.21,571.53
2016,11,10,12,30,831.0,89.0,0.5,21.0,554.0,721.43,543.12
2016,11,10,12,45,826.5,87.5,0.4,21.5,541.0,675.89,508.82
2016,11,10,13,0,822.0,86.0,0.3,22.0,528.0,628.47,472.52
2016,11,10,13,15,812.0,85.0,0.25,22.0,508.0,576.66,433.93
2016,11,10,13,30,802.0,84.0,0.2,22.0,488.0,523.94,393.66
2016,11,10,13,45,788.0,82.0,0.15,22.5,461.0,467.67,348.96
2016,11,10,14,0,774.0,80.0,0.1,23.0,434.0,411.49,303.16
2016,11,10,14,15,754.5,77.5,0.1,23.0,401.5,353.2,255.45
2016,11,10,14,30,735.0,75.0,0.1,23.0,369.0,296.19,207.55
2016,11,10,14,45,707.0,71.5,0.15,23.0,332.0,237.81,158.6
2016,11,10,15,0,679.0,68.0,0.2,23.0,295.0,179.74,110.94
2016,11,10,15,15,639.0,63.5,0.2,22.5,254.0,124.73,70.04
2016,11,10,15,30,599.0,59.0,0.2,22.0,213.0,74.59,41.2
2016,11,10,15,45,539.0,52.5,0.2,22.0,171.5,43.12,31.67
2016,11,10,16,0,479.0,46.0,0.2,22.0,130.0,37.9,26.89
2016,11,10,16,15,383.0,36.5,0.2,21.5,91.0,30.06,19.64
2016,11,10,16,30,287.0,27.0,0.2,21.0,52.0,22.26,10.62
2016,11,10,16,45,143.5,13.5,0.2,20.5,26.0,10.62,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.5,1.3,14.0,4.5,0.0,0.0
2016,11,11,7,0,0.0,9.0,1.3,14.0,9.0,7.08,0.0
2016,11,11,7,15,33.5,26.0,1.3,14.5,30.0,73.16,39.89
2016,11,11,7,30,67.0,43.0,1.3,15.0,51.0,128.61,100.7
2016,11,11,7,45,90.5,61.5,1.35,15.5,77.0,173.6,141.16
2016,11,11,8,0,114.0,80.0,1.4,16.0,103.0,218.32,179.83
2016,11,11,8,15,128.5,98.0,1.25,16.0,130.0,253.84,209.86
2016,11,11,8,30,143.0,116.0,1.1,16.0,157.0,289.2,238.78
2016,11,11,8,45,155.5,132.0,1.0,16.5,183.0,319.18,262.09
2016,11,11,9,0,168.0,148.0,0.9,17.0,209.0,348.91,284.44
2016,11,11,9,15,180.5,163.5,0.85,17.5,235.0,377.43,305.38
2016,11,11,9,30,193.0,179.0,0.8,18.0,261.0,405.28,325.27
2016,11,11,9,45,211.0,191.5,0.8,18.5,287.0,433.6,345.59
2016,11,11,10,0,229.0,204.0,0.8,19.0,313.0,460.99,364.83
2016,11,11,10,15,182.5,217.5,0.8,19.0,307.5,425.05,335.51
2016,11,11,10,30,136.0,231.0,0.8,19.0,302.0,389.17,306.64
2016,11,11,10,45,199.0,234.5,0.85,19.5,341.5,445.83,350.44
2016,11,11,11,0,262.0,238.0,0.9,20.0,381.0,521.41,405.88
2016,11,11,11,15,255.5,244.0,0.95,20.0,385.5,510.59,396.86
2016,11,11,11,30,249.0,250.0,1.0,20.0,390.0,498.94,388.06
2016,11,11,11,45,173.0,252.5,1.1,20.0,350.0,404.69,316.85
2016,11,11,12,0,97.0,255.0,1.2,20.0,310.0,317.59,249.56
2016,11,11,12,15,69.0,242.0,1.2,20.0,281.0,275.18,216.51
2016,11,11,12,30,41.0,229.0,1.2,20.0,252.0,235.76,185.24
2016,11,11,12,45,20.5,182.0,1.3,20.0,193.5,161.21,126.18
2016,11,11,13,0,0.0,135.0,1.4,20.0,135.0,106.29,81.81
2016,11,11,13,15,82.0,179.0,1.4,20.0,220.0,199.84,158.39
2016,11,11,13,30,164.0,223.0,1.4,20.0,305.0,287.36,226.93
2016,11,11,13,45,159.0,210.5,1.45,20.0,286.5,260.68,204.98
2016,11,11,14,0,154.0,198.0,1.5,20.0,268.0,234.68,183.79
2016,11,11,14,15,172.5,182.0,1.45,19.5,255.0,214.94,167.13
2016,11,11,14,30,191.0,166.0,1.4,19.0,242.0,193.29,148.25
2016,11,11,14,45,183.0,150.5,1.4,19.0,217.5,163.7,123.19
2016,11,11,15,0,175.0,135.0,1.4,19.0,193.0,135.35,99.47
2016,11,11,15,15,163.5,117.5,1.3,18.5,166.0,106.49,76.61
2016,11,11,15,30,152.0,100.0,1.2,18.0,139.0,79.52,57.29
2016,11,11,15,45,136.5,82.0,1.1,18.0,111.5,58.78,45.83
2016,11,11,16,0,121.0,64.0,1.0,18.0,84.0,46.49,34.71
2016,11,11,16,15,86.5,46.0,0.95,17.5,58.5,33.86,23.13
2016,11,11,16,30,52.0,28.0,0.9,17.0,33.0,21.06,9.49
2016,11,11,16,45,26.0,14.0,0.9,16.5,16.5,11.02,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.5,6.0,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,109.0,12.0,0.9,14.0,14.0,94.63,0.0
2016,11,12,7,15,247.0,23.0,0.9,14.5,46.5,276.75,148.94
2016,11,12,7,30,385.0,34.0,0.9,15.0,79.0,425.85,332.28
2016,11,12,7,45,468.0,41.0,0.9,15.5,119.5,518.73,412.21
2016,11,12,8,0,551.0,48.0,0.9,16.0,160.0,614.93,487.41
2016,11,12,8,15,602.5,53.0,0.85,16.0,201.5,680.98,537.07
2016,11,12,8,30,654.0,58.0,0.8,16.0,243.0,739.49,578.9
2016,11,12,8,45,691.0,61.0,0.8,16.5,283.0,788.63,611.82
2016,11,12,9,0,728.0,64.0,0.8,17.0,323.0,835.65,641.96
2016,11,12,9,15,751.5,66.5,0.8,17.5,358.0,866.13,659.91
2016,11,12,9,30,775.0,69.0,0.8,18.0,393.0,893.61,675.56
2016,11,12,9,45,795.5,70.0,0.8,18.5,424.0,912.79,685.45
2016,11,12,10,0,816.0,71.0,0.8,19.0,455.0,928.45,693.03
2016,11,12,10,15,827.0,72.0,0.8,19.0,479.0,931.07,693.44
2016,11,12,10,30,838.0,73.0,0.8,19.0,503.0,918.66,684.35
2016,11,12,10,45,846.0,74.0,0.85,19.5,520.0,911.3,678.59
2016,11,12,11,0,854.0,75.0,0.9,20.0,537.0,900.3,670.48
2016,11,12,11,15,858.0,75.5,0.95,20.0,546.5,881.39,658.55
2016,11,12,11,30,862.0,76.0,1.0,20.0,556.0,859.05,644.47
2016,11,12,11,45,863.0,76.0,1.1,20.0,558.5,830.22,626.74
2016,11,12,12,0,864.0,76.0,1.2,20.0,561.0,798.32,606.73
2016,11,12,12,15,862.0,76.0,1.25,20.0,555.5,761.15,582.23
2016,11,12,12,30,860.0,76.0,1.3,20.0,550.0,721.41,555.69
2016,11,12,12,45,847.0,78.0,1.4,20.0,536.0,673.9,522.64
2016,11,12,13,0,834.0,80.0,1.5,20.0,522.0,629.98,489.96
2016,11,12,13,15,825.5,78.5,1.55,20.0,502.5,578.23,450.33
2016,11,12,13,30,817.0,77.0,1.6,20.0,483.0,525.42,408.63
2016,11,12,13,45,804.0,75.5,1.65,20.0,456.5,469.63,363.25
2016,11,12,14,0,791.0,74.0,1.7,20.0,430.0,413.75,316.28
2016,11,12,14,15,772.0,71.5,1.7,20.0,398.0,354.92,265.58
2016,11,12,14,30,753.0,69.0,1.7,20.0,366.0,297.28,214.78
2016,11,12,14,45,727.0,66.0,1.75,20.0,329.0,238.96,163.47
2016,11,12,15,0,701.0,63.0,1.8,20.0,292.0,183.21,115.59
2016,11,12,15,15,661.0,58.5,1.85,19.5,251.0,127.42,72.64
2016,11,12,15,30,621.0,54.0,1.9,19.0,210.0,73.25,39.62
2016,11,12,15,45,559.0,48.5,1.95,18.5,168.5,40.23,29.58
2016,11,12,16,0,497.0,43.0,2.0,18.0,127.0,35.68,25.33
2016,11,12,16,15,395.0,34.0,2.0,17.5,88.0,28.12,18.19
2016,11,12,16,30,293.0,25.0,2.0,17.0,49.0,20.66,8.68
2016,11,12,16,45,146.5,12.5,2.05,16.5,24.5,9.83,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,89.0,10.0,1.0,13.0,12.0,77.35,0.0
2016,11,13,7,15,223.0,22.5,0.95,13.0,43.5,254.08,119.62
2016,11,13,7,30,357.0,35.0,0.9,13.0,75.0,402.52,315.53
2016,11,13,7,45,441.5,43.5,0.85,13.5,116.0,498.09,398.99
2016,11,13,8,0,526.0,52.0,0.8,14.0,157.0,597.12,476.77
2016,11,13,8,15,579.0,57.5,0.7,14.5,198.5,665.03,526.7
2016,11,13,8,30,632.0,63.0,0.6,15.0,240.0,732.77,573.49
2016,11,13,8,45,668.5,67.0,0.55,15.5,279.5,781.6,605.21
2016,11,13,9,0,705.0,71.0,0.5,16.0,319.0,828.63,634.35
2016,11,13,9,15,730.0,74.0,0.45,16.5,354.5,853.87,647.68
2016,11,13,9,30,755.0,77.0,0.4,17.0,390.0,883.5,663.73
2016,11,13,9,45,771.0,79.5,0.35,17.5,420.0,900.28,670.86
2016,11,13,10,0,787.0,82.0,0.3,18.0,450.0,913.59,675.82
2016,11,13,10,15,799.0,84.0,0.35,18.0,474.0,918.71,678.93
2016,11,13,10,30,811.0,86.0,0.4,18.0,498.0,920.14,679.92
2016,11,13,10,45,818.5,87.5,0.5,18.5,515.0,912.91,675.31
2016,11,13,11,0,826.0,89.0,0.6,19.0,532.0,902.02,668.53
2016,11,13,11,15,831.0,89.5,0.6,19.0,542.5,884.0,656.46
2016,11,13,11,30,836.0,90.0,0.6,19.0,553.0,862.5,642.29
2016,11,13,11,45,840.0,89.0,0.65,19.0,556.0,834.98,625.15
2016,11,13,12,0,844.0,88.0,0.7,19.0,559.0,804.22,605.8
2016,11,13,12,15,842.5,88.0,0.65,19.0,554.0,767.22,580.5
2016,11,13,12,30,841.0,88.0,0.6,19.0,549.0,727.61,553.39
2016,11,13,12,45,845.5,84.0,0.6,19.5,538.0,685.32,522.56
2016,11,13,13,0,850.0,80.0,0.6,20.0,527.0,640.34,488.79
2016,11,13,13,15,841.0,78.5,0.6,20.0,507.0,587.58,449.37
2016,11,13,13,30,832.0,77.0,0.6,20.0,487.0,533.75,407.97
2016,11,13,13,45,820.5,75.0,0.6,20.5,461.0,477.43,362.62
2016,11,13,14,0,809.0,73.0,0.6,21.0,435.0,420.84,315.67
2016,11,13,14,15,790.0,70.5,0.6,21.0,402.0,361.05,265.6
2016,11,13,14,30,771.0,68.0,0.6,21.0,369.0,302.42,215.2
2016,11,13,14,45,743.5,65.0,0.6,21.0,331.5,242.71,163.8
2016,11,13,15,0,716.0,62.0,0.6,21.0,294.0,185.74,115.75
2016,11,13,15,15,676.0,58.0,0.65,20.5,253.0,129.47,73.0
2016,11,13,15,30,636.0,54.0,0.7,20.0,212.0,74.83,39.98
2016,11,13,15,45,575.0,48.0,0.75,19.5,169.5,39.99,29.25
2016,11,13,16,0,514.0,42.0,0.8,19.0,127.0,35.01,24.64
2016,11,13,16,15,412.5,33.0,0.9,18.5,87.5,27.41,17.46
2016,11,13,16,30,311.0,24.0,1.0,18.0,48.0,19.9,7.56
2016,11,13,16,45,155.5,12.0,1.1,17.5,24.0,9.44,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.0,4.5,1.55,12.0,5.5,0.0,0.0
2016,11,14,7,0,104.0,9.0,1.5,12.0,11.0,88.18,0.0
2016,11,14,7,15,247.5,21.0,1.45,12.5,43.0,270.23,103.27
2016,11,14,7,30,391.0,33.0,1.4,13.0,75.0,429.17,334.9
2016,11,14,7,45,475.0,40.5,1.35,13.5,116.5,523.56,420.26
2016,11,14,8,0,559.0,48.0,1.3,14.0,158.0,621.38,498.34
2016,11,14,8,15,611.5,53.5,1.2,14.5,200.0,689.24,549.33
2016,11,14,8,30,664.0,59.0,1.1,15.0,242.0,756.98,597.16
2016,11,14,8,45,333.5,90.5,1.0,15.5,182.5,477.8,388.09
2016,11,14,9,0,3.0,122.0,0.9,16.0,123.0,113.83,89.6
2016,11,14,9,15,24.0,143.5,0.8,16.5,153.0,155.8,125.8
2016,11,14,9,30,45.0,165.0,0.7,17.0,183.0,218.77,176.79
2016,11,14,9,45,212.5,169.5,0.6,17.5,266.5,430.09,345.3
2016,11,14,10,0,380.0,174.0,0.5,18.0,350.0,595.51,466.71
2016,11,14,10,15,319.5,195.0,0.45,18.0,348.5,554.98,432.27
2016,11,14,10,30,259.0,216.0,0.4,18.0,347.0,513.6,399.67
2016,11,14,10,45,298.5,217.5,0.35,18.5,373.0,543.37,420.73
2016,11,14,11,0,338.0,219.0,0.3,19.0,399.0,570.65,438.74
2016,11,14,11,15,591.5,154.0,0.35,19.0,476.5,745.14,564.56
2016,11,14,11,30,845.0,89.0,0.4,19.0,554.0,868.94,644.99
2016,11,14,11,45,845.0,89.5,0.45,19.5,556.0,839.6,623.38
2016,11,14,12,0,845.0,90.0,0.5,20.0,558.0,807.21,602.14
2016,11,14,12,15,842.5,90.0,0.55,20.0,552.5,769.44,578.29
2016,11,14,12,30,840.0,90.0,0.6,20.0,547.0,729.13,552.46
2016,11,14,12,45,836.5,88.5,0.65,20.5,535.0,684.17,520.42
2016,11,14,13,0,833.0,87.0,0.7,21.0,523.0,637.21,485.86
2016,11,14,13,15,823.5,85.5,0.75,20.5,503.0,584.93,448.17
2016,11,14,13,30,814.0,84.0,0.8,20.0,483.0,531.67,408.26
2016,11,14,13,45,799.5,82.5,0.9,20.0,456.0,475.29,363.98
2016,11,14,14,0,785.0,81.0,1.0,20.0,429.0,418.99,317.96
2016,11,14,14,15,765.0,78.0,1.1,20.0,396.5,359.66,268.03
2016,11,14,14,30,745.0,75.0,1.2,20.0,364.0,301.64,217.79
2016,11,14,14,45,715.5,72.0,1.35,20.0,326.5,240.96,165.28
2016,11,14,15,0,686.0,69.0,1.5,20.0,289.0,184.8,117.45
2016,11,14,15,15,644.0,64.0,1.55,19.5,248.0,128.77,74.26
2016,11,14,15,30,602.0,59.0,1.6,19.0,207.0,77.86,43.3
2016,11,14,15,45,538.5,52.0,1.65,18.5,165.0,42.83,31.81
2016,11,14,16,0,475.0,45.0,1.7,18.0,123.0,37.19,26.57
2016,11,14,16,15,371.5,35.0,1.8,17.0,84.0,28.89,18.73
2016,11,14,16,30,268.0,25.0,1.9,16.0,45.0,20.64,7.49
2016,11,14,16,45,134.0,12.5,2.0,15.5,22.5,9.83,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,204.0,14.5,1.9,14.0,36.0,222.46,58.13
2016,11,15,7,30,408.0,29.0,2.0,14.0,72.0,438.7,339.89
2016,11,15,7,45,487.5,35.5,2.1,14.5,111.5,527.12,423.83
2016,11,15,8,0,567.0,42.0,2.2,15.0,151.0,611.0,493.62
2016,11,15,8,15,618.0,46.5,2.25,15.5,192.0,677.13,546.05
2016,11,15,8,30,669.0,51.0,2.3,16.0,233.0,742.74,595.47
2016,11,15,8,45,699.5,55.0,2.35,16.5,271.5,786.81,627.01
2016,11,15,9,0,730.0,59.0,2.4,17.0,310.0,828.78,655.9
2016,11,15,9,15,753.5,61.5,2.45,17.0,345.0,859.23,676.94
2016,11,15,9,30,777.0,64.0,2.5,17.0,380.0,886.74,695.57
2016,11,15,9,45,763.5,74.5,2.6,17.0,405.0,885.15,693.89
2016,11,15,10,0,750.0,85.0,2.7,17.0,430.0,879.56,689.62
2016,11,15,10,15,504.5,149.5,2.75,17.0,387.0,704.69,562.35
2016,11,15,10,30,259.0,214.0,2.8,17.0,344.0,511.48,411.52
2016,11,15,10,45,129.5,183.5,2.85,17.5,248.5,319.77,259.29
2016,11,15,11,0,0.0,153.0,2.9,18.0,153.0,126.19,98.74
2016,11,15,11,15,2.5,166.5,3.0,18.0,168.0,140.39,110.65
2016,11,15,11,30,5.0,180.0,3.1,18.0,183.0,154.42,122.1
2016,11,15,11,45,3.5,177.0,3.25,18.0,179.0,149.18,117.73
2016,11,15,12,0,2.0,174.0,3.4,18.0,175.0,144.26,113.69
2016,11,15,12,15,7.5,184.0,3.5,17.5,188.5,156.89,124.42
2016,11,15,12,30,13.0,194.0,3.6,17.0,202.0,168.98,134.7
2016,11,15,12,45,62.0,213.0,3.7,17.0,246.5,231.49,186.59
2016,11,15,13,0,111.0,232.0,3.8,17.0,291.0,276.3,223.21
2016,11,15,13,15,159.5,222.0,3.8,17.0,302.5,298.09,240.8
2016,11,15,13,30,208.0,212.0,3.8,17.0,314.0,302.36,243.83
2016,11,15,13,45,115.5,190.0,3.85,17.0,246.0,223.15,179.07
2016,11,15,14,0,23.0,168.0,3.9,17.0,178.0,142.14,113.0
2016,11,15,14,15,11.5,103.5,3.85,16.5,108.5,84.09,65.19
2016,11,15,14,30,0.0,39.0,3.8,16.0,39.0,29.79,19.74
2016,11,15,14,45,0.0,35.0,3.75,16.0,35.0,26.71,17.17
2016,11,15,15,0,0.0,31.0,3.7,16.0,31.0,23.63,14.56
2016,11,15,15,15,0.0,26.5,3.55,15.5,26.5,20.18,11.63
2016,11,15,15,30,0.0,22.0,3.4,15.0,22.0,16.73,8.67
2016,11,15,15,45,0.0,17.5,3.25,15.0,17.5,13.29,6.15
2016,11,15,16,0,0.0,13.0,3.1,15.0,13.0,9.86,2.99
2016,11,15,16,15,0.0,8.5,2.95,14.5,8.5,6.44,0.0
2016,11,15,16,30,0.0,4.0,2.8,14.0,4.0,3.02,0.0
2016,11,15,16,45,0.0,2.0,2.7,14.0,2.0,1.57,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,199.5,16.0,2.8,10.5,36.5,220.23,25.34
2016,11,16,7,30,399.0,32.0,2.9,11.0,73.0,434.06,338.52
2016,11,16,7,45,491.5,39.5,3.05,11.5,115.0,535.97,437.47
2016,11,16,8,0,584.0,47.0,3.2,12.0,157.0,641.72,526.18
2016,11,16,8,15,638.0,52.0,3.35,12.5,200.0,710.72,582.48
2016,11,16,8,30,692.0,57.0,3.5,13.0,243.0,771.47,629.95
2016,11,16,8,45,729.5,60.0,3.7,13.5,283.5,821.76,667.83
2016,11,16,9,0,767.0,63.0,3.9,14.0,324.0,869.72,702.66
2016,11,16,9,15,790.5,66.0,3.95,14.0,360.5,901.24,725.0
2016,11,16,9,30,814.0,69.0,4.0,14.0,397.0,929.6,744.68
2016,11,16,9,45,829.5,71.0,4.05,14.5,427.5,945.28,753.52
2016,11,16,10,0,845.0,73.0,4.1,15.0,458.0,957.33,759.77
2016,11,16,10,15,856.0,74.5,4.1,15.0,482.0,960.53,760.84
2016,11,16,10,30,867.0,76.0,4.1,15.0,506.0,959.92,759.36
2016,11,16,10,45,868.5,78.5,4.1,15.0,522.0,947.69,749.73
2016,11,16,11,0,870.0,81.0,4.1,15.0,538.0,931.83,737.73
2016,11,16,11,15,873.5,81.5,4.1,15.0,548.0,911.72,722.84
2016,11,16,11,30,877.0,82.0,4.1,15.0,558.0,878.36,698.46
2016,11,16,11,45,867.5,86.0,4.1,15.0,558.0,854.18,680.88
2016,11,16,12,0,858.0,90.0,4.1,15.0,558.0,817.59,654.16
2016,11,16,12,15,855.0,89.5,4.05,15.0,552.5,778.54,625.4
2016,11,16,12,30,852.0,89.0,4.0,15.0,547.0,736.98,594.66
2016,11,16,12,45,851.5,86.5,4.0,15.0,535.0,692.66,560.25
2016,11,16,13,0,851.0,84.0,4.0,15.0,523.0,646.05,522.93
2016,11,16,13,15,841.5,83.0,3.95,15.0,503.0,593.62,479.99
2016,11,16,13,30,832.0,82.0,3.9,15.0,483.0,540.15,435.17
2016,11,16,13,45,811.5,81.5,3.9,15.0,455.0,481.11,384.87
2016,11,16,14,0,791.0,81.0,3.9,15.0,427.0,422.72,333.8
2016,11,16,14,15,770.5,78.5,3.85,14.5,394.5,363.45,281.3
2016,11,16,14,30,750.0,76.0,3.8,14.0,362.0,305.52,228.81
2016,11,16,14,45,711.0,74.0,3.8,14.0,323.0,243.26,172.84
2016,11,16,15,0,672.0,72.0,3.8,14.0,284.0,186.52,123.02
2016,11,16,15,15,628.0,67.0,3.7,13.5,243.0,131.09,78.77
2016,11,16,15,30,584.0,62.0,3.6,13.0,202.0,81.02,46.98
2016,11,16,15,45,506.5,55.5,3.5,13.0,159.5,45.4,34.79
2016,11,16,16,0,429.0,49.0,3.4,13.0,117.0,40.23,29.74
2016,11,16,16,15,324.0,37.5,3.3,12.5,79.0,30.83,20.6
2016,11,16,16,30,219.0,26.0,3.2,12.0,41.0,21.43,6.56
2016,11,16,16,45,109.5,13.0,3.1,12.0,20.5,10.23,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.5,1.35,7.5,35.0,222.39,0.0
2016,11,17,7,30,415.0,29.0,1.3,8.0,70.0,444.23,342.14
2016,11,17,7,45,504.0,36.0,1.3,8.5,111.5,541.85,439.04
2016,11,17,8,0,593.0,43.0,1.3,9.0,153.0,634.11,515.45
2016,11,17,8,15,646.5,47.5,1.3,9.5,195.5,703.49,570.03
2016,11,17,8,30,700.0,52.0,1.3,10.0,238.0,772.12,621.05
2016,11,17,8,45,738.0,55.0,1.35,10.5,279.0,822.63,657.11
2016,11,17,9,0,776.0,58.0,1.4,11.0,320.0,871.01,690.31
2016,11,17,9,15,800.0,60.5,1.3,11.5,356.0,902.34,708.26
2016,11,17,9,30,824.0,63.0,1.2,12.0,392.0,930.56,723.42
2016,11,17,9,45,842.5,64.0,1.2,13.0,423.0,936.31,723.16
2016,11,17,10,0,861.0,65.0,1.2,14.0,454.0,949.97,728.54
2016,11,17,10,15,872.5,66.5,1.15,14.0,479.0,953.82,728.97
2016,11,17,10,30,884.0,68.0,1.1,14.0,504.0,953.91,727.11
2016,11,17,10,45,893.0,68.0,1.05,14.5,521.5,945.8,718.61
2016,11,17,11,0,902.0,68.0,1.0,15.0,539.0,933.91,707.88
2016,11,17,11,15,906.0,68.5,0.95,15.0,549.0,914.33,693.55
2016,11,17,11,30,910.0,69.0,0.9,15.0,559.0,891.17,677.06
2016,11,17,11,45,911.5,69.0,0.85,15.5,562.0,861.77,655.29
2016,11,17,12,0,913.0,69.0,0.8,16.0,565.0,829.13,631.52
2016,11,17,12,15,911.0,68.5,0.8,16.0,559.5,790.07,605.39
2016,11,17,12,30,909.0,68.0,0.8,16.0,554.0,748.31,577.27
2016,11,17,12,45,902.5,68.0,0.85,16.0,541.0,701.52,545.41
2016,11,17,13,0,896.0,68.0,0.9,16.0,528.0,652.78,509.55
2016,11,17,13,15,887.5,67.0,0.9,16.0,507.5,600.08,469.11
2016,11,17,13,30,879.0,66.0,0.9,16.0,487.0,546.14,426.46
2016,11,17,13,45,865.0,65.0,0.9,16.0,460.0,488.57,379.62
2016,11,17,14,0,851.0,64.0,0.9,16.0,433.0,430.84,331.07
2016,11,17,14,15,832.0,62.0,0.85,16.0,400.5,370.81,279.06
2016,11,17,14,30,813.0,60.0,0.8,16.0,368.0,310.64,225.78
2016,11,17,14,45,785.5,57.5,0.8,16.0,330.0,249.25,171.52
2016,11,17,15,0,758.0,55.0,0.8,16.0,292.0,190.5,120.54
2016,11,17,15,15,717.5,51.0,0.75,15.5,250.0,131.8,74.34
2016,11,17,15,30,677.0,47.0,0.7,15.0,208.0,77.92,40.87
2016,11,17,15,45,615.0,42.0,0.65,15.0,165.5,38.67,28.59
2016,11,17,16,0,553.0,37.0,0.6,15.0,123.0,33.98,24.09
2016,11,17,16,15,446.5,29.0,0.6,14.5,83.5,26.48,16.72
2016,11,17,16,30,340.0,21.0,0.6,14.0,44.0,19.09,4.33
2016,11,17,16,45,170.0,10.5,0.6,14.0,22.0,8.26,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.5,14.5,2.4,7.5,32.0,201.32,0.0
2016,11,18,7,30,367.0,29.0,2.4,8.0,64.0,403.28,309.75
2016,11,18,7,45,458.5,38.0,2.45,8.5,105.5,504.22,414.11
2016,11,18,8,0,550.0,47.0,2.5,9.0,147.0,609.85,503.71
2016,11,18,8,15,607.0,52.5,2.35,9.5,189.5,681.55,561.29
2016,11,18,8,30,664.0,58.0,2.2,10.0,232.0,753.28,615.52
2016,11,18,8,45,703.0,62.0,2.1,10.5,273.0,797.04,646.47
2016,11,18,9,0,742.0,66.0,2.0,11.0,314.0,847.57,680.85
2016,11,18,9,15,767.5,69.0,2.05,11.5,350.0,881.01,703.02
2016,11,18,9,30,793.0,72.0,2.1,12.0,386.0,911.35,722.55
2016,11,18,9,45,816.5,73.0,2.15,13.0,418.0,933.75,734.77
2016,11,18,10,0,840.0,74.0,2.2,14.0,450.0,952.5,744.3
2016,11,18,10,15,851.0,75.5,2.35,14.5,474.0,955.85,745.56
2016,11,18,10,30,862.0,77.0,2.5,15.0,498.0,955.41,744.37
2016,11,18,10,45,868.0,78.0,2.65,15.5,515.0,945.71,736.81
2016,11,18,11,0,874.0,79.0,2.8,16.0,532.0,932.29,726.77
2016,11,18,11,15,876.5,79.5,2.85,16.0,541.5,901.18,704.89
2016,11,18,11,30,879.0,80.0,2.9,16.0,551.0,877.34,688.3
2016,11,18,11,45,878.0,80.5,3.0,16.5,552.5,847.24,666.25
2016,11,18,12,0,877.0,81.0,3.1,17.0,554.0,814.14,642.06
2016,11,18,12,15,874.0,80.5,3.2,17.0,548.5,775.51,614.93
2016,11,18,12,30,871.0,80.0,3.3,17.0,543.0,734.38,585.73
2016,11,18,12,45,867.5,78.5,3.4,17.5,530.5,689.48,551.32
2016,11,18,13,0,864.0,77.0,3.5,18.0,518.0,647.47,517.16
2016,11,18,13,15,855.0,76.0,3.55,18.0,498.0,595.05,475.14
2016,11,18,13,30,846.0,75.0,3.6,18.0,478.0,541.5,431.1
2016,11,18,13,45,833.5,73.5,3.7,18.0,452.0,484.9,383.45
2016,11,18,14,0,821.0,72.0,3.8,18.0,426.0,428.07,334.17
2016,11,18,14,15,802.0,69.5,3.75,17.5,393.5,367.95,281.39
2016,11,18,14,30,783.0,67.0,3.7,17.0,361.0,308.95,228.36
2016,11,18,14,45,757.0,63.5,3.65,17.0,324.0,248.7,173.86
2016,11,18,15,0,731.0,60.0,3.6,17.0,287.0,190.98,122.86
2016,11,18,15,15,689.0,56.0,3.4,16.5,245.5,133.69,77.24
2016,11,18,15,30,647.0,52.0,3.2,16.0,204.0,81.45,44.27
2016,11,18,15,45,583.0,46.0,3.05,15.5,162.0,38.55,28.37
2016,11,18,16,0,519.0,40.0,2.9,15.0,120.0,33.51,23.58
2016,11,18,16,15,407.5,31.0,2.8,14.5,80.5,25.83,16.04
2016,11,18,16,30,296.0,22.0,2.7,14.0,41.0,18.27,2.98
2016,11,18,16,45,148.0,11.0,2.65,13.5,20.5,8.65,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
