Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,4.9,13.5,1.0,0.76,0.0
2016,11,19,8,0,0.0,2.0,4.9,14.0,2.0,1.51,0.0
2016,11,19,8,15,0.0,2.5,4.9,14.0,2.5,1.89,0.0
2016,11,19,8,30,0.0,3.0,4.9,14.0,3.0,2.27,0.0
2016,11,19,8,45,0.0,3.5,4.9,14.0,3.5,2.65,0.0
2016,11,19,9,0,0.0,4.0,4.9,14.0,4.0,3.04,0.0
2016,11,19,9,15,0.0,47.0,4.9,14.0,47.0,35.93,25.24
2016,11,19,9,30,0.0,90.0,4.9,14.0,90.0,72.0,55.95
2016,11,19,9,45,0.0,53.5,4.9,14.5,53.5,40.96,29.36
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,12.96,5.41
2016,11,19,10,15,4.0,93.0,4.9,15.0,95.0,76.67,59.6
2016,11,19,10,30,8.0,169.0,4.9,15.0,173.0,153.82,124.09
2016,11,19,10,45,4.0,143.0,4.9,15.0,145.0,122.05,97.28
2016,11,19,11,0,0.0,117.0,4.9,15.0,117.0,93.24,72.99
2016,11,19,11,15,0.0,73.5,4.85,15.0,73.5,56.47,42.11
2016,11,19,11,30,0.0,30.0,4.8,15.0,30.0,22.94,13.8
2016,11,19,11,45,0.0,28.0,4.8,15.5,28.0,21.41,12.47
2016,11,19,12,0,0.0,26.0,4.8,16.0,26.0,19.88,11.15
2016,11,19,12,15,0.0,85.5,4.75,16.0,85.5,65.78,49.73
2016,11,19,12,30,0.0,145.0,4.7,16.0,145.0,116.05,91.61
2016,11,19,12,45,0.0,145.5,4.7,16.0,145.5,116.17,91.72
2016,11,19,13,0,0.0,146.0,4.7,16.0,146.0,116.29,91.9
2016,11,19,13,15,0.0,120.5,4.6,16.0,120.5,94.45,73.83
2016,11,19,13,30,0.0,95.0,4.5,16.0,95.0,73.45,56.37
2016,11,19,13,45,3.5,123.0,4.45,16.0,125.0,97.86,76.93
2016,11,19,14,0,7.0,151.0,4.4,16.0,155.0,121.87,97.02
2016,11,19,14,15,3.5,90.0,4.25,16.0,92.0,70.64,54.21
2016,11,19,14,30,0.0,29.0,4.1,16.0,29.0,22.11,13.22
2016,11,19,14,45,0.0,26.0,4.0,16.0,26.0,19.81,11.29
2016,11,19,15,0,0.0,23.0,3.9,16.0,23.0,17.51,9.32
2016,11,19,15,15,0.0,19.5,3.7,15.5,19.5,14.83,7.04
2016,11,19,15,30,0.0,16.0,3.5,15.0,16.0,12.15,4.74
2016,11,19,15,45,0.0,12.5,3.35,15.0,12.5,9.48,2.75
2016,11,19,16,0,0.0,9.0,3.2,15.0,9.0,6.82,0.3
2016,11,19,16,15,0.0,6.0,3.15,14.5,6.0,4.54,0.0
2016,11,19,16,30,0.0,3.0,3.1,14.0,3.0,2.27,0.0
2016,11,19,16,45,0.0,1.5,3.05,14.0,1.5,1.18,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,2.5,1.55,12.5,2.5,1.89,0.0
2016,11,20,7,30,0.0,5.0,1.5,13.0,5.0,3.78,0.0
2016,11,20,7,45,0.0,8.5,1.5,13.5,8.5,6.44,0.0
2016,11,20,8,0,0.0,12.0,1.5,14.0,12.0,9.1,2.07
2016,11,20,8,15,0.0,15.5,1.55,14.0,15.5,11.77,4.44
2016,11,20,8,30,0.0,19.0,1.6,14.0,19.0,14.44,6.79
2016,11,20,8,45,0.0,22.5,1.65,14.0,22.5,17.12,9.12
2016,11,20,9,0,0.0,26.0,1.7,14.0,26.0,19.8,11.44
2016,11,20,9,15,0.0,29.5,1.7,14.0,29.5,22.49,13.74
2016,11,20,9,30,0.0,33.0,1.7,14.0,33.0,25.18,16.03
2016,11,20,9,45,8.5,98.5,1.7,14.5,102.0,87.73,69.49
2016,11,20,10,0,17.0,164.0,1.7,15.0,171.0,163.25,132.24
2016,11,20,10,15,20.0,174.0,1.7,15.0,183.0,174.0,140.77
2016,11,20,10,30,23.0,184.0,1.7,15.0,195.0,184.74,149.41
2016,11,20,10,45,11.5,149.0,1.7,15.0,154.5,135.2,108.13
2016,11,20,11,0,0.0,114.0,1.7,15.0,114.0,90.61,70.66
2016,11,20,11,15,147.0,169.5,1.6,14.5,247.5,308.76,254.12
2016,11,20,11,30,294.0,225.0,1.5,14.0,381.0,513.47,414.74
2016,11,20,11,45,156.0,212.0,1.45,14.0,295.0,349.16,282.93
2016,11,20,12,0,18.0,199.0,1.4,14.0,209.0,181.91,145.91
2016,11,20,12,15,9.0,172.5,1.25,14.0,177.5,148.35,118.68
2016,11,20,12,30,0.0,146.0,1.1,14.0,146.0,117.03,92.69
2016,11,20,12,45,11.5,169.5,1.0,14.5,175.5,145.36,116.22
2016,11,20,13,0,23.0,193.0,0.9,15.0,205.0,172.69,138.39
2016,11,20,13,15,22.0,186.5,0.85,15.0,197.5,164.36,131.48
2016,11,20,13,30,21.0,180.0,0.8,15.0,190.0,156.22,124.88
2016,11,20,13,45,10.5,157.5,0.8,15.0,162.5,130.08,103.49
2016,11,20,14,0,0.0,135.0,0.8,15.0,135.0,105.81,83.65
2016,11,20,14,15,0.0,86.0,0.8,15.0,86.0,66.23,50.71
2016,11,20,14,30,0.0,37.0,0.8,15.0,37.0,28.25,18.58
2016,11,20,14,45,0.0,33.0,0.8,15.0,33.0,25.17,16.0
2016,11,20,15,0,0.0,29.0,0.8,15.0,29.0,22.1,13.37
2016,11,20,15,15,0.0,25.0,0.75,14.5,25.0,19.03,10.75
2016,11,20,15,30,0.0,21.0,0.7,14.0,21.0,15.97,8.09
2016,11,20,15,45,0.0,16.5,0.65,14.0,16.5,12.53,5.53
2016,11,20,16,0,0.0,12.0,0.6,14.0,12.0,9.1,2.34
2016,11,20,16,15,0.0,8.0,0.6,14.0,8.0,6.06,0.0
2016,11,20,16,30,0.0,4.0,0.6,14.0,4.0,3.02,0.0
2016,11,20,16,45,0.0,2.0,0.65,14.0,2.0,1.57,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.5,13.0,2.25,10.5,28.5,157.4,0.0
2016,11,21,7,30,365.0,26.0,2.3,11.0,57.0,395.71,280.86
2016,11,21,7,45,462.5,33.5,2.4,11.5,97.0,500.61,403.45
2016,11,21,8,0,560.0,41.0,2.5,12.0,137.0,598.85,488.15
2016,11,21,8,15,617.0,46.0,2.55,12.0,178.5,671.24,548.49
2016,11,21,8,30,674.0,51.0,2.6,12.0,220.0,743.14,605.63
2016,11,21,8,45,712.5,54.0,2.65,12.5,260.0,793.77,643.37
2016,11,21,9,0,751.0,57.0,2.7,13.0,300.0,842.33,678.09
2016,11,21,9,15,776.5,60.0,2.7,13.0,335.5,875.73,701.51
2016,11,21,9,30,802.0,63.0,2.7,13.0,371.0,906.15,722.29
2016,11,21,9,45,801.5,69.5,2.7,13.5,399.0,912.43,724.11
2016,11,21,10,0,801.0,76.0,2.7,14.0,427.0,915.06,723.5
2016,11,21,10,15,814.5,77.5,2.7,14.0,451.5,921.35,726.9
2016,11,21,10,30,828.0,79.0,2.7,14.0,476.0,923.94,727.73
2016,11,21,10,45,838.5,79.5,2.7,14.5,494.0,918.62,721.77
2016,11,21,11,0,849.0,80.0,2.7,15.0,512.0,909.55,713.39
2016,11,21,11,15,854.0,80.5,2.65,15.0,522.5,891.73,699.94
2016,11,21,11,30,859.0,81.0,2.6,15.0,533.0,870.39,684.2
2016,11,21,11,45,863.0,80.5,2.55,15.5,536.0,843.55,663.43
2016,11,21,12,0,867.0,80.0,2.5,16.0,539.0,813.41,640.47
2016,11,21,12,15,865.5,79.5,2.5,16.0,534.5,775.85,613.76
2016,11,21,12,30,864.0,79.0,2.5,16.0,530.0,735.65,585.03
2016,11,21,12,45,862.5,77.0,2.5,16.0,518.5,691.29,551.89
2016,11,21,13,0,861.0,75.0,2.5,16.0,507.0,639.76,511.89
2016,11,21,13,15,852.0,74.0,2.5,16.0,487.5,592.77,474.0
2016,11,21,13,30,843.0,73.0,2.5,16.0,468.0,539.7,430.45
2016,11,21,13,45,828.0,72.0,2.5,16.0,441.5,482.87,382.72
2016,11,21,14,0,813.0,71.0,2.5,16.0,415.0,426.06,333.6
2016,11,21,14,15,793.0,68.5,2.5,16.0,382.5,366.27,280.86
2016,11,21,14,30,773.0,66.0,2.5,16.0,350.0,307.7,228.04
2016,11,21,14,45,742.5,63.0,2.5,16.0,313.0,247.57,173.99
2016,11,21,15,0,712.0,60.0,2.5,16.0,276.0,190.48,123.66
2016,11,21,15,15,668.5,56.0,2.45,15.5,235.5,134.22,78.54
2016,11,21,15,30,625.0,52.0,2.4,15.0,195.0,80.24,42.98
2016,11,21,15,45,555.0,46.0,2.35,14.5,153.0,38.35,28.27
2016,11,21,16,0,485.0,40.0,2.3,14.0,111.0,33.34,23.46
2016,11,21,16,15,368.0,30.5,2.3,13.5,73.5,25.29,15.4
2016,11,21,16,30,251.0,21.0,2.3,13.0,36.0,17.35,0.0
2016,11,21,16,45,125.5,10.5,2.35,12.5,18.0,8.26,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,82.5,14.5,0.75,10.0,21.5,77.84,0.0
2016,11,22,7,30,165.0,29.0,0.7,10.0,43.0,227.95,156.06
2016,11,22,7,45,225.5,43.5,0.7,10.5,74.5,305.35,247.16
2016,11,22,8,0,286.0,58.0,0.7,11.0,106.0,381.98,314.29
2016,11,22,8,15,321.5,71.5,0.75,11.0,139.5,436.33,360.65
2016,11,22,8,30,357.0,85.0,0.8,11.0,173.0,491.1,405.46
2016,11,22,8,45,378.0,97.5,0.85,11.5,205.0,530.34,435.88
2016,11,22,9,0,399.0,110.0,0.9,12.0,237.0,568.49,464.46
2016,11,22,9,15,424.5,117.0,1.0,12.5,266.0,602.45,489.45
2016,11,22,9,30,450.0,124.0,1.1,13.0,295.0,634.92,512.81
2016,11,22,9,45,480.5,129.0,1.2,13.5,325.5,667.91,536.13
2016,11,22,10,0,511.0,134.0,1.3,14.0,356.0,698.7,557.5
2016,11,22,10,15,498.0,146.0,1.35,14.0,372.5,693.2,552.83
2016,11,22,10,30,485.0,158.0,1.4,14.0,389.0,685.34,546.44
2016,11,22,10,45,406.0,182.0,1.45,14.0,380.5,626.46,500.75
2016,11,22,11,0,327.0,206.0,1.5,14.0,372.0,547.32,440.12
2016,11,22,11,15,374.0,201.0,1.5,14.0,394.0,571.19,459.32
2016,11,22,11,30,421.0,196.0,1.5,14.0,416.0,612.07,489.55
2016,11,22,11,45,374.5,207.0,1.55,14.5,403.5,547.53,439.19
2016,11,22,12,0,328.0,218.0,1.6,15.0,391.0,504.65,405.12
2016,11,22,12,15,398.5,200.5,1.6,15.0,408.5,522.81,420.24
2016,11,22,12,30,469.0,183.0,1.6,15.0,426.0,552.03,442.36
2016,11,22,12,45,454.0,181.5,1.6,15.0,412.5,514.22,412.45
2016,11,22,13,0,439.0,180.0,1.6,15.0,399.0,476.41,382.66
2016,11,22,13,15,446.0,170.5,1.6,14.5,385.5,444.37,357.7
2016,11,22,13,30,453.0,161.0,1.6,14.0,372.0,410.8,330.74
2016,11,22,13,45,517.5,137.0,1.65,14.0,365.0,390.29,312.63
2016,11,22,14,0,582.0,113.0,1.7,14.0,358.0,367.92,291.32
2016,11,22,14,15,531.0,112.5,1.7,14.0,322.5,305.21,237.93
2016,11,22,14,30,480.0,112.0,1.7,14.0,287.0,253.22,192.95
2016,11,22,14,45,449.0,106.0,1.7,14.0,256.0,206.95,152.21
2016,11,22,15,0,418.0,100.0,1.7,14.0,225.0,164.09,115.13
2016,11,22,15,15,388.0,88.5,1.65,13.5,191.5,120.72,79.96
2016,11,22,15,30,358.0,77.0,1.6,13.0,158.0,81.2,52.26
2016,11,22,15,45,319.0,63.0,1.6,13.0,124.0,46.98,36.07
2016,11,22,16,0,280.0,49.0,1.6,13.0,90.0,36.9,26.65
2016,11,22,16,15,201.5,35.5,1.65,12.5,59.5,26.8,16.65
2016,11,22,16,30,123.0,22.0,1.7,12.0,29.0,16.66,0.0
2016,11,22,16,45,61.5,11.0,1.8,12.0,14.5,8.65,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,87.5,16.5,2.0,10.5,23.0,83.33,0.0
2016,11,23,7,30,175.0,33.0,1.9,11.0,46.0,242.86,158.99
2016,11,23,7,45,281.5,45.0,1.85,11.5,83.5,357.35,289.31
2016,11,23,8,0,388.0,57.0,1.8,12.0,121.0,472.17,387.48
2016,11,23,8,15,457.0,65.0,1.85,12.0,161.0,553.6,455.25
2016,11,23,8,30,526.0,73.0,1.9,12.0,201.0,637.93,522.58
2016,11,23,8,45,571.0,79.0,2.0,12.5,240.0,696.84,567.48
2016,11,23,9,0,616.0,85.0,2.1,13.0,279.0,754.06,609.61
2016,11,23,9,15,647.5,89.0,2.15,13.0,314.5,793.66,638.3
2016,11,23,9,30,679.0,93.0,2.2,13.0,350.0,830.56,664.5
2016,11,23,9,45,375.5,137.0,2.25,13.5,281.5,574.61,469.94
2016,11,23,10,0,72.0,181.0,2.3,14.0,213.0,260.86,213.87
2016,11,23,10,15,421.5,139.5,2.3,14.0,337.5,610.79,500.64
2016,11,23,10,30,771.0,98.0,2.3,14.0,462.0,898.56,709.71
2016,11,23,10,45,564.5,148.0,2.3,14.0,420.0,736.79,589.26
2016,11,23,11,0,358.0,198.0,2.3,14.0,378.0,566.6,458.83
2016,11,23,11,15,582.5,149.0,2.3,14.0,448.5,730.55,586.63
2016,11,23,11,30,807.0,100.0,2.3,14.0,519.0,847.02,669.46
2016,11,23,11,45,811.5,99.5,2.3,14.0,522.5,822.17,650.3
2016,11,23,12,0,816.0,99.0,2.3,14.0,526.0,794.11,630.25
2016,11,23,12,15,813.5,98.5,2.35,14.0,521.0,757.54,604.36
2016,11,23,12,30,811.0,98.0,2.4,14.0,516.0,718.53,576.44
2016,11,23,12,45,806.5,96.5,2.5,14.5,504.0,674.86,542.25
2016,11,23,13,0,802.0,95.0,2.6,15.0,492.0,629.32,505.89
2016,11,23,13,15,791.5,93.5,2.65,14.5,473.0,578.59,466.21
2016,11,23,13,30,781.0,92.0,2.7,14.0,454.0,527.02,424.59
2016,11,23,13,45,768.0,89.5,2.8,14.0,428.5,472.7,378.82
2016,11,23,14,0,755.0,87.0,2.9,14.0,403.0,418.36,331.6
2016,11,23,14,15,733.0,84.0,2.85,14.0,371.0,359.96,279.75
2016,11,23,14,30,711.0,81.0,2.8,14.0,339.0,303.11,228.27
2016,11,23,14,45,681.5,76.5,2.8,14.0,302.5,244.87,175.69
2016,11,23,15,0,652.0,72.0,2.8,14.0,266.0,189.66,126.72
2016,11,23,15,15,604.5,66.5,2.6,13.5,226.0,134.63,82.18
2016,11,23,15,30,557.0,61.0,2.4,13.0,186.0,85.36,49.16
2016,11,23,15,45,487.0,53.0,2.25,13.0,145.5,43.45,32.92
2016,11,23,16,0,417.0,45.0,2.1,13.0,105.0,37.08,26.77
2016,11,23,16,15,297.0,34.0,2.05,12.0,68.5,27.98,17.55
2016,11,23,16,30,177.0,23.0,2.0,11.0,32.0,17.52,0.0
2016,11,23,16,45,88.5,11.5,2.0,10.5,16.0,9.05,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,108.0,15.0,1.35,6.5,23.0,98.51,0.0
2016,11,24,7,30,216.0,30.0,1.4,7.0,46.0,269.75,169.29
2016,11,24,7,45,323.0,41.5,1.5,7.5,84.5,384.66,313.05
2016,11,24,8,0,430.0,53.0,1.6,8.0,123.0,503.36,416.21
2016,11,24,8,15,498.0,61.0,1.55,8.0,164.0,586.94,485.64
2016,11,24,8,30,566.0,69.0,1.5,8.0,205.0,670.7,551.93
2016,11,24,8,45,618.5,73.0,1.5,8.5,245.5,734.75,599.81
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,797.07,644.44
2016,11,24,9,15,701.5,80.5,1.45,9.5,322.5,835.2,669.3
2016,11,24,9,30,732.0,84.0,1.4,10.0,359.0,870.58,691.5
2016,11,24,9,45,757.0,86.0,1.4,10.5,390.5,895.48,706.4
2016,11,24,10,0,782.0,88.0,1.4,11.0,422.0,909.39,713.49
2016,11,24,10,15,796.0,90.0,1.3,11.5,447.0,917.23,714.91
2016,11,24,10,30,810.0,92.0,1.2,12.0,472.0,921.32,713.77
2016,11,24,10,45,821.5,92.5,1.1,12.5,490.0,917.49,707.3
2016,11,24,11,0,833.0,93.0,1.0,13.0,508.0,909.86,698.46
2016,11,24,11,15,838.0,94.0,0.85,13.0,518.5,893.11,683.97
2016,11,24,11,30,843.0,95.0,0.7,13.0,529.0,872.85,667.31
2016,11,24,11,45,847.0,94.0,0.6,13.5,532.5,846.05,646.16
2016,11,24,12,0,851.0,93.0,0.5,14.0,536.0,815.98,623.06
2016,11,24,12,15,849.0,93.0,0.4,14.0,531.5,779.22,596.7
2016,11,24,12,30,847.0,93.0,0.3,14.0,527.0,739.87,568.69
2016,11,24,12,45,842.0,92.0,0.25,14.5,515.0,694.98,535.01
2016,11,24,13,0,837.0,91.0,0.2,15.0,503.0,648.16,499.18
2016,11,24,13,15,796.5,86.5,0.2,15.0,466.5,575.18,445.35
2016,11,24,13,30,756.0,82.0,0.2,15.0,430.0,504.48,391.88
2016,11,24,13,45,765.0,75.0,0.25,15.0,410.0,457.95,354.91
2016,11,24,14,0,774.0,68.0,0.3,15.0,390.0,409.11,314.23
2016,11,24,14,15,696.5,76.5,0.35,14.5,349.0,340.31,258.3
2016,11,24,14,30,619.0,85.0,0.4,14.0,308.0,279.14,207.62
2016,11,24,14,45,570.5,86.0,0.45,14.0,275.0,226.34,162.29
2016,11,24,15,0,522.0,87.0,0.5,14.0,242.0,178.64,121.95
2016,11,24,15,15,482.0,79.0,0.55,13.5,205.5,130.28,83.37
2016,11,24,15,30,442.0,71.0,0.6,13.0,169.0,83.81,51.18
2016,11,24,15,45,385.5,59.5,0.7,13.0,132.0,45.08,34.37
2016,11,24,16,0,329.0,48.0,0.8,13.0,95.0,36.48,26.26
2016,11,24,16,15,234.5,34.5,0.9,12.5,62.0,26.22,15.98
2016,11,24,16,30,140.0,21.0,1.0,12.0,29.0,15.97,0.0
2016,11,24,16,45,70.0,10.5,1.15,11.5,14.5,8.26,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.0,2.0,9.0,9.0,7.08,0.0
2016,11,25,7,30,0.0,18.0,2.0,9.0,18.0,13.73,2.48
2016,11,25,7,45,0.0,34.0,2.0,9.5,34.0,30.75,19.78
2016,11,25,8,0,0.0,50.0,2.0,10.0,50.0,47.3,34.65
2016,11,25,8,15,2.0,67.0,2.0,10.0,68.0,66.18,51.45
2016,11,25,8,30,4.0,84.0,2.0,10.0,86.0,84.5,67.65
2016,11,25,8,45,9.5,99.5,2.0,10.5,103.0,103.79,84.5
2016,11,25,9,0,15.0,115.0,2.0,11.0,120.0,123.16,101.14
2016,11,25,9,15,19.5,128.0,2.0,11.0,135.0,138.39,114.17
2016,11,25,9,30,24.0,141.0,2.0,11.0,150.0,153.78,127.2
2016,11,25,9,45,27.0,153.0,2.0,11.5,164.0,185.83,153.62
2016,11,25,10,0,30.0,165.0,2.0,12.0,178.0,199.33,164.3
2016,11,25,10,15,34.0,176.0,2.0,12.0,191.5,212.42,174.93
2016,11,25,10,30,38.0,187.0,2.0,12.0,205.0,225.36,185.39
2016,11,25,10,45,48.0,198.0,2.05,12.5,221.5,243.73,200.16
2016,11,25,11,0,58.0,209.0,2.1,13.0,238.0,261.55,214.31
2016,11,25,11,15,65.0,216.0,2.1,13.0,249.0,271.14,221.98
2016,11,25,11,30,72.0,223.0,2.1,13.0,260.0,280.22,229.26
2016,11,25,11,45,64.0,221.5,2.15,13.5,254.5,266.23,217.11
2016,11,25,12,0,56.0,220.0,2.2,14.0,249.0,252.95,205.69
2016,11,25,12,15,127.5,224.0,2.15,14.0,289.0,324.03,264.49
2016,11,25,12,30,199.0,228.0,2.1,14.0,329.0,371.49,303.01
2016,11,25,12,45,217.0,220.5,2.1,14.0,328.5,363.47,296.38
2016,11,25,13,0,235.0,213.0,2.1,14.0,328.0,353.62,288.35
2016,11,25,13,15,176.0,206.5,2.1,14.0,291.0,297.39,242.17
2016,11,25,13,30,117.0,200.0,2.1,14.0,254.0,246.91,200.59
2016,11,25,13,45,151.5,188.0,2.1,14.0,253.5,242.73,196.89
2016,11,25,14,0,186.0,176.0,2.1,14.0,253.0,234.92,189.38
2016,11,25,14,15,234.0,157.5,2.1,14.0,246.5,229.31,182.67
2016,11,25,14,30,282.0,139.0,2.1,14.0,240.0,210.51,164.05
2016,11,25,14,45,265.5,127.5,2.1,14.0,214.5,175.87,133.57
2016,11,25,15,0,249.0,116.0,2.1,14.0,189.0,143.23,105.24
2016,11,25,15,15,229.5,100.5,2.0,13.5,160.0,109.28,77.29
2016,11,25,15,30,210.0,85.0,1.9,13.0,131.0,78.09,53.96
2016,11,25,15,45,185.0,68.0,1.85,13.0,102.5,49.41,38.16
2016,11,25,16,0,160.0,51.0,1.8,13.0,74.0,37.59,27.16
2016,11,25,16,15,101.0,35.5,1.8,12.5,48.0,26.37,15.98
2016,11,25,16,30,42.0,20.0,1.8,12.0,22.0,15.18,0.0
2016,11,25,16,45,21.0,10.0,1.85,12.0,11.0,7.87,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.95,11.0,3.0,2.36,0.0
2016,11,26,7,30,0.0,6.0,2.9,11.0,6.0,4.54,0.0
2016,11,26,7,45,0.0,12.5,2.85,11.0,12.5,9.49,2.11
2016,11,26,8,0,0.0,19.0,2.8,11.0,19.0,14.44,6.62
2016,11,26,8,15,0.0,26.0,2.75,11.0,26.0,19.8,11.4
2016,11,26,8,30,0.0,33.0,2.7,11.0,33.0,25.16,16.17
2016,11,26,8,45,0.0,40.0,2.65,11.0,40.0,30.54,20.91
2016,11,26,9,0,0.0,47.0,2.6,11.0,47.0,35.93,25.62
2016,11,26,9,15,0.0,53.0,2.7,11.0,53.0,40.56,29.61
2016,11,26,9,30,0.0,59.0,2.8,11.0,59.0,45.19,33.58
2016,11,26,9,45,0.0,89.0,2.95,11.0,89.0,70.84,55.6
2016,11,26,10,0,0.0,119.0,3.1,11.0,119.0,99.57,80.03
2016,11,26,10,15,8.5,145.5,3.3,11.0,149.5,133.74,109.26
2016,11,26,10,30,17.0,172.0,3.5,11.0,180.0,168.08,138.32
2016,11,26,10,45,29.0,186.5,3.7,11.5,200.5,212.05,174.97
2016,11,26,11,0,41.0,201.0,3.9,12.0,221.0,236.57,195.09
2016,11,26,11,15,25.0,190.0,4.0,12.0,202.5,186.83,153.15
2016,11,26,11,30,9.0,179.0,4.1,12.0,184.0,159.46,129.71
2016,11,26,11,45,4.5,126.0,4.2,12.0,128.5,104.54,83.51
2016,11,26,12,0,0.0,73.0,4.3,12.0,73.0,56.07,42.32
2016,11,26,12,15,0.0,41.5,4.3,12.0,41.5,31.77,21.6
2016,11,26,12,30,0.0,10.0,4.3,12.0,10.0,7.63,0.9
2016,11,26,12,45,0.0,8.5,4.3,12.0,8.5,6.48,0.0
2016,11,26,13,0,0.0,7.0,4.3,12.0,7.0,5.33,0.0
2016,11,26,13,15,0.0,54.0,4.15,12.0,54.0,41.37,29.93
2016,11,26,13,30,0.0,101.0,4.0,12.0,101.0,78.49,61.67
2016,11,26,13,45,4.5,124.0,3.9,12.5,126.0,99.6,79.53
2016,11,26,14,0,9.0,147.0,3.8,13.0,151.0,120.2,96.8
2016,11,26,14,15,76.5,148.0,3.7,12.5,176.0,150.0,121.09
2016,11,26,14,30,144.0,149.0,3.6,12.0,201.0,170.88,136.47
2016,11,26,14,45,126.5,136.0,3.55,12.0,178.0,143.9,113.05
2016,11,26,15,0,109.0,123.0,3.5,12.0,155.0,119.18,91.95
2016,11,26,15,15,96.0,105.5,3.5,12.0,130.5,94.07,70.87
2016,11,26,15,30,83.0,88.0,3.5,12.0,106.0,71.07,52.45
2016,11,26,15,45,62.0,70.0,3.5,12.0,81.5,49.98,38.8
2016,11,26,16,0,41.0,52.0,3.5,12.0,57.0,37.81,27.42
2016,11,26,16,15,20.5,34.0,3.6,11.5,36.5,25.22,15.0
2016,11,26,16,30,0.0,16.0,3.7,11.0,16.0,12.22,0.0
2016,11,26,16,45,0.0,8.0,3.8,11.0,8.0,6.29,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,13.0,3.1,10.0,20.0,98.53,0.0
2016,11,27,7,30,221.0,26.0,3.1,10.0,40.0,257.29,115.26
2016,11,27,7,45,343.5,35.5,3.15,10.5,78.0,396.47,316.75
2016,11,27,8,0,466.0,45.0,3.2,11.0,116.0,526.31,432.61
2016,11,27,8,15,534.5,51.5,3.3,11.0,156.5,608.04,502.89
2016,11,27,8,30,603.0,58.0,3.4,11.0,197.0,690.33,570.59
2016,11,27,8,45,653.0,61.5,3.55,11.5,237.5,750.86,618.12
2016,11,27,9,0,703.0,65.0,3.7,12.0,278.0,809.96,662.8
2016,11,27,9,15,691.5,69.5,3.65,12.0,300.5,808.7,661.09
2016,11,27,9,30,680.0,74.0,3.6,12.0,323.0,804.38,657.03
2016,11,27,9,45,621.5,95.5,3.6,12.5,338.0,773.5,631.81
2016,11,27,10,0,563.0,117.0,3.6,13.0,353.0,736.98,602.41
2016,11,27,10,15,700.5,96.5,3.5,13.0,407.0,839.23,677.93
2016,11,27,10,30,838.0,76.0,3.4,13.0,461.0,927.6,740.13
2016,11,27,10,45,848.0,77.0,3.3,13.5,479.0,922.83,733.03
2016,11,27,11,0,858.0,78.0,3.2,14.0,497.0,914.31,724.21
2016,11,27,11,15,862.0,78.5,3.1,14.0,507.5,895.98,709.9
2016,11,27,11,30,866.0,79.0,3.0,14.0,518.0,874.17,693.3
2016,11,27,11,45,866.0,79.5,2.9,14.0,521.0,845.59,671.96
2016,11,27,12,0,866.0,80.0,2.8,14.0,524.0,813.94,648.5
2016,11,27,12,15,863.0,80.0,2.7,14.0,519.0,776.45,620.82
2016,11,27,12,30,860.0,80.0,2.6,14.0,514.0,736.42,591.24
2016,11,27,12,45,673.0,121.5,2.55,14.5,456.5,614.72,496.03
2016,11,27,13,0,486.0,163.0,2.5,15.0,399.0,492.79,398.87
2016,11,27,13,15,379.5,175.5,2.4,14.5,355.5,399.99,325.26
2016,11,27,13,30,273.0,188.0,2.3,14.0,312.0,331.13,269.23
2016,11,27,13,45,363.5,162.0,2.25,14.0,317.0,331.72,268.57
2016,11,27,14,0,454.0,136.0,2.2,14.0,322.0,332.13,265.74
2016,11,27,14,15,402.0,132.0,2.15,14.0,287.5,278.3,219.68
2016,11,27,14,30,350.0,128.0,2.1,14.0,253.0,229.89,178.23
2016,11,27,14,45,323.5,119.0,2.1,14.0,224.5,184.84,139.07
2016,11,27,15,0,297.0,110.0,2.1,14.0,196.0,148.98,108.06
2016,11,27,15,15,273.5,95.5,2.05,13.5,166.0,112.45,77.96
2016,11,27,15,30,250.0,81.0,2.0,13.0,136.0,79.11,53.19
2016,11,27,15,45,214.0,65.5,1.95,12.5,105.5,48.25,37.18
2016,11,27,16,0,178.0,50.0,1.9,12.0,75.0,37.0,26.72
2016,11,27,16,15,89.0,36.0,1.95,11.5,48.5,26.61,16.06
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,16.21,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,8.65,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,90.5,13.0,3.9,11.0,18.5,82.44,0.0
2016,11,28,7,30,181.0,26.0,4.0,11.0,37.0,226.43,80.84
2016,11,28,7,45,293.5,37.5,4.15,11.0,73.0,353.44,281.65
2016,11,28,8,0,406.0,49.0,4.3,11.0,109.0,475.27,393.92
2016,11,28,8,15,478.5,56.5,4.3,11.0,149.0,561.55,468.91
2016,11,28,8,30,551.0,64.0,4.3,11.0,189.0,648.23,541.09
2016,11,28,8,45,599.5,69.0,4.35,11.5,228.5,709.14,589.6
2016,11,28,9,0,648.0,74.0,4.4,12.0,268.0,768.55,635.12
2016,11,28,9,15,680.0,77.5,4.35,12.0,303.5,808.05,664.57
2016,11,28,9,30,712.0,81.0,4.3,12.0,339.0,844.95,691.29
2016,11,28,9,45,697.0,84.5,4.3,12.5,355.0,832.9,679.86
2016,11,28,10,0,682.0,88.0,4.3,13.0,371.0,817.88,666.47
2016,11,28,10,15,574.5,121.5,4.2,13.0,369.5,746.41,611.01
2016,11,28,10,30,467.0,155.0,4.1,13.0,368.0,664.47,546.76
2016,11,28,10,45,531.0,145.0,4.05,13.5,396.0,701.7,574.73
2016,11,28,11,0,595.0,135.0,4.0,14.0,424.0,744.72,605.39
2016,11,28,11,15,644.5,135.5,3.9,14.0,455.0,772.46,625.12
2016,11,28,11,30,694.0,136.0,3.8,14.0,486.0,795.03,641.01
2016,11,28,11,45,704.5,133.0,3.7,14.0,490.5,775.54,625.69
2016,11,28,12,0,715.0,130.0,3.6,14.0,495.0,752.76,608.3
2016,11,28,12,15,712.0,129.5,3.5,14.0,490.5,718.93,582.25
2016,11,28,12,30,709.0,129.0,3.4,14.0,486.0,682.94,553.77
2016,11,28,12,45,698.0,129.0,3.3,14.5,473.5,639.97,518.55
2016,11,28,13,0,687.0,129.0,3.2,15.0,461.0,595.87,482.11
2016,11,28,13,15,620.5,131.0,3.15,15.0,422.0,519.9,421.25
2016,11,28,13,30,554.0,133.0,3.1,15.0,383.0,442.84,358.79
2016,11,28,13,45,602.0,122.0,3.05,15.0,379.5,427.7,344.04
2016,11,28,14,0,650.0,111.0,3.0,15.0,376.0,400.37,318.11
2016,11,28,14,15,623.5,107.0,2.9,14.5,345.0,344.99,269.95
2016,11,28,14,30,597.0,103.0,2.8,14.0,314.0,291.84,222.86
2016,11,28,14,45,578.5,94.0,2.75,14.0,280.5,239.1,175.22
2016,11,28,15,0,560.0,85.0,2.7,14.0,247.0,188.29,129.83
2016,11,28,15,15,507.5,78.0,2.5,13.5,208.5,136.68,87.91
2016,11,28,15,30,455.0,71.0,2.3,13.0,170.0,88.35,53.68
2016,11,28,15,45,402.0,59.5,2.15,13.0,132.5,46.49,35.53
2016,11,28,16,0,349.0,48.0,2.0,13.0,95.0,36.57,26.2
2016,11,28,16,15,174.5,38.0,2.05,12.5,61.5,28.45,17.37
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,19.85,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,11.02,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
