Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.5,9.5,2.4,7.5,21.0,156.85,0.0
2016,11,29,7,30,375.0,19.0,2.4,8.0,42.0,366.22,94.77
2016,11,29,7,45,482.5,26.0,2.4,8.5,80.5,493.96,386.44
2016,11,29,8,0,590.0,33.0,2.4,9.0,119.0,610.82,496.64
2016,11,29,8,15,650.5,37.5,2.45,9.5,160.5,685.35,560.27
2016,11,29,8,30,711.0,42.0,2.5,10.0,202.0,759.85,619.94
2016,11,29,8,45,748.5,45.0,2.6,10.5,241.5,809.73,658.61
2016,11,29,9,0,786.0,48.0,2.7,11.0,281.0,847.21,686.42
2016,11,29,9,15,811.0,50.5,2.65,11.0,317.0,879.44,709.36
2016,11,29,9,30,836.0,53.0,2.6,11.0,353.0,908.96,729.53
2016,11,29,9,45,852.5,55.0,2.55,11.5,383.5,926.3,739.05
2016,11,29,10,0,869.0,57.0,2.5,12.0,414.0,940.24,745.99
2016,11,29,10,15,880.5,58.0,2.35,12.0,439.0,944.28,746.2
2016,11,29,10,30,892.0,59.0,2.2,12.0,464.0,944.66,743.88
2016,11,29,10,45,898.0,60.5,2.1,12.5,481.5,936.78,735.05
2016,11,29,11,0,904.0,62.0,2.0,13.0,499.0,925.2,723.87
2016,11,29,11,15,908.0,62.5,1.9,13.0,509.5,906.81,709.46
2016,11,29,11,30,912.0,63.0,1.8,13.0,520.0,884.88,692.77
2016,11,29,11,45,911.0,64.0,1.7,13.5,523.0,855.89,670.04
2016,11,29,12,0,910.0,65.0,1.6,14.0,526.0,823.79,645.34
2016,11,29,12,15,908.0,65.0,1.55,14.0,522.0,786.74,618.94
2016,11,29,12,30,906.0,65.0,1.5,14.0,518.0,746.98,590.56
2016,11,29,12,45,890.0,68.0,1.5,14.5,504.5,698.52,554.84
2016,11,29,13,0,874.0,71.0,1.5,15.0,491.0,648.79,515.61
2016,11,29,13,15,865.0,70.0,1.5,15.0,472.5,597.91,475.67
2016,11,29,13,30,856.0,69.0,1.5,15.0,454.0,549.2,436.09
2016,11,29,13,45,843.0,67.5,1.5,15.0,428.5,492.88,389.51
2016,11,29,14,0,830.0,66.0,1.5,15.0,403.0,436.33,341.28
2016,11,29,14,15,810.5,63.5,1.45,14.5,371.5,376.37,289.41
2016,11,29,14,30,791.0,61.0,1.4,14.0,340.0,317.5,237.03
2016,11,29,14,45,762.0,58.0,1.35,14.0,303.5,257.06,182.6
2016,11,29,15,0,733.0,55.0,1.3,14.0,267.0,199.39,131.23
2016,11,29,15,15,689.5,51.0,1.25,13.5,227.0,141.9,83.93
2016,11,29,15,30,646.0,47.0,1.2,13.0,187.0,89.51,47.57
2016,11,29,15,45,576.5,41.5,1.2,13.0,146.0,40.86,30.56
2016,11,29,16,0,507.0,36.0,1.2,13.0,105.0,30.28,20.75
2016,11,29,16,15,385.5,27.0,1.15,12.5,68.0,22.53,12.54
2016,11,29,16,30,264.0,18.0,1.1,12.0,31.0,14.91,0.0
2016,11,29,16,45,132.0,9.0,1.1,12.0,15.5,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.15,10.0,6.0,4.72,0.0
2016,11,30,7,30,0.0,12.0,1.1,10.0,12.0,9.13,0.0
2016,11,30,7,45,0.0,25.5,1.05,10.0,25.5,19.77,10.14
2016,11,30,8,0,0.0,39.0,1.0,10.0,39.0,33.38,22.64
2016,11,30,8,15,0.0,54.0,1.1,10.5,54.0,48.26,35.79
2016,11,30,8,30,0.0,69.0,1.2,11.0,69.0,62.58,48.34
2016,11,30,8,45,0.0,84.0,1.35,11.5,84.0,76.59,60.44
2016,11,30,9,0,0.0,99.0,1.5,12.0,99.0,90.44,72.22
2016,11,30,9,15,1.5,112.0,1.6,12.0,112.5,103.15,83.09
2016,11,30,9,30,3.0,125.0,1.7,12.0,126.0,115.95,93.92
2016,11,30,9,45,11.5,139.5,1.8,12.0,144.5,137.44,112.3
2016,11,30,10,0,20.0,154.0,1.9,12.0,163.0,158.85,130.44
2016,11,30,10,15,10.0,145.0,1.9,12.0,149.5,135.75,110.41
2016,11,30,10,30,0.0,136.0,1.9,12.0,136.0,114.6,92.07
2016,11,30,10,45,0.0,118.5,1.95,12.5,118.5,96.2,76.35
2016,11,30,11,0,0.0,101.0,2.0,13.0,101.0,79.53,62.12
2016,11,30,11,15,0.0,106.5,2.05,13.0,106.5,84.16,65.99
2016,11,30,11,30,0.0,112.0,2.1,13.0,112.0,88.78,69.84
2016,11,30,11,45,23.5,161.0,2.2,13.0,173.0,166.88,135.88
2016,11,30,12,0,47.0,210.0,2.3,13.0,234.0,236.59,193.51
2016,11,30,12,15,50.5,210.0,2.4,13.0,235.5,235.04,192.09
2016,11,30,12,30,54.0,210.0,2.5,13.0,237.0,233.25,190.7
2016,11,30,12,45,37.0,195.5,2.6,13.0,214.0,201.9,164.61
2016,11,30,13,0,20.0,181.0,2.7,13.0,191.0,161.78,131.22
2016,11,30,13,15,19.0,175.0,2.65,13.0,184.0,154.1,124.92
2016,11,30,13,30,18.0,169.0,2.6,13.0,177.0,146.64,118.73
2016,11,30,13,45,203.5,157.0,2.6,13.0,240.0,250.74,205.25
2016,11,30,14,0,389.0,145.0,2.6,13.0,303.0,314.28,253.93
2016,11,30,14,15,369.5,138.5,2.5,13.0,278.5,273.93,218.13
2016,11,30,14,30,350.0,132.0,2.4,13.0,254.0,229.28,178.86
2016,11,30,14,45,507.0,99.0,2.35,13.0,255.5,222.87,165.17
2016,11,30,15,0,664.0,66.0,2.3,13.0,257.0,194.97,131.64
2016,11,30,15,15,616.5,61.0,2.15,12.5,217.5,139.61,85.75
2016,11,30,15,30,569.0,56.0,2.0,12.0,178.0,89.9,50.59
2016,11,30,15,45,491.0,49.0,1.95,12.0,138.0,44.0,33.45
2016,11,30,16,0,413.0,42.0,1.9,12.0,98.0,34.69,24.65
2016,11,30,16,15,206.5,35.0,1.9,11.5,63.0,26.43,15.67
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,19.79,0.0
2016,11,30,16,45,0.0,14.0,1.9,11.0,14.0,11.02,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,160.5,9.5,2.15,7.5,18.0,134.95,0.0
2016,12,1,7,30,321.0,19.0,2.1,8.0,36.0,316.16,0.0
2016,12,1,7,45,439.5,26.5,2.1,8.5,74.0,455.56,350.07
2016,12,1,8,0,558.0,34.0,2.1,9.0,112.0,581.7,471.7
2016,12,1,8,15,623.5,39.5,2.3,9.5,153.5,661.7,540.79
2016,12,1,8,30,689.0,45.0,2.5,10.0,195.0,741.88,606.08
2016,12,1,8,45,731.5,48.0,2.75,10.5,235.5,796.52,649.66
2016,12,1,9,0,774.0,51.0,3.0,11.0,276.0,849.25,690.08
2016,12,1,9,15,801.5,53.5,3.1,11.0,312.5,884.43,716.44
2016,12,1,9,30,829.0,56.0,3.2,11.0,349.0,916.68,740.02
2016,12,1,9,45,840.0,60.0,3.3,11.5,379.5,931.73,749.25
2016,12,1,10,0,851.0,64.0,3.4,12.0,410.0,943.21,755.81
2016,12,1,10,15,864.5,65.5,3.45,12.0,435.0,938.87,751.93
2016,12,1,10,30,878.0,67.0,3.5,12.0,460.0,941.98,753.63
2016,12,1,10,45,887.0,68.0,3.55,12.5,478.5,936.41,747.7
2016,12,1,11,0,896.0,69.0,3.6,13.0,497.0,927.12,739.3
2016,12,1,11,15,900.5,69.5,3.55,13.0,508.0,909.39,725.67
2016,12,1,11,30,905.0,70.0,3.5,13.0,519.0,888.13,709.69
2016,12,1,11,45,907.5,69.5,3.5,13.5,523.0,860.46,688.17
2016,12,1,12,0,910.0,69.0,3.5,14.0,527.0,829.54,664.43
2016,12,1,12,15,908.0,69.0,3.45,14.0,522.5,792.6,637.25
2016,12,1,12,30,906.0,69.0,3.4,14.0,518.0,752.96,608.0
2016,12,1,12,45,899.0,69.0,3.35,14.5,506.0,707.33,572.82
2016,12,1,13,0,892.0,69.0,3.3,15.0,494.0,659.78,533.73
2016,12,1,13,15,882.5,68.0,3.25,15.0,475.0,607.96,491.57
2016,12,1,13,30,873.0,67.0,3.2,15.0,456.0,554.97,447.43
2016,12,1,13,45,857.0,66.0,3.2,15.0,430.0,500.38,400.9
2016,12,1,14,0,841.0,65.0,3.2,15.0,404.0,442.45,350.44
2016,12,1,14,15,820.5,63.0,3.1,14.5,372.0,382.12,297.21
2016,12,1,14,30,800.0,61.0,3.0,14.0,340.0,322.94,243.66
2016,12,1,14,45,770.0,58.0,2.9,14.0,303.5,261.75,187.8
2016,12,1,15,0,740.0,55.0,2.8,14.0,267.0,203.43,135.2
2016,12,1,15,15,696.0,51.0,2.65,13.5,226.5,145.41,86.78
2016,12,1,15,30,652.0,47.0,2.5,13.0,186.0,92.52,49.31
2016,12,1,15,45,580.5,41.5,2.45,12.5,145.0,43.3,32.75
2016,12,1,16,0,509.0,36.0,2.4,12.0,104.0,30.3,20.8
2016,12,1,16,15,385.5,27.0,2.45,11.5,67.0,22.54,12.47
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,14.92,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,7.08,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,161.5,9.0,3.15,7.5,17.0,135.16,0.0
2016,12,2,7,30,323.0,18.0,3.2,8.0,34.0,315.55,0.0
2016,12,2,7,45,437.0,26.0,3.25,8.5,71.5,452.26,345.45
2016,12,2,8,0,551.0,34.0,3.3,9.0,109.0,574.6,469.43
2016,12,2,8,15,617.0,39.0,3.4,9.5,150.5,654.43,539.52
2016,12,2,8,30,683.0,44.0,3.5,10.0,192.0,734.28,605.18
2016,12,2,8,45,723.5,47.5,3.65,10.5,231.5,787.56,647.79
2016,12,2,9,0,764.0,51.0,3.8,11.0,271.0,839.0,687.12
2016,12,2,9,15,791.5,53.5,3.9,11.5,307.0,874.15,712.54
2016,12,2,9,30,819.0,56.0,4.0,12.0,343.0,906.41,735.02
2016,12,2,9,45,832.0,59.5,4.1,12.5,373.5,922.77,745.24
2016,12,2,10,0,845.0,63.0,4.2,13.0,404.0,935.62,752.77
2016,12,2,10,15,858.0,64.5,4.1,13.0,429.0,930.94,747.7
2016,12,2,10,30,871.0,66.0,4.0,13.0,454.0,933.77,748.29
2016,12,2,10,45,879.5,67.0,3.95,13.5,472.0,927.96,741.54
2016,12,2,11,0,888.0,68.0,3.9,14.0,490.0,918.48,732.36
2016,12,2,11,15,893.0,68.5,3.85,14.0,501.5,901.51,719.28
2016,12,2,11,30,898.0,69.0,3.8,14.0,513.0,881.01,703.83
2016,12,2,11,45,900.0,68.5,3.75,14.5,516.5,853.26,681.93
2016,12,2,12,0,902.0,68.0,3.7,15.0,520.0,822.32,657.87
2016,12,2,12,15,900.0,68.0,3.7,15.0,516.0,785.81,631.21
2016,12,2,12,30,898.0,68.0,3.7,15.0,512.0,746.62,602.47
2016,12,2,12,45,888.5,68.5,3.7,15.0,499.5,700.31,567.99
2016,12,2,13,0,879.0,69.0,3.7,15.0,487.0,652.31,529.57
2016,12,2,13,15,869.5,68.0,3.65,15.0,468.0,601.21,487.76
2016,12,2,13,30,860.0,67.0,3.6,15.0,449.0,548.96,444.0
2016,12,2,13,45,843.5,66.0,3.6,15.0,423.0,494.92,397.71
2016,12,2,14,0,827.0,65.0,3.6,15.0,397.0,437.58,347.57
2016,12,2,14,15,805.5,63.0,3.45,15.0,365.5,377.72,294.04
2016,12,2,14,30,784.0,61.0,3.3,15.0,334.0,319.13,240.56
2016,12,2,14,45,753.5,58.0,3.15,15.0,297.5,258.78,185.56
2016,12,2,15,0,723.0,55.0,3.0,15.0,261.0,201.37,133.87
2016,12,2,15,15,678.5,51.0,2.8,14.5,221.5,144.29,86.29
2016,12,2,15,30,634.0,47.0,2.6,14.0,182.0,92.41,49.36
2016,12,2,15,45,563.5,41.5,2.45,13.5,141.5,44.23,27.34
2016,12,2,16,0,493.0,36.0,2.3,13.0,101.0,30.22,20.62
2016,12,2,16,15,370.0,27.0,2.3,12.5,65.0,22.48,12.31
2016,12,2,16,30,247.0,18.0,2.3,12.0,29.0,14.89,0.0
2016,12,2,16,45,123.5,9.0,2.35,11.5,14.5,7.08,0.0
2016,12,2,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,123.0,9.0,1.35,9.0,15.0,104.48,0.0
2016,12,3,7,30,246.0,18.0,1.3,9.0,30.0,259.57,0.0
2016,12,3,7,45,365.0,26.5,1.3,9.5,65.0,403.55,300.37
2016,12,3,8,0,484.0,35.0,1.3,10.0,100.0,527.11,423.37
2016,12,3,8,15,552.5,41.0,1.35,10.5,139.5,597.14,483.82
2016,12,3,8,30,621.0,47.0,1.4,11.0,179.0,679.5,549.36
2016,12,3,8,45,670.5,50.0,1.45,11.5,218.5,740.05,595.5
2016,12,3,9,0,720.0,53.0,1.5,12.0,258.0,798.93,638.42
2016,12,3,9,15,749.0,55.5,1.55,12.5,293.5,835.26,663.53
2016,12,3,9,30,778.0,58.0,1.6,13.0,329.0,868.86,686.0
2016,12,3,9,45,692.5,79.5,1.65,13.5,337.0,820.06,649.58
2016,12,3,10,0,607.0,101.0,1.7,14.0,345.0,759.98,605.42
2016,12,3,10,15,723.0,84.0,1.65,14.0,392.0,843.3,664.52
2016,12,3,10,30,839.0,67.0,1.6,14.0,439.0,915.42,712.57
2016,12,3,10,45,848.5,68.0,1.6,14.5,457.0,900.15,699.01
2016,12,3,11,0,858.0,69.0,1.6,15.0,475.0,892.25,691.78
2016,12,3,11,15,863.0,69.5,1.6,15.0,486.0,876.03,680.11
2016,12,3,11,30,868.0,70.0,1.6,15.0,497.0,856.4,666.27
2016,12,3,11,45,869.0,70.5,1.65,15.5,500.5,830.03,647.16
2016,12,3,12,0,870.0,71.0,1.7,16.0,504.0,800.6,625.96
2016,12,3,12,15,868.5,71.0,1.75,16.0,500.5,765.68,601.95
2016,12,3,12,30,867.0,71.0,1.8,16.0,497.0,728.13,575.88
2016,12,3,12,45,862.5,70.0,1.85,16.0,486.0,684.91,545.09
2016,12,3,13,0,858.0,69.0,1.9,16.0,475.0,639.69,510.37
2016,12,3,13,15,849.5,68.0,1.85,16.0,457.0,590.29,470.96
2016,12,3,13,30,841.0,67.0,1.8,16.0,439.0,543.11,432.14
2016,12,3,13,45,823.5,66.5,1.8,16.5,414.0,486.78,384.75
2016,12,3,14,0,806.0,66.0,1.8,17.0,389.0,430.66,336.35
2016,12,3,14,15,785.5,64.0,1.7,16.5,358.5,372.38,285.99
2016,12,3,14,30,765.0,62.0,1.6,16.0,328.0,315.29,235.34
2016,12,3,14,45,729.5,60.0,1.55,16.0,291.5,255.67,182.16
2016,12,3,15,0,694.0,58.0,1.5,16.0,255.0,199.54,132.55
2016,12,3,15,15,649.0,54.0,1.45,15.5,216.0,144.07,86.79
2016,12,3,15,30,604.0,50.0,1.4,15.0,177.0,91.38,49.04
2016,12,3,15,45,523.5,44.0,1.35,14.5,137.0,43.85,26.48
2016,12,3,16,0,443.0,38.0,1.3,14.0,97.0,31.57,21.71
2016,12,3,16,15,322.5,28.0,1.35,13.5,62.5,23.14,12.74
2016,12,3,16,30,202.0,18.0,1.4,13.0,28.0,14.8,0.0
2016,12,3,16,45,101.0,9.0,1.5,12.5,14.0,7.08,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,10.62,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,41.18,0.0
2016,12,4,7,45,228.5,32.0,0.95,9.5,62.0,293.51,216.86
2016,12,4,8,0,457.0,37.0,1.0,10.0,97.0,505.36,405.38
2016,12,4,8,15,529.0,43.5,1.05,10.0,136.5,588.75,475.87
2016,12,4,8,30,601.0,50.0,1.1,10.0,176.0,673.54,543.9
2016,12,4,8,45,645.5,54.5,1.15,10.5,215.0,729.88,586.9
2016,12,4,9,0,690.0,59.0,1.2,11.0,254.0,777.21,621.55
2016,12,4,9,15,720.0,62.5,1.2,11.5,289.5,815.93,647.95
2016,12,4,9,30,750.0,66.0,1.2,12.0,325.0,851.89,671.44
2016,12,4,9,45,750.0,73.0,1.25,12.5,352.0,859.95,675.47
2016,12,4,10,0,750.0,80.0,1.3,13.0,379.0,864.6,677.28
2016,12,4,10,15,615.0,112.5,1.3,13.0,367.5,774.38,612.54
2016,12,4,10,30,480.0,145.0,1.3,13.0,356.0,665.28,533.44
2016,12,4,10,45,494.5,148.5,1.3,13.0,374.0,672.24,539.11
2016,12,4,11,0,509.0,152.0,1.3,13.0,392.0,676.6,541.63
2016,12,4,11,15,663.5,119.0,1.35,13.0,439.5,772.46,611.52
2016,12,4,11,30,818.0,86.0,1.4,13.0,487.0,842.34,660.21
2016,12,4,11,45,676.0,121.5,1.45,13.5,455.0,741.24,586.6
2016,12,4,12,0,534.0,157.0,1.5,14.0,423.0,628.92,503.05
2016,12,4,12,15,451.0,174.5,1.65,14.0,397.5,559.14,450.53
2016,12,4,12,30,368.0,192.0,1.8,14.0,372.0,476.99,387.09
2016,12,4,12,45,402.0,180.5,1.95,14.0,373.0,483.82,393.05
2016,12,4,13,0,436.0,169.0,2.1,14.0,374.0,470.99,383.05
2016,12,4,13,15,415.0,165.5,2.2,14.0,355.0,428.85,349.01
2016,12,4,13,30,394.0,162.0,2.3,14.0,336.0,387.8,315.35
2016,12,4,13,45,401.5,150.5,2.4,14.0,319.5,354.93,287.65
2016,12,4,14,0,409.0,139.0,2.5,14.0,303.0,320.8,258.01
2016,12,4,14,15,376.0,136.5,2.45,14.0,278.0,277.8,220.7
2016,12,4,14,30,343.0,134.0,2.4,14.0,253.0,231.73,180.74
2016,12,4,14,45,335.5,120.0,2.35,14.0,226.0,193.79,146.73
2016,12,4,15,0,328.0,106.0,2.3,14.0,199.0,160.72,116.94
2016,12,4,15,15,298.5,92.5,2.25,13.5,167.5,120.9,83.83
2016,12,4,15,30,269.0,79.0,2.2,13.0,136.0,83.44,55.2
2016,12,4,15,45,237.0,64.0,2.15,13.0,106.0,51.68,35.56
2016,12,4,16,0,205.0,49.0,2.1,13.0,76.0,36.43,25.99
2016,12,4,16,15,102.5,35.0,2.15,12.5,48.5,25.92,14.97
2016,12,4,16,30,0.0,21.0,2.2,12.0,21.0,15.47,0.0
2016,12,4,16,45,0.0,10.5,2.3,12.0,10.5,8.26,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.0,8.0,7.0,5.51,0.0
2016,12,5,7,30,0.0,14.0,2.0,8.0,14.0,10.69,0.0
2016,12,5,7,45,17.5,30.0,2.0,8.5,32.0,55.14,35.93
2016,12,5,8,0,35.0,46.0,2.0,9.0,50.0,90.27,71.36
2016,12,5,8,15,47.0,63.0,2.0,9.0,71.5,121.25,99.78
2016,12,5,8,30,59.0,80.0,2.0,9.0,93.0,151.58,127.07
2016,12,5,8,45,65.5,96.5,2.0,9.5,113.5,175.58,148.04
2016,12,5,9,0,72.0,113.0,2.0,10.0,134.0,199.36,168.31
2016,12,5,9,15,80.5,127.0,1.95,10.0,153.0,220.81,186.59
2016,12,5,9,30,89.0,141.0,1.9,10.0,172.0,242.32,204.59
2016,12,5,9,45,128.5,154.5,1.9,10.0,203.5,313.92,264.57
2016,12,5,10,0,168.0,168.0,1.9,10.0,235.0,364.57,306.25
2016,12,5,10,15,247.5,170.5,1.9,10.0,275.5,459.68,383.7
2016,12,5,10,30,327.0,173.0,1.9,10.0,316.0,531.05,440.54
2016,12,5,10,45,402.0,166.0,1.9,10.5,349.5,605.95,497.58
2016,12,5,11,0,477.0,159.0,1.9,11.0,383.0,655.5,534.5
2016,12,5,11,15,354.0,186.0,1.85,11.0,354.5,539.74,442.4
2016,12,5,11,30,231.0,213.0,1.8,11.0,326.0,431.03,354.79
2016,12,5,11,45,202.0,217.0,1.8,11.0,316.5,400.32,330.01
2016,12,5,12,0,173.0,221.0,1.8,11.0,307.0,370.75,305.52
2016,12,5,12,15,148.5,219.5,1.75,11.0,293.0,339.88,280.01
2016,12,5,12,30,124.0,218.0,1.7,11.0,279.0,310.62,255.71
2016,12,5,12,45,121.5,213.0,1.7,11.0,271.5,294.64,242.68
2016,12,5,13,0,119.0,208.0,1.7,11.0,264.0,278.84,229.64
2016,12,5,13,15,113.0,199.5,1.6,11.0,251.0,257.56,211.9
2016,12,5,13,30,107.0,191.0,1.5,11.0,238.0,226.51,186.1
2016,12,5,13,45,100.5,179.5,1.45,11.0,222.0,204.81,167.83
2016,12,5,14,0,94.0,168.0,1.4,11.0,206.0,184.04,150.15
2016,12,5,14,15,86.5,156.5,1.4,11.0,189.0,163.82,132.83
2016,12,5,14,30,79.0,145.0,1.4,11.0,172.0,144.62,116.27
2016,12,5,14,45,76.5,130.0,1.4,11.0,154.0,124.86,99.04
2016,12,5,15,0,74.0,115.0,1.4,11.0,136.0,105.73,82.29
2016,12,5,15,15,65.5,98.0,1.45,10.5,114.5,84.84,64.62
2016,12,5,15,30,57.0,81.0,1.5,10.0,93.0,65.47,48.62
2016,12,5,15,45,47.0,64.0,1.55,10.0,72.5,47.62,34.56
2016,12,5,16,0,37.0,47.0,1.6,10.0,52.0,34.53,24.67
2016,12,5,16,15,18.5,30.5,1.6,9.5,33.0,22.83,12.71
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,10.68,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,5.51,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.0,2.3,5.5,10.0,7.87,0.0
2016,12,6,7,30,0.0,20.0,2.3,6.0,20.0,15.74,0.0
2016,12,6,7,45,126.5,31.5,2.35,6.5,47.5,184.64,131.81
2016,12,6,8,0,253.0,43.0,2.4,7.0,75.0,331.11,275.09
2016,12,6,8,15,291.5,56.5,2.45,7.5,106.0,386.92,327.11
2016,12,6,8,30,330.0,70.0,2.5,8.0,137.0,443.7,376.7
2016,12,6,8,45,353.0,82.0,2.6,8.5,167.5,483.85,410.92
2016,12,6,9,0,376.0,94.0,2.7,9.0,198.0,523.29,443.23
2016,12,6,9,15,398.0,103.0,2.75,9.5,226.5,556.56,469.35
2016,12,6,9,30,420.0,112.0,2.8,10.0,255.0,588.5,493.65
2016,12,6,9,45,462.0,116.0,2.9,10.5,286.5,631.67,526.35
2016,12,6,10,0,504.0,120.0,3.0,11.0,318.0,672.92,556.85
2016,12,6,10,15,606.5,104.0,3.0,11.0,357.5,756.16,619.36
2016,12,6,10,30,709.0,88.0,3.0,11.0,397.0,824.5,669.03
2016,12,6,10,45,784.5,81.0,3.05,11.5,436.5,867.64,698.54
2016,12,6,11,0,860.0,74.0,3.1,12.0,476.0,911.46,728.38
2016,12,6,11,15,865.5,75.0,3.1,12.0,487.5,896.09,716.32
2016,12,6,11,30,871.0,76.0,3.1,12.0,499.0,877.18,702.33
2016,12,6,11,45,866.0,78.0,3.15,12.0,501.5,847.11,680.62
2016,12,6,12,0,861.0,80.0,3.2,12.0,504.0,814.21,656.86
2016,12,6,12,15,859.5,80.0,3.25,12.0,500.5,779.01,631.31
2016,12,6,12,30,858.0,80.0,3.3,12.0,497.0,741.16,603.6
2016,12,6,12,45,856.0,78.0,3.35,12.0,486.5,698.21,571.15
2016,12,6,13,0,854.0,76.0,3.4,12.0,476.0,653.06,535.06
2016,12,6,13,15,844.5,75.0,3.45,12.0,458.0,602.48,493.77
2016,12,6,13,30,835.0,74.0,3.5,12.0,440.0,550.78,450.49
2016,12,6,13,45,652.5,101.0,3.6,12.0,377.0,440.89,359.97
2016,12,6,14,0,470.0,128.0,3.7,12.0,314.0,339.45,275.8
2016,12,6,14,15,452.0,121.5,3.65,11.5,289.5,295.59,237.32
2016,12,6,14,30,434.0,115.0,3.6,11.0,265.0,253.25,199.28
2016,12,6,14,45,422.0,104.0,3.6,11.0,236.5,210.44,160.04
2016,12,6,15,0,410.0,93.0,3.6,11.0,208.0,168.97,122.22
2016,12,6,15,15,515.0,71.5,3.45,10.5,194.0,141.07,92.3
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,96.67,53.18
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.5,47.75,27.59
2016,12,6,16,0,488.0,37.0,3.0,10.0,101.0,31.01,21.57
2016,12,6,16,15,361.0,28.0,2.9,9.5,65.0,23.3,13.05
2016,12,6,16,30,234.0,19.0,2.8,9.0,29.0,15.73,0.0
2016,12,6,16,45,117.0,9.5,2.7,9.0,14.5,7.47,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,6.69,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,13.38,0.0
2016,12,7,7,45,93.5,30.0,1.9,6.0,41.5,152.19,104.73
2016,12,7,8,0,187.0,43.0,1.9,6.0,66.0,273.47,226.78
2016,12,7,8,15,212.5,58.5,1.95,6.0,94.0,298.36,253.92
2016,12,7,8,30,238.0,74.0,2.0,6.0,122.0,344.03,295.3
2016,12,7,8,45,256.0,88.0,2.05,6.5,149.5,379.84,326.31
2016,12,7,9,0,274.0,102.0,2.1,7.0,177.0,415.21,355.81
2016,12,7,9,15,285.5,114.5,2.05,7.0,202.5,441.23,377.03
2016,12,7,9,30,297.0,127.0,2.0,7.0,228.0,466.27,396.87
2016,12,7,9,45,298.0,140.0,2.0,7.5,249.0,480.59,406.81
2016,12,7,10,0,299.0,153.0,2.0,8.0,270.0,493.48,415.43
2016,12,7,10,15,320.0,160.5,2.0,8.0,293.0,516.77,433.55
2016,12,7,10,30,341.0,168.0,2.0,8.0,316.0,538.47,450.13
2016,12,7,10,45,172.5,164.0,2.05,8.5,239.0,343.83,289.29
2016,12,7,11,0,4.0,160.0,2.1,9.0,162.0,141.17,115.28
2016,12,7,11,15,2.5,159.5,2.2,9.0,161.0,137.68,112.61
2016,12,7,11,30,1.0,159.0,2.3,9.0,160.0,134.57,109.87
2016,12,7,11,45,27.0,182.5,2.45,9.5,196.0,195.03,161.38
2016,12,7,12,0,53.0,206.0,2.6,10.0,232.0,239.45,198.53
2016,12,7,12,15,26.5,108.0,2.7,10.0,121.0,113.18,92.22
2016,12,7,12,30,0.0,10.0,2.8,10.0,10.0,7.62,0.95
2016,12,7,12,45,0.0,21.0,2.95,10.0,21.0,16.03,8.26
2016,12,7,13,0,0.0,32.0,3.1,10.0,32.0,24.45,15.57
2016,12,7,13,15,0.0,77.5,3.15,9.5,77.5,59.53,45.98
2016,12,7,13,30,0.0,123.0,3.2,9.0,123.0,97.29,78.6
2016,12,7,13,45,0.0,113.0,3.25,9.0,113.0,88.71,71.29
2016,12,7,14,0,0.0,103.0,3.3,9.0,103.0,80.32,64.17
2016,12,7,14,15,0.0,95.0,3.3,9.0,95.0,73.72,58.56
2016,12,7,14,30,0.0,87.0,3.3,9.0,87.0,67.22,53.0
2016,12,7,14,45,0.0,77.5,3.35,9.0,77.5,59.62,46.44
2016,12,7,15,0,0.0,68.0,3.4,9.0,68.0,52.13,39.9
2016,12,7,15,15,0.0,57.5,3.3,8.5,57.5,43.98,32.8
2016,12,7,15,30,0.0,47.0,3.2,8.0,47.0,35.96,25.71
2016,12,7,15,45,0.0,36.0,3.15,8.0,36.0,27.51,18.12
2016,12,7,16,0,0.0,25.0,3.1,8.0,25.0,19.06,11.22
2016,12,7,16,15,0.0,16.0,3.05,8.0,16.0,12.17,4.18
2016,12,7,16,30,0.0,7.0,3.0,8.0,7.0,5.31,0.0
2016,12,7,16,45,0.0,3.5,2.95,8.0,3.5,2.75,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,3.2,12.0,5.0,3.93,0.0
2016,12,8,7,30,0.0,10.0,3.2,12.0,10.0,7.87,0.0
2016,12,8,7,45,4.5,25.5,3.2,12.5,26.0,28.34,13.56
2016,12,8,8,0,9.0,41.0,3.2,13.0,42.0,49.94,35.74
2016,12,8,8,15,20.5,57.5,3.15,13.0,61.0,88.82,69.98
2016,12,8,8,30,32.0,74.0,3.1,13.0,80.0,117.78,95.74
2016,12,8,8,45,38.5,90.0,3.05,13.0,99.0,140.91,116.1
2016,12,8,9,0,45.0,106.0,3.0,13.0,118.0,163.89,136.0
2016,12,8,9,15,50.5,120.5,2.9,13.0,135.5,183.37,152.59
2016,12,8,9,30,56.0,135.0,2.8,13.0,153.0,202.83,168.91
2016,12,8,9,45,28.0,128.5,2.75,13.5,137.5,159.64,131.17
2016,12,8,10,0,0.0,122.0,2.7,14.0,122.0,105.25,83.91
2016,12,8,10,15,0.0,113.5,2.65,14.0,113.5,94.3,74.65
2016,12,8,10,30,0.0,105.0,2.6,14.0,105.0,84.76,66.53
2016,12,8,10,45,0.0,125.0,2.55,14.0,125.0,103.36,82.09
2016,12,8,11,0,0.0,145.0,2.5,14.0,145.0,122.2,97.73
2016,12,8,11,15,0.0,116.0,2.45,14.0,116.0,93.24,73.4
2016,12,8,11,30,0.0,87.0,2.4,14.0,87.0,67.15,51.45
2016,12,8,11,45,0.0,87.5,2.35,14.0,87.5,67.53,51.77
2016,12,8,12,0,0.0,88.0,2.3,14.0,88.0,67.92,52.09
2016,12,8,12,15,0.0,91.0,2.25,14.0,91.0,70.43,54.21
2016,12,8,12,30,0.0,94.0,2.2,14.0,94.0,72.94,56.34
2016,12,8,12,45,0.0,101.0,2.2,14.0,101.0,78.82,61.32
2016,12,8,13,0,0.0,108.0,2.2,14.0,108.0,84.71,66.32
2016,12,8,13,15,0.0,113.5,2.15,14.0,113.5,89.33,70.26
2016,12,8,13,30,0.0,119.0,2.1,14.0,119.0,93.92,74.19
2016,12,8,13,45,0.0,89.0,2.1,14.0,89.0,68.86,53.13
2016,12,8,14,0,0.0,59.0,2.1,14.0,59.0,45.19,33.1
2016,12,8,14,15,0.0,54.0,2.05,14.0,54.0,41.33,29.86
2016,12,8,14,30,0.0,49.0,2.0,14.0,49.0,37.47,26.59
2016,12,8,14,45,0.0,43.5,1.95,14.0,43.5,33.23,22.98
2016,12,8,15,0,0.0,38.0,1.9,14.0,38.0,29.0,19.33
2016,12,8,15,15,0.0,32.0,1.8,14.0,32.0,24.39,15.33
2016,12,8,15,30,0.0,26.0,1.7,14.0,26.0,19.79,11.29
2016,12,8,15,45,0.0,20.0,1.65,14.0,20.0,15.21,7.24
2016,12,8,16,0,0.0,14.0,1.6,14.0,14.0,10.63,3.57
2016,12,8,16,15,0.0,9.0,1.55,13.5,9.0,6.82,0.0
2016,12,8,16,30,0.0,4.0,1.5,13.0,4.0,3.02,0.0
2016,12,8,16,45,0.0,2.0,1.45,13.0,2.0,1.57,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,0.0,19.0,1.3,12.0,19.0,14.95,0.0
2016,12,9,7,45,221.5,25.5,1.35,12.5,52.0,270.38,171.14
2016,12,9,8,0,443.0,32.0,1.4,13.0,85.0,484.56,382.31
2016,12,9,8,15,517.5,38.5,1.5,13.0,123.5,568.97,456.95
2016,12,9,8,30,592.0,45.0,1.6,13.0,162.0,646.29,520.87
2016,12,9,8,45,640.0,48.5,1.7,13.5,200.0,705.8,567.66
2016,12,9,9,0,688.0,52.0,1.8,14.0,238.0,763.76,611.23
2016,12,9,9,15,344.0,82.0,1.85,14.0,175.0,474.54,392.27
2016,12,9,9,30,0.0,112.0,1.9,14.0,112.0,100.44,79.49
2016,12,9,9,45,185.0,126.0,2.0,14.5,198.0,351.34,293.52
2016,12,9,10,0,370.0,140.0,2.1,15.0,284.0,568.29,465.51
2016,12,9,10,15,189.0,146.5,2.15,15.0,220.0,350.1,289.25
2016,12,9,10,30,8.0,153.0,2.2,15.0,156.0,142.24,114.09
2016,12,9,10,45,27.0,171.5,2.3,15.0,183.5,196.72,160.09
2016,12,9,11,0,46.0,190.0,2.4,15.0,211.0,233.15,190.22
2016,12,9,11,15,89.5,202.0,2.4,15.0,244.5,282.39,231.29
2016,12,9,11,30,133.0,214.0,2.4,15.0,278.0,348.41,284.76
2016,12,9,11,45,95.0,210.0,2.4,15.0,256.0,284.9,232.5
2016,12,9,12,0,57.0,206.0,2.4,15.0,234.0,243.33,197.8
2016,12,9,12,15,82.0,210.0,2.35,15.0,249.5,262.64,214.1
2016,12,9,12,30,107.0,214.0,2.3,15.0,265.0,279.86,228.3
2016,12,9,12,45,96.0,208.0,2.25,15.0,253.0,258.84,210.81
2016,12,9,13,0,85.0,202.0,2.2,15.0,241.0,238.94,194.34
2016,12,9,13,15,109.5,196.0,2.15,15.0,244.5,253.47,206.25
