Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,30,134.0,190.0,2.1,15.0,248.0,252.46,205.2
2016,12,9,13,45,187.0,176.0,2.05,15.0,252.5,255.42,207.13
2016,12,9,14,0,240.0,162.0,2.0,15.0,257.0,261.51,210.61
2016,12,9,14,15,234.5,149.5,1.85,15.0,236.0,230.55,183.68
2016,12,9,14,30,229.0,137.0,1.7,15.0,215.0,200.29,157.12
2016,12,9,14,45,222.5,122.5,1.55,15.0,192.0,168.81,129.37
2016,12,9,15,0,216.0,108.0,1.4,15.0,169.0,138.36,102.54
2016,12,9,15,15,200.5,93.0,1.3,14.5,143.0,107.21,76.32
2016,12,9,15,30,185.0,78.0,1.2,14.0,117.0,78.31,53.42
2016,12,9,15,45,162.5,62.0,1.1,14.0,91.0,50.82,34.42
2016,12,9,16,0,140.0,46.0,1.0,14.0,65.0,34.07,23.86
2016,12,9,16,15,70.0,32.0,1.0,13.5,41.5,23.8,13.26
2016,12,9,16,30,0.0,18.0,1.0,13.0,18.0,13.52,0.0
2016,12,9,16,45,0.0,9.0,1.05,13.0,9.0,7.08,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,7.5,3.6,14.0,7.5,5.68,0.0
2016,12,10,8,0,0.0,13.0,3.6,14.0,13.0,9.87,2.38
2016,12,10,8,15,0.0,19.0,3.5,14.0,19.0,14.44,6.5
2016,12,10,8,30,0.0,25.0,3.4,14.0,25.0,19.03,10.56
2016,12,10,8,45,0.0,31.5,3.3,14.0,31.5,24.01,14.94
2016,12,10,9,0,0.0,38.0,3.2,14.0,38.0,29.0,19.3
2016,12,10,9,15,0.0,44.0,3.05,14.0,44.0,33.62,23.29
2016,12,10,9,30,0.0,50.0,2.9,14.0,50.0,38.24,27.25
2016,12,10,9,45,0.0,46.5,2.8,14.0,46.5,35.55,24.92
2016,12,10,10,0,0.0,43.0,2.7,14.0,43.0,32.86,22.59
2016,12,10,10,15,0.0,38.0,2.7,14.0,38.0,29.03,19.27
2016,12,10,10,30,0.0,33.0,2.7,14.0,33.0,25.2,15.97
2016,12,10,10,45,0.0,47.5,2.7,14.5,47.5,36.35,25.41
2016,12,10,11,0,0.0,62.0,2.7,15.0,62.0,47.53,34.81
2016,12,10,11,15,0.0,70.0,2.65,15.0,70.0,53.73,40.0
2016,12,10,11,30,0.0,78.0,2.6,15.0,78.0,59.93,45.2
2016,12,10,11,45,0.0,88.5,2.55,15.0,88.5,68.4,52.31
2016,12,10,12,0,0.0,99.0,2.5,15.0,99.0,77.34,59.8
2016,12,10,12,15,0.0,58.0,2.45,14.5,58.0,44.46,32.18
2016,12,10,12,30,0.0,17.0,2.4,14.0,17.0,12.97,5.44
2016,12,10,12,45,0.0,20.0,2.35,14.0,20.0,15.26,7.42
2016,12,10,13,0,0.0,23.0,2.3,14.0,23.0,17.55,9.39
2016,12,10,13,15,0.0,20.5,2.25,14.0,20.5,15.63,7.76
2016,12,10,13,30,0.0,18.0,2.2,14.0,18.0,13.72,6.13
2016,12,10,13,45,0.0,36.0,2.15,14.0,36.0,27.49,17.97
2016,12,10,14,0,0.0,54.0,2.1,14.0,54.0,41.34,29.84
2016,12,10,14,15,0.0,49.5,2.05,14.0,49.5,37.86,26.9
2016,12,10,14,30,0.0,45.0,2.0,14.0,45.0,34.39,23.96
2016,12,10,14,45,0.0,40.0,2.0,14.0,40.0,30.54,20.66
2016,12,10,15,0,0.0,35.0,2.0,14.0,35.0,26.7,17.35
2016,12,10,15,15,0.0,29.5,1.95,13.5,29.5,22.47,13.71
2016,12,10,15,30,0.0,24.0,1.9,13.0,24.0,18.26,10.04
2016,12,10,15,45,0.0,18.5,1.85,13.0,18.5,14.06,6.31
2016,12,10,16,0,0.0,13.0,1.8,13.0,13.0,9.86,2.94
2016,12,10,16,15,0.0,8.5,1.75,13.0,8.5,6.44,0.0
2016,12,10,16,30,0.0,4.0,1.7,13.0,4.0,3.02,0.0
2016,12,10,16,45,0.0,2.0,1.65,13.0,2.0,1.57,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,7.0,9.0,7.08,0.0
2016,12,11,7,45,11.5,24.0,1.45,7.0,25.5,38.69,17.82
2016,12,11,8,0,23.0,39.0,1.4,7.0,42.0,69.69,53.17
2016,12,11,8,15,34.0,56.0,1.35,7.0,61.5,100.5,81.82
2016,12,11,8,30,45.0,73.0,1.3,7.0,81.0,130.22,108.74
2016,12,11,8,45,51.0,89.0,1.3,7.5,100.5,152.97,128.88
2016,12,11,9,0,57.0,105.0,1.3,8.0,120.0,175.56,148.4
2016,12,11,9,15,61.0,119.5,1.3,8.0,138.0,193.6,163.86
2016,12,11,9,30,65.0,134.0,1.3,8.0,156.0,211.62,179.02
2016,12,11,9,45,67.5,146.5,1.3,8.5,171.0,225.04,189.71
2016,12,11,10,0,70.0,159.0,1.3,9.0,186.0,238.44,200.2
2016,12,11,10,15,37.5,154.5,1.35,9.5,169.0,194.69,161.91
2016,12,11,10,30,5.0,150.0,1.4,10.0,152.0,136.46,111.39
2016,12,11,10,45,21.0,167.0,1.45,10.5,176.5,167.68,138.07
2016,12,11,11,0,37.0,184.0,1.5,11.0,201.0,217.96,179.78
2016,12,11,11,15,34.5,187.0,1.5,11.0,203.5,215.07,176.89
2016,12,11,11,30,32.0,190.0,1.5,11.0,206.0,212.48,174.51
2016,12,11,11,45,145.0,199.0,1.55,11.5,270.0,333.37,275.78
2016,12,11,12,0,258.0,208.0,1.6,12.0,334.0,445.75,365.58
2016,12,11,12,15,232.5,209.5,1.65,12.0,322.5,396.47,325.56
2016,12,11,12,30,207.0,211.0,1.7,12.0,311.0,366.71,301.4
2016,12,11,12,45,185.0,208.0,1.75,12.0,296.0,335.98,276.32
2016,12,11,13,0,163.0,205.0,1.8,12.0,281.0,306.83,252.32
2016,12,11,13,15,85.0,179.5,1.85,12.0,219.0,210.65,172.82
2016,12,11,13,30,7.0,154.0,1.9,12.0,157.0,128.48,103.73
2016,12,11,13,45,3.5,88.5,2.0,12.0,90.0,70.24,54.72
2016,12,11,14,0,0.0,23.0,2.1,12.0,23.0,17.53,9.53
2016,12,11,14,15,0.0,21.0,1.95,11.5,21.0,15.99,8.26
2016,12,11,14,30,0.0,19.0,1.8,11.0,19.0,14.46,6.96
2016,12,11,14,45,0.0,17.0,1.65,11.0,17.0,12.93,5.63
2016,12,11,15,0,0.0,15.0,1.5,11.0,15.0,11.4,4.29
2016,12,11,15,15,0.0,12.5,1.45,10.5,12.5,9.49,2.62
2016,12,11,15,30,0.0,10.0,1.4,10.0,10.0,7.58,0.94
2016,12,11,15,45,0.0,7.5,1.35,10.0,7.5,5.68,0.0
2016,12,11,16,0,0.0,5.0,1.3,10.0,5.0,3.78,0.0
2016,12,11,16,15,0.0,3.0,1.35,9.5,3.0,2.27,0.0
2016,12,11,16,30,0.0,1.0,1.4,9.0,1.0,0.75,0.0
2016,12,11,16,45,0.0,0.5,1.45,9.0,0.5,0.39,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,7.0,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,12.59,0.0
2016,12,12,7,45,208.5,24.0,1.75,7.5,47.5,252.48,137.52
2016,12,12,8,0,417.0,32.0,1.8,8.0,79.0,460.75,368.82
2016,12,12,8,15,496.0,39.0,1.85,8.0,117.5,549.23,450.79
2016,12,12,8,30,575.0,46.0,1.9,8.0,156.0,640.08,527.02
2016,12,12,8,45,618.5,51.5,1.95,8.5,193.5,696.59,572.61
2016,12,12,9,0,662.0,57.0,2.0,9.0,231.0,743.78,609.11
2016,12,12,9,15,695.0,60.5,1.9,9.0,266.5,785.7,639.91
2016,12,12,9,30,728.0,64.0,1.8,9.0,302.0,825.04,667.48
2016,12,12,9,45,592.5,93.5,1.75,9.5,300.0,738.75,601.33
2016,12,12,10,0,457.0,123.0,1.7,10.0,298.0,631.51,519.31
2016,12,12,10,15,473.0,129.5,1.6,10.0,321.0,648.96,532.28
2016,12,12,10,30,489.0,136.0,1.5,10.0,344.0,664.06,542.1
2016,12,12,10,45,458.5,150.0,1.45,10.5,351.5,641.89,522.56
2016,12,12,11,0,428.0,164.0,1.4,11.0,359.0,618.02,501.87
2016,12,12,11,15,421.0,170.0,1.4,11.0,366.5,605.13,491.47
2016,12,12,11,30,414.0,176.0,1.4,11.0,374.0,590.63,479.76
2016,12,12,11,45,398.5,181.5,1.45,11.0,373.0,566.88,461.24
2016,12,12,12,0,383.0,187.0,1.5,11.0,372.0,524.01,428.43
2016,12,12,12,15,354.5,191.0,1.5,11.0,361.5,488.56,400.24
2016,12,12,12,30,326.0,195.0,1.5,11.0,351.0,453.92,372.38
2016,12,12,12,45,287.0,196.0,1.5,11.0,331.5,409.85,336.75
2016,12,12,13,0,248.0,197.0,1.5,11.0,312.0,368.26,302.81
2016,12,12,13,15,323.0,177.5,1.5,11.0,321.5,377.84,310.94
2016,12,12,13,30,398.0,158.0,1.5,11.0,331.0,392.42,321.62
2016,12,12,13,45,250.0,162.5,1.5,11.0,269.0,285.61,233.89
2016,12,12,14,0,102.0,167.0,1.5,11.0,207.0,197.05,160.88
2016,12,12,14,15,96.0,155.0,1.45,11.0,190.5,168.21,136.56
2016,12,12,14,30,90.0,143.0,1.4,11.0,174.0,148.47,119.44
2016,12,12,14,45,86.0,128.0,1.35,11.0,155.0,127.63,101.22
2016,12,12,15,0,82.0,113.0,1.3,11.0,136.0,107.6,83.65
2016,12,12,15,15,73.0,97.0,1.3,10.5,115.5,86.81,65.96
2016,12,12,15,30,64.0,81.0,1.3,10.0,95.0,67.51,49.92
2016,12,12,15,45,52.0,64.0,1.3,10.0,73.5,48.97,35.21
2016,12,12,16,0,40.0,47.0,1.3,10.0,52.0,34.59,24.76
2016,12,12,16,15,20.0,31.0,1.35,9.5,33.5,23.2,13.19
2016,12,12,16,30,0.0,15.0,1.4,9.0,15.0,11.45,0.0
2016,12,12,16,45,0.0,7.5,1.45,9.0,7.5,5.9,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,8.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,8.0,6.0,4.72,0.0
2016,12,13,7,45,0.0,20.0,1.6,8.5,20.0,16.42,2.8
2016,12,13,8,0,0.0,34.0,1.7,9.0,34.0,32.22,20.79
2016,12,13,8,15,3.5,50.5,1.65,9.0,51.0,53.14,39.79
2016,12,13,8,30,7.0,67.0,1.6,9.0,68.0,72.95,57.57
2016,12,13,8,45,14.0,82.5,1.6,9.5,85.5,94.03,76.31
2016,12,13,9,0,21.0,98.0,1.6,10.0,103.0,115.11,94.78
2016,12,13,9,15,26.0,112.0,1.55,10.0,119.5,148.92,123.8
2016,12,13,9,30,31.0,126.0,1.5,10.0,136.0,167.32,139.42
2016,12,13,9,45,34.0,138.0,1.5,10.5,150.0,180.83,150.42
2016,12,13,10,0,37.0,150.0,1.5,11.0,164.0,194.4,161.32
2016,12,13,10,15,60.5,165.0,1.5,11.0,190.0,231.83,192.97
2016,12,13,10,30,84.0,180.0,1.5,11.0,216.0,268.58,223.5
2016,12,13,10,45,102.5,190.0,1.5,11.5,235.5,292.97,243.01
2016,12,13,11,0,121.0,200.0,1.5,12.0,255.0,336.89,277.72
2016,12,13,11,15,166.0,204.0,1.45,12.0,282.0,375.14,308.8
2016,12,13,11,30,211.0,208.0,1.4,12.0,309.0,410.9,337.4
2016,12,13,11,45,164.5,211.5,1.35,12.0,291.0,365.47,299.53
2016,12,13,12,0,118.0,215.0,1.3,12.0,273.0,322.38,263.83
2016,12,13,12,15,163.5,212.5,1.25,12.0,292.0,346.97,284.49
2016,12,13,12,30,209.0,210.0,1.2,12.0,311.0,367.98,301.5
2016,12,13,12,45,337.5,184.0,1.2,12.0,342.5,432.93,354.13
2016,12,13,13,0,466.0,158.0,1.2,12.0,374.0,486.41,395.7
2016,12,13,13,15,233.0,121.5,1.2,12.0,229.5,266.61,219.31
2016,12,13,13,30,0.0,85.0,1.2,12.0,85.0,65.58,50.45
2016,12,13,13,45,0.0,90.5,1.2,12.0,90.5,70.13,54.67
2016,12,13,14,0,0.0,96.0,1.2,12.0,96.0,74.66,58.6
2016,12,13,14,15,0.0,88.5,1.2,12.0,88.5,68.53,53.43
2016,12,13,14,30,0.0,81.0,1.2,12.0,81.0,62.49,48.33
2016,12,13,14,45,0.0,72.0,1.25,12.0,72.0,55.35,42.23
2016,12,13,15,0,0.0,63.0,1.3,12.0,63.0,48.3,36.16
2016,12,13,15,15,0.0,53.0,1.25,11.5,53.0,40.59,29.51
2016,12,13,15,30,0.0,43.0,1.2,11.0,43.0,32.88,22.78
2016,12,13,15,45,0.0,33.5,1.2,11.0,33.5,25.58,16.27
2016,12,13,16,0,0.0,24.0,1.2,11.0,24.0,18.29,10.42
2016,12,13,16,15,0.0,15.0,1.3,11.0,15.0,11.4,3.6
2016,12,13,16,30,0.0,6.0,1.4,11.0,6.0,4.54,0.0
2016,12,13,16,45,0.0,3.0,1.5,11.0,3.0,2.36,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,13.0,10.0,7.87,0.0
2016,12,14,7,45,76.0,23.5,2.65,13.0,32.0,118.89,50.27
2016,12,14,8,0,152.0,37.0,2.8,13.0,54.0,234.47,185.23
2016,12,14,8,15,188.0,52.0,2.8,13.0,81.5,266.76,220.71
2016,12,14,8,30,224.0,67.0,2.8,13.0,109.0,320.96,269.08
2016,12,14,8,45,245.5,81.5,2.85,13.5,137.5,361.01,303.52
2016,12,14,9,0,267.0,96.0,2.9,14.0,166.0,400.66,336.43
2016,12,14,9,15,281.0,109.5,2.95,14.0,192.0,430.83,361.21
2016,12,14,9,30,295.0,123.0,3.0,14.0,218.0,460.0,384.57
2016,12,14,9,45,298.5,135.0,3.05,14.0,239.5,475.58,396.46
2016,12,14,10,0,302.0,147.0,3.1,14.0,261.0,489.86,407.14
2016,12,14,10,15,184.0,162.0,3.1,14.0,233.0,367.81,305.98
2016,12,14,10,30,66.0,177.0,3.1,14.0,205.0,247.67,204.21
2016,12,14,10,45,56.5,182.0,3.1,14.0,207.0,239.48,197.13
2016,12,14,11,0,47.0,187.0,3.1,14.0,209.0,231.83,190.23
2016,12,14,11,15,34.0,184.0,3.1,14.0,200.0,211.72,173.04
2016,12,14,11,30,21.0,181.0,3.1,14.0,191.0,175.55,142.66
2016,12,14,11,45,10.5,158.5,3.1,14.5,163.5,141.81,114.08
2016,12,14,12,0,0.0,136.0,3.1,15.0,136.0,110.65,87.59
2016,12,14,12,15,0.0,122.0,3.05,15.0,122.0,97.5,76.67
2016,12,14,12,30,0.0,108.0,3.0,15.0,108.0,84.98,66.23
2016,12,14,12,45,0.0,119.0,2.95,15.0,119.0,94.44,74.19
2016,12,14,13,0,0.0,130.0,2.9,15.0,130.0,103.94,82.17
2016,12,14,13,15,0.0,137.0,2.9,14.5,137.0,109.91,87.39
2016,12,14,13,30,0.0,144.0,2.9,14.0,144.0,115.85,92.62
2016,12,14,13,45,0.0,134.0,2.9,14.0,134.0,106.84,85.17
2016,12,14,14,0,0.0,124.0,2.9,14.0,124.0,98.06,77.89
2016,12,14,14,15,0.0,114.0,2.9,14.0,114.0,89.47,70.74
2016,12,14,14,30,0.0,104.0,2.9,14.0,104.0,81.04,63.68
2016,12,14,14,45,0.0,93.0,2.9,14.0,93.0,71.96,56.01
2016,12,14,15,0,0.0,82.0,2.9,14.0,82.0,63.02,48.38
2016,12,14,15,15,0.0,69.0,2.9,14.0,69.0,52.71,39.5
2016,12,14,15,30,0.0,56.0,2.9,14.0,56.0,42.61,30.71
2016,12,14,15,45,0.0,43.5,2.9,14.0,43.5,33.08,22.34
2016,12,14,16,0,0.0,31.0,2.9,14.0,31.0,23.69,14.9
2016,12,14,16,15,0.0,20.0,2.85,13.5,20.0,15.25,6.62
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,12,15,7,45,0.0,4.0,4.7,13.5,4.0,3.02,0.0
2016,12,15,8,0,0.0,7.0,4.6,14.0,7.0,5.3,0.0
2016,12,15,8,15,0.0,11.5,4.35,14.0,11.5,8.72,1.64
2016,12,15,8,30,0.0,16.0,4.1,14.0,16.0,12.15,4.67
2016,12,15,8,45,0.0,20.0,3.9,14.0,20.0,15.2,7.37
2016,12,15,9,0,0.0,24.0,3.7,14.0,24.0,18.26,10.06
2016,12,15,9,15,0.0,28.0,3.6,14.0,28.0,21.33,12.72
2016,12,15,9,30,0.0,32.0,3.5,14.0,32.0,24.4,15.37
2016,12,15,9,45,0.0,35.5,3.45,14.0,35.5,27.09,17.67
2016,12,15,10,0,0.0,39.0,3.4,14.0,39.0,29.78,19.96
2016,12,15,10,15,0.0,34.0,3.3,14.0,34.0,25.95,16.65
2016,12,15,10,30,0.0,29.0,3.2,14.0,29.0,22.13,13.34
2016,12,15,10,45,0.0,30.5,3.1,14.0,30.5,23.28,14.31
2016,12,15,11,0,0.0,32.0,3.0,14.0,32.0,24.44,15.28
2016,12,15,11,15,0.0,42.0,2.95,14.0,42.0,32.12,21.83
2016,12,15,11,30,0.0,52.0,2.9,14.0,52.0,39.83,28.36
2016,12,15,11,45,0.0,52.5,2.85,14.0,52.5,40.21,28.68
2016,12,15,12,0,0.0,53.0,2.8,14.0,53.0,40.6,29.0
2016,12,15,12,15,0.0,42.0,2.8,14.0,42.0,32.13,21.8
2016,12,15,12,30,0.0,31.0,2.8,14.0,31.0,23.69,14.6
2016,12,15,12,45,0.0,32.5,2.8,14.0,32.5,24.83,15.59
2016,12,15,13,0,0.0,34.0,2.8,14.0,34.0,25.98,16.59
2016,12,15,13,15,0.0,39.5,2.75,14.0,39.5,30.2,20.21
2016,12,15,13,30,0.0,45.0,2.7,14.0,45.0,34.42,23.84
2016,12,15,13,45,0.0,36.5,2.7,14.0,36.5,27.88,18.28
2016,12,15,14,0,0.0,28.0,2.7,14.0,28.0,21.35,12.71
2016,12,15,14,15,0.0,26.0,2.6,14.0,26.0,19.82,11.41
2016,12,15,14,30,0.0,24.0,2.5,14.0,24.0,18.28,10.11
2016,12,15,14,45,0.0,21.5,2.45,14.0,21.5,16.36,8.46
2016,12,15,15,0,0.0,19.0,2.4,14.0,19.0,14.45,6.81
2016,12,15,15,15,0.0,16.0,2.25,14.0,16.0,12.15,4.81
2016,12,15,15,30,0.0,13.0,2.1,14.0,13.0,9.86,2.8
2016,12,15,15,45,0.0,10.0,2.0,14.0,10.0,7.58,0.78
2016,12,15,16,0,0.0,7.0,1.9,14.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.5,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,64.0,5.5,3.85,7.0,6.5,0.0,0.0
2016,12,16,7,30,128.0,11.0,3.9,7.0,13.0,111.98,0.0
2016,12,16,7,45,283.0,21.5,4.0,7.5,45.0,306.55,107.24
2016,12,16,8,0,438.0,32.0,4.1,8.0,77.0,477.33,379.5
2016,12,16,8,15,523.0,38.5,4.2,8.0,117.0,571.16,473.34
2016,12,16,8,30,608.0,45.0,4.3,8.0,157.0,656.6,548.67
2016,12,16,8,45,658.0,50.0,4.45,8.5,196.5,720.79,602.96
2016,12,16,9,0,708.0,55.0,4.6,9.0,236.0,783.46,653.68
2016,12,16,9,15,742.0,58.0,4.6,9.0,273.0,826.45,687.65
2016,12,16,9,30,776.0,61.0,4.6,9.0,310.0,866.72,718.39
2016,12,16,9,45,802.0,63.0,4.7,9.5,342.5,894.89,738.48
2016,12,16,10,0,828.0,65.0,4.8,10.0,375.0,919.7,755.63
2016,12,16,10,15,843.5,66.5,4.8,10.0,401.5,930.11,762.41
2016,12,16,10,30,859.0,68.0,4.8,10.0,428.0,936.84,766.47
2016,12,16,10,45,868.5,69.5,4.8,10.5,448.0,934.1,762.1
2016,12,16,11,0,878.0,71.0,4.8,11.0,468.0,927.62,755.12
2016,12,16,11,15,884.5,72.0,4.75,11.0,480.5,903.94,736.53
2016,12,16,11,30,891.0,73.0,4.7,11.0,493.0,887.09,723.28
2016,12,16,11,45,894.0,73.0,4.7,11.0,498.5,862.46,704.62
2016,12,16,12,0,897.0,73.0,4.7,11.0,504.0,834.57,683.6
2016,12,16,12,15,896.0,73.0,4.7,11.0,502.0,800.37,657.81
2016,12,16,12,30,895.0,73.0,4.7,11.0,500.0,763.39,629.85
2016,12,16,12,45,790.0,87.5,4.75,11.0,459.0,673.08,559.67
2016,12,16,13,0,685.0,102.0,4.8,11.0,418.0,583.98,487.12
2016,12,16,13,15,777.5,86.0,4.8,11.0,432.0,585.57,487.48
2016,12,16,13,30,870.0,70.0,4.8,11.0,446.0,579.43,479.98
2016,12,16,13,45,856.0,68.5,4.85,11.0,422.0,522.96,430.94
2016,12,16,14,0,842.0,67.0,4.9,11.0,398.0,466.21,380.52
2016,12,16,14,15,822.0,65.0,4.85,11.0,367.5,406.54,326.28
2016,12,16,14,30,802.0,63.0,4.8,11.0,337.0,347.83,271.71
2016,12,16,14,45,774.0,59.5,4.8,11.0,302.0,286.63,214.67
2016,12,16,15,0,746.0,56.0,4.8,11.0,267.0,227.95,160.02
2016,12,16,15,15,702.5,52.0,4.65,10.5,227.5,169.0,108.05
2016,12,16,15,30,659.0,48.0,4.5,10.0,188.0,114.98,65.07
2016,12,16,15,45,592.5,42.0,4.4,9.5,147.5,63.38,33.78
2016,12,16,16,0,526.0,36.0,4.3,9.0,107.0,33.02,23.5
2016,12,16,16,15,263.0,35.0,4.2,8.5,70.5,26.68,16.36
2016,12,16,16,30,0.0,34.0,4.1,8.0,34.0,23.36,0.0
2016,12,16,16,45,0.0,17.0,4.05,8.0,17.0,13.38,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.5,14.5,1.85,4.0,40.0,259.71,75.65
2016,12,17,8,0,495.0,29.0,1.8,5.0,80.0,509.47,401.47
2016,12,17,8,15,576.5,35.5,1.85,5.5,121.0,603.63,494.13
2016,12,17,8,30,658.0,42.0,1.9,6.0,162.0,698.93,573.87
2016,12,17,8,45,707.5,46.0,1.95,6.5,202.5,761.95,624.77
2016,12,17,9,0,757.0,50.0,2.0,7.0,243.0,823.38,671.92
2016,12,17,9,15,789.0,53.0,2.0,7.0,280.5,864.72,702.91
2016,12,17,9,30,821.0,56.0,2.0,7.0,318.0,903.31,730.78
2016,12,17,9,45,842.0,58.5,2.0,7.5,351.0,927.45,746.04
2016,12,17,10,0,863.0,61.0,2.0,8.0,384.0,948.15,758.49
2016,12,17,10,15,877.5,62.5,2.0,8.0,410.5,946.62,756.28
2016,12,17,10,30,892.0,64.0,2.0,8.0,437.0,952.29,759.44
2016,12,17,10,45,900.0,65.5,2.0,8.5,457.0,948.06,754.17
2016,12,17,11,0,908.0,67.0,2.0,9.0,477.0,940.14,746.53
2016,12,17,11,15,914.0,67.5,2.0,9.0,489.5,925.34,735.53
2016,12,17,11,30,920.0,68.0,2.0,9.0,502.0,906.92,722.14
2016,12,17,11,45,920.5,69.0,2.0,9.5,507.0,880.84,702.13
2016,12,17,12,0,921.0,70.0,2.0,10.0,512.0,851.51,679.95
2016,12,17,12,15,919.5,70.0,2.0,10.0,510.0,816.25,654.75
2016,12,17,12,30,918.0,70.0,2.0,10.0,508.0,778.17,627.41
2016,12,17,12,45,908.5,71.0,2.0,10.0,497.0,732.94,594.59
2016,12,17,13,0,899.0,72.0,2.0,10.0,486.0,685.84,558.29
2016,12,17,13,15,890.0,71.0,1.95,10.0,468.5,635.23,517.55
2016,12,17,13,30,881.0,70.0,1.9,10.0,451.0,587.13,477.62
2016,12,17,13,45,866.5,68.5,1.85,10.0,426.5,529.88,429.55
2016,12,17,14,0,852.0,67.0,1.8,10.0,402.0,472.38,379.94
2016,12,17,14,15,832.0,65.0,1.75,10.0,371.5,412.18,326.8
2016,12,17,14,30,812.0,63.0,1.7,10.0,341.0,352.91,273.07
2016,12,17,14,45,781.0,60.5,1.65,10.0,305.0,291.19,216.74
2016,12,17,15,0,750.0,58.0,1.6,10.0,269.0,232.27,162.78
2016,12,17,15,15,706.0,53.5,1.6,9.5,229.5,172.45,110.62
2016,12,17,15,30,662.0,49.0,1.6,9.0,190.0,117.62,67.08
2016,12,17,15,45,591.5,43.5,1.6,8.5,149.0,65.96,35.57
2016,12,17,16,0,521.0,38.0,1.6,8.0,108.0,31.99,22.74
2016,12,17,16,15,260.5,36.0,1.65,7.5,71.0,27.39,17.17
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,23.43,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.0,2.85,3.5,39.0,260.95,58.98
2016,12,18,8,0,502.0,28.0,2.9,4.0,78.0,514.48,407.74
2016,12,18,8,15,585.0,34.0,2.95,4.0,119.5,609.3,505.49
2016,12,18,8,30,668.0,40.0,3.0,4.0,161.0,705.37,589.01
2016,12,18,8,45,718.5,44.0,3.1,4.5,202.0,769.26,642.39
2016,12,18,9,0,769.0,48.0,3.2,5.0,243.0,831.74,692.05
2016,12,18,9,15,801.5,51.0,3.15,5.5,281.0,873.68,723.01
2016,12,18,9,30,834.0,54.0,3.1,6.0,319.0,912.9,750.57
2016,12,18,9,45,852.5,57.0,3.1,6.5,352.0,935.47,765.19
2016,12,18,10,0,871.0,60.0,3.1,7.0,385.0,943.73,768.95
2016,12,18,10,15,886.0,61.5,3.0,7.0,412.0,953.58,774.37
2016,12,18,10,30,901.0,63.0,2.9,7.0,439.0,959.79,777.02
2016,12,18,10,45,911.5,64.5,2.85,7.5,460.0,957.95,772.91
2016,12,18,11,0,922.0,66.0,2.8,8.0,481.0,952.3,766.25
2016,12,18,11,15,928.0,66.5,2.75,8.0,494.0,937.35,754.43
2016,12,18,11,30,934.0,67.0,2.7,8.0,507.0,918.73,740.18
2016,12,18,11,45,936.5,67.0,2.7,8.5,512.5,892.84,719.91
2016,12,18,12,0,939.0,67.0,2.7,9.0,518.0,863.56,697.34
2016,12,18,12,15,937.5,67.0,2.7,9.0,515.5,827.85,671.33
2016,12,18,12,30,936.0,67.0,2.7,9.0,513.0,789.26,643.13
2016,12,18,12,45,931.5,66.5,2.7,9.5,503.0,745.23,609.57
2016,12,18,13,0,927.0,66.0,2.7,10.0,493.0,698.93,572.68
2016,12,18,13,15,919.0,65.0,2.7,10.0,476.0,647.83,531.36
2016,12,18,13,30,911.0,64.0,2.7,10.0,459.0,595.23,487.76
2016,12,18,13,45,898.0,62.5,2.7,10.0,434.5,538.25,439.44
2016,12,18,14,0,885.0,61.0,2.7,10.0,410.0,480.78,389.28
2016,12,18,14,15,866.5,59.5,2.6,10.0,379.5,420.84,335.48
2016,12,18,14,30,848.0,58.0,2.5,10.0,349.0,362.21,281.45
2016,12,18,14,45,820.5,55.5,2.45,10.0,313.0,299.54,223.55
2016,12,18,15,0,793.0,53.0,2.4,10.0,277.0,239.2,167.63
2016,12,18,15,15,752.0,49.0,2.3,9.0,237.0,177.8,113.61
2016,12,18,15,30,711.0,45.0,2.2,8.0,197.0,120.96,67.98
2016,12,18,15,45,646.5,40.0,2.1,7.5,155.5,66.92,34.51
2016,12,18,16,0,582.0,35.0,2.0,7.0,114.0,32.45,23.27
2016,12,18,16,15,464.5,27.0,2.0,6.5,75.5,24.82,15.19
2016,12,18,16,30,347.0,19.0,2.0,6.0,37.0,17.34,0.0
2016,12,18,16,45,173.5,9.5,2.0,6.0,18.5,7.47,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,14.5,1.95,3.5,36.5,241.05,36.88
2016,12,19,8,0,442.0,29.0,1.9,4.0,73.0,462.01,363.85
2016,12,19,8,15,526.0,36.0,1.9,4.5,112.5,557.76,460.23
2016,12,19,8,30,610.0,43.0,1.9,5.0,152.0,654.97,542.3
2016,12,19,8,45,661.5,47.0,1.9,5.5,191.5,719.4,594.61
2016,12,19,9,0,713.0,51.0,1.9,6.0,231.0,782.31,643.11
2016,12,19,9,15,746.0,54.5,1.85,6.0,267.5,825.06,675.04
2016,12,19,9,30,779.0,58.0,1.8,6.0,304.0,865.23,703.84
2016,12,19,9,45,791.0,62.5,1.8,6.5,334.5,883.47,715.04
2016,12,19,10,0,803.0,67.0,1.8,7.0,365.0,898.39,723.65
2016,12,19,10,15,819.5,69.0,1.8,7.5,391.5,910.92,730.34
2016,12,19,10,30,836.0,71.0,1.8,8.0,418.0,919.82,734.36
2016,12,19,10,45,845.5,72.5,1.85,9.0,438.0,917.7,729.92
2016,12,19,11,0,855.0,74.0,1.9,10.0,458.0,911.91,723.1
2016,12,19,11,15,801.5,81.5,1.85,10.0,449.5,852.86,679.89
2016,12,19,11,30,748.0,89.0,1.8,10.0,441.0,792.56,635.99
2016,12,19,11,45,809.0,82.5,1.8,10.5,467.5,813.4,650.35
2016,12,19,12,0,870.0,76.0,1.8,11.0,494.0,827.59,659.02
2016,12,19,12,15,792.0,87.5,1.8,11.0,467.0,746.63,600.01
2016,12,19,12,30,714.0,99.0,1.8,11.0,440.0,671.65,545.25
2016,12,19,12,45,646.0,115.0,1.8,11.0,419.0,607.73,495.47
2016,12,19,13,0,578.0,131.0,1.8,11.0,398.0,545.54,446.08
2016,12,19,13,15,504.0,141.5,1.75,11.0,368.5,471.95,387.01
2016,12,19,13,30,430.0,152.0,1.7,11.0,339.0,410.67,336.75
2016,12,19,13,45,620.0,111.0,1.65,11.0,364.0,449.12,365.66
2016,12,19,14,0,810.0,70.0,1.6,11.0,389.0,459.22,368.74
2016,12,19,14,15,789.0,67.5,1.5,11.0,359.5,400.39,316.6
2016,12,19,14,30,768.0,65.0,1.4,11.0,330.0,342.68,264.65
2016,12,19,14,45,737.5,62.0,1.3,11.0,295.0,283.11,210.63
2016,12,19,15,0,707.0,59.0,1.2,11.0,260.0,226.33,158.95
2016,12,19,15,15,662.5,55.0,1.2,10.5,222.0,169.3,109.48
2016,12,19,15,30,618.0,51.0,1.2,10.0,184.0,115.22,66.33
2016,12,19,15,45,546.5,45.0,1.3,9.5,144.0,65.03,34.84
2016,12,19,16,0,475.0,39.0,1.4,9.0,104.0,32.51,23.16
2016,12,19,16,15,358.5,29.5,1.4,9.0,69.0,24.45,14.81
2016,12,19,16,30,242.0,20.0,1.4,9.0,34.0,16.49,0.0
2016,12,19,16,45,121.0,10.0,1.4,9.0,17.0,7.87,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
