Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,14.5,2.2,5.5,32.5,210.59,15.26
2016,12,20,8,0,371.0,29.0,2.2,6.0,65.0,414.71,324.73
2016,12,20,8,15,457.0,36.5,2.15,6.5,102.5,508.23,419.4
2016,12,20,8,30,543.0,44.0,2.1,7.0,140.0,605.12,501.45
2016,12,20,8,45,598.0,48.5,2.05,8.0,178.0,670.52,553.62
2016,12,20,9,0,653.0,53.0,2.0,9.0,216.0,727.66,596.68
2016,12,20,9,15,687.5,56.5,1.95,9.5,251.5,771.41,628.58
2016,12,20,9,30,722.0,60.0,1.9,10.0,287.0,812.76,657.31
2016,12,20,9,45,753.0,60.5,1.85,10.5,319.5,843.98,677.58
2016,12,20,10,0,784.0,61.0,1.8,11.0,352.0,872.01,694.97
2016,12,20,10,15,700.0,83.0,1.75,11.0,356.5,820.88,656.56
2016,12,20,10,30,616.0,105.0,1.7,11.0,361.0,759.61,611.26
2016,12,20,10,45,726.5,86.0,1.65,11.5,401.5,829.08,659.97
2016,12,20,11,0,837.0,67.0,1.6,12.0,442.0,886.61,697.48
2016,12,20,11,15,843.5,67.5,1.5,12.0,455.0,863.64,678.76
2016,12,20,11,30,850.0,68.0,1.4,12.0,468.0,847.7,666.09
2016,12,20,11,45,852.0,69.0,1.35,12.5,473.5,825.17,648.26
2016,12,20,12,0,854.0,70.0,1.3,13.0,479.0,799.53,628.45
2016,12,20,12,15,853.5,70.0,1.25,13.0,477.5,767.68,605.48
2016,12,20,12,30,853.0,70.0,1.2,13.0,476.0,733.13,580.61
2016,12,20,12,45,653.0,115.5,1.2,13.5,423.0,614.26,491.0
2016,12,20,13,0,453.0,161.0,1.2,14.0,370.0,486.63,391.55
2016,12,20,13,15,632.0,116.5,1.2,14.0,397.0,534.46,429.52
2016,12,20,13,30,811.0,72.0,1.2,14.0,424.0,554.05,442.78
2016,12,20,13,45,798.0,70.5,1.25,14.0,401.5,501.24,399.36
2016,12,20,14,0,785.0,69.0,1.3,14.0,379.0,448.14,354.92
2016,12,20,14,15,766.0,66.5,1.25,13.5,350.5,391.54,306.55
2016,12,20,14,30,747.0,64.0,1.2,13.0,322.0,335.87,257.52
2016,12,20,14,45,720.5,61.0,1.15,13.0,289.0,278.7,206.02
2016,12,20,15,0,694.0,58.0,1.1,13.0,256.0,223.86,156.34
2016,12,20,15,15,651.5,54.0,1.05,12.5,218.5,167.92,108.0
2016,12,20,15,30,609.0,50.0,1.0,12.0,181.0,114.7,65.63
2016,12,20,15,45,547.0,43.5,1.0,11.5,143.0,65.05,34.1
2016,12,20,16,0,485.0,37.0,1.0,11.0,105.0,30.93,21.6
2016,12,20,16,15,372.0,28.5,1.05,10.5,69.5,23.67,14.14
2016,12,20,16,30,259.0,20.0,1.1,10.0,34.0,16.52,0.0
2016,12,20,16,45,129.5,10.0,1.15,10.0,17.0,7.87,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,193.5,14.0,2.25,8.5,32.5,215.48,0.0
2016,12,21,8,0,387.0,28.0,2.3,9.0,65.0,427.08,328.86
2016,12,21,8,15,473.0,35.0,2.35,9.0,102.5,520.06,425.03
2016,12,21,8,30,559.0,42.0,2.4,9.0,140.0,616.51,507.74
2016,12,21,8,45,614.0,46.5,2.5,9.5,179.0,673.85,555.51
2016,12,21,9,0,669.0,51.0,2.6,10.0,218.0,740.12,607.81
2016,12,21,9,15,704.5,54.0,2.65,10.5,254.0,784.29,640.99
2016,12,21,9,30,740.0,57.0,2.7,11.0,290.0,826.09,671.19
2016,12,21,9,45,767.5,59.0,2.8,11.5,322.5,856.02,692.07
2016,12,21,10,0,795.0,61.0,2.9,12.0,355.0,882.83,710.23
2016,12,21,10,15,812.0,62.5,2.75,12.0,381.5,895.41,717.14
2016,12,21,10,30,829.0,64.0,2.6,12.0,408.0,904.45,721.44
2016,12,21,10,45,842.0,65.0,2.5,12.5,428.5,894.65,711.31
2016,12,21,11,0,855.0,66.0,2.4,13.0,449.0,892.12,706.68
2016,12,21,11,15,862.5,66.5,2.35,13.0,462.5,880.24,697.19
2016,12,21,11,30,870.0,67.0,2.3,13.0,476.0,864.86,685.41
2016,12,21,11,45,874.5,67.0,2.3,13.5,482.5,842.78,668.18
2016,12,21,12,0,879.0,67.0,2.3,14.0,489.0,817.4,648.75
2016,12,21,12,15,879.5,67.0,2.3,14.0,487.5,785.64,625.97
2016,12,21,12,30,880.0,67.0,2.3,14.0,486.0,751.03,601.07
2016,12,21,12,45,872.0,68.0,2.3,14.5,477.0,708.82,569.38
2016,12,21,13,0,864.0,69.0,2.3,15.0,468.0,664.7,534.77
2016,12,21,13,15,856.5,68.0,2.25,15.0,452.0,616.97,496.66
2016,12,21,13,30,849.0,67.0,2.2,15.0,436.0,571.77,459.44
2016,12,21,13,45,836.5,65.5,2.2,15.0,413.0,517.44,414.46
2016,12,21,14,0,824.0,64.0,2.2,15.0,390.0,462.69,367.86
2016,12,21,14,15,805.5,62.0,2.1,14.5,361.0,404.8,317.81
2016,12,21,14,30,787.0,60.0,2.0,14.0,332.0,347.68,266.99
2016,12,21,14,45,759.0,57.5,1.95,14.0,298.0,288.3,213.21
2016,12,21,15,0,731.0,55.0,1.9,14.0,264.0,231.36,161.37
2016,12,21,15,15,690.0,51.0,1.75,13.5,226.0,173.45,110.91
2016,12,21,15,30,649.0,47.0,1.6,13.0,188.0,120.13,68.19
2016,12,21,15,45,584.0,41.5,1.5,12.5,148.5,69.0,35.79
2016,12,21,16,0,519.0,36.0,1.4,12.0,109.0,32.94,23.27
2016,12,21,16,15,407.0,28.0,1.4,11.5,73.0,23.39,13.92
2016,12,21,16,30,295.0,20.0,1.4,11.0,37.0,16.6,0.0
2016,12,21,16,45,147.5,10.0,1.45,10.5,18.5,7.87,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.0,14.5,1.4,7.5,34.0,227.08,0.0
2016,12,22,8,0,414.0,29.0,1.3,8.0,68.0,451.24,343.43
2016,12,22,8,15,502.0,36.0,1.2,8.5,107.0,546.99,440.69
2016,12,22,8,30,590.0,43.0,1.1,9.0,146.0,635.32,513.27
2016,12,22,8,45,642.0,47.5,1.05,9.5,185.5,700.75,564.26
2016,12,22,9,0,694.0,52.0,1.0,10.0,225.0,764.79,611.27
2016,12,22,9,15,729.5,55.5,0.9,10.5,262.0,810.08,641.56
2016,12,22,9,30,765.0,59.0,0.8,11.0,299.0,852.88,668.45
2016,12,22,9,45,788.5,61.5,0.75,11.5,331.5,879.87,684.04
2016,12,22,10,0,812.0,64.0,0.7,12.0,364.0,903.61,696.97
2016,12,22,10,15,828.5,66.0,0.8,12.0,391.0,916.43,706.52
2016,12,22,10,30,845.0,68.0,0.9,12.0,418.0,925.63,713.69
2016,12,22,10,45,856.5,69.0,1.0,12.5,438.5,925.0,712.92
2016,12,22,11,0,868.0,70.0,1.1,13.0,459.0,920.63,709.73
2016,12,22,11,15,875.0,71.0,1.15,13.0,472.5,898.25,694.76
2016,12,22,11,30,882.0,72.0,1.2,13.0,486.0,882.77,684.76
2016,12,22,11,45,885.0,72.0,1.25,13.5,492.0,859.06,667.76
2016,12,22,12,0,888.0,72.0,1.3,14.0,498.0,832.1,648.61
2016,12,22,12,15,887.5,72.0,1.3,14.0,496.5,799.21,625.81
2016,12,22,12,30,887.0,72.0,1.3,14.0,495.0,763.51,600.98
2016,12,22,12,45,884.0,71.0,1.3,14.0,486.5,722.18,571.95
2016,12,22,13,0,881.0,70.0,1.3,14.0,478.0,678.59,539.74
2016,12,22,13,15,872.5,69.5,1.2,14.0,461.0,630.04,501.29
2016,12,22,13,30,864.0,69.0,1.1,14.0,444.0,584.09,463.83
2016,12,22,13,45,851.0,67.5,1.05,14.0,421.0,528.71,418.79
2016,12,22,14,0,838.0,66.0,1.0,14.0,398.0,472.93,372.17
2016,12,22,14,15,818.0,64.0,0.95,14.0,368.0,413.59,321.46
2016,12,22,14,30,798.0,62.0,0.9,14.0,338.0,355.17,270.13
2016,12,22,14,45,767.0,59.5,0.85,14.0,303.0,294.17,216.0
2016,12,22,15,0,736.0,57.0,0.8,14.0,268.0,235.94,163.92
2016,12,22,15,15,693.0,53.0,0.85,13.0,229.5,177.26,113.75
2016,12,22,15,30,650.0,49.0,0.9,12.0,191.0,123.41,70.92
2016,12,22,15,45,584.5,43.0,1.0,11.5,151.0,71.61,37.67
2016,12,22,16,0,519.0,37.0,1.1,11.0,111.0,31.13,21.81
2016,12,22,16,15,407.0,28.5,1.15,10.5,74.5,23.8,14.42
2016,12,22,16,30,295.0,20.0,1.2,10.0,38.0,16.59,0.93
2016,12,22,16,45,147.5,10.0,1.25,10.0,19.0,7.87,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,4.05,8.5,7.0,5.3,0.0
2016,12,23,8,0,0.0,14.0,4.0,9.0,14.0,10.64,2.66
2016,12,23,8,15,0.0,22.5,3.8,9.0,22.5,17.14,8.84
2016,12,23,8,30,0.0,31.0,3.6,9.0,31.0,23.65,14.73
2016,12,23,8,45,0.0,40.0,3.45,9.0,40.0,30.56,20.93
2016,12,23,9,0,0.0,49.0,3.3,9.0,49.0,37.5,27.11
2016,12,23,9,15,0.0,57.5,3.15,9.0,57.5,44.05,32.89
2016,12,23,9,30,0.0,66.0,3.0,9.0,66.0,51.2,39.14
2016,12,23,9,45,0.0,74.0,2.9,9.5,74.0,58.04,44.98
2016,12,23,10,0,0.0,82.0,2.8,10.0,82.0,64.91,50.76
2016,12,23,10,15,0.0,60.0,2.85,10.0,60.0,45.97,34.33
2016,12,23,10,30,0.0,38.0,2.9,10.0,38.0,29.03,19.62
2016,12,23,10,45,38.5,115.0,2.95,10.5,132.5,142.44,118.48
2016,12,23,11,0,77.0,192.0,3.0,11.0,227.0,267.87,223.64
2016,12,23,11,15,38.5,105.0,3.35,11.0,122.5,128.0,105.44
2016,12,23,11,30,0.0,18.0,3.7,11.0,18.0,13.73,6.21
2016,12,23,11,45,45.5,114.5,4.05,11.0,136.5,139.98,115.97
2016,12,23,12,0,91.0,211.0,4.4,11.0,255.0,280.27,233.96
2016,12,23,12,15,45.5,142.0,4.55,11.0,164.0,163.01,134.75
2016,12,23,12,30,0.0,73.0,4.7,11.0,73.0,56.05,42.56
2016,12,23,12,45,170.5,128.5,4.9,11.0,207.5,260.04,219.5
2016,12,23,13,0,341.0,184.0,5.1,11.0,342.0,422.65,354.88
2016,12,23,13,15,170.5,151.0,5.1,11.0,230.0,249.97,209.27
2016,12,23,13,30,0.0,118.0,5.1,11.0,118.0,93.27,74.49
2016,12,23,13,45,43.5,143.5,5.1,11.0,160.5,145.34,119.35
2016,12,23,14,0,87.0,169.0,5.1,11.0,203.0,186.42,153.8
2016,12,23,14,15,81.5,157.5,4.95,10.5,188.0,167.13,137.19
2016,12,23,14,30,76.0,146.0,4.8,10.0,173.0,148.68,121.23
2016,12,23,14,45,71.0,131.5,4.7,10.0,154.5,128.62,103.58
2016,12,23,15,0,66.0,117.0,4.6,10.0,136.0,109.48,86.69
2016,12,23,15,15,303.0,89.5,4.35,9.5,158.5,133.87,96.75
2016,12,23,15,30,540.0,62.0,4.1,9.0,181.0,120.56,74.51
2016,12,23,15,45,472.5,54.5,3.95,9.0,143.0,73.37,42.69
2016,12,23,16,0,405.0,47.0,3.8,9.0,105.0,38.62,28.62
2016,12,23,16,15,290.5,36.0,3.7,9.0,70.0,29.55,19.44
2016,12,23,16,30,176.0,25.0,3.6,9.0,35.0,19.0,2.91
2016,12,23,16,45,88.0,12.5,3.5,9.0,17.5,9.83,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,213.0,13.5,2.7,5.5,33.0,228.79,0.0
2016,12,24,8,0,426.0,27.0,2.7,6.0,66.0,444.79,341.02
2016,12,24,8,15,514.5,33.5,2.75,6.5,105.0,543.19,447.07
2016,12,24,8,30,603.0,40.0,2.8,7.0,144.0,643.52,533.4
2016,12,24,8,45,659.0,44.0,2.85,7.5,184.0,711.87,590.1
2016,12,24,9,0,715.0,48.0,2.9,8.0,224.0,779.16,643.23
2016,12,24,9,15,749.0,51.0,2.9,8.0,261.0,822.53,676.9
2016,12,24,9,30,783.0,54.0,2.9,8.0,298.0,863.44,707.52
2016,12,24,9,45,807.0,56.0,2.95,8.5,331.0,890.39,725.94
2016,12,24,10,0,831.0,58.0,3.0,9.0,364.0,914.12,741.54
2016,12,24,10,15,847.0,59.5,3.0,9.0,391.0,914.93,741.08
2016,12,24,10,30,863.0,61.0,3.0,9.0,418.0,923.2,746.23
2016,12,24,10,45,873.0,62.5,3.05,9.5,438.5,922.12,743.57
2016,12,24,11,0,883.0,64.0,3.1,10.0,459.0,917.41,738.43
2016,12,24,11,15,889.5,64.5,3.1,10.0,472.5,904.44,728.41
2016,12,24,11,30,896.0,65.0,3.1,10.0,486.0,887.92,715.97
2016,12,24,11,45,899.5,65.0,3.1,10.0,492.5,864.63,698.7
2016,12,24,12,0,903.0,65.0,3.1,10.0,499.0,838.01,679.09
2016,12,24,12,15,902.5,65.0,3.1,10.0,498.0,804.96,654.73
2016,12,24,12,30,902.0,65.0,3.1,10.0,497.0,769.04,628.19
2016,12,24,12,45,892.0,67.0,3.1,10.5,487.0,725.96,595.02
2016,12,24,13,0,882.0,69.0,3.1,11.0,477.0,681.0,559.17
2016,12,24,13,15,874.5,68.0,3.05,11.0,461.5,632.61,519.68
2016,12,24,13,30,867.0,67.0,3.0,11.0,446.0,582.73,478.09
2016,12,24,13,45,855.5,65.5,3.0,11.0,423.0,532.13,434.91
2016,12,24,14,0,844.0,64.0,3.0,11.0,400.0,476.93,386.86
2016,12,24,14,15,826.0,62.0,2.9,10.5,371.0,418.16,335.07
2016,12,24,14,30,808.0,60.0,2.8,10.0,342.0,360.05,282.38
2016,12,24,14,45,783.0,57.0,2.75,10.0,308.0,299.8,226.61
2016,12,24,15,0,758.0,54.0,2.7,10.0,274.0,241.61,172.39
2016,12,24,15,15,717.5,50.5,2.6,9.5,235.5,182.44,119.56
2016,12,24,15,30,677.0,47.0,2.5,9.0,197.0,127.73,74.33
2016,12,24,15,45,615.5,42.0,2.4,8.5,157.0,75.15,39.37
2016,12,24,16,0,554.0,37.0,2.3,8.0,117.0,34.02,24.7
2016,12,24,16,15,442.5,29.0,2.3,7.5,79.5,26.49,17.08
2016,12,24,16,30,331.0,21.0,2.3,7.0,42.0,17.51,3.18
2016,12,24,16,45,165.5,10.5,2.35,7.0,21.0,8.26,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,208.5,13.5,2.2,4.5,32.5,224.5,0.0
2016,12,25,8,0,417.0,27.0,2.3,5.0,65.0,436.52,333.77
2016,12,25,8,15,506.0,33.5,2.35,5.0,104.0,535.26,441.75
2016,12,25,8,30,595.0,40.0,2.4,5.0,143.0,635.91,529.42
2016,12,25,8,45,647.0,45.0,2.45,5.5,182.5,701.71,584.3
2016,12,25,9,0,699.0,50.0,2.5,6.0,222.0,766.5,635.71
2016,12,25,9,15,734.0,53.5,2.5,6.5,259.0,811.54,669.53
2016,12,25,9,30,769.0,57.0,2.5,7.0,296.0,854.15,700.14
2016,12,25,9,45,784.0,61.0,2.55,7.5,327.5,875.24,714.23
2016,12,25,10,0,799.0,65.0,2.6,8.0,359.0,893.11,725.65
2016,12,25,10,15,580.0,110.0,2.6,8.0,332.0,739.48,609.99
2016,12,25,10,30,361.0,155.0,2.6,8.0,305.0,545.54,457.89
2016,12,25,10,45,380.5,160.0,2.65,8.5,325.0,584.25,488.09
2016,12,25,11,0,400.0,165.0,2.7,9.0,345.0,598.12,497.55
2016,12,25,11,15,296.0,186.0,2.75,9.0,321.5,495.12,413.58
2016,12,25,11,30,192.0,207.0,2.8,9.0,298.0,396.83,332.16
2016,12,25,11,45,240.0,204.5,2.85,9.5,319.5,445.08,371.53
2016,12,25,12,0,288.0,202.0,2.9,10.0,341.0,469.87,391.2
2016,12,25,12,15,365.0,187.0,2.9,10.0,362.5,499.7,416.11
2016,12,25,12,30,442.0,172.0,2.9,10.0,384.0,541.58,449.52
2016,12,25,12,45,647.0,123.0,2.9,10.0,427.0,623.15,515.37
2016,12,25,13,0,852.0,74.0,2.9,10.0,470.0,673.7,555.08
2016,12,25,13,15,598.0,122.5,2.9,10.0,395.5,524.86,434.23
2016,12,25,13,30,344.0,171.0,2.9,10.0,321.0,372.15,309.01
2016,12,25,13,45,301.5,167.0,2.95,10.0,294.0,324.43,269.14
2016,12,25,14,0,259.0,163.0,3.0,10.0,267.0,280.58,231.68
2016,12,25,14,15,250.0,153.0,2.95,10.0,247.5,249.37,204.25
2016,12,25,14,30,241.0,143.0,2.9,10.0,228.0,219.08,177.19
2016,12,25,14,45,234.5,129.0,2.85,10.0,204.5,187.05,148.35
2016,12,25,15,0,228.0,115.0,2.8,10.0,181.0,155.98,120.21
2016,12,25,15,15,214.0,100.0,2.75,9.5,155.5,123.73,91.88
2016,12,25,15,30,200.0,85.0,2.7,9.0,130.0,93.51,66.31
2016,12,25,15,45,180.5,69.0,2.65,8.5,103.5,64.32,43.94
2016,12,25,16,0,161.0,53.0,2.6,8.0,77.0,39.06,29.22
2016,12,25,16,15,116.0,38.0,2.7,7.5,52.0,28.28,18.7
2016,12,25,16,30,71.0,23.0,2.8,7.0,27.0,17.37,3.89
2016,12,25,16,45,35.5,11.5,2.95,7.0,13.5,9.05,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,2.8,3.5,32.0,223.57,0.0
2016,12,26,8,0,416.0,27.0,2.9,4.0,64.0,435.17,333.44
2016,12,26,8,15,505.5,34.0,2.95,4.0,103.5,534.82,444.53
2016,12,26,8,30,595.0,41.0,3.0,4.0,143.0,636.6,534.29
2016,12,26,8,45,647.0,46.0,3.05,4.5,182.5,702.67,590.17
2016,12,26,9,0,699.0,51.0,3.1,5.0,222.0,767.62,642.45
2016,12,26,9,15,734.5,54.5,3.1,5.5,259.5,813.31,677.34
2016,12,26,9,30,770.0,58.0,3.1,6.0,297.0,856.54,708.93
2016,12,26,9,45,791.5,61.0,3.1,6.5,329.5,882.7,726.64
2016,12,26,10,0,813.0,64.0,3.1,7.0,362.0,905.64,741.5
2016,12,26,10,15,829.5,65.5,3.05,7.5,389.5,918.24,748.03
2016,12,26,10,30,846.0,67.0,3.0,8.0,417.0,927.24,751.87
2016,12,26,10,45,858.0,68.0,3.0,8.5,438.0,927.54,749.78
2016,12,26,11,0,870.0,69.0,3.0,9.0,459.0,913.58,737.49
2016,12,26,11,15,876.5,70.0,2.95,9.0,472.5,901.62,727.87
2016,12,26,11,30,883.0,71.0,2.9,9.0,486.0,886.12,715.77
2016,12,26,11,45,886.5,71.0,2.85,9.5,492.5,863.24,697.15
2016,12,26,12,0,890.0,71.0,2.8,10.0,499.0,837.06,676.32
2016,12,26,12,15,889.5,71.0,2.7,10.0,498.0,804.49,651.76
2016,12,26,12,30,889.0,71.0,2.6,10.0,497.0,769.07,625.15
2016,12,26,12,45,884.5,70.5,2.55,10.0,488.0,727.49,594.19
2016,12,26,13,0,880.0,70.0,2.5,10.0,479.0,683.72,560.4
2016,12,26,13,15,872.0,69.0,2.45,10.0,463.0,635.18,521.06
2016,12,26,13,30,864.0,68.0,2.4,10.0,447.0,585.2,479.67
2016,12,26,13,45,850.5,67.0,2.35,10.5,424.0,534.33,435.61
2016,12,26,14,0,837.0,66.0,2.3,11.0,401.0,478.96,387.03
2016,12,26,14,15,818.5,64.0,2.15,10.5,372.0,420.31,335.73
2016,12,26,14,30,800.0,62.0,2.0,10.0,343.0,362.38,283.61
2016,12,26,14,45,773.0,59.0,1.95,10.0,309.0,301.87,228.21
2016,12,26,15,0,746.0,56.0,1.9,10.0,275.0,243.65,174.43
2016,12,26,15,15,706.0,52.5,1.85,9.5,236.5,185.1,122.29
2016,12,26,15,30,666.0,49.0,1.8,9.0,198.0,130.95,77.34
2016,12,26,15,45,605.5,43.5,1.75,8.5,158.5,78.38,41.67
2016,12,26,16,0,545.0,38.0,1.7,8.0,119.0,34.82,25.48
2016,12,26,16,15,440.0,30.0,1.8,7.5,81.5,25.14,16.1
2016,12,26,16,30,335.0,22.0,1.9,7.0,44.0,18.34,5.19
2016,12,26,16,45,167.5,11.0,2.0,6.5,22.0,8.65,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,4.5,30.0,199.17,0.0
2016,12,27,8,0,356.0,28.0,1.7,5.0,60.0,398.94,302.23
2016,12,27,8,15,447.0,36.0,1.65,5.5,98.0,496.88,408.21
2016,12,27,8,30,538.0,44.0,1.6,6.0,136.0,598.83,494.66
2016,12,27,8,45,597.0,49.0,1.55,6.5,175.0,669.03,551.37
2016,12,27,9,0,656.0,54.0,1.5,7.0,214.0,730.42,598.48
2016,12,27,9,15,693.0,57.5,1.35,7.5,251.0,777.37,631.35
2016,12,27,9,30,730.0,61.0,1.2,8.0,288.0,821.93,660.53
2016,12,27,9,45,759.5,63.0,1.1,8.5,321.0,854.55,680.34
2016,12,27,10,0,789.0,65.0,1.0,9.0,354.0,884.03,697.14
2016,12,27,10,15,806.5,66.5,1.1,9.5,381.5,897.82,705.99
2016,12,27,10,30,824.0,68.0,1.2,10.0,409.0,908.07,712.47
2016,12,27,10,45,834.0,70.0,1.3,10.5,429.5,908.17,711.89
2016,12,27,11,0,844.0,72.0,1.4,11.0,450.0,904.64,708.92
2016,12,27,11,15,851.0,72.5,1.4,11.0,463.5,892.73,700.04
2016,12,27,11,30,858.0,73.0,1.4,11.0,477.0,877.26,688.89
2016,12,27,11,45,788.0,86.5,1.4,11.5,461.5,807.69,638.38
2016,12,27,12,0,718.0,100.0,1.4,12.0,446.0,743.01,591.41
2016,12,27,12,15,633.0,124.0,1.3,12.0,428.5,673.99,540.47
2016,12,27,12,30,548.0,148.0,1.2,12.0,411.0,598.36,481.97
2016,12,27,12,45,508.5,154.0,1.1,12.0,394.5,549.74,443.92
2016,12,27,13,0,469.0,160.0,1.0,12.0,378.0,502.42,406.21
2016,12,27,13,15,445.5,158.5,1.0,12.0,360.5,459.62,372.45
2016,12,27,13,30,422.0,157.0,1.0,12.0,343.0,417.83,338.85
2016,12,27,13,45,422.5,148.0,1.0,12.5,326.0,383.1,309.76
2016,12,27,14,0,423.0,139.0,1.0,13.0,309.0,347.67,279.4
2016,12,27,14,15,403.5,133.5,1.0,12.5,286.5,306.33,244.68
2016,12,27,14,30,384.0,128.0,1.0,12.0,264.0,266.58,210.55
2016,12,27,14,45,369.0,117.0,1.05,12.0,237.0,225.36,174.28
2016,12,27,15,0,354.0,106.0,1.1,12.0,210.0,185.78,139.09
2016,12,27,15,15,329.0,94.0,1.15,11.5,180.5,145.28,104.13
2016,12,27,15,30,304.0,82.0,1.2,11.0,151.0,107.91,73.24
2016,12,27,15,45,270.5,67.5,1.25,10.5,120.0,71.32,46.29
2016,12,27,16,0,237.0,53.0,1.3,10.0,89.0,39.44,29.39
2016,12,27,16,15,175.0,39.0,1.35,9.5,60.5,29.2,19.51
2016,12,27,16,30,113.0,25.0,1.4,9.0,32.0,18.84,6.11
2016,12,27,16,45,56.5,12.5,1.5,9.0,16.0,9.83,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.5,2.35,5.5,31.5,220.73,0.0
2016,12,28,8,0,427.0,25.0,2.4,6.0,63.0,443.41,333.49
2016,12,28,8,15,514.5,32.0,2.4,6.5,102.0,540.53,442.9
2016,12,28,8,30,602.0,39.0,2.4,7.0,141.0,640.39,528.75
2016,12,28,8,45,657.5,43.0,2.4,7.5,181.0,708.42,584.75
2016,12,28,9,0,713.0,47.0,2.4,8.0,221.0,775.48,637.1
2016,12,28,9,15,747.0,49.5,2.4,8.5,258.0,818.45,669.0
2016,12,28,9,30,781.0,52.0,2.4,9.0,295.0,859.01,697.77
2016,12,28,9,45,807.0,53.5,2.45,9.5,328.0,887.57,717.18
2016,12,28,10,0,833.0,55.0,2.5,10.0,361.0,901.91,725.8
2016,12,28,10,15,848.5,56.5,2.4,10.5,388.0,913.7,731.07
2016,12,28,10,30,864.0,58.0,2.3,11.0,415.0,922.04,733.7
2016,12,28,10,45,875.0,59.0,2.25,11.5,436.0,921.74,730.7
2016,12,28,11,0,886.0,60.0,2.2,12.0,457.0,917.8,725.29
2016,12,28,11,15,892.5,60.5,2.1,12.0,470.5,905.32,714.81
2016,12,28,11,30,899.0,61.0,2.0,12.0,484.0,889.26,702.01
2016,12,28,11,45,902.0,61.0,1.9,12.5,491.0,865.95,682.97
2016,12,28,12,0,905.0,61.0,1.8,13.0,498.0,839.32,661.83
2016,12,28,12,15,904.5,61.0,1.75,13.0,497.0,806.65,638.23
2016,12,28,12,30,904.0,61.0,1.7,13.0,496.0,771.08,612.59
2016,12,28,12,45,897.5,62.0,1.7,13.5,487.5,729.63,581.97
2016,12,28,13,0,891.0,63.0,1.7,14.0,479.0,686.03,549.14
2016,12,28,13,15,884.0,62.0,1.65,14.0,463.5,637.88,511.25
2016,12,28,13,30,877.0,61.0,1.6,14.0,448.0,588.15,471.24
2016,12,28,13,45,865.5,60.0,1.6,14.0,426.0,534.67,427.53
2016,12,28,14,0,854.0,59.0,1.6,14.0,404.0,480.51,381.93
2016,12,28,14,15,837.0,57.5,1.5,13.5,375.5,423.07,332.63
2016,12,28,14,30,820.0,56.0,1.4,13.0,347.0,366.93,282.89
2016,12,28,14,45,795.0,53.5,1.3,13.0,313.0,306.47,228.25
2016,12,28,15,0,770.0,51.0,1.2,13.0,279.0,248.0,174.91
2016,12,28,15,15,733.0,48.0,1.15,12.5,241.0,189.03,122.91
2016,12,28,15,30,696.0,45.0,1.1,12.0,203.0,134.03,77.46
2016,12,28,15,45,638.0,40.0,1.1,11.5,163.5,80.04,40.72
2016,12,28,16,0,580.0,35.0,1.1,11.0,124.0,33.12,23.72
2016,12,28,16,15,480.5,28.0,1.1,10.5,86.0,25.73,16.54
2016,12,28,16,30,381.0,21.0,1.1,10.0,48.0,19.17,6.91
2016,12,28,16,45,190.5,10.5,1.15,9.5,24.0,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,181.5,14.5,3.3,6.0,30.5,202.08,0.0
2016,12,29,8,0,363.0,29.0,3.4,6.0,61.0,405.36,306.12
2016,12,29,8,15,457.5,37.0,3.45,6.5,99.5,506.97,419.37
2016,12,29,8,30,552.0,45.0,3.5,7.0,138.0,612.49,511.31
2016,12,29,8,45,609.5,50.0,3.55,7.5,178.0,681.84,569.78
2016,12,29,9,0,667.0,55.0,3.6,8.0,218.0,741.78,618.22
2016,12,29,9,15,705.0,59.0,3.6,8.0,256.0,790.73,657.0
2016,12,29,9,30,743.0,63.0,3.6,8.0,294.0,837.26,692.54
2016,12,29,9,45,756.0,68.5,3.65,8.5,325.0,858.62,707.07
2016,12,29,10,0,769.0,74.0,3.7,9.0,356.0,876.75,718.86
2016,12,29,10,15,787.5,76.0,3.6,9.5,384.0,892.59,727.78
2016,12,29,10,30,806.0,78.0,3.5,10.0,412.0,904.84,733.85
2016,12,29,10,45,823.0,78.5,3.45,10.5,434.0,910.07,735.07
2016,12,29,11,0,840.0,79.0,3.4,11.0,456.0,911.47,733.59
2016,12,29,11,15,847.5,80.0,3.25,11.5,470.5,900.86,722.83
2016,12,29,11,30,855.0,81.0,3.1,12.0,485.0,886.63,709.71
2016,12,29,11,45,861.5,80.5,3.0,12.5,492.5,866.11,692.58
2016,12,29,12,0,868.0,80.0,2.9,13.0,500.0,842.11,673.15
2016,12,29,12,15,867.5,80.0,2.8,13.0,499.0,809.67,648.94
2016,12,29,12,30,867.0,80.0,2.7,13.0,498.0,774.38,622.7
2016,12,29,12,45,873.5,76.5,2.6,13.0,491.5,737.43,595.22
2016,12,29,13,0,880.0,73.0,2.5,13.0,485.0,691.56,560.11
2016,12,29,13,15,872.0,72.5,2.4,13.0,469.5,648.68,525.23
2016,12,29,13,30,864.0,72.0,2.3,13.0,454.0,598.43,484.06
2016,12,29,13,45,852.5,70.0,2.25,13.5,431.5,543.42,437.67
2016,12,29,14,0,841.0,68.0,2.2,14.0,409.0,487.82,389.7
2016,12,29,14,15,822.5,66.0,2.1,13.5,380.0,428.88,339.11
2016,12,29,14,30,804.0,64.0,2.0,13.0,351.0,370.62,287.59
2016,12,29,14,45,778.0,61.0,1.9,13.0,317.0,310.03,232.72
2016,12,29,15,0,752.0,58.0,1.8,13.0,283.0,251.58,179.28
2016,12,29,15,15,712.0,54.5,1.7,12.5,244.5,192.39,127.02
2016,12,29,15,30,672.0,51.0,1.6,12.0,206.0,137.58,81.59
2016,12,29,15,45,609.5,45.5,1.5,11.5,165.5,84.09,44.83
2016,12,29,16,0,547.0,40.0,1.4,11.0,125.0,35.47,25.81
2016,12,29,16,15,443.0,32.0,1.45,10.5,86.5,26.77,17.49
2016,12,29,16,30,339.0,24.0,1.5,10.0,48.0,19.99,8.03
2016,12,29,16,45,169.5,12.0,1.6,9.5,24.0,9.44,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,15.0,0.7,7.5,28.5,181.81,0.0
2016,12,30,8,0,313.0,30.0,0.6,8.0,57.0,362.95,267.3
2016,12,30,8,15,406.5,38.5,0.55,8.0,94.5,463.32,372.72
2016,12,30,8,30,500.0,47.0,0.5,8.0,132.0,567.57,458.6
2016,12,30,8,45,554.5,53.5,0.45,8.5,170.5,635.45,511.14
2016,12,30,9,0,609.0,60.0,0.4,9.0,209.0,703.03,560.65
2016,12,30,9,15,647.5,64.5,0.55,9.0,245.5,751.61,598.37
2016,12,30,9,30,686.0,69.0,0.7,9.0,282.0,798.26,633.85
2016,12,30,9,45,725.5,69.5,0.85,9.5,316.5,830.5,657.16
2016,12,30,10,0,765.0,70.0,1.0,10.0,351.0,868.33,684.0
2016,12,30,10,15,783.0,72.0,1.15,10.5,378.5,883.74,694.66
2016,12,30,10,30,801.0,74.0,1.3,11.0,406.0,895.64,702.98
2016,12,30,10,45,810.5,76.0,1.45,11.5,426.5,895.8,703.02
2016,12,30,11,0,820.0,78.0,1.6,12.0,447.0,892.38,700.63
2016,12,30,11,15,827.5,79.0,1.6,12.0,461.0,882.27,692.95
2016,12,30,11,30,835.0,80.0,1.6,12.0,475.0,868.61,682.98
2016,12,30,11,45,838.5,80.5,1.65,12.5,482.0,847.35,667.14
2016,12,30,12,0,842.0,81.0,1.7,13.0,489.0,822.83,649.13
2016,12,30,12,15,842.0,81.0,1.7,13.0,488.5,791.72,627.09
2016,12,30,12,30,842.0,81.0,1.7,13.0,488.0,757.8,603.02
2016,12,30,12,45,839.5,80.0,1.75,13.0,480.5,718.24,575.15
2016,12,30,13,0,837.0,79.0,1.8,13.0,473.0,676.41,544.01
2016,12,30,13,15,829.5,78.0,1.85,13.0,457.5,629.28,507.42
2016,12,30,13,30,822.0,77.0,1.9,13.0,442.0,580.72,468.7
2016,12,30,13,45,809.5,75.5,2.0,13.0,420.0,527.73,425.59
2016,12,30,14,0,797.0,74.0,2.1,13.0,398.0,474.29,380.68
2016,12,30,14,15,778.5,71.5,2.15,12.5,370.0,417.1,331.85
2016,12,30,14,30,760.0,69.0,2.2,12.0,342.0,360.68,282.06
2016,12,30,14,45,730.5,66.5,2.3,12.0,308.5,301.83,228.89
2016,12,30,15,0,701.0,64.0,2.4,12.0,275.0,245.56,177.44
2016,12,30,15,15,660.5,60.0,2.35,11.5,237.5,187.03,125.61
2016,12,30,15,30,620.0,56.0,2.3,11.0,200.0,134.24,81.5
2016,12,30,15,45,543.5,51.0,2.25,10.5,159.5,82.69,45.89
2016,12,30,16,0,467.0,46.0,2.2,10.0,119.0,40.5,30.41
2016,12,30,16,15,362.0,36.5,2.2,9.5,82.5,30.06,20.47
2016,12,30,16,30,257.0,27.0,2.2,9.0,46.0,22.24,10.2
2016,12,30,16,45,128.5,13.5,2.25,9.0,23.0,10.62,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
